Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,158.469523372,30.7673170232,34.6169208735,0.0,34.4311606118,33.1021868926,111.935171373,1.51093476268,3.33212,107.09211661
 01/01  02:00:00,179.498632976,30.7673170232,55.6470658701,0.0,34.4311606118,33.1021868926,85.0632293021,0.0,3.33212,81.7311093021
 01/01  03:00:00,166.41342955,30.7673170232,60.0867795733,0.0,19.466279405,30.610668775,83.8900051246,0.0,3.33212,80.5578851246
 01/01  04:00:00,168.200351944,30.7673170232,61.89706894,0.0,19.466279405,30.610668775,83.8886190634,0.0,3.33212,80.5564990634
 01/01  05:00:00,180.383077393,30.7673170232,67.430982184,0.0,19.466279405,30.610668775,111.507808611,0.0,3.33212,108.175688611
 01/01  06:00:00,207.113048277,33.1533859379,76.8519072252,0.0,19.466279405,30.610668775,139.486260288,0.042557404655,8.3303,131.113402883
 01/01  07:00:00,297.618545925,33.6836234745,94.7466596824,0.0,42.6918050922,54.3732441037,212.337303885,0.340680256478,16.6606,195.336023628
 01/01  08:00:00,388.289287555,35.7008706821,141.543049517,0.0,49.3960418185,88.5934452969,354.822255105,11.6564413292,24.9909,318.174913775
 01/01  09:00:00,421.637491243,35.6167710012,148.669902595,0.0,57.6566862989,112.030105488,491.009012342,4.1813945774,33.3212,453.506417765
 01/01  10:00:00,364.788369317,36.132551151,147.016198063,0.0,50.9524495726,81.1684271793,395.834957342,0.678287978465,66.8089,328.347769364
 01/01  11:00:00,321.198314382,36.3877490069,148.10196142,0.0,42.6918050922,68.9656133826,334.931190892,0.862320162557,83.4695,250.59937073
 01/01  12:00:00,315.239764068,36.4439972101,144.280799544,0.0,38.286128036,68.9656133826,282.251542782,1.42052031291,83.4695,197.361522469
 01/01  13:00:00,305.812486859,36.5399328242,134.578604186,0.0,38.286128036,68.9656133826,231.02327327,1.58275283058,83.4695,145.97102044
 01/01  14:00:00,287.931551687,36.4706484884,135.715451658,0.0,31.5818913096,56.727595265,224.123482212,3.02452710737,75.1392,145.959755105
 01/01  15:00:00,288.443268938,36.5003226358,136.221654196,0.0,31.5818913096,56.727595265,215.634407087,3.20465357273,66.8089,145.620853514
 01/01  16:00:00,288.476321401,36.478194586,136.306379988,0.0,31.5818913096,56.727595265,224.063385216,3.31132510635,75.1392,145.61286011
 01/01  17:00:00,317.484038337,36.1275392794,136.518983651,0.0,31.5818913096,61.661095265,203.266407533,3.05659400743,91.7998,108.410013526
 01/01  18:00:00,352.022077795,35.6026323119,138.967122413,0.0,31.5818913096,70.9729253606,197.091419655,9.1251692236,49.9818,137.984450431
 01/01  19:00:00,425.628483011,35.6277464753,140.197337127,0.0,80.3315023541,83.7685254822,220.020680666,7.45236274126,49.9818,162.586517925
 01/01  20:00:00,435.421680299,35.5554522808,147.509296761,0.0,102.000620287,77.6748002752,256.357619059,7.38233391761,33.3212,215.654085141
 01/01  21:00:00,454.230741874,35.5394548526,146.288332263,0.0,108.704857014,91.4735406516,257.974071557,9.58007506404,33.3212,215.072796493
 01/01  22:00:00,427.412947616,35.5848172254,148.300256537,0.0,95.2963835608,89.1510273009,256.01813317,15.3859822062,24.9909,215.641250964
 01/01  23:00:00,374.474816956,35.5743004338,148.700034984,0.0,80.3315023541,63.3799339444,363.219577504,28.2749461087,16.6606,318.284031395
 01/01  24:00:00,299.797665267,35.5521801336,137.199233632,0.0,42.6918050922,48.4199368926,216.863448715,28.5544203735,8.3303,179.978728342
 01/02  01:00:00,144.460731567,30.7673170232,32.0675402862,0.0,25.5240853573,30.610668775,115.51174589,3.97882144258,3.33212,108.200804448
 01/02  02:00:00,153.764433713,30.7673170232,48.7772811648,0.0,19.418418834,29.3649097162,83.8051353678,0.0,3.33212,80.4730153678
 01/02  03:00:00,149.669720325,30.7673170232,52.6305561688,0.0,12.7620426787,28.1191506574,97.7040046458,13.8980475643,3.33212,80.4738370815
 01/02  04:00:00,179.877364089,33.1533859379,77.6771793541,0.0,12.7620426787,28.1191506574,100.453346853,16.6396454352,3.33212,80.481581418
 01/02  05:00:00,146.773476396,31.5626733281,41.3022801879,0.0,12.7620426787,28.1191506574,130.276100683,18.7437581651,3.33212,108.200222518
 01/02  06:00:00,194.69114495,32.358029633,59.9672725559,0.0,25.5240853573,30.610668775,219.962756532,24.7154145527,8.3303,186.917041979
 01/02  07:00:00,348.251903571,34.5850272867,110.643921445,0.0,51.0481707146,78.1489452969,358.055080753,23.7775602497,16.6606,317.616920503
 01/02  08:00:00,430.911053737,35.5546570202,147.553197972,0.0,64.3609230253,109.708623606,479.20007451,31.6358972573,24.9909,422.573277252
 01/02  09:00:00,382.671869151,35.5405668536,147.014246174,0.0,51.0481707146,80.7689615957,371.567379963,8.27622519704,33.3212,329.969954766
 01/02  10:00:00,349.905619116,36.093953187,140.890033292,0.0,51.0481707146,71.0224615957,317.040475254,1.0993074134,66.8089,249.13226784
 01/02  11:00:00,300.921433192,36.1448256591,140.147713949,0.0,32.1804615127,65.7244621605,282.828444455,2.45282997871,83.4695,196.906114476
 01/02  12:00:00,302.778718018,36.2170372458,141.079756681,0.0,32.1804615127,65.7244621605,232.286411,2.61929488233,83.4695,146.197616118
 01/02  13:00:00,301.683485345,36.3376829701,140.420504255,0.0,32.1804615127,65.7244621605,232.164873701,2.69191616855,83.4695,146.003457533
 01/02  14:00:00,291.498664599,36.3919442313,139.886037396,0.0,32.1804615127,55.9779621605,223.709802678,2.73651944049,75.1392,145.834083237
 01/02  15:00:00,290.950353055,36.4523126543,139.25998832,0.0,32.1804615127,55.9779621605,215.207638409,2.75839317921,66.8089,145.64034523
 01/02  16:00:00,291.18415019,36.4668365914,139.484039182,0.0,32.1804615127,55.9779621605,221.425227453,2.47072075956,75.1392,143.815306693
 01/02  17:00:00,322.034007431,36.1815267285,141.491712493,0.0,32.1804615127,60.9114621605,203.924753089,1.93009342967,91.7998,110.194859659
 01/02  18:00:00,361.921367735,35.648798257,141.549611698,0.0,32.1804615127,77.5397301883,218.267578666,6.074220933,49.9818,162.211557733
 01/02  19:00:00,425.96169036,35.6807946351,140.849324429,0.0,77.122965704,86.2600435998,349.087223026,5.80432021977,49.9818,293.301102807
 01/02  20:00:00,434.431994489,35.65222719,141.867785516,0.0,102.647051061,80.1663183927,256.012539161,6.3613379936,33.3212,216.330001168
 01/02  21:00:00,459.151755697,35.6387191597,141.343465585,0.0,115.40909374,92.7192997104,255.97258519,6.85170557997,33.3212,215.79967961
 01/02  22:00:00,434.302888459,35.7147941834,140.112298319,0.0,102.647051061,94.1340635361,352.243456413,7.314995123,24.9909,319.93756129
 01/02  23:00:00,369.544991507,35.7869835288,141.823973554,0.0,77.122965704,65.871452062,269.779967979,8.66647444682,16.6606,244.452893532
 01/02  24:00:00,303.954557305,35.7245266395,144.405065117,0.0,38.286128036,48.4199368926,151.957363804,12.6537425711,8.3303,130.973321233
 01/03  01:00:00,168.83200639,30.7673170232,56.2121360303,0.0,25.5240853573,30.610668775,111.543198909,0.0,3.33212,108.211078909
 01/03  02:00:00,207.950023189,32.358029633,99.0487357099,0.0,19.418418834,29.3649097162,83.8809351407,0.0560444113942,3.33212,80.4927707294
 01/03  03:00:00,156.707013456,31.5626733281,57.637174623,0.0,12.7620426787,28.1191506574,83.8254677284,0.0,3.33212,80.4933477284
 01/03  04:00:00,183.067115161,33.1533859379,80.561512495,0.0,12.7620426787,28.1191506574,83.9025550255,0.0743750326125,3.33212,80.4960599929
 01/03  05:00:00,191.445293874,33.1533859379,81.6281819574,0.0,12.7620426787,28.1191506574,111.652209179,0.098097356704,3.33212,108.221991822
 01/03  06:00:00,205.122699641,32.7557077854,68.7794087752,0.0,25.5240853573,30.610668775,196.100347768,0.490653025278,8.3303,187.279394743
 01/03  07:00:00,326.171538348,33.6305997208,89.9433946038,0.0,51.0481707146,78.1489452969,341.714832608,5.38543373355,16.6606,319.668798874
 01/03  08:00:00,432.190203141,35.5692522149,148.16521126,0.0,64.3609230253,109.708623606,473.041153165,27.5888329235,24.9909,420.461420241
 01/03  09:00:00,377.623695946,35.5448790972,142.645107837,0.0,51.0481707146,80.7689615957,392.743950567,27.0221004198,33.3212,332.400650147
 01/03  10:00:00,345.06419765,36.1009001334,138.25222143,0.0,51.0481707146,71.0224615957,337.417523311,23.3831427466,66.8089,247.225480564
 01/03  11:00:00,277.734213653,36.1500912157,119.544234195,0.0,32.1804615127,65.7244621605,296.806919562,16.3665036973,83.4695,196.970915865
 01/03  12:00:00,286.272951319,36.1935978743,127.172865349,0.0,32.1804615127,65.7244621605,243.878361645,7.53010715871,83.4695,152.878754486
 01/03  13:00:00,303.635147991,36.2322098956,145.10192303,0.0,32.1804615127,65.7244621605,236.661680886,7.16268107095,83.4695,146.029499815
 01/03  14:00:00,298.87888757,36.2662029641,149.868044272,0.0,32.1804615127,55.9779621605,226.356381616,5.86856045926,75.1392,145.348621157
 01/03  15:00:00,300.000126197,36.2967007157,150.796990016,0.0,32.1804615127,55.9779621605,210.551779237,4.18847874511,66.8089,139.554400492
 01/03  16:00:00,299.599145965,36.3223101365,150.427208927,0.0,32.1804615127,55.9779621605,227.769938272,6.95276801213,75.1392,145.677970259
 01/03  17:00:00,311.187891488,36.0397497083,133.00948202,0.0,32.1804615127,60.9114621605,218.243536173,18.0083040064,91.7998,108.435432167
 01/03  18:00:00,329.513641084,35.5465862555,111.66923664,0.0,32.1804615127,77.5397301883,249.52696178,37.2186753565,49.9818,162.326486424
 01/03  19:00:00,389.333797768,35.5805707882,106.290092179,0.0,77.122965704,86.2600435998,404.40621782,58.4436514116,49.9818,295.980766408
 01/03  20:00:00,396.804249952,35.5398544801,106.598792388,0.0,102.647051061,80.1663183927,320.214316964,65.6030889667,33.3212,221.290027998
 01/03  21:00:00,428.067262796,35.5394548526,112.492013547,0.0,115.40909374,92.7192997104,310.034974676,60.9225929182,33.3212,215.791181758
 01/03  22:00:00,415.382465025,35.5407350483,123.272017566,0.0,102.647051061,94.1340635361,418.966886163,73.840709027,24.9909,320.135277136
 01/03  23:00:00,328.478712052,35.5760553891,102.596346237,0.0,77.122965704,65.871452062,362.571836014,103.327678056,16.6606,242.583557959
 01/03  24:00:00,231.504001368,35.5542269648,73.8360470364,0.0,38.286128036,48.4199368926,252.409335233,111.341996562,8.3303,132.737038671
 01/04  01:00:00,126.35640204,30.7673170232,13.8702547042,0.0,25.5240853573,30.610668775,196.779186188,85.2153969084,3.33212,108.231669279
 01/04  02:00:00,127.209701138,30.7673170232,22.0927041604,0.0,19.418418834,29.3649097162,149.364243412,65.538611371,3.33212,80.4935120411
 01/04  03:00:00,122.94838105,30.7673170232,25.7719471817,0.0,12.7620426787,28.1191506574,133.451465093,49.6227336251,3.33212,80.4966114674
 01/04  04:00:00,125.737112092,30.7673170232,28.5689458017,0.0,12.7620426787,28.1191506574,122.434955353,38.6062979538,3.33212,80.4965373995
 01/04  05:00:00,135.952740953,30.7673170232,32.2074350352,0.0,12.7620426787,28.1191506574,142.529824723,30.9635361558,3.33212,108.234168567
 01/04  06:00:00,172.757086658,30.7673170232,41.39894734,0.0,25.5240853573,30.610668775,221.33374692,25.6653825527,8.3303,187.338064367
 01/04  07:00:00,337.482949337,34.2271169495,100.942359241,0.0,51.0481707146,78.1489452969,358.623861993,22.1245632885,16.6606,319.838698704
 01/04  08:00:00,386.165105947,35.5431765235,104.149062751,0.0,64.3609230253,109.708623606,485.304811664,39.4596638324,24.9909,420.854247831
 01/04  09:00:00,330.571752601,35.5394548526,96.2180771784,0.0,51.0481707146,80.7689615957,428.940549284,63.0181827118,33.3212,332.601166573
 01/04  10:00:00,294.92659014,36.0707218654,87.9107115887,0.0,51.0481707146,71.0224615957,375.451996016,61.3111422816,66.8089,247.331953734
 01/04  11:00:00,235.279082719,36.1199950198,76.6270574352,0.0,32.1804615127,65.7244621605,328.24004671,47.4760598143,83.4695,197.294486896
 01/04  12:00:00,239.156178463,36.1634118147,79.5680323774,0.0,32.1804615127,65.7244621605,279.049613087,42.9256309265,83.4695,152.654482161
 01/04  13:00:00,239.594246721,36.2029142706,81.7270750095,0.0,32.1804615127,65.7244621605,264.048824299,34.5092249048,83.4695,146.070099394
 01/04  14:00:00,244.513384354,36.2413660835,96.9368396862,0.0,32.1804615127,55.9779621605,249.470094799,28.4418808438,75.1392,145.889013956
 01/04  15:00:00,247.445834642,36.2726400771,99.8334284682,0.0,32.1804615127,55.9779621605,235.327088097,28.7974208803,66.8089,139.720767217
 01/04  16:00:00,246.933980972,36.300161853,99.3293064791,0.0,32.1804615127,55.9779621605,249.326073762,29.1291106064,75.1392,145.057763156
 01/04  17:00:00,268.299150252,36.016057556,91.7432080045,0.0,32.1804615127,60.9114621605,238.028259086,37.7801163158,91.7998,108.44834277
 01/04  18:00:00,295.94234947,35.5394548526,79.4361301987,0.0,32.1804615127,77.5397301883,297.534849206,80.5539295047,49.9818,166.999119702
 01/04  19:00:00,378.470871162,35.5426654508,95.8400080604,0.0,77.122965704,86.2600435998,461.568793068,115.45851497,49.9818,296.128478097
 01/04  20:00:00,377.268048449,35.5394548526,86.7224945465,0.0,102.647051061,80.1663183927,360.273683367,110.493109336,33.3212,216.459374031
 01/04  21:00:00,407.734740667,35.5394548526,91.8946541949,0.0,115.40909374,92.7192997104,356.814588963,107.55610266,33.3212,215.937286303
 01/04  22:00:00,396.494274949,35.5394548526,103.93008905,0.0,102.647051061,94.1340635361,488.67896063,143.354235464,24.9909,320.333825166
 01/04  23:00:00,299.548509933,35.5394548526,74.9563234431,0.0,77.122965704,65.871452062,377.288322371,115.974182449,16.6606,244.653539922
 01/04  24:00:00,217.867833803,35.5394548526,61.1575902765,0.0,38.286128036,48.4199368926,307.124479448,167.768649588,8.3303,131.02552986
 01/05  01:00:00,126.678022444,30.7673170232,14.2764986538,0.0,25.5240853573,30.610668775,151.907326973,40.3371124597,3.33212,108.238094513
 01/05  02:00:00,124.09032132,30.7673170232,19.0507763916,0.0,19.418418834,29.3649097162,117.42993763,33.5963570664,3.33212,80.5014605634
 01/05  03:00:00,118.301716479,30.7673170232,21.1912109023,0.0,12.7620426787,28.1191506574,112.759244416,28.9234269948,3.33212,80.5036974214
 01/05  04:00:00,119.641328783,30.7673170232,22.5407418479,0.0,12.7620426787,28.1191506574,112.33852828,25.8606854809,3.33212,83.1457227991
 01/05  05:00:00,129.249710476,30.7673170232,25.5767246348,0.0,12.7620426787,28.1191506574,132.478054719,23.6124843577,3.33212,105.533450361
 01/05  06:00:00,164.805262405,30.7673170232,33.5189081898,0.0,25.5240853573,30.610668775,217.856587281,22.1491134292,8.3303,187.377173852
 01/05  07:00:00,312.57820235,32.7557077854,79.4687545731,0.0,51.0481707146,78.1489452969,358.132608472,21.4236835507,16.6606,320.048324921
 01/05  08:00:00,380.643173606,35.5973766142,98.1441958627,0.0,64.3609230253,109.708623606,575.363130462,122.613033307,24.9909,427.759197155
 01/05  09:00:00,333.8273098,35.5394548526,99.2307949716,0.0,51.0481707146,80.7689615957,458.832293766,98.3971920083,33.3212,327.113901757
 01/05  10:00:00,307.072800096,36.0488893286,100.078033863,0.0,51.0481707146,71.0224615957,359.510023944,37.757738122,66.8089,254.943385822
 01/05  11:00:00,257.03952489,36.1008112815,98.4853895497,0.0,32.1804615127,65.7244621605,306.827280001,26.2565272261,83.4695,197.101252775
 01/05  12:00:00,258.600288998,36.1498743431,99.2310037651,0.0,32.1804615127,65.7244621605,247.903629742,18.1518187101,83.4695,146.282311032
 01/05  13:00:00,286.910204594,36.1944434117,127.893187756,0.0,32.1804615127,65.7244621605,237.991877451,8.43092291324,83.4695,146.091454538
 01/05  14:00:00,300.903002525,36.2388079432,150.702371149,0.0,32.1804615127,55.9779621605,224.27476248,3.22800114938,75.1392,145.907561331
 01/05  15:00:00,301.13331671,36.2745236931,150.613668601,0.0,32.1804615127,55.9779621605,215.463604122,2.91124372158,66.8089,145.7434604
 01/05  16:00:00,301.18148385,36.3054249898,150.621416337,0.0,32.1804615127,55.9779621605,223.838770394,2.97557313351,75.1392,145.723997261
 01/05  17:00:00,324.735436615,36.0264632408,145.542853045,0.0,32.1804615127,60.9114621605,203.092118836,2.81536179517,91.7998,108.476957041
 01/05  18:00:00,332.927768438,35.5394548526,114.52407433,0.0,32.1804615127,77.5397301883,226.243830173,13.8854706443,49.9818,162.376559529
 01/05  19:00:00,384.920966887,35.563792761,101.662087734,0.0,77.122965704,86.2600435998,372.640444689,28.8633680469,49.9818,293.795276642
 01/05  20:00:00,385.36893177,35.5394548526,94.7672494641,0.0,102.647051061,80.1663183927,324.46655925,67.3906323015,33.3212,223.754726948
 01/05  21:00:00,413.507361534,35.5394548526,97.8933548606,0.0,115.40909374,92.7192997104,332.227287895,82.963947781,33.3212,215.942140114
 01/05  22:00:00,401.702755359,35.5394548526,109.61273626,0.0,102.647051061,94.1340635361,453.627890498,108.129675422,24.9909,320.507315076
 01/05  23:00:00,319.460683212,35.5404970246,93.854792591,0.0,77.122965704,65.871452062,387.146335162,125.722169002,16.6606,244.76356616
 01/05  24:00:00,223.563878597,35.5394548526,65.9923921504,0.0,38.286128036,48.4199368926,302.968056565,163.587201709,8.3303,131.050554857
 01/06  01:00:00,125.240771601,30.7673170232,12.7952513446,0.0,25.5240853573,30.610668775,164.48116292,52.8904779742,3.33212,108.258564946
 01/06  02:00:00,124.654490384,30.7673170232,19.5806968544,0.0,19.418418834,29.3649097162,125.627306468,41.7835012523,3.33212,80.5116852155
 01/06  03:00:00,119.962322256,30.7673170232,22.8215633276,0.0,12.7620426787,28.1191506574,117.994068531,34.1509958869,3.33212,80.5109526437
 01/06  04:00:00,122.456427817,30.7673170232,25.3182077324,0.0,12.7620426787,28.1191506574,112.659249291,28.8111292581,3.33212,80.5160000328
 01/06  05:00:00,132.908872066,30.7673170232,28.5638147113,0.0,12.7620426787,28.1191506574,136.597809764,24.9973892621,3.33212,108.268300502
 01/06  06:00:00,168.829800878,30.7673170232,36.8563600464,0.0,25.5240853573,30.610668775,218.252350497,22.5061418079,8.3303,187.415908689
 01/06  07:00:00,313.130156919,32.9545468617,78.5896747319,0.0,51.0481707146,78.1489452969,357.728118925,20.8516120736,16.6606,320.215906851
 01/06  08:00:00,386.901940359,35.5452684527,103.405476183,0.0,64.3609230253,109.708623606,549.838356772,97.5168262786,24.9909,427.330630494
 01/06  09:00:00,337.006849165,35.5394548526,102.221220547,0.0,51.0481707146,80.7689615957,397.30890069,35.9997626411,33.3212,327.987938049
 01/06  10:00:00,338.437626456,36.0575080671,131.86267873,0.0,51.0481707146,71.0224615957,325.947463728,4.10056739653,66.8089,255.037996331
 01/06  11:00:00,309.436160538,36.1087477447,150.912611944,0.0,32.1804615127,65.7244621605,282.70599446,2.08698490041,83.4695,197.14950956
 01/06  12:00:00,310.697030413,36.1570914535,151.415373602,0.0,32.1804615127,65.7244621605,232.071646008,2.29266497774,83.4695,146.30948103
 01/06  13:00:00,309.198878928,36.2081242022,150.490832714,0.0,32.1804615127,65.7244621605,231.72409381,2.14308230253,83.4695,146.111511507
 01/06  14:00:00,299.116767576,36.2778387167,150.01863556,0.0,32.1804615127,55.9779621605,223.159935498,2.08604791551,75.1392,145.934687583
 01/06  15:00:00,298.996425863,36.3159180007,149.854998791,0.0,32.1804615127,55.9779621605,214.726488061,2.1592076063,66.8089,145.758380455
 01/06  16:00:00,298.829427437,36.3507269162,149.799506844,0.0,32.1804615127,55.9779621605,223.14277708,2.23989592435,75.1392,145.763681156
 01/06  17:00:00,328.33442378,36.0608836881,150.546266923,0.0,32.1804615127,60.9114621605,201.405696124,1.11820217512,91.7998,108.487693949
 01/06  18:00:00,369.149972594,35.5523263848,151.097418023,0.0,32.1804615127,77.5397301883,215.867825297,3.44501012933,49.9818,162.441015167
 01/06  19:00:00,426.003560781,35.5874700728,143.045511007,0.0,77.122965704,86.2600435998,356.983491589,7.83819952773,49.9818,299.163492061
 01/06  20:00:00,415.939445557,35.5403934343,126.403477015,0.0,102.647051061,80.1663183927,264.848296812,12.4657220961,33.3212,219.061374716
 01/06  21:00:00,449.293366366,35.5394548526,134.365988583,0.0,115.40909374,92.7192997104,262.397822926,13.0158704759,33.3212,216.06075245
 01/06  22:00:00,438.730609722,35.5402161473,146.996339853,0.0,102.647051061,94.1340635361,359.222121399,13.5367279311,24.9909,320.694493468
 01/06  23:00:00,350.141956962,35.5731700397,124.382030534,0.0,77.122965704,65.871452062,282.548205809,21.0450867076,16.6606,244.842519102
 01/06  24:00:00,244.954920248,35.5537159532,86.9367769823,0.0,38.286128036,48.4199368926,172.116182776,27.679915873,8.3303,136.105966903
 01/07  01:00:00,129.543402162,30.7673170232,15.028516554,0.0,27.7269238854,30.610668775,136.101673465,28.0965267439,3.33212,104.673026721
 01/07  02:00:00,139.648100556,30.7673170232,25.0823002853,0.0,27.7269238854,30.610668775,129.635483003,40.8330917636,3.33212,85.4702712392
 01/07  03:00:00,125.796820657,30.7673170232,28.6574643932,0.0,12.7620426787,28.1191506574,135.92862907,52.074923202,3.33212,80.5215858683
 01/07  04:00:00,126.186562817,30.7673170232,29.0220064047,0.0,12.7620426787,28.1191506574,133.910342097,50.0625039909,3.33212,80.5157181059
 01/07  05:00:00,134.957916975,30.7673170232,31.2305222069,0.0,12.7620426787,28.1191506574,150.770296945,39.1640357295,3.33212,108.274141216
 01/07  06:00:00,149.383557771,30.7673170232,33.4314225755,0.0,12.7620426787,28.1191506574,171.211022228,31.781070736,8.3303,131.099651492
 01/07  07:00:00,272.594440048,32.9545468617,71.4397264555,0.0,42.6918050922,54.3732441037,234.344149324,27.017973196,16.6606,190.665576128
 01/07  08:00:00,311.947068746,35.5702655549,75.0416413667,0.0,42.6918050922,86.1019271793,465.832617544,118.331522818,24.9909,322.510194726
 01/07  09:00:00,371.519799271,35.5394548526,99.3749085953,0.0,57.6566862989,112.030105488,616.631313537,124.319052925,33.3212,458.991060612
 01/07  10:00:00,338.528244848,36.0513341701,112.72805208,0.0,57.6566862989,83.6599452969,514.017796951,116.510504648,66.8089,330.698392303
 01/07  11:00:00,274.23814653,36.1353511132,102.96139546,0.0,42.6918050922,68.9656133826,418.309622356,85.4939040017,83.4695,249.346218354
 01/07  12:00:00,264.942779112,36.1821054441,102.202717237,0.0,34.9340096728,67.7198543238,350.125699039,64.557311016,83.4695,202.098888023
 01/07  13:00:00,265.820757199,36.2248928876,103.808018905,0.0,34.9340096728,67.7198543238,291.125785643,58.6169847296,83.4695,149.039300913
 01/07  14:00:00,263.59077215,36.2852851224,111.144966901,0.0,34.9340096728,57.9733543238,259.905299724,38.4428615384,75.1392,146.323238186
 01/07  15:00:00,270.508850083,36.3364988294,117.914563442,0.0,34.9340096728,57.9733543238,233.077595612,20.1280745446,66.8089,146.140621067
 01/07  16:00:00,271.548798405,36.327956222,118.966838475,0.0,34.9340096728,57.9733543238,241.099371139,16.58082865,75.1392,149.379342489
 01/07  17:00:00,285.818949172,36.0333396446,104.381238135,0.0,34.9340096728,62.9068543238,226.600811028,22.8614118745,91.7998,111.939599153
 01/07  18:00:00,298.677939469,35.5394548526,84.7057741504,0.0,34.9340096728,72.2186844194,247.87593898,59.7202496249,49.9818,138.173889355
 01/07  19:00:00,370.037048985,35.5821526773,78.6102589383,0.0,87.0357390804,86.2600435998,316.441368702,99.2909203756,49.9818,167.168648326
 01/07  20:00:00,373.735402974,35.5394548526,87.5743886095,0.0,102.000620287,77.6748002752,368.136593911,115.564229331,33.3212,219.25116458
 01/07  21:00:00,392.619969135,35.5394548526,94.9807648836,0.0,102.000620287,88.9820225341,399.220778657,149.790298054,33.3212,216.109280603
 01/07  22:00:00,384.807425666,35.5394548526,96.7114844622,0.0,102.000620287,91.6425454185,396.232291158,151.861772265,24.9909,219.379618893
 01/07  23:00:00,327.33998243,35.5394548526,92.4623075174,0.0,87.0357390804,65.871452062,470.370725232,136.432625566,16.6606,317.277499665
 01/07  24:00:00,234.385899954,35.5394548526,73.2248769178,0.0,42.6918050922,48.4199368926,331.43478987,136.365078051,8.3303,186.739411819
 01/08  01:00:00,142.429270712,30.7673170232,18.5330704263,0.0,34.4311606118,33.1021868926,158.169848053,40.0449663076,3.33212,114.792761746
 01/08  02:00:00,147.869362587,30.7673170232,23.9770006416,0.0,34.4311606118,33.1021868926,116.819707619,32.8723504417,3.33212,80.6152371771
 01/08  03:00:00,130.546894875,30.7673170232,24.192471238,0.0,19.466279405,30.610668775,112.165446791,28.2111427033,3.33212,80.6221840875
 01/08  04:00:00,130.68323958,30.7673170232,24.3546481275,0.0,19.466279405,30.610668775,109.560330991,25.6054237593,3.33212,80.6227872316
 01/08  05:00:00,138.855403653,30.7673170232,25.9589940355,0.0,19.466279405,30.610668775,135.464971006,23.8367213591,3.33212,108.296129647
 01/08  06:00:00,153.322927387,30.7673170232,28.1874178992,0.0,19.466279405,30.610668775,168.91573079,22.741754961,8.3303,137.843675829
 01/08  07:00:00,272.035532967,32.7557077854,71.5352157698,0.0,42.6918050922,54.3732441037,231.851661553,21.7007177213,16.6606,193.490343832
 01/08  08:00:00,331.76288903,35.6258016297,85.5525082695,0.0,49.3960418185,88.5934452969,423.365687055,75.1877470911,24.9909,323.187039964
 01/08  09:00:00,393.01962421,35.5394548526,120.371069167,0.0,57.6566862989,112.030105488,529.892363517,41.1849097201,33.3212,455.386253797
 01/08  10:00:00,354.148005226,36.0577304357,136.655184051,0.0,50.9524495726,81.1684271793,414.356513448,14.272309336,66.8089,333.275304112
 01/08  11:00:00,322.611941789,36.1114223446,149.762585846,0.0,42.6918050922,68.9656133826,340.359642561,3.8757177059,83.4695,253.014424856
 01/08  12:00:00,319.483557289,36.159366773,150.153744743,0.0,38.286128036,68.9656133826,286.252629096,2.61632416915,83.4695,200.166804926
 01/08  13:00:00,319.357692226,36.2115286693,150.458846017,0.0,38.286128036,68.9656133826,232.170200095,2.51495441934,83.4695,146.185745675
 01/08  14:00:00,299.930514173,36.2507855762,149.989766165,0.0,31.5818913096,56.727595265,224.407382145,3.10744525178,75.1392,146.160736893
 01/08  15:00:00,299.831925021,36.2806769955,149.879712659,0.0,31.5818913096,56.727595265,215.978286753,3.36418148927,66.8089,145.805205264
 01/08  16:00:00,299.780892169,36.3095674219,150.13804709,0.0,31.5818913096,56.727595265,224.602878617,3.64535443607,75.1392,145.818324181
 01/08  17:00:00,325.460206204,36.0247250531,147.343187562,0.0,31.5818913096,61.661095265,205.448960426,5.13522814621,91.7998,108.51393228
 01/08  18:00:00,325.191553343,35.5394548526,114.800793709,0.0,31.5818913096,70.9729253606,205.760911487,17.5979620107,49.9818,138.181149476
 01/08  19:00:00,381.280544768,35.5394548526,98.1989033517,0.0,80.3315023541,83.7685254822,244.687287322,25.0163903196,49.9818,169.689097002
 01/08  20:00:00,390.74175597,35.5394548526,103.753880135,0.0,102.000620287,77.6748002752,281.861026526,32.3602142569,33.3212,216.179612269
 01/08  21:00:00,419.493457484,35.5394548526,112.030646987,0.0,108.704857014,91.4735406516,287.276707573,38.3272480157,33.3212,215.628259557
 01/08  22:00:00,392.861282081,35.5394548526,113.590814355,0.0,95.2963835608,89.1510273009,281.22696992,39.2775748855,24.9909,216.958495034
 01/08  23:00:00,328.897333602,35.5394548526,102.960386351,0.0,80.3315023541,63.3799339444,413.412855329,77.9906175482,16.6606,318.761637781
 01/08  24:00:00,240.245413838,35.5394548526,78.8248667715,0.0,42.6918050922,48.4199368926,318.804932645,123.186398299,8.3303,187.288234346
 01/09  01:00:00,128.977725718,30.7673170232,16.486576183,0.0,25.5240853573,30.610668775,184.950050985,73.3078093907,3.33212,108.310121595
 01/09  02:00:00,129.779165789,30.7673170232,24.6514107731,0.0,19.418418834,29.3649097162,138.952223135,55.0842885659,3.33212,80.5358145693
 01/09  03:00:00,126.222902597,30.7673170232,29.0240276631,0.0,12.7620426787,28.1191506574,126.037597217,42.1683425613,3.33212,80.5371346552
 01/09  04:00:00,128.407909251,30.7673170232,31.2225624984,0.0,12.7620426787,28.1191506574,117.284925459,33.417191703,3.33212,80.5356137558
 01/09  05:00:00,137.672092959,30.7673170232,33.9242179207,0.0,12.7620426787,28.1191506574,139.080534314,27.4413649236,3.33212,108.307049391
 01/09  06:00:00,173.954628057,30.7673170232,42.6004992025,0.0,25.5240853573,30.610668775,219.459152867,23.550802718,8.3303,187.578050149
 01/09  07:00:00,322.585501008,33.4317606446,87.5773672418,0.0,51.0481707146,78.1489452969,358.675044423,20.8991703288,16.6606,321.115274094
 01/09  08:00:00,389.613758703,35.543615864,107.723465409,0.0,64.3609230253,109.708623606,495.334195953,38.614911693,24.9909,431.72838426
 01/09  09:00:00,352.423641873,35.5394548526,118.408231836,0.0,51.0481707146,80.7689615957,387.193920818,22.1271074669,33.3212,331.745613351
 01/09  10:00:00,356.819962999,36.0652721982,149.418996908,0.0,51.0481707146,71.0224615957,317.881389746,1.71169673982,66.8089,249.360793006
 01/09  11:00:00,309.564340032,36.1185805486,150.496394798,0.0,32.1804615127,65.7244621605,282.903851686,2.15349490411,83.4695,197.280856782
 01/09  12:00:00,310.612311609,36.1693341055,150.954598044,0.0,32.1804615127,65.7244621605,238.9094501,2.39323813071,83.4695,153.046711969
 01/09  13:00:00,310.132174079,36.2148322112,151.201775049,0.0,32.1804615127,65.7244621605,232.334363353,2.6629469819,83.4695,146.201916371
 01/09  14:00:00,300.082053992,36.2753782523,150.517561501,0.0,32.1804615127,55.9779621605,223.422412068,2.28134012526,75.1392,146.001871943
 01/09  15:00:00,299.29368454,36.3156571358,149.782114791,0.0,32.1804615127,55.9779621605,214.955261226,2.32255378199,66.8089,145.823807444
 01/09  16:00:00,299.813473416,36.3268048332,150.618949446,0.0,32.1804615127,55.9779621605,223.580556627,2.60198824398,75.1392,145.839368383
 01/09  17:00:00,328.862101625,36.0908760596,150.647352982,0.0,32.1804615127,60.9114621605,201.580185211,1.2394409826,91.7998,108.540944228
 01/09  18:00:00,369.280908187,35.5821390524,150.931284598,0.0,32.1804615127,77.5397301883,215.857445377,3.34891497771,49.9818,162.526730399
 01/09  19:00:00,433.558571859,35.6149523819,150.422933265,0.0,77.122965704,86.2600435998,353.863295643,4.67917966388,49.9818,299.20231598
 01/09  20:00:00,424.778546086,35.5498673493,134.2899621,0.0,102.647051061,80.1663183927,267.672152467,14.7487593496,33.3212,219.602193117
 01/09  21:00:00,438.341726094,35.5394548526,122.541010266,0.0,115.40909374,92.7192997104,271.804799954,22.2036583374,33.3212,216.279941616
 01/09  22:00:00,421.150971814,35.5545312169,128.960226077,0.0,102.647051061,94.1340635361,379.715657924,29.36587182,24.9909,325.358886104
 01/09  23:00:00,332.821142249,35.5885437443,107.382502841,0.0,77.122965704,65.871452062,295.114978899,37.0925198377,16.6606,241.361859062
 01/09  24:00:00,238.371599212,35.5665782838,81.2519928108,0.0,38.286128036,48.4199368926,185.709727096,39.6716318149,8.3303,137.707795281
 01/10  01:00:00,129.103056902,30.7673170232,16.783253828,0.0,25.5240853573,30.610668775,136.328519711,24.67923597,3.33212,108.317163741
 01/10  02:00:00,131.952132839,30.7673170232,27.0138677829,0.0,19.418418834,29.3649097162,108.727846758,24.8542720834,3.33212,80.5414546749
 01/10  03:00:00,128.244174584,30.7673170232,31.1868444978,0.0,12.7620426787,28.1191506574,120.15317858,36.2818155529,3.33212,80.539243027
 01/10  04:00:00,131.504577618,30.7673170232,34.468461609,0.0,12.7620426787,28.1191506574,113.219077471,29.3407062559,3.33212,80.5462512156
 01/10  05:00:00,143.538945084,30.7673170232,39.2789239403,0.0,12.7620426787,28.1191506574,133.033469942,21.3845618551,3.33212,108.316788087
 01/10  06:00:00,210.408405176,33.1533859379,73.1292307068,0.0,25.5240853573,30.610668775,210.898705611,14.9455436847,8.3303,187.622861927
 01/10  07:00:00,328.098640524,33.7896709818,91.4611595548,0.0,51.0481707146,78.1489452969,348.875567368,11.3740909722,16.6606,320.840876395
 01/10  08:00:00,431.911926318,35.5485828372,147.293840673,0.0,64.3609230253,109.708623606,468.422554593,10.9000561902,24.9909,432.531598403
 01/10  09:00:00,381.410796616,35.556093046,144.378031597,0.0,51.0481707146,80.7689615957,365.161446533,2.22284690095,33.3212,329.617399632
 01/10  10:00:00,349.10140632,36.0858665759,139.447612386,0.0,51.0481707146,71.0224615957,318.817225556,0.5251913728,66.8089,251.483134183
 01/10  11:00:00,301.800916174,36.139273083,140.509665729,0.0,32.1804615127,65.7244621605,282.444968002,1.65143047194,83.4695,197.32403753
 01/10  12:00:00,303.393995233,36.1950866889,141.268212843,0.0,32.1804615127,65.7244621605,238.075513409,1.53626538417,83.4695,153.069748025
 01/10  13:00:00,303.79680285,36.2500667555,142.29421678,0.0,32.1804615127,65.7244621605,231.311953101,1.61889656764,83.4695,146.223556533
 01/10  14:00:00,294.271546628,36.2762653733,142.427751911,0.0,32.1804615127,55.9779621605,223.50845893,2.34501497605,75.1392,146.024243954
 01/10  15:00:00,293.489807667,36.310551596,141.863178513,0.0,32.1804615127,55.9779621605,214.83374373,2.17928165188,66.8089,145.845562078
 01/10  16:00:00,293.365869264,36.34236002,141.618585413,0.0,32.1804615127,55.9779621605,223.149583159,2.15860266765,75.1392,145.851780491
 01/10  17:00:00,321.27035035,36.1286813666,140.310603789,0.0,32.1804615127,60.9114621605,201.443923299,1.0948094481,91.7998,108.549313851
 01/10  18:00:00,362.371060615,35.626812178,141.464611427,0.0,32.1804615127,77.5397301883,215.334225598,2.78424963834,49.9818,162.56817596
 01/10  19:00:00,426.236535609,35.6633790725,140.468826963,0.0,77.122965704,86.2600435998,355.213088615,2.92048455104,49.9818,302.310804064
 01/10  20:00:00,432.98919919,35.6156577739,140.368372409,0.0,102.647051061,80.1663183927,253.051636268,2.76393127339,33.3212,216.966504995
 01/10  21:00:00,456.60868677,35.6052601757,138.4778748,0.0,115.40909374,92.7192997104,254.948736008,3.04464113687,33.3212,218.582894871
 01/10  22:00:00,430.850423688,35.6707858396,135.990667698,0.0,102.647051061,94.1340635361,355.383786598,3.35475191938,24.9909,327.038134678
 01/10  23:00:00,365.911576292,35.7502261049,137.430967285,0.0,77.122965704,65.871452062,259.393010427,4.9329297936,16.6606,237.799480633
 01/10  24:00:00,301.138687351,35.7039399424,141.346452894,0.0,38.286128036,48.4199368926,153.084623365,7.0882922207,8.3303,137.666031144
 01/11  01:00:00,150.267520788,30.7673170232,37.8427907181,0.0,25.5240853573,30.610668775,111.667956523,0.0,3.33212,108.335836523
 01/11  02:00:00,161.915884383,31.5626733281,55.152365762,0.0,19.418418834,29.3649097162,83.9103791701,0.0219622257234,3.33212,80.5562969444
 01/11  03:00:00,156.564835272,32.358029633,55.97890146,0.0,12.7620426787,28.1191506574,90.4897374608,6.59579847737,3.33212,80.5618189834
 01/11  04:00:00,179.978459904,33.1533859379,77.5806148734,0.0,12.7620426787,28.1191506574,97.2565246091,12.4579089468,3.33212,81.4664956623
 01/11  05:00:00,119.645628391,30.7673170232,16.1167602927,0.0,12.7620426787,28.1191506574,130.03870902,17.5574162023,3.33212,109.149172818
 01/11  06:00:00,210.774838264,33.1533859379,74.253165049,0.0,25.5240853573,30.610668775,214.900692817,20.8178102937,8.3303,185.752582524
 01/11  07:00:00,344.678212029,34.4259560258,107.484903271,0.0,51.0481707146,78.1489452969,368.528781826,26.5221638184,16.6606,325.346018007
 01/11  08:00:00,409.976571483,35.5492498205,127.630245716,0.0,64.3609230253,109.708623606,497.870729817,45.1474789934,24.9909,427.732350823
 01/11  09:00:00,343.173315863,35.5401080185,108.570506744,0.0,51.0481707146,80.7689615957,416.884681648,49.7801703884,33.3212,333.783311259
 01/11  10:00:00,314.243581095,36.1080666693,108.295983386,0.0,51.0481707146,71.0224615957,354.095673928,36.4961663614,66.8089,250.790607567
 01/11  11:00:00,271.48041777,36.1621455071,114.121151255,0.0,32.1804615127,65.7244621605,307.228321303,22.0160864103,83.4695,201.742734893
 01/11  12:00:00,294.409523499,36.2120526882,136.196441405,0.0,32.1804615127,65.7244621605,238.944209931,9.04162561744,83.4695,146.433084314
 01/11  13:00:00,307.455581735,36.2826860121,149.700035831,0.0,32.1804615127,65.7244621605,231.851367527,2.15161288305,83.4695,146.230254644
 01/11  14:00:00,297.348883241,36.3719372699,149.049661392,0.0,32.1804615127,55.9779621605,222.441531364,1.24360262268,75.1392,146.058728741
 01/11  15:00:00,296.871944031,36.4398980874,148.4116141,0.0,32.1804615127,55.9779621605,213.955948677,1.26706152299,66.8089,145.879987154
 01/11  16:00:00,297.045405434,36.4403318061,148.712208978,0.0,32.1804615127,55.9779621605,222.206417801,1.19803491087,75.1392,145.86918289
 01/11  17:00:00,323.436689513,36.1345300262,146.362377884,0.0,32.1804615127,60.9114621605,211.70468998,5.54775693875,91.7998,114.357133041
 01/11  18:00:00,333.169469871,35.5816760366,116.327501973,0.0,32.1804615127,77.5397301883,235.480117227,22.3406766976,49.9818,163.15764053
 01/11  19:00:00,394.637479,35.6093090064,112.400609129,0.0,77.122965704,86.2600435998,387.203292305,42.6555743231,49.9818,294.565917982
 01/11  20:00:00,403.287929578,35.5451793644,112.169314204,0.0,102.647051061,80.1663183927,307.848596313,50.3660494719,33.3212,224.161346841
 01/11  21:00:00,429.856418168,35.5394548526,113.517179612,0.0,115.40909374,92.7192997104,299.503648524,49.8268425438,33.3212,216.35560598
 01/11  22:00:00,418.660703627,35.5513656735,125.920342484,0.0,102.647051061,94.1340635361,398.496742028,49.5994870192,24.9909,323.906355009
 01/11  23:00:00,333.63193508,35.5939633569,107.517850119,0.0,77.122965704,65.871452062,311.041632477,51.3024316384,16.6606,243.078600839
 01/11  24:00:00,237.140402608,35.5626036009,79.2671413801,0.0,38.286128036,48.4199368926,200.644693061,54.5696291123,8.3303,137.744763949
 01/12  01:00:00,129.204471235,30.7673170232,16.7719793666,0.0,25.5240853573,30.610668775,157.73359519,46.0585685644,3.33212,108.342906626
 01/12  02:00:00,131.97904776,30.7673170232,26.9320747656,0.0,19.418418834,29.3649097162,122.506611329,38.6201977098,3.33212,80.5542936194
 01/12  03:00:00,128.360775204,30.7673170232,31.1985468094,0.0,12.7620426787,28.1191506574,124.996528955,41.1063737049,3.33212,80.5580352496
 01/12  04:00:00,129.973125212,30.7673170232,32.7731676857,0.0,12.7620426787,28.1191506574,124.245382982,40.3567007186,3.33212,80.5565622631
 01/12  05:00:00,139.931918237,30.7673170232,36.1585706236,0.0,12.7620426787,28.1191506574,143.848023688,32.1764723454,3.33212,108.339431343
 01/12  06:00:00,176.874842579,30.7673170232,45.4894330175,0.0,25.5240853573,30.610668775,222.58238212,26.5582948678,8.3303,187.693787252
 01/12  07:00:00,343.34664701,34.4259560258,106.410607028,0.0,51.0481707146,78.1489452969,363.165386072,22.9055873422,16.6606,323.599198729
 01/12  08:00:00,378.207590709,35.54374265,96.1970723644,0.0,64.3609230253,109.708623606,507.461804539,52.2686612357,24.9909,430.202243303
 01/12  09:00:00,330.084069228,35.5394548526,96.6757894182,0.0,51.0481707146,80.7689615957,422.060367971,54.8292065345,33.3212,333.909961437
 01/12  10:00:00,295.821329433,36.0876897205,90.0557465814,0.0,51.0481707146,71.0224615957,369.529236923,53.788563021,66.8089,248.931773902
 01/12  11:00:00,239.653299578,36.1381163365,82.533874715,0.0,32.1804615127,65.7244621605,323.268697981,36.2054356364,83.4695,203.593762345
 01/12  12:00:00,232.992554266,36.1810117309,75.172645232,0.0,32.1804615127,65.7244621605,256.363769122,26.4397492806,83.4695,146.454519842
 01/12  13:00:00,242.568540633,36.2204624346,85.298879191,0.0,32.1804615127,65.7244621605,245.846650959,16.1269035587,83.4695,146.2502474
 01/12  14:00:00,265.791056133,36.2558395885,118.01800343,0.0,32.1804615127,55.9779621605,230.940553027,9.72250867664,75.1392,146.07884435
 01/12  15:00:00,291.560570397,36.2902405149,143.597273907,0.0,32.1804615127,55.9779621605,217.19302713,4.48221735706,66.8089,145.901909773
 01/12  16:00:00,299.677580214,36.3168887084,151.644150406,0.0,32.1804615127,55.9779621605,223.906915376,2.87472880346,75.1392,145.892986572
 01/12  17:00:00,328.233811967,36.0308119328,151.195223061,0.0,32.1804615127,60.9114621605,207.960408687,1.20465480673,91.7998,114.95595388
 01/12  18:00:00,349.378024486,35.5527737108,132.41077901,0.0,32.1804615127,77.5397301883,220.006160391,7.44802611292,49.9818,162.576334278
 01/12  19:00:00,403.792785779,35.5896029185,121.714419256,0.0,77.122965704,86.2600435998,358.296129568,13.5341157253,49.9818,294.780213843
 01/12  20:00:00,398.333879353,35.5410754078,108.776208985,0.0,102.647051061,80.1663183927,282.539416774,25.1179444766,33.3212,224.100272297
 01/12  21:00:00,415.790227756,35.5394548526,100.979773858,0.0,115.40909374,92.7192997104,296.54006464,46.7820131127,33.3212,216.436851527
 01/12  22:00:00,402.069781586,35.5402874646,110.841227151,0.0,102.647051061,94.1340635361,422.425252334,69.7880512629,24.9909,327.646301071
 01/12  23:00:00,330.398037928,35.5693359337,104.255091454,0.0,77.122965704,65.871452062,342.285506528,85.7456679721,16.6606,239.879238556
 01/12  24:00:00,227.625011479,35.5502949248,69.9058291229,0.0,38.286128036,48.4199368926,234.891164578,88.7956048327,8.3303,137.765259745
 01/13  01:00:00,127.403025487,30.7673170232,14.8791119858,0.0,25.5240853573,30.610668775,181.110157922,69.4234527262,3.33212,108.354585196
 01/13  02:00:00,129.229813884,30.7673170232,24.0821463547,0.0,19.418418834,29.3649097162,136.452308377,52.5578390712,3.33212,80.5623493058
 01/13  03:00:00,124.962509473,30.7673170232,27.7510472382,0.0,12.7620426787,28.1191506574,125.737614689,41.8399039834,3.33212,80.5655907053
 01/13  04:00:00,126.561327985,30.7673170232,29.3723377372,0.0,12.7620426787,28.1191506574,123.275333094,33.181014251,3.33212,86.7621988434
 01/13  05:00:00,138.037499438,30.7673170232,33.6356929355,0.0,12.7620426787,28.1191506574,138.690794603,27.0054513844,3.33212,108.353223219
 01/13  06:00:00,176.283926335,30.7673170232,44.2425675007,0.0,25.5240853573,30.610668775,218.237354128,22.198277402,8.3303,187.708776726
 01/13  07:00:00,347.768750957,34.5850272867,109.668691709,0.0,51.0481707146,78.1489452969,357.310313453,19.4245947337,16.6606,321.225118719
 01/13  08:00:00,390.962545799,35.5447460972,107.955624774,0.0,64.3609230253,109.708623606,480.981881313,28.3221965077,24.9909,427.668784805
 01/13  09:00:00,335.670476735,35.5394548526,100.706331231,0.0,51.0481707146,80.7689615957,395.055654593,30.8755492813,33.3212,330.858905312
 01/13  10:00:00,305.921918341,36.0683896735,99.234152785,0.0,51.0481707146,71.0224615957,344.437071517,22.2789151829,66.8089,255.349256334
 01/13  11:00:00,247.267362936,36.1179535481,89.2360991913,0.0,32.1804615127,65.7244621605,293.527876992,12.6084202702,83.4695,197.449956722
 01/13  12:00:00,254.333206403,36.1623696513,95.5675884281,0.0,32.1804615127,65.7244621605,245.660729129,9.05961106419,83.4695,153.131618065
 01/13  13:00:00,270.957341963,36.2016236796,112.861605726,0.0,32.1804615127,65.7244621605,236.484835815,6.73939930821,83.4695,146.275936507
 01/13  14:00:00,273.078365112,36.2374146375,124.689528528,0.0,32.1804615127,55.9779621605,225.523658653,4.285559872,75.1392,146.098898781
 01/13  15:00:00,272.179691052,36.2664412481,123.898189242,0.0,32.1804615127,55.9779621605,217.621175386,4.88918601316,66.8089,145.923089373
 01/13  16:00:00,256.628357687,36.2946151848,108.51286329,0.0,32.1804615127,55.9779621605,229.577044587,8.5219567136,75.1392,145.915887873
 01/13  17:00:00,264.835311514,36.0147562355,87.8858429138,0.0,32.1804615127,60.9114621605,210.781255947,10.4085650107,91.7998,108.572890936
 01/13  18:00:00,309.24791131,35.5418614055,95.0387628942,0.0,32.1804615127,77.5397301883,232.66608817,13.2686695048,49.9818,169.415618665
 01/13  19:00:00,385.09695999,35.5773732807,102.932348409,0.0,77.122965704,86.2600435998,365.864632331,21.1429879798,49.9818,294.739844351
 01/13  20:00:00,389.305779824,35.5395220815,100.028197941,0.0,102.647051061,80.1663183927,282.740908059,25.1295869236,33.3212,224.290121135
 01/13  21:00:00,420.980683431,35.5394548526,106.287421813,0.0,115.40909374,92.7192997104,274.808472881,25.0603329752,33.3212,216.426939906
 01/13  22:00:00,411.568138315,35.5438336657,120.340746786,0.0,102.647051061,94.1340635361,373.505831693,25.5101302518,24.9909,323.004801441
 01/13  23:00:00,331.311430392,35.5850881572,106.23224039,0.0,77.122965704,65.871452062,288.818592911,27.9244852394,16.6606,244.233507671
 01/13  24:00:00,230.300580889,35.5672436521,73.5002053601,0.0,38.286128036,48.4199368926,185.039564344,38.932137856,8.3303,137.777126488
 01/14  01:00:00,128.851302137,30.7673170232,14.3302099674,0.0,27.7269238854,30.610668775,147.668557559,35.9722524429,3.33212,108.364185116
 01/14  02:00:00,137.454911037,30.7673170232,22.9073655209,0.0,27.7269238854,30.610668775,126.137199099,42.2410660126,3.33212,80.5640130863
 01/14  03:00:00,123.757618755,30.7673170232,26.6864353601,0.0,12.7620426787,28.1191506574,126.728414492,42.8318266995,3.33212,80.5644677921
 01/14  04:00:00,126.260063186,30.7673170232,29.2005234281,0.0,12.7620426787,28.1191506574,121.145288879,36.0902330179,3.33212,81.7229358606
 01/14  05:00:00,135.346187972,30.7673170232,31.6285222404,0.0,12.7620426787,28.1191506574,157.802097258,43.0357010141,3.33212,111.434276244
 01/14  06:00:00,164.149955987,31.5626733281,46.401296937,0.0,12.7620426787,28.1191506574,178.626107082,36.8690227165,8.3303,133.426784365
 01/14  07:00:00,311.550206536,34.3464203953,107.362643566,0.0,42.6918050922,54.3732441037,241.489303619,29.9189208984,16.6606,194.909782721
 01/14  08:00:00,314.676867118,35.5484324727,78.0153745492,0.0,42.6918050922,86.1019271793,411.54343073,64.5239800504,24.9909,322.028550679
 01/14  09:00:00,366.053681262,35.5394548526,94.5814950023,0.0,57.6566862989,112.030105488,554.048711725,62.004235775,33.3212,458.72327595
 01/14  10:00:00,327.616532099,36.0775071048,102.558424249,0.0,57.6566862989,83.6599452969,462.3675667,63.1439296567,66.8089,332.414737043
 01/14  11:00:00,263.788028854,36.1329421303,92.8619133935,0.0,42.6918050922,68.9656133826,406.963273742,67.8440547515,83.4695,255.64971899
 01/14  12:00:00,240.030672739,36.1767816045,77.4706325184,0.0,34.9340096728,67.7198543238,320.915380028,37.3050741761,83.4695,200.140805851
 01/14  13:00:00,215.158403133,36.2125429872,53.3846959496,0.0,34.9340096728,67.7198543238,253.989745264,19.2027580214,83.4695,151.317487243
 01/14  14:00:00,238.528305995,36.2440308851,86.1859442102,0.0,34.9340096728,57.9733543238,230.703791961,9.09920188578,75.1392,146.465390075
 01/14  15:00:00,289.149697674,36.2676387257,136.565515261,0.0,34.9340096728,57.9733543238,225.812982333,6.05590894816,66.8089,152.948173385
 01/14  16:00:00,276.978850793,36.2828717163,124.480031142,0.0,34.9340096728,57.9733543238,233.869916099,12.4353176863,75.1392,146.295398413
 01/14  17:00:00,281.710935125,35.991344396,100.393733864,0.0,34.9340096728,62.9068543238,222.9411356,22.4319908157,91.7998,108.709344784
 01/14  18:00:00,287.158420288,35.5394548526,76.0368088691,0.0,34.9340096728,72.2186844194,242.544728359,50.5068078613,49.9818,142.056120498
 01/14  19:00:00,361.210837565,35.5424906991,69.8577185345,0.0,87.0357390804,86.2600435998,300.744270965,84.5648260872,49.9818,166.197644878
 01/14  20:00:00,373.603700191,35.5394548526,87.2356160851,0.0,102.000620287,77.6748002752,351.352169594,94.0120774194,33.3212,224.018892175
 01/14  21:00:00,396.72083408,35.5394548526,97.7408163017,0.0,102.000620287,88.9820225341,322.452309261,72.6479604808,33.3212,216.48314878
 01/14  22:00:00,381.066317612,35.5394548526,92.0222546786,0.0,102.000620287,91.6425454185,335.375631421,86.3365300144,24.9909,224.048201406
 01/14  23:00:00,322.938154241,35.5394548526,87.390183683,0.0,87.0357390804,65.871452062,433.202109606,96.1959360757,16.6606,320.345573531
 01/14  24:00:00,230.420780658,35.5394548526,68.7310296672,0.0,42.6918050922,48.4199368926,298.456207711,102.11272638,8.3303,188.013181331
 01/15  01:00:00,136.909234545,30.7673170232,13.0045112501,0.0,34.4311606118,33.1021868926,191.949683987,80.1157849189,3.33212,108.501779068
 01/15  02:00:00,144.664216411,30.7673170232,20.7544258656,0.0,34.4311606118,33.1021868926,142.330577018,58.3348683562,3.33212,80.663588662
 01/15  03:00:00,130.145714645,30.7673170232,23.7383293622,0.0,19.466279405,30.610668775,136.180829481,45.9789807888,3.33212,86.8697286921
 01/15  04:00:00,130.928364158,30.7673170232,24.5508316415,0.0,19.466279405,30.610668775,120.207787582,36.2105775238,3.33212,80.6650900583
 01/15  05:00:00,141.161605573,30.7673170232,28.2005817791,0.0,19.466279405,30.610668775,141.123123391,29.4202554871,3.33212,108.370747904
