Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  06:00:00,157.737516447,30.7673170232,32.5355900122,0.0,19.466279405,30.610668775,170.276215206,23.9778523852,8.3303,137.96806282
 01/15  07:00:00,261.531585811,32.5568687092,61.1303719249,0.0,42.6918050922,54.3732441037,233.544417698,20.8596432207,16.6606,196.024174477
 01/15  08:00:00,327.229689373,35.6372615322,81.382587759,0.0,49.3960418185,88.5934452969,377.199099666,30.7735731331,24.9909,321.434626533
 01/15  09:00:00,385.162356693,35.5394548526,112.64177908,0.0,57.6566862989,112.030105488,527.709639922,33.3534158303,33.3212,461.035024091
 01/15  10:00:00,340.090316917,36.0461336044,122.386779091,0.0,50.9524495726,81.1684271793,422.469130433,23.9541268502,66.8089,331.706103583
 01/15  11:00:00,271.134260267,36.1023066943,99.9291981417,0.0,42.6918050922,68.9656133826,352.503634527,13.2831453159,83.4695,255.750989211
 01/15  12:00:00,292.692869318,36.1515156079,125.118568209,0.0,38.286128036,68.9656133826,297.707185103,9.12485785687,83.4695,205.112827247
 01/15  13:00:00,302.62319447,36.1977615428,135.71169076,0.0,38.286128036,68.9656133826,236.420561725,6.63179341261,83.4695,146.319268312
 01/15  14:00:00,299.011286405,36.2401634025,150.837071954,0.0,31.5818913096,56.727595265,225.233148595,3.79231000703,75.1392,146.301638587
 01/15  15:00:00,298.708990884,36.2759614689,150.480905073,0.0,31.5818913096,56.727595265,216.659542156,3.91052999563,66.8089,145.94011216
 01/15  16:00:00,298.834190202,36.3049709398,150.663302769,0.0,31.5818913096,56.727595265,225.318507321,4.24295138578,75.1392,145.936355935
 01/15  17:00:00,315.65294438,36.020950007,138.672816118,0.0,31.5818913096,61.661095265,215.442374146,8.65878704244,91.7998,114.983787104
 01/15  18:00:00,316.839100004,35.5394548526,108.269778293,0.0,31.5818913096,70.9729253606,216.731918507,28.4355548259,49.9818,138.314563681
 01/15  19:00:00,368.356616439,35.5398620773,84.6315691229,0.0,80.3315023541,83.7685254822,264.383887228,51.296000812,49.9818,163.106086416
 01/15  20:00:00,381.690133299,35.5394548526,94.2276223423,0.0,102.000620287,77.6748002752,332.043860223,74.9884269099,33.3212,223.734233313
 01/15  21:00:00,410.677755226,35.5394548526,102.725603153,0.0,108.704857014,91.4735406516,333.590291438,84.3435995218,33.3212,215.925491916
 01/15  22:00:00,385.244645748,35.5394548526,105.589755676,0.0,95.2963835608,89.1510273009,307.860867732,66.2933783714,24.9909,216.576589361
 01/15  23:00:00,326.289328188,35.5394548526,99.9173385344,0.0,80.3315023541,63.3799339444,413.00021754,73.5161222796,16.6606,322.82349526
 01/15  24:00:00,243.182524988,35.5394548526,81.202687981,0.0,42.6918050922,48.4199368926,265.394627905,71.4955118151,8.3303,185.56881609
 01/16  01:00:00,139.269705345,30.7673170232,15.3770678711,0.0,34.4311606118,33.1021868926,180.280580114,62.0656587587,3.33212,114.882801356
 01/16  02:00:00,148.084550159,30.7673170232,24.1542563794,0.0,34.4311606118,33.1021868926,140.874644414,56.8783718291,3.33212,80.6641525852
 01/16  03:00:00,133.965691548,30.7673170232,27.5396378183,0.0,19.466279405,30.610668775,129.069938332,45.0683765769,3.33212,80.6694417549
 01/16  04:00:00,135.2807873,30.7673170232,28.8821911248,0.0,19.466279405,30.610668775,125.708632702,35.4963233909,3.33212,86.8801893113
 01/16  05:00:00,144.352711984,30.7673170232,31.387886904,0.0,19.466279405,30.610668775,140.833649135,29.1201003877,3.33212,108.381428747
 01/16  06:00:00,160.182537828,30.7673170232,34.9740867591,0.0,19.466279405,30.610668775,170.997986619,24.6814735967,8.3303,137.986213022
 01/16  07:00:00,284.735959849,33.3522250141,82.6928363595,0.0,42.6918050922,54.3732441037,227.155300842,21.4490052854,16.6606,189.045695556
 01/16  08:00:00,330.47112349,35.5979308421,84.7824359359,0.0,49.3960418185,88.5934452969,384.063077148,33.73908006,24.9909,325.333097088
 01/16  09:00:00,391.879901397,35.5394548526,119.427573205,0.0,57.6566862989,112.030105488,537.160863552,40.4692487326,33.3212,463.370414819
 01/16  10:00:00,345.956714409,36.0665838569,128.945131413,0.0,50.9524495726,81.1684271793,420.417816019,19.2894694568,66.8089,334.319446562
 01/16  11:00:00,311.026710632,36.132477104,138.813694498,0.0,42.6918050922,68.9656133826,346.809879836,7.39511846158,83.4695,255.945261374
 01/16  12:00:00,319.138237968,36.1704960472,150.320112103,0.0,38.286128036,68.9656133826,284.089766499,2.38435201811,83.4695,198.235914481
 01/16  13:00:00,318.550314815,36.2470881127,150.234257978,0.0,38.286128036,68.9656133826,235.75125728,2.15589346123,83.4695,150.125863819
 01/16  14:00:00,299.991617807,36.2534214553,150.454314534,0.0,31.5818913096,56.727595265,227.261435383,2.92784704669,75.1392,149.194388336
 01/16  15:00:00,300.348468233,36.2875267898,150.428809138,0.0,31.5818913096,56.727595265,215.900630522,3.12292706708,66.8089,145.968803455
 01/16  16:00:00,300.215827325,36.3258699405,150.24796024,0.0,31.5818913096,56.727595265,224.281071235,3.17093602435,75.1392,145.97093521
 01/16  17:00:00,329.187049612,36.0414137775,150.764200506,0.0,31.5818913096,61.661095265,203.912348452,3.49424335129,91.7998,108.618305101
 01/16  18:00:00,358.822641722,35.5617248116,151.045314268,0.0,31.5818913096,70.9729253606,194.59844355,6.3053859116,49.9818,138.311257638
 01/16  19:00:00,424.535409102,35.5847463472,141.3511048,0.0,80.3315023541,83.7685254822,228.690072419,8.79113946994,49.9818,169.917132949
 01/16  20:00:00,411.886264597,35.5395290597,125.03155843,0.0,102.000620287,77.6748002752,269.311147942,19.3901634468,33.3212,216.599784495
 01/16  21:00:00,433.316217998,35.5394548526,125.947974631,0.0,108.704857014,91.4735406516,278.28700677,24.7718025284,33.3212,220.194004241
 01/16  22:00:00,407.992866906,35.5394548526,128.487867538,0.0,95.2963835608,89.1510273009,270.320166609,25.7331006937,24.9909,219.596165915
 01/16  23:00:00,357.925143371,35.5394548526,131.344236877,0.0,80.3315023541,63.3799339444,358.95895829,21.7614761304,16.6606,320.53688216
 01/16  24:00:00,282.804226181,35.5394548526,120.465412166,0.0,42.6918050922,48.4199368926,216.151278293,20.2627497613,8.3303,187.558228532
 01/17  01:00:00,133.692950695,30.7673170232,21.3936808336,0.0,25.5240853573,30.610668775,116.261929603,4.54283553839,3.33212,108.386974065
 01/17  02:00:00,142.900464361,30.7673170232,37.9590596859,0.0,19.418418834,29.3649097162,83.9142886523,0.0,3.33212,80.5821686523
 01/17  03:00:00,144.307986641,30.7673170232,47.2776060907,0.0,12.7620426787,28.1191506574,83.9160941882,0.0,3.33212,80.5839741882
 01/17  04:00:00,147.661980566,30.7673170232,50.6447638287,0.0,12.7620426787,28.1191506574,90.1166328848,0.0,3.33212,86.7845128848
 01/17  05:00:00,180.575461756,33.1533859379,70.7939547451,0.0,12.7620426787,28.1191506574,111.749566998,0.0215009232778,3.33212,108.395946075
 01/17  06:00:00,216.136287394,33.1533859379,78.6983790201,0.0,25.5240853573,30.610668775,196.201885268,0.0358436860753,8.3303,187.835741582
 01/17  07:00:00,320.701292702,33.4715284599,84.8477501906,0.0,51.0481707146,78.1489452969,349.91014347,11.6097963442,16.6606,321.639747126
 01/17  08:00:00,406.593513521,35.5483974407,123.098003527,0.0,64.3609230253,109.708623606,494.040306085,36.144543887,24.9909,432.904862198
 01/17  09:00:00,333.440970067,35.5394548526,98.8725260391,0.0,51.0481707146,80.7689615957,404.926753032,38.8234864723,33.3212,332.78206656
 01/17  10:00:00,299.621090445,36.0839634802,93.0541315707,0.0,51.0481707146,71.0224615957,353.450386161,35.8852865507,66.8089,250.75619961
 01/17  11:00:00,235.149495079,36.1342686014,76.7979616709,0.0,32.1804615127,65.7244621605,337.52547587,49.4290488069,83.4695,204.626927064
 01/17  12:00:00,226.042914064,36.176527347,67.3856653648,0.0,32.1804615127,65.7244621605,275.59070745,45.5936272801,83.4695,146.52758017
 01/17  13:00:00,223.202739223,36.2146318514,66.1916556933,0.0,32.1804615127,65.7244621605,293.397776199,63.5983719104,83.4695,146.329904289
 01/17  14:00:00,204.783928682,36.2456734892,57.600328205,0.0,32.1804615127,55.9779621605,315.922578546,92.1652485789,75.1392,148.618129967
 01/17  15:00:00,199.89309049,36.2736302138,52.7368135962,0.0,32.1804615127,55.9779621605,313.237840866,100.581856319,66.8089,145.847084546
 01/17  16:00:00,202.74348059,36.3008070743,55.5498765576,0.0,32.1804615127,55.9779621605,321.032516822,100.070573488,75.1392,145.822743334
 01/17  17:00:00,237.2132124,36.0161167636,60.9378732336,0.0,32.1804615127,60.9114621605,325.860465842,121.136346375,91.7998,112.924319467
 01/17  18:00:00,276.61113304,35.5394548526,62.8576337276,0.0,32.1804615127,77.5397301883,378.884212286,166.185771109,49.9818,162.716641178
 01/17  19:00:00,351.664011181,35.5394548526,69.7915925729,0.0,77.122965704,86.2600435998,516.101571229,163.030044647,49.9818,303.089726582
 01/17  20:00:00,361.038572596,35.5394548526,71.7604290321,0.0,102.647051061,80.1663183927,413.667263136,163.149759136,33.3212,217.196303999
 01/17  21:00:00,391.953866058,35.5394548526,77.3339888618,0.0,115.40909374,92.7192997104,389.929339139,132.774163884,33.3212,223.833975255
 01/17  22:00:00,380.37895545,35.5394548526,89.3872787586,0.0,102.647051061,94.1340635361,463.695534464,116.592446915,24.9909,322.112187549
 01/17  23:00:00,303.377668459,35.5394548526,78.6649687018,0.0,77.122965704,65.871452062,388.422828837,126.204236001,16.6606,245.557992836
 01/17  24:00:00,212.717101523,35.5394548526,56.1579458652,0.0,38.286128036,48.4199368926,280.940711798,134.761957996,8.3303,137.848453802
 01/18  01:00:00,123.324380945,30.7673170232,10.9606903562,0.0,25.5240853573,30.610668775,152.307344619,40.5754517853,3.33212,108.399772834
 01/18  02:00:00,119.634493066,30.7673170232,14.6278988449,0.0,19.418418834,29.3649097162,117.325489748,33.4085017124,3.33212,80.584868036
 01/18  03:00:00,113.18010735,30.7673170232,16.1012743761,0.0,12.7620426787,28.1191506574,112.523483944,28.6044690949,3.33212,80.5868948495
 01/18  04:00:00,112.815101885,30.7673170232,15.7774826998,0.0,12.7620426787,28.1191506574,109.721945517,25.8009405957,3.33212,80.5888849211
 01/18  05:00:00,121.008428494,30.7673170232,17.4075813215,0.0,12.7620426787,28.1191506574,140.069443917,24.5249030788,3.33212,112.212420838
 01/18  06:00:00,156.739492368,30.7673170232,25.5084739645,0.0,25.5240853573,30.610668775,221.955686838,23.7805611868,8.3303,189.844825651
 01/18  07:00:00,292.77469825,31.5626733281,61.9874762463,0.0,51.0481707146,78.1489452969,362.145918031,22.8459094369,16.6606,322.639408594
 01/18  08:00:00,361.018702999,35.5394548526,79.1238122983,0.0,64.3609230253,109.708623606,592.298784489,137.383931527,24.9909,429.923952961
 01/18  09:00:00,305.797719766,35.5394548526,72.269132197,0.0,51.0481707146,80.7689615957,528.15941964,161.690616539,33.3212,333.147603101
 01/18  10:00:00,281.962692216,35.87285548,76.0580510877,0.0,51.0481707146,71.0224615957,467.143102596,147.345348926,66.8089,252.988853671
 01/18  11:00:00,226.925504803,36.0727413259,69.3955482874,0.0,32.1804615127,65.7244621605,425.370926975,137.522522072,83.4695,204.378904903
 01/18  12:00:00,224.983958536,36.1467669706,67.0926375466,0.0,32.1804615127,65.7244621605,328.244156676,97.9801273172,83.4695,146.794529359
 01/18  13:00:00,227.236783995,36.1889942285,70.4381956902,0.0,32.1804615127,65.7244621605,301.520154619,71.707179972,83.4695,146.343474647
 01/18  14:00:00,222.743663865,36.2268093549,75.6581192275,0.0,32.1804615127,55.9779621605,294.576089992,71.9154250545,75.1392,147.521464937
 01/18  15:00:00,224.995163599,36.2593193143,77.8675323282,0.0,32.1804615127,55.9779621605,294.638582392,81.5715755036,66.8089,146.258106889
 01/18  16:00:00,221.045215339,36.2877123088,73.842251417,0.0,32.1804615127,55.9779621605,336.910666602,115.525143591,75.1392,146.24632301
 01/18  17:00:00,238.193718192,36.0036455278,62.0115154959,0.0,32.1804615127,60.9114621605,329.424918924,124.405463273,91.7998,113.219655651
 01/18  18:00:00,270.629679454,35.5394548526,57.043031882,0.0,32.1804615127,77.5397301883,361.205560412,148.490238145,49.9818,162.733522266
 01/18  19:00:00,347.466932909,35.5394548526,65.5344138896,0.0,77.122965704,86.2600435998,536.479688324,183.345640615,49.9818,303.152247709
 01/18  20:00:00,360.53113393,35.5394548526,70.9887084178,0.0,102.647051061,80.1663183927,402.430410973,151.874711331,33.3212,217.234499641
 01/18  21:00:00,388.808211586,35.5394548526,73.9288546782,0.0,115.40909374,92.7192997104,398.43842014,141.26558605,33.3212,223.851634089
 01/18  22:00:00,378.598504591,35.5394548526,87.246763671,0.0,102.647051061,94.1340635361,486.76725802,139.597188638,24.9909,322.179169382
 01/18  23:00:00,303.043526632,35.5394548526,78.1195652315,0.0,77.122965704,65.871452062,408.912091946,146.645835496,16.6606,245.60565645
 01/18  24:00:00,206.646871165,35.5394548526,50.0763899421,0.0,38.286128036,48.4199368926,314.677782934,168.48811777,8.3303,137.859365164
 01/19  01:00:00,125.58087964,30.7673170232,13.2372965733,0.0,25.5240853573,30.610668775,150.186641981,38.4521635301,3.33212,108.402358451
 01/19  02:00:00,121.614923255,30.7673170232,16.5930010114,0.0,19.418418834,29.3649097162,116.402760229,32.486523722,3.33212,80.5841165073
 01/19  03:00:00,115.164507905,30.7673170232,18.0575147241,0.0,12.7620426787,28.1191506574,111.801129174,27.8822814825,3.33212,80.5867276915
 01/19  04:00:00,115.370431818,30.7673170232,18.2984441323,0.0,12.7620426787,28.1191506574,115.199605442,25.0789719187,3.33212,86.7885135228
 01/19  05:00:00,123.608126951,30.7673170232,19.9768498282,0.0,12.7620426787,28.1191506574,135.455643321,23.7199023399,3.33212,108.403620981
 01/19  06:00:00,158.625233745,30.7673170232,27.3783245633,0.0,25.5240853573,30.610668775,219.588913055,23.379110716,8.3303,187.879502339
 01/19  07:00:00,309.994755161,32.358029633,77.5563409898,0.0,51.0481707146,78.1489452969,361.21937844,22.7843261766,16.6606,321.774452263
 01/19  08:00:00,370.085977932,35.5394548526,87.6015662454,0.0,64.3609230253,109.708623606,580.481707632,121.467265916,24.9909,434.023541715
 01/19  09:00:00,314.52366166,35.5394548526,80.1149476033,0.0,51.0481707146,80.7689615957,434.884731481,68.0291029737,33.3212,333.534428507
 01/19  10:00:00,273.528957426,36.0331452251,67.3687344724,0.0,51.0481707146,71.0224615957,363.713456891,47.2639954211,66.8089,249.64056147
 01/19  11:00:00,231.954858689,36.0869804919,74.9156992784,0.0,32.1804615127,65.7244621605,321.049287177,32.906475426,83.4695,204.673311751
 01/19  12:00:00,237.089454988,36.1327037927,79.2773724401,0.0,32.1804615127,65.7244621605,253.068895976,23.0405478686,83.4695,146.558848107
 01/19  13:00:00,253.844880719,36.1759630406,96.5798952711,0.0,32.1804615127,65.7244621605,246.57114871,15.1610422812,83.4695,147.940606429
 01/19  14:00:00,258.30603526,36.2162251545,110.661794582,0.0,32.1804615127,55.9779621605,239.170167332,12.7950932161,75.1392,151.235874116
 01/19  15:00:00,261.262259626,36.2513728991,113.571341987,0.0,32.1804615127,55.9779621605,226.212494231,13.4155195077,66.8089,145.988074724
 01/19  16:00:00,260.436330827,36.2823593369,112.729822689,0.0,32.1804615127,55.9779621605,235.125203964,13.9961971012,75.1392,145.989806863
 01/19  17:00:00,270.78087841,36.0025998376,94.2000144536,0.0,32.1804615127,60.9114621605,224.575393357,24.1361402227,91.7998,108.639453134
 01/19  18:00:00,292.615424717,35.5394548526,78.8583218056,0.0,32.1804615127,77.5397301883,275.175610943,62.3732907241,49.9818,162.820520219
 01/19  19:00:00,363.638931111,35.5394548526,82.0054229236,0.0,77.122965704,86.2600435998,441.67840774,88.5587522436,49.9818,303.137855496
 01/19  20:00:00,367.140653709,35.5394548526,77.6152209933,0.0,102.647051061,80.1663183927,449.602027109,193.832111121,33.3212,222.448715988
 01/19  21:00:00,397.039613176,35.5394548526,81.9056927874,0.0,115.40909374,92.7192997104,424.259608362,172.235836439,33.3212,218.702571923
 01/19  22:00:00,386.081277123,35.539476616,94.6597056047,0.0,102.647051061,94.1340635361,473.716928273,125.383004295,24.9909,323.343023978
 01/19  23:00:00,307.361932242,35.5394548526,82.5488858129,0.0,77.122965704,65.871452062,390.388489023,129.02894267,16.6606,244.698946352
 01/19  24:00:00,229.336037304,35.5394548526,71.428149126,0.0,38.286128036,48.4199368926,282.007110719,135.81797552,8.3303,137.858835199
 01/20  01:00:00,123.36838796,30.7673170232,10.9382203439,0.0,25.5240853573,30.610668775,151.746465325,40.0132281807,3.33212,108.401117144
 01/20  02:00:00,121.483316076,30.7673170232,16.4260668936,0.0,19.418418834,29.3649097162,116.642983175,32.718596089,3.33212,80.5922670864
 01/20  03:00:00,115.426241942,30.7673170232,18.3101058618,0.0,12.7620426787,28.1191506574,118.172353522,28.0452545601,3.33212,86.7949789623
 01/20  04:00:00,116.087912171,30.7673170232,19.0044784011,0.0,12.7620426787,28.1191506574,109.027367384,25.1084228516,3.33212,80.5868245322
 01/20  05:00:00,126.554879771,30.7673170232,22.2612650732,0.0,12.7620426787,28.1191506574,134.902795989,23.1671328323,3.33212,108.403543157
 01/20  06:00:00,162.248928045,30.7673170232,30.3102472682,0.0,25.5240853573,30.610668775,217.99625477,21.7585664921,8.3303,187.907388278
 01/20  07:00:00,326.070464983,33.1533859379,91.0987336787,0.0,51.0481707146,78.1489452969,359.154883775,20.6603264257,16.6606,321.833957349
 01/20  08:00:00,374.358644059,35.5394548526,91.2299538703,0.0,64.3609230253,109.708623606,533.148384387,73.5820640969,24.9909,434.57542029
 01/20  09:00:00,329.849776513,35.5394548526,95.254221436,0.0,51.0481707146,80.7689615957,403.882546131,35.901664977,33.3212,334.659681154
 01/20  10:00:00,321.442445276,36.0402512869,114.993612481,0.0,51.0481707146,71.0224615957,328.085861711,8.31596473166,66.8089,252.960996979
 01/20  11:00:00,308.022320827,36.095801282,149.532686385,0.0,32.1804615127,65.7244621605,287.040026802,3.17175083932,83.4695,200.398775963
 01/20  12:00:00,311.712651245,36.1532066033,150.791562221,0.0,32.1804615127,65.7244621605,233.244323428,3.21741818354,83.4695,146.557405244
 01/20  13:00:00,307.76126091,36.2032234975,149.74603286,0.0,32.1804615127,65.7244621605,239.687821584,3.19163671554,83.4695,153.026684868
 01/20  14:00:00,298.346885609,36.2472250219,149.517851176,0.0,32.1804615127,55.9779621605,224.492294069,3.16316400237,75.1392,146.189930066
 01/20  15:00:00,301.348465691,36.29797161,150.40654158,0.0,32.1804615127,55.9779621605,215.9548491,3.15408420582,66.8089,145.991864894
 01/20  16:00:00,300.60288194,36.3508720973,150.369096711,0.0,32.1804615127,55.9779621605,224.296995575,3.17056375936,75.1392,145.987231815
 01/20  17:00:00,329.954216048,36.0745036457,151.188877574,0.0,32.1804615127,60.9114621605,202.090343873,1.66430165041,91.7998,108.626242222
 01/20  18:00:00,366.694586606,35.5591242522,151.459745788,0.0,32.1804615127,77.5397301883,223.897122546,4.37570890588,49.9818,169.53961364
 01/20  19:00:00,426.632573432,35.5946582641,143.922994944,0.0,77.122965704,86.2600435998,353.493237936,8.27227101609,49.9818,295.23916692
 01/20  20:00:00,410.199821301,35.5417707661,120.583091463,0.0,102.647051061,80.1663183927,276.54022126,18.7061368991,33.3212,224.512884361
 01/20  21:00:00,423.516134955,35.5394548526,108.65622684,0.0,115.40909374,92.7192997104,285.213915217,32.7025354806,33.3212,219.190179736
 01/20  22:00:00,407.381070731,35.540334298,116.08947934,0.0,102.647051061,94.1340635361,403.451050448,50.6717788058,24.9909,327.788371642
 01/20  23:00:00,325.049454624,35.5695270983,100.119352554,0.0,77.122965704,65.871452062,322.935735449,60.5817714444,16.6606,245.693364005
 01/20  24:00:00,231.056647623,35.5480256041,74.4127033954,0.0,38.286128036,48.4199368926,202.802392466,62.9557847054,8.3303,131.51630776
 01/21  01:00:00,131.03794184,30.7673170232,16.4281713404,0.0,27.7269238854,30.610668775,169.447633605,51.5563705992,3.33212,114.559143006
 01/21  02:00:00,140.149598309,30.7673170232,25.5532273608,0.0,27.7269238854,30.610668775,126.967518517,43.0512876055,3.33212,80.5841109117
 01/21  03:00:00,126.713356694,30.7673170232,29.624591528,0.0,12.7620426787,28.1191506574,120.195702512,36.2765529559,3.33212,80.5870295558
 01/21  04:00:00,128.706211455,30.7673170232,31.576815092,0.0,12.7620426787,28.1191506574,122.759429342,38.8373290779,3.33212,80.5899802642
 01/21  05:00:00,138.17539962,30.7673170232,34.426573269,0.0,12.7620426787,28.1191506574,148.610008202,36.8711182451,3.33212,108.406769957
 01/21  06:00:00,153.596398885,30.7673170232,37.6117802329,0.0,12.7620426787,28.1191506574,176.107684444,29.9119501936,8.3303,137.86543425
 01/21  07:00:00,299.456006932,34.0680456885,95.4569830984,0.0,42.6918050922,54.3732441037,233.29886996,24.9173401502,16.6606,191.720929809
 01/21  08:00:00,322.690997777,35.5491280136,86.1087899738,0.0,42.6918050922,86.1019271793,384.777945512,33.2911268575,24.9909,326.495918655
 01/21  09:00:00,400.336092363,35.5441746577,127.77045291,0.0,57.6566862989,112.030105488,509.612870804,16.5700278372,33.3212,459.721642967
 01/21  10:00:00,375.289796206,36.0738372063,149.063631179,0.0,57.6566862989,83.6599452969,401.540809517,1.5062051171,66.8089,333.2257044
 01/21  11:00:00,322.175048263,36.1302972763,149.654340328,0.0,42.6918050922,68.9656133826,341.04810171,1.63655522926,83.4695,255.942046481
 01/21  12:00:00,315.327836621,36.2001854947,150.555431275,0.0,34.9340096728,67.7198543238,290.540054374,1.82174112263,83.4695,205.248813252
 01/21  13:00:00,314.186133934,36.3163684431,149.987880677,0.0,34.9340096728,67.7198543238,231.93642265,1.71901988099,83.4695,146.747902769
 01/21  14:00:00,304.740005896,36.3739503925,149.812169626,0.0,34.9340096728,57.9733543238,230.030335871,1.66672378177,75.1392,153.224412089
 01/21  15:00:00,304.252781215,36.414856978,149.650821899,0.0,34.9340096728,57.9733543238,214.871174269,1.68743822486,66.8089,146.374836045
 01/21  16:00:00,303.602913024,36.4056602857,149.462560855,0.0,34.9340096728,57.9733543238,223.358032769,1.8536313035,75.1392,146.365201465
 01/21  17:00:00,333.155605233,36.0573608553,150.448512745,0.0,34.9340096728,62.9068543238,209.279411332,2.29451641544,91.7998,115.185094916
 01/21  18:00:00,364.386027661,35.5941554892,151.745037478,0.0,34.9340096728,72.2186844194,192.988344121,4.638219582,49.9818,138.368324539
 01/21  19:00:00,444.099748395,35.6560859712,151.020359132,0.0,87.0357390804,86.2600435998,223.802623677,3.60578887431,49.9818,170.215034803
 01/21  20:00:00,437.626039401,35.5534052827,149.69101961,0.0,102.000620287,77.6748002752,259.912610939,3.65033550633,33.3212,222.941075433
 01/21  21:00:00,448.019814033,35.5394548526,148.758980245,0.0,102.000620287,88.9820225341,255.34569744,4.02258203465,33.3212,218.001915405
 01/21  22:00:00,438.14943075,35.5394548526,148.593589611,0.0,102.000620287,91.6425454185,253.749639295,4.48133800383,24.9909,224.277401291
 01/21  23:00:00,385.431743303,35.5394548526,149.110803158,0.0,87.0357390804,65.871452062,343.916034059,6.38122077864,16.6606,320.874213281
 01/21  24:00:00,313.309063306,35.5394548526,150.719937892,0.0,42.6918050922,48.4199368926,205.635153253,9.13574940773,8.3303,188.169103845
 01/22  01:00:00,149.68760775,30.7673170232,25.9341333762,0.0,34.4311606118,33.1021868926,111.871844412,0.0,3.33212,108.539724412
 01/22  02:00:00,163.404247892,30.7673170232,39.6809231242,0.0,34.4311606118,33.1021868926,90.2309060542,0.0,3.33212,86.8987860542
 01/22  03:00:00,152.149144756,30.7673170232,45.9326367123,0.0,19.466279405,30.610668775,84.0143148075,0.0,3.33212,80.6821948075
 01/22  04:00:00,155.39247008,30.7673170232,49.1905014152,0.0,19.466279405,30.610668775,84.0202788384,0.0,3.33212,80.6881588384
 01/22  05:00:00,163.864239801,30.7673170232,51.0463995572,0.0,19.466279405,30.610668775,123.729705724,6.80217733439,3.33212,113.595408389
 01/22  06:00:00,210.937494232,33.1533859379,80.540649003,0.0,19.466279405,30.610668775,154.851261186,12.8556114352,8.3303,133.66534975
 01/22  07:00:00,304.764818857,34.1078135038,100.79430648,0.0,42.6918050922,54.3732441037,219.770265861,7.95023483735,16.6606,195.159431024
 01/22  08:00:00,395.732429159,35.7681417537,148.235631861,0.0,49.3960418185,88.5934452969,359.422773911,9.83871538441,24.9909,324.593158527
 01/22  09:00:00,418.280570752,35.6069373444,144.160153852,0.0,57.6566862989,112.030105488,501.668422223,2.67264405412,33.3212,465.674578168
 01/22  10:00:00,361.044352095,36.104306957,141.566361653,0.0,50.9524495726,81.1684271793,402.369207186,0.843619230583,66.8089,334.716687956
 01/22  11:00:00,316.000023704,36.297709743,140.71338164,0.0,42.6918050922,68.9656133826,341.017074796,1.23345252371,83.4695,256.314122272
 01/22  12:00:00,313.166009638,36.3042191097,141.442393129,0.0,38.286128036,68.9656133826,283.536641275,1.88381712163,83.4695,198.183324154
 01/22  13:00:00,313.30996889,36.3442605859,142.251386997,0.0,38.286128036,68.9656133826,238.646852477,2.12660224338,83.4695,153.050750233
 01/22  14:00:00,296.298829962,36.2850952659,144.958800757,0.0,31.5818913096,56.727595265,224.409269087,2.88683582456,75.1392,146.383233263
 01/22  15:00:00,294.515694395,36.3870905303,142.875439343,0.0,31.5818913096,56.727595265,215.090938817,2.26174070178,66.8089,146.020298116
 01/22  16:00:00,291.910994735,36.4255930694,140.015593499,0.0,31.5818913096,56.727595265,223.433916703,2.27102355699,75.1392,146.023693146
 01/22  17:00:00,321.637528094,36.1261146845,141.147738271,0.0,31.5818913096,61.661095265,204.686524278,2.34014369181,91.7998,110.546580586
 01/22  18:00:00,352.862361939,35.6150875026,142.923754822,0.0,31.5818913096,70.9729253606,198.718112494,5.75571424467,49.9818,142.98059825
 01/22  19:00:00,428.429660288,35.6391664733,143.195659753,0.0,80.3315023541,83.7685254822,218.131915697,4.95179474826,49.9818,163.198320949
 01/22  20:00:00,431.396665991,35.5646464133,142.379408589,0.0,102.000620287,77.6748002752,261.356954795,4.10607503174,33.3212,223.929679763
 01/22  21:00:00,451.455010774,35.5407055128,141.807822822,0.0,108.704857014,91.4735406516,253.940445565,4.48850988766,33.3212,216.130735678
 01/22  22:00:00,422.93057578,35.60849362,141.406599439,0.0,95.2963835608,89.1510273009,253.934987347,5.09250949903,24.9909,223.851577848
 01/22  23:00:00,370.17335156,35.6003202397,142.006437601,0.0,80.3315023541,63.3799339444,345.533004165,7.80787426342,16.6606,321.064529902
 01/22  24:00:00,307.949758305,35.5736236004,144.302272541,0.0,42.6918050922,48.4199368926,206.400498313,10.3940300328,8.3303,187.67616828
 01/23  01:00:00,159.083094549,30.7673170232,46.5766827481,0.0,25.5240853573,30.610668775,111.759043135,0.0,3.33212,108.426923135
 01/23  02:00:00,176.968264525,30.7673170232,71.7977829288,0.0,19.418418834,29.3649097162,83.9267421214,0.0,3.33212,80.5946221214
 01/23  03:00:00,179.492272783,33.1533859379,76.9109375424,0.0,12.7620426787,28.1191506574,83.9747422163,0.0370237829581,3.33212,80.6055984333
 01/23  04:00:00,186.026329585,33.1533859379,83.4762534301,0.0,12.7620426787,28.1191506574,83.9934972644,0.0529017984429,3.33212,80.6084754659
 01/23  05:00:00,151.254680755,31.5626733281,45.697505736,0.0,12.7620426787,28.1191506574,118.206211711,0.068786326648,3.33212,114.805305384
 01/23  06:00:00,214.533222722,32.7557077854,78.7748522535,0.0,25.5240853573,30.610668775,196.614115095,0.344178734233,8.3303,187.939636361
 01/23  07:00:00,355.915993952,34.7440985477,117.792247645,0.0,51.0481707146,78.1489452969,338.674092931,0.0605594866321,16.6606,321.952933444
 01/23  08:00:00,428.697627283,35.5638285325,144.823319662,0.0,64.3609230253,109.708623606,468.529481293,9.51026917545,24.9909,434.028312118
 01/23  09:00:00,380.45253008,35.5394548526,145.439068409,0.0,51.0481707146,80.7689615957,377.055571683,9.37976108653,33.3212,334.354610597
 01/23  10:00:00,346.488948349,36.0978524911,139.710099988,0.0,51.0481707146,71.0224615957,323.775436742,7.48951383662,66.8089,249.477022906
 01/23  11:00:00,278.032211257,36.1478909981,120.120802889,0.0,32.1804615127,65.7244621605,303.798766927,15.5971644864,83.4695,204.73210244
 01/23  12:00:00,283.443154799,36.1922152232,124.417400599,0.0,32.1804615127,65.7244621605,243.18083016,13.1413695312,83.4695,146.569960629
 01/23  13:00:00,289.073399853,36.2308662119,130.248464624,0.0,32.1804615127,65.7244621605,251.280328056,14.7641567568,83.4695,153.046671299
 01/23  14:00:00,246.062488725,36.2679250822,97.7722122821,0.0,32.1804615127,55.9779621605,259.033944262,37.6833925958,75.1392,146.211351666
 01/23  15:00:00,246.699340255,36.3028420942,99.130730111,0.0,32.1804615127,55.9779621605,264.492271156,51.6519384612,66.8089,146.031432694
 01/23  16:00:00,245.873450494,36.3303952564,98.3204801889,0.0,32.1804615127,55.9779621605,284.784537613,63.621715384,75.1392,146.023622229
 01/23  17:00:00,266.509819052,36.0419115634,90.0315594558,0.0,32.1804615127,60.9114621605,288.602406247,88.1592734783,91.7998,108.643332769
 01/23  18:00:00,297.619002182,35.5394548526,83.9748755167,0.0,32.1804615127,77.5397301883,318.793140789,99.2275262435,49.9818,169.583814545
 01/23  19:00:00,369.840918367,35.5462806262,88.3120798891,0.0,77.122965704,86.2600435998,440.470858183,95.157016162,49.9818,295.332042021
 01/23  20:00:00,377.087453134,35.5394548526,87.9281667666,0.0,102.647051061,80.1663183927,373.105631435,115.21788702,33.3212,224.566544415
 01/23  21:00:00,402.350774597,35.5394548526,87.6195402539,0.0,115.40909374,92.7192997104,420.227948165,167.765259831,33.3212,219.141488334
 01/23  22:00:00,386.531988966,35.5394548526,94.9682715646,0.0,102.647051061,94.1340635361,539.391671851,186.377283456,24.9909,328.023488395
 01/23  23:00:00,305.111502267,35.5394548526,80.2150839987,0.0,77.122965704,65.871452062,415.353044199,152.929693162,16.6606,245.762751037
 01/23  24:00:00,212.677840007,35.5394548526,56.0571935891,0.0,38.286128036,48.4199368926,299.867141868,157.205460405,8.3303,134.331381463
 01/24  01:00:00,125.612745514,30.7673170232,13.2869333312,0.0,25.5240853573,30.610668775,150.785048352,35.6008395115,3.33212,111.85208884
 01/24  02:00:00,120.272661075,30.7673170232,15.317083575,0.0,19.418418834,29.3649097162,114.820849389,30.8957173959,3.33212,80.5930119931
 01/24  03:00:00,111.711199122,30.7673170232,14.7015857358,0.0,12.7620426787,28.1191506574,112.084113391,28.1556758508,3.33212,80.5963175399
 01/24  04:00:00,110.203706254,30.7673170232,13.2400281948,0.0,12.7620426787,28.1191506574,111.240851895,27.3089901205,3.33212,80.5997417745
 01/24  05:00:00,117.951414876,30.7673170232,13.7969623341,0.0,12.7620426787,28.1191506574,139.551782365,27.8080309372,3.33212,108.411631428
 01/24  06:00:00,151.934706149,30.7673170232,20.1357387721,0.0,25.5240853573,30.610668775,225.7868826,29.1136170873,8.3303,188.342965513
 01/24  07:00:00,275.154167478,30.7673170232,45.4264129423,0.0,51.0481707146,78.1489452969,375.717403782,29.2868392473,16.6606,329.769964535
 01/24  08:00:00,362.173915257,35.5642442785,79.8848085354,0.0,64.3609230253,109.708623606,641.292088194,189.417278146,24.9909,426.883910048
 01/24  09:00:00,299.608363312,35.5394548526,65.8846739087,0.0,51.0481707146,80.7689615957,595.302191109,227.527323361,33.3212,334.453667748
 01/24  10:00:00,275.327555842,35.5720883246,70.5326847512,0.0,51.0481707146,71.0224615957,535.438691189,213.637363612,66.8089,254.992427577
 01/24  11:00:00,230.251303685,35.6457507332,73.9966024563,0.0,32.1804615127,65.7244621605,498.744805655,210.539570005,83.4695,204.73573565
 01/24  12:00:00,230.148457517,35.7577299979,72.9332505218,0.0,32.1804615127,65.7244621605,429.098690004,199.050341737,83.4695,146.578848267
 01/24  13:00:00,224.699424151,35.8781132095,67.9639840239,0.0,32.1804615127,65.7244621605,411.408178257,181.556307622,83.4695,146.382370635
 01/24  14:00:00,212.052103554,35.9365671188,64.9199151803,0.0,32.1804615127,55.9779621605,401.797675856,173.801894338,75.1392,152.856581517
 01/24  15:00:00,218.793549591,36.0695857222,71.3878037365,0.0,32.1804615127,55.9779621605,378.105526309,165.283277931,66.8089,146.013348378
 01/24  16:00:00,221.579633275,36.2496116019,73.8529111856,0.0,32.1804615127,55.9779621605,367.725616221,146.560426028,75.1392,146.025990192
 01/24  17:00:00,245.55954202,36.0012934327,68.9668316691,0.0,32.1804615127,60.9114621605,321.969343278,121.511457469,91.7998,108.658085809
 01/24  18:00:00,275.952456781,35.5394548526,61.9867130401,0.0,32.1804615127,77.5397301883,354.15299666,139.221734549,49.9818,164.949462111
 01/24  19:00:00,347.996824173,35.5394548526,66.1055192739,0.0,77.122965704,86.2600435998,494.512114179,143.686012311,49.9818,300.844301868
 01/24  20:00:00,359.002586052,35.5394548526,69.9325031719,0.0,102.647051061,80.1663183927,398.891484571,140.967413245,33.3212,224.602871327
 01/24  21:00:00,383.882840249,35.5394548526,69.517587143,0.0,115.40909374,92.7192997104,391.759989322,141.71043473,33.3212,216.728354591
 01/24  22:00:00,369.764595538,35.5394548526,78.9539707864,0.0,102.647051061,94.1340635361,500.570178035,146.707339851,24.9909,328.871938184
 01/24  23:00:00,294.600136072,35.5394548526,70.0876283586,0.0,77.122965704,65.871452062,416.877444091,156.499335147,16.6606,243.717508944
 01/24  24:00:00,207.465087111,35.5394548526,51.0708916363,0.0,38.286128036,48.4199368926,315.698323546,172.760523232,8.3303,134.607500314
 01/25  01:00:00,118.532605309,30.7673170232,6.3356425493,0.0,25.5240853573,30.610668775,150.538398452,38.7970817644,3.33212,108.409196687
 01/25  02:00:00,111.88846858,30.7673170232,7.03374243035,0.0,19.418418834,29.3649097162,123.937639631,33.8022971431,3.33212,86.803222488
 01/25  03:00:00,104.129374044,30.7673170232,7.18784789093,0.0,12.7620426787,28.1191506574,114.66602838,30.7384649336,3.33212,80.5954434466
 01/25  04:00:00,104.218431149,30.7673170232,7.29051609578,0.0,12.7620426787,28.1191506574,113.132512669,29.2015274075,3.33212,80.5988652611
 01/25  05:00:00,112.251827457,30.7673170232,8.7507816931,0.0,12.7620426787,28.1191506574,140.251634539,28.5025619228,3.33212,108.416952616
 01/25  06:00:00,145.271411568,30.7673170232,14.1611043383,0.0,25.5240853573,30.610668775,224.437566437,28.169792498,8.3303,187.937473939
 01/25  07:00:00,262.358737057,30.7673170232,33.4762978739,0.0,51.0481707146,78.1489452969,370.753137542,26.7540999638,16.6606,327.338437578
 01/25  08:00:00,399.788000598,35.5792413277,118.002875325,0.0,64.3609230253,109.708623606,592.819286716,139.181428433,24.9909,428.646958282
 01/25  09:00:00,318.563238737,35.5394548526,85.0986640814,0.0,51.0481707146,80.7689615957,523.797387174,155.644437176,33.3212,334.831749998
 01/25  10:00:00,282.840881839,35.9632868346,76.9783438898,0.0,51.0481707146,71.0224615957,461.916025821,139.106166341,66.8089,256.00095948
 01/25  11:00:00,228.295397217,36.0856311911,71.4736544278,0.0,32.1804615127,65.7244621605,356.063022147,74.4644612409,83.4695,198.129060906
 01/25  12:00:00,230.791605909,36.133430144,73.315589826,0.0,32.1804615127,65.7244621605,287.550676239,51.2399326601,83.4695,152.841243579
 01/25  13:00:00,240.097403196,36.1782734256,83.1746068129,0.0,32.1804615127,65.7244621605,257.010107713,27.1554830109,83.4695,146.385124702
 01/25  14:00:00,246.926541019,36.218909194,99.5627743524,0.0,32.1804615127,55.9779621605,236.291847555,14.9477484238,75.1392,146.204899132
 01/25  15:00:00,269.523562541,36.2547524214,121.979987874,0.0,32.1804615127,55.9779621605,222.198927267,7.54548969139,66.8089,147.844537576
 01/25  16:00:00,293.206418127,36.2869638624,145.511012524,0.0,32.1804615127,55.9779621605,228.308023619,5.27505444226,75.1392,147.893769177
 01/25  17:00:00,311.495213923,36.0078953685,134.867542664,0.0,32.1804615127,60.9114621605,207.951707439,4.63282164297,91.7998,111.519085796
 01/25  18:00:00,319.42161641,35.5394548526,108.467018015,0.0,32.1804615127,77.5397301883,230.396604551,17.6108446995,49.9818,162.803959852
 01/25  19:00:00,379.524393902,35.550135841,97.9262242051,0.0,77.122965704,86.2600435998,380.163208128,26.7975271808,49.9818,303.383880947
 01/25  20:00:00,378.03040982,35.5394548526,88.9208245781,0.0,102.647051061,80.1663183927,315.145700126,59.2158635104,33.3212,222.608636616
 01/25  21:00:00,401.234963057,35.5394548526,86.8908292992,0.0,115.40909374,92.7192997104,344.930517979,92.8869813861,33.3212,218.722336593
 01/25  22:00:00,391.628913361,35.5394548526,100.848346706,0.0,102.647051061,94.1340635361,440.489596054,90.2275974003,24.9909,325.271098653
 01/25  23:00:00,313.6881012,35.539707678,89.4670455779,0.0,77.122965704,65.871452062,351.06844197,90.7373167735,16.6606,243.670525196
 01/25  24:00:00,221.636965531,35.5394548526,65.5691458506,0.0,38.286128036,48.4199368926,241.64675373,95.7720943843,8.3303,137.544359345
 01/26  01:00:00,129.324771673,30.7673170232,16.8275491171,0.0,25.5240853573,30.610668775,188.811206736,77.0664569714,3.33212,108.412629765
 01/26  02:00:00,127.961542881,30.7673170232,22.8258238752,0.0,19.418418834,29.3649097162,147.778712042,57.6476170392,3.33212,86.7989750026
 01/26  03:00:00,122.88236458,30.7673170232,25.6776797472,0.0,12.7620426787,28.1191506574,127.836572332,43.9128564938,3.33212,80.591595838
 01/26  04:00:00,123.998447611,30.7673170232,26.8111256435,0.0,12.7620426787,28.1191506574,118.62433032,34.6971513679,3.33212,80.5950589519
 01/26  05:00:00,131.944466118,30.7673170232,28.2004423993,0.0,12.7620426787,28.1191506574,140.128866452,28.3792187891,3.33212,108.417527662
 01/26  06:00:00,167.405579569,30.7673170232,36.0516406011,0.0,25.5240853573,30.610668775,220.538865651,24.2767736758,8.3303,187.931791975
 01/26  07:00:00,320.415619826,33.2726893836,85.9961170368,0.0,51.0481707146,78.1489452969,364.443781681,21.4469611673,16.6606,326.336220513
 01/26  08:00:00,385.211596686,35.5436326381,103.064335831,0.0,64.3609230253,109.708623606,507.659075318,52.8137745692,24.9909,429.854400749
 01/26  09:00:00,329.752708327,35.5394548526,95.3927959624,0.0,51.0481707146,80.7689615957,424.993683738,56.8376281162,33.3212,334.834855622
 01/26  10:00:00,304.481338275,36.0612399084,97.2411696538,0.0,51.0481707146,71.0224615957,370.226592461,47.4190363256,66.8089,255.998656136
 01/26  11:00:00,255.618186439,36.1159478317,96.7209361373,0.0,32.1804615127,65.7244621605,305.535208555,24.3860067652,83.4695,197.67970179
 01/26  12:00:00,268.220911747,36.1656216483,108.621344066,0.0,32.1804615127,65.7244621605,249.683538359,12.9558668654,83.4695,153.258171493
 01/26  13:00:00,298.082277003,36.2107850985,139.126270049,0.0,32.1804615127,65.7244621605,234.778697454,4.92133383752,83.4695,146.387863616
 01/26  14:00:00,301.275780392,36.2513839235,151.861156287,0.0,32.1804615127,55.9779621605,225.293525738,3.95734379453,75.1392,146.196981944
 01/26  15:00:00,300.772029284,36.2893019879,150.953914244,0.0,32.1804615127,55.9779621605,216.587343067,3.74555505806,66.8089,146.032888009
 01/26  16:00:00,300.848158909,36.3227175043,150.906436102,0.0,32.1804615127,55.9779621605,225.682296028,3.81625918038,75.1392,146.726836848
 01/26  17:00:00,314.691682736,36.0413384404,136.177361265,0.0,32.1804615127,60.9114621605,212.841425763,6.64681971093,91.7998,114.394806052
 01/26  18:00:00,322.895172768,35.5502515902,110.38183444,0.0,32.1804615127,77.5397301883,231.586144815,18.8053852998,49.9818,162.798959515
 01/26  19:00:00,380.975062798,35.5783279755,97.8040115371,0.0,77.122965704,86.2600435998,408.588340154,55.2165054705,49.9818,303.390034683
 01/26  20:00:00,387.745267319,35.5394548526,96.6567271301,0.0,102.647051061,80.1663183927,321.33806334,66.7491397082,33.3212,221.267723632
 01/26  21:00:00,415.122280857,35.5394548526,98.6482022878,0.0,115.40909374,92.7192997104,323.063850632,69.6813030116,33.3212,220.06134762
 01/26  22:00:00,391.501307243,35.5394548526,99.4601692019,0.0,102.647051061,94.1340635361,429.004505218,79.5852499215,24.9909,324.428355297
 01/26  23:00:00,313.327052454,35.5559466473,88.8470120032,0.0,77.122965704,65.871452062,359.054004596,98.3568744209,16.6606,244.036530175
 01/26  24:00:00,227.863453002,35.5394548526,71.5520820451,0.0,38.286128036,48.4199368926,227.035017442,80.8045622644,8.3303,137.900155177
 01/27  01:00:00,129.784693216,30.7673170232,17.3339203044,0.0,25.5240853573,30.610668775,170.248968385,58.4967796735,3.33212,108.420068711
 01/27  02:00:00,130.635363493,30.7673170232,25.4991986256,0.0,19.418418834,29.3649097162,144.020566413,53.8905473164,3.33212,86.797899097
 01/27  03:00:00,126.538391449,30.7673170232,29.3361707897,0.0,12.7620426787,28.1191506574,125.632037774,41.710042374,3.33212,80.5898753997
 01/27  04:00:00,128.865086704,30.7673170232,31.6738268888,0.0,12.7620426787,28.1191506574,117.022134452,33.0967028354,3.33212,80.5933116166
 01/27  05:00:00,139.187792731,30.7673170232,34.7926421411,0.0,12.7620426787,28.1191506574,138.787991137,27.0402890357,3.33212,108.415582101
 01/27  06:00:00,175.327835735,30.7673170232,43.2863088117,0.0,25.5240853573,30.610668775,220.00787371,23.7504449082,8.3303,187.927128802
 01/27  07:00:00,337.381647894,34.0680456885,100.663648189,0.0,51.0481707146,78.1489452969,363.208115451,20.7124469173,16.6606,325.835068534
 01/27  08:00:00,377.352708086,35.5423258411,94.4006030784,0.0,64.3609230253,109.708623606,497.911140166,42.4834613624,24.9909,430.436778804
 01/27  09:00:00,326.286467679,35.5394548526,92.1511490952,0.0,51.0481707146,80.7689615957,423.342772976,55.1905688277,33.3212,334.831004148
 01/27  10:00:00,302.563264964,36.0831679415,96.7314286218,0.0,51.0481707146,71.0224615957,368.96667119,46.1632962491,66.8089,255.994474941
 01/27  11:00:00,254.022069591,36.1378213132,96.7619316422,0.0,32.1804615127,65.7244621605,304.099073685,22.9546920322,83.4695,197.674881653
 01/27  12:00:00,267.000554074,36.1886728809,108.903634607,0.0,32.1804615127,65.7244621605,248.433422219,11.7118108199,83.4695,153.252111399
 01/27  13:00:00,296.825994312,36.2350355069,139.18980138,0.0,32.1804615127,65.7244621605,234.349284813,4.48726140531,83.4695,146.392523408
 01/27  14:00:00,298.991061007,36.2756887213,150.918626088,0.0,32.1804615127,55.9779621605,223.900900422,2.56613592475,75.1392,146.195564497
 01/27  15:00:00,298.232192993,36.3105756955,150.20203413,0.0,32.1804615127,55.9779621605,216.408360895,3.57259197929,66.8089,146.026868916
 01/27  16:00:00,280.368599305,36.3411491471,132.612016949,0.0,32.1804615127,55.9779621605,229.489216813,8.31812018705,75.1392,146.031896626
 01/27  17:00:00,287.083950331,36.053345897,110.547766734,0.0,32.1804615127,60.9114621605,221.584773465,14.7294722433,91.7998,115.055501222
 01/27  18:00:00,302.221430635,35.5415456491,91.3663682995,0.0,32.1804615127,77.5397301883,247.645385787,34.8693250762,49.9818,162.794260711
 01/27  19:00:00,370.171743118,35.5682977235,88.683515287,0.0,77.122965704,86.2600435998,425.742004479,72.3717698635,49.9818,303.388434615
 01/27  20:00:00,381.441545666,35.5394548526,92.8105083926,0.0,102.647051061,80.1663183927,331.718388104,78.2555647022,33.3212,220.141623402
 01/27  21:00:00,408.030821719,35.5394548526,94.0459605946,0.0,115.40909374,92.7192997104,332.30019416,77.8011610628,33.3212,221.177833097
 01/27  22:00:00,399.916911401,35.5394548526,109.348359319,0.0,102.647051061,94.1340635361,427.198323006,78.5664429013,24.9909,323.640980105
 01/27  23:00:00,318.976786723,35.5428099635,94.4552818538,0.0,77.122965704,65.871452062,342.77450105,81.373206624,16.6606,244.740694426
 01/27  24:00:00,220.591692308,35.5394548526,64.2944246888,0.0,38.286128036,48.4199368926,256.523132718,110.296522079,8.3303,137.896310639
 01/28  01:00:00,131.673027613,30.7673170232,16.9720368286,0.0,27.7269238854,30.610668775,180.091501267,68.3373910401,3.33212,108.421990227
 01/28  02:00:00,138.317012384,30.7673170232,23.6154697464,0.0,27.7269238854,30.610668775,140.177967965,51.921580351,3.33212,84.9242676138
 01/28  03:00:00,122.586404686,30.7673170232,25.4042716769,0.0,12.7620426787,28.1191506574,126.509805194,40.7128910018,3.33212,82.4647941924
 01/28  04:00:00,123.405636822,30.7673170232,26.2441303562,0.0,12.7620426787,28.1191506574,117.004371984,33.0818561447,3.33212,80.5903958395
 01/28  05:00:00,132.547753517,30.7673170232,28.8108456722,0.0,12.7620426787,28.1191506574,139.603930136,27.8566077104,3.33212,108.415202425
 01/28  06:00:00,147.414913408,30.7673170232,31.4440419816,0.0,12.7620426787,28.1191506574,170.512637542,24.2860184136,8.3303,137.896319128
 01/28  07:00:00,282.754872369,33.1533859379,81.3263766829,0.0,42.6918050922,54.3732441037,227.167263869,21.8338196484,16.6606,188.672844221
 01/28  08:00:00,314.743954694,35.6259957678,77.6839410231,0.0,42.6918050922,86.1019271793,441.672031435,87.941547817,24.9909,328.739583618
 01/28  09:00:00,369.626946896,35.5394548526,97.9337197098,0.0,57.6566862989,112.030105488,575.448230624,81.3819154453,33.3212,460.745115178
 01/28  10:00:00,344.190337317,36.0696934395,118.901305087,0.0,57.6566862989,83.6599452969,446.538029182,45.4938034045,66.8089,334.235325777
 01/28  11:00:00,287.764106659,36.1239097103,116.517212213,0.0,42.6918050922,68.9656133826,356.150350537,16.6991467727,83.4695,255.981703765
 01/28  12:00:00,315.060950872,36.1712415052,149.522593982,0.0,34.9340096728,67.7198543238,289.835310176,4.53528796427,83.4695,201.830522212
 01/28  13:00:00,315.485949074,36.216300244,150.705707005,0.0,34.9340096728,67.7198543238,236.381064774,2.90153208776,83.4695,150.010032686
 01/28  14:00:00,305.243679786,36.2740927453,150.297047087,0.0,34.9340096728,57.9733543238,231.15158578,2.78063693328,75.1392,153.231748847
 01/28  15:00:00,304.943136998,36.3354335363,149.520851164,0.0,34.9340096728,57.9733543238,215.936954134,2.73796162938,66.8089,146.390092504
 01/28  16:00:00,305.452740673,36.3458230723,149.540296726,0.0,34.9340096728,57.9733543238,224.487165086,2.96730127151,75.1392,146.380663815
 01/28  17:00:00,336.312479852,36.0384062883,152.131910585,0.0,34.9340096728,62.9068543238,210.922982881,3.94323788725,91.7998,115.179944994
 01/28  18:00:00,340.378146624,35.5774491464,130.283487995,0.0,34.9340096728,72.2186844194,197.686657819,9.3004397229,49.9818,138.404418096
 01/28  19:00:00,407.595705509,35.6396035021,114.592032763,0.0,87.0357390804,86.2600435998,234.961528723,14.741967663,49.9818,170.23776106
 01/28  20:00:00,406.412730959,35.5462599576,118.702891498,0.0,102.000620287,77.6748002752,274.003302039,20.4274671076,33.3212,220.254634932
 01/28  21:00:00,418.612105705,35.5394548526,119.744494897,0.0,102.000620287,88.9820225341,279.229755381,25.1484809065,33.3212,220.760074474
 01/28  22:00:00,405.922697433,35.5394548526,117.02130454,0.0,102.000620287,91.6425454185,282.211376459,33.2680799383,24.9909,223.952396521
 01/28  23:00:00,345.25337356,35.5394548526,109.751480437,0.0,87.0357390804,65.871452062,379.569337886,41.5304502267,16.6606,321.37828766
 01/28  24:00:00,244.276382519,35.5394548526,82.7359850062,0.0,42.6918050922,48.4199368926,278.520874987,81.9938112298,8.3303,188.196763757
 01/29  01:00:00,143.327976756,30.7673170232,19.4266074392,0.0,34.4311606118,33.1021868926,170.515000284,58.6373712565,3.33212,108.545509028
 01/29  02:00:00,153.86506101,30.7673170232,30.0758750103,0.0,34.4311606118,33.1021868926,118.085904817,27.851645127,3.33212,86.9021396898
 01/29  03:00:00,139.828839845,30.7673170232,33.5159249268,0.0,19.466279405,30.610668775,117.139652242,33.1247769444,3.33212,80.6827552978
 01/29  04:00:00,141.654511297,30.7673170232,35.3282268488,0.0,19.466279405,30.610668775,118.138778294,34.1158449354,3.33212,80.6908133581
 01/29  05:00:00,151.524422138,30.7673170232,38.6169785832,0.0,19.466279405,30.610668775,145.668968162,29.2522881453,3.33212,113.084560017
 01/29  06:00:00,167.129208678,30.7673170232,41.9876456305,0.0,19.466279405,30.610668775,167.600318361,25.395792117,8.3303,133.874226244
 01/29  07:00:00,303.004756463,34.1078135038,99.1582267004,0.0,42.6918050922,54.3732441037,234.516571358,22.3489569288,16.6606,195.507014429
 01/29  08:00:00,333.996677475,35.6515285335,88.283394444,0.0,49.3960418185,88.5934452969,376.584278298,26.9262744856,24.9909,324.667103812
 01/29  09:00:00,397.555187957,35.5436896214,125.382353691,0.0,57.6566862989,112.030105488,517.11997622,18.0935685067,33.3212,465.705207713
 01/29  10:00:00,357.510004969,36.082109541,140.812557256,0.0,50.9524495726,81.1684271793,409.784425164,8.22455831191,66.8089,334.750966852
