Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  11:00:00,322.153040495,36.1898824251,149.989441531,0.0,42.6918050922,68.9656133826,342.332766253,2.52809539663,83.4695,256.335170856
 01/29  12:00:00,318.840539322,36.2322359092,149.871214955,0.0,38.286128036,68.9656133826,283.314447959,1.65392852597,83.4695,198.191019433
 01/29  13:00:00,318.316887321,36.3419192936,149.660378888,0.0,38.286128036,68.9656133826,237.86244123,1.33681403224,83.4695,153.056127198
 01/29  14:00:00,299.531048301,36.3416429828,149.461792313,0.0,31.5818913096,56.727595265,223.340529396,1.81303691067,75.1392,146.388292486
 01/29  15:00:00,299.804628726,36.3764884627,149.191889467,0.0,31.5818913096,56.727595265,214.747068605,1.90858100972,66.8089,146.029587596
 01/29  16:00:00,300.460151099,36.370559839,149.581435291,0.0,31.5818913096,56.727595265,223.273326378,2.10382464326,75.1392,146.030301735
 01/29  17:00:00,330.463534015,36.0930365673,150.598561317,0.0,31.5818913096,61.661095265,207.121635687,2.24260791329,91.7998,113.079227774
 01/29  18:00:00,357.521852261,35.6084435341,151.309763151,0.0,31.5818913096,70.9729253606,194.828977695,4.46541739436,49.9818,140.3817603
 01/29  19:00:00,434.389622128,35.6293323454,150.659947597,0.0,80.3315023541,83.7685254822,218.817956722,4.16078579491,49.9818,164.675370927
 01/29  20:00:00,435.97979654,35.5527629861,148.876082985,0.0,102.000620287,77.6748002752,263.489878113,7.79057819199,33.3212,222.378099921
 01/29  21:00:00,455.360283101,35.5394548526,147.894716894,0.0,108.704857014,91.4735406516,262.737700317,13.2553059623,33.3212,216.161194355
 01/29  22:00:00,428.370336809,35.5705572831,148.698751648,0.0,95.2963835608,89.1510273009,262.797078837,13.8174204464,24.9909,223.988758391
 01/29  23:00:00,371.822875539,35.5659817709,145.468190754,0.0,80.3315023541,63.3799339444,353.628769103,16.0108308628,16.6606,320.957338241
 01/29  24:00:00,274.2103866,35.5461207507,112.714313039,0.0,42.6918050922,48.4199368926,219.775641391,23.7433320365,8.3303,187.702009354
 01/30  01:00:00,135.969054566,30.7673170232,23.5913333904,0.0,25.5240853573,30.610668775,141.175296023,29.4251892586,3.33212,108.417986765
 01/30  02:00:00,139.504204958,30.7673170232,34.5361937476,0.0,19.418418834,29.3649097162,108.760138235,24.8374767751,3.33212,80.5905414595
 01/30  03:00:00,135.965434575,30.7673170232,38.9317070617,0.0,12.7620426787,28.1191506574,108.935257369,25.0106508949,3.33212,80.5924864739
 01/30  04:00:00,138.029956729,30.7673170232,40.9929841649,0.0,12.7620426787,28.1191506574,117.984647533,27.8574407728,3.33212,86.7950867599
 01/30  05:00:00,182.34852377,33.1533859379,73.4105554581,0.0,12.7620426787,28.1191506574,144.845996806,33.0969783859,3.33212,108.41689842
 01/30  06:00:00,154.274952025,30.7673170232,22.9851602696,0.0,25.5240853573,30.610668775,230.35250113,34.0954800842,8.3303,187.926721046
 01/30  07:00:00,350.77253719,34.7440985477,112.697638294,0.0,51.0481707146,78.1489452969,367.824734994,29.2407559942,16.6606,321.923379
 01/30  08:00:00,399.942800355,35.5456768654,117.872893816,0.0,64.3609230253,109.708623606,500.843909033,41.0440832532,24.9909,434.80892578
 01/30  09:00:00,356.061926942,35.5557576535,122.08048659,0.0,51.0481707146,80.7689615957,393.968970953,25.8898657868,33.3212,334.757905166
 01/30  10:00:00,355.633743856,36.0900780774,148.402634942,0.0,51.0481707146,71.0224615957,318.446843937,3.16694818367,66.8089,248.470995753
 01/30  11:00:00,307.749846761,36.1441714964,148.635606229,0.0,32.1804615127,65.7244621605,289.601994569,1.44410395618,83.4695,204.688390613
 01/30  12:00:00,308.30122514,36.1956524981,148.466737033,0.0,32.1804615127,65.7244621605,231.580554618,1.5510341743,83.4695,146.560020443
 01/30  13:00:00,308.877150092,36.2802731642,149.398841583,0.0,32.1804615127,65.7244621605,237.856583473,1.3445808756,83.4695,153.042502598
 01/30  14:00:00,298.952172152,36.3914419019,148.636724364,0.0,32.1804615127,55.9779621605,222.515449579,1.16765390209,75.1392,146.208595677
 01/30  15:00:00,298.784503945,36.4550770805,148.22338148,0.0,32.1804615127,55.9779621605,214.020345857,1.19348383251,66.8089,146.017962024
 01/30  16:00:00,298.913501673,36.5029520926,148.110757171,0.0,32.1804615127,55.9779621605,222.257338536,1.1070098631,75.1392,146.011128673
 01/30  17:00:00,328.123632605,36.2866983558,148.031276688,0.0,32.1804615127,60.9114621605,201.335352252,0.89613263241,91.7998,108.63941962
 01/30  18:00:00,362.0233559,35.6809245458,148.223048962,0.0,32.1804615127,77.5397301883,221.932855839,2.38300001443,49.9818,169.568055824
 01/30  19:00:00,432.786159024,35.6810510961,148.948026175,0.0,77.122965704,86.2600435998,347.547745742,2.25554860959,49.9818,295.310397132
 01/30  20:00:00,440.186011126,35.6424825823,148.985434729,0.0,102.647051061,80.1663183927,260.366448181,2.49121667818,33.3212,224.554031503
 01/30  21:00:00,464.593555789,35.6101768219,148.016170021,0.0,115.40909374,92.7192997104,257.369442471,4.44265497342,33.3212,219.605587498
 01/30  22:00:00,440.345836085,35.6686259935,147.52035836,0.0,102.647051061,94.1340635361,362.561221314,10.1194004716,24.9909,327.450920843
 01/30  23:00:00,372.355839282,35.7310023798,146.208162512,0.0,77.122965704,65.871452062,275.978399548,13.5672355767,16.6606,245.750563971
 01/30  24:00:00,268.121006706,35.6693617323,110.264228363,0.0,38.286128036,48.4199368926,164.165030311,21.0566982176,8.3303,134.778032093
 01/31  01:00:00,134.175482751,30.7673170232,21.7962353227,0.0,25.5240853573,30.610668775,141.994634512,27.2562188964,3.33212,111.406295616
 01/31  02:00:00,140.645276039,30.7673170232,35.6429914494,0.0,19.418418834,29.3649097162,114.179023771,30.2581075616,3.33212,80.5887962096
 01/31  03:00:00,138.629153568,30.7673170232,41.5667760559,0.0,12.7620426787,28.1191506574,111.235074926,27.3115603207,3.33212,80.5913946055
 01/31  04:00:00,171.650177722,33.1533859379,69.2036748183,0.0,12.7620426787,28.1191506574,116.414324307,32.4793298641,3.33212,80.6028744425
 01/31  05:00:00,126.761977628,30.7673170232,22.4310508545,0.0,12.7620426787,28.1191506574,145.189884876,33.4523756293,3.33212,108.405389247
 01/31  06:00:00,210.034262828,33.1533859379,72.5957124866,0.0,25.5240853573,30.610668775,232.351140232,36.1048890258,8.3303,187.915951206
 01/31  07:00:00,340.307978704,34.2668847648,102.570809762,0.0,51.0481707146,78.1489452969,368.805525856,22.581399417,16.6606,329.563526439
 01/31  08:00:00,419.067963509,35.5484236192,135.121587165,0.0,64.3609230253,109.708623606,463.818127637,13.1170273435,24.9909,425.710200294
 01/31  09:00:00,372.954791547,35.5517011708,137.301967163,0.0,51.0481707146,80.7689615957,375.695972765,7.65206858062,33.3212,334.722704185
 01/31  10:00:00,356.861163159,36.0938001596,149.521566446,0.0,51.0481707146,71.0224615957,326.196736491,3.44933927365,66.8089,255.938497217
 01/31  11:00:00,308.586468999,36.1487624802,149.895843291,0.0,32.1804615127,65.7244621605,285.900367247,0.880326405224,83.4695,201.550540841
 01/31  12:00:00,309.68001742,36.213905895,149.768620655,0.0,32.1804615127,65.7244621605,233.748998116,0.737124163108,83.4695,149.542373953
 01/31  13:00:00,308.937752193,36.3447169641,149.285770848,0.0,32.1804615127,65.7244621605,230.56725009,0.728168412468,83.4695,146.369581678
 01/31  14:00:00,299.509351642,36.4384993154,148.638303966,0.0,32.1804615127,55.9779621605,223.627744636,0.75468888637,75.1392,147.73385575
 01/31  15:00:00,299.600135641,36.5072712174,148.397170208,0.0,32.1804615127,55.9779621605,214.879819791,0.776877349132,66.8089,147.294042442
 01/31  16:00:00,299.007434381,36.5463137044,148.392937077,0.0,32.1804615127,55.9779621605,223.161277648,0.708750010455,75.1392,147.313327638
 01/31  17:00:00,326.5325422,36.305057583,146.999085401,0.0,32.1804615127,60.9114621605,203.454090899,0.575916097636,91.7998,111.078374801
 01/31  18:00:00,361.482054093,35.6858735979,148.04365962,0.0,32.1804615127,77.5397301883,214.514175124,1.75309895013,49.9818,162.779276174
 01/31  19:00:00,431.432525419,35.6783349148,147.896787806,0.0,77.122965704,86.2600435998,360.184434624,6.90733922642,49.9818,303.295295398
 01/31  20:00:00,430.055010898,35.6226260967,139.585512255,0.0,102.647051061,80.1663183927,269.606441938,15.5733953885,33.3212,220.71184655
 01/31  21:00:00,459.655206212,35.6021809371,143.762837223,0.0,115.40909374,92.7192997104,269.706889392,15.8614687841,33.3212,220.524220608
 01/31  22:00:00,439.291670588,35.6739670686,146.680690178,0.0,102.647051061,94.1340635361,361.422323342,13.3142735018,24.9909,323.11714984
 01/31  23:00:00,374.238404724,35.7458459888,147.772584673,0.0,77.122965704,65.871452062,271.648923407,9.93047859914,16.6606,245.057844808
 01/31  24:00:00,307.511021571,35.6921694422,149.167174507,0.0,38.286128036,48.4199368926,154.481041706,8.27440803335,8.3303,137.876333672
 02/01  01:00:00,139.507457351,30.7673170232,27.1738099303,0.0,25.5240853573,30.610668775,113.69663902,1.95183249961,3.33212,108.412686521
 02/01  02:00:00,150.361506141,30.7673170232,45.4080530192,0.0,19.418418834,29.3649097162,84.0251173577,0.0979765764689,3.33212,80.5950207812
 02/01  03:00:00,178.883678772,33.1533859379,76.3464453093,0.0,12.7620426787,28.1191506574,90.1462818946,0.0147808402143,3.33212,86.7993810544
 02/01  04:00:00,189.467885729,33.1533859379,86.8532580034,0.0,12.7620426787,28.1191506574,83.9422771816,0.022568411924,3.33212,80.5875887696
 02/01  05:00:00,176.27488657,32.358029633,68.8071468139,0.0,12.7620426787,28.1191506574,111.781771129,0.0307555812093,3.33212,108.418895548
 02/01  06:00:00,215.224390546,32.7557077854,79.4325545005,0.0,25.5240853573,30.610668775,196.413866365,0.17551469507,8.3303,187.90805167
 02/01  07:00:00,342.364823716,33.9487422428,105.963691279,0.0,51.0481707146,78.1489452969,338.535644669,0.0261793977629,16.6606,321.848865272
 02/01  08:00:00,421.356602303,35.712475096,135.746183265,0.0,64.3609230253,109.708623606,463.571103067,3.97052227999,24.9909,434.609680787
 02/01  09:00:00,376.762207483,35.5410212323,139.899845078,0.0,51.0481707146,80.7689615957,370.016243784,2.03551374634,33.3212,334.659530037
 02/01  10:00:00,348.22594228,36.0940200111,138.948476489,0.0,51.0481707146,71.0224615957,321.091073374,0.637111831435,66.8089,253.645061542
 02/01  11:00:00,299.075960646,36.1414865823,138.344547759,0.0,32.1804615127,65.7244621605,286.002141471,2.77249507011,83.4695,199.760146401
 02/01  12:00:00,298.73995396,36.1825070684,137.167779252,0.0,32.1804615127,65.7244621605,232.807707607,2.78308175025,83.4695,146.555125856
 02/01  13:00:00,294.969306074,36.2222631747,133.532759577,0.0,32.1804615127,65.7244621605,238.197747192,1.70632486629,83.4695,153.021922325
 02/01  14:00:00,283.67716199,36.2770039561,131.830607626,0.0,32.1804615127,55.9779621605,222.985627477,1.65758584288,75.1392,146.188841634
 02/01  15:00:00,284.447111529,36.3405718196,132.53232554,0.0,32.1804615127,55.9779621605,214.495453803,1.69658628913,66.8089,145.989967514
 02/01  16:00:00,285.166584021,36.3790321391,133.218678777,0.0,32.1804615127,55.9779621605,222.705916246,1.57505612552,75.1392,145.991660121
 02/01  17:00:00,316.921928329,36.2014152999,135.867073875,0.0,32.1804615127,60.9114621605,201.750369464,1.32523984798,91.7998,108.625329616
 02/01  18:00:00,354.756202902,35.6748021945,139.195779683,0.0,32.1804615127,77.5397301883,223.157927343,3.64300549057,49.9818,169.533121852
 02/01  19:00:00,426.627520712,35.6961900571,140.800290925,0.0,77.122965704,86.2600435998,348.450703898,3.2249962674,49.9818,295.243907631
 02/01  20:00:00,434.096402364,35.6968756677,141.097085158,0.0,102.647051061,80.1663183927,261.401027594,3.56959906449,33.3212,224.510228529
 02/01  21:00:00,458.419263695,35.680990549,140.125957326,0.0,115.40909374,92.7192997104,257.177182956,3.8812191049,33.3212,219.974763851
 02/01  22:00:00,432.911763027,35.7439036036,138.132511898,0.0,102.647051061,94.1340635361,356.088165869,4.2009057715,24.9909,326.896360097
 02/01  23:00:00,367.863518789,35.8051287396,139.939820625,0.0,77.122965704,65.871452062,267.366604344,5.00269162911,16.6606,245.703312715
 02/01  24:00:00,302.839065642,35.7459062866,143.279066178,0.0,38.286128036,48.4199368926,149.427188954,7.47824433766,8.3303,133.618644617
 02/02  01:00:00,159.54646714,30.7673170232,47.0328843132,0.0,25.5240853573,30.610668775,115.843265123,0.0,3.33212,112.511145123
 02/02  02:00:00,190.229462761,32.358029633,81.5137232189,0.0,19.418418834,29.3649097162,83.9476457194,0.0272953498674,3.33212,80.5882303695
 02/02  03:00:00,149.457217759,31.5626733281,50.5196473414,0.0,12.7620426787,28.1191506574,83.9157380681,0.0,3.33212,80.5836180681
 02/02  04:00:00,179.763544723,33.1533859379,77.3043219561,0.0,12.7620426787,28.1191506574,83.976161925,0.0400009335043,3.33212,80.6040409915
 02/02  05:00:00,187.536942258,33.1533859379,78.4838795153,0.0,12.7620426787,28.1191506574,111.792042323,0.0552526014328,3.33212,108.404669722
 02/02  06:00:00,205.358513171,32.7557077854,69.7287177626,0.0,25.5240853573,30.610668775,196.507245382,0.289240018789,8.3303,187.887705363
 02/02  07:00:00,336.566714304,33.9487422428,100.231031349,0.0,51.0481707146,78.1489452969,344.084639785,0.0916369527185,16.6606,327.332402833
 02/02  08:00:00,423.770330391,35.5991352926,138.485081184,0.0,64.3609230253,109.708623606,459.697838359,6.73979815454,24.9909,427.967140205
 02/02  09:00:00,374.940296316,35.582034733,137.269192273,0.0,51.0481707146,80.7689615957,371.321358505,3.39195094862,33.3212,334.608207556
 02/02  10:00:00,343.453516496,36.0942941448,133.252937737,0.0,51.0481707146,71.0224615957,323.769049131,1.08018563246,66.8089,255.879963498
 02/02  11:00:00,293.286061372,36.1756138492,131.692051922,0.0,32.1804615127,65.7244621605,283.008923756,1.9303177658,83.4695,197.60910599
 02/02  12:00:00,294.490203619,36.3143209081,132.07272737,0.0,32.1804615127,65.7244621605,238.718265474,2.03160238421,83.4695,153.21716309
 02/02  13:00:00,293.74604324,36.4272185174,131.922814455,0.0,32.1804615127,65.7244621605,231.910690885,2.08151786504,83.4695,146.359673019
 02/02  14:00:00,282.190742558,36.4852109023,130.030012869,0.0,32.1804615127,55.9779621605,223.415564702,2.10510184734,75.1392,146.171262855
 02/02  15:00:00,282.473215161,36.3491320842,130.454604914,0.0,32.1804615127,55.9779621605,214.911545968,2.12182642344,66.8089,145.980819544
 02/02  16:00:00,281.586078251,36.362490584,129.579216706,0.0,32.1804615127,55.9779621605,223.118957653,1.99703833995,75.1392,145.982719313
 02/02  17:00:00,311.617628729,36.1783427344,130.567884931,0.0,32.1804615127,60.9114621605,208.517483217,1.69833114908,91.7998,115.019352068
 02/02  18:00:00,347.797440218,35.672519331,132.234300777,0.0,32.1804615127,77.5397301883,217.121602826,4.4134371662,49.9818,162.72636566
 02/02  19:00:00,416.112606881,35.7258772604,129.807643234,0.0,77.122965704,86.2600435998,355.455610414,3.87991137839,49.9818,301.593899036
 02/02  20:00:00,422.552796916,35.7689561774,128.476531367,0.0,102.647051061,80.1663183927,256.339343094,4.30421657921,33.3212,218.713926515
 02/02  21:00:00,446.806206906,35.7689689234,127.419588297,0.0,115.40909374,92.7192997104,261.896471509,4.66376913566,33.3212,223.911502373
 02/02  22:00:00,425.05389171,35.8426320712,129.351891274,0.0,102.647051061,94.1340635361,352.286614614,5.03556469164,24.9909,322.260149922
 02/02  23:00:00,364.98039696,35.8877907293,136.35248965,0.0,77.122965704,65.871452062,267.721527818,5.42784012679,16.6606,245.633087691
 02/02  24:00:00,300.031737287,35.8076247231,139.849955166,0.0,38.286128036,48.4199368926,154.063781074,7.86358749574,8.3303,137.869893578
 02/03  01:00:00,211.586775391,33.1533859379,93.6211798992,0.0,25.5240853573,30.610668775,111.745674403,0.00404096635061,3.33212,108.409513436
 02/03  02:00:00,168.482343895,30.7673170232,63.1437113793,0.0,19.418418834,29.3649097162,83.9159174047,0.0,3.33212,80.5837974047
 02/03  03:00:00,198.173147608,33.1533859379,95.3692891205,0.0,12.7620426787,28.1191506574,83.9536840895,0.0290965165631,3.33212,80.5924675729
 02/03  04:00:00,191.183595334,32.7557077854,89.4502603452,0.0,12.7620426787,28.1191506574,84.787203657,0.380092091317,3.33212,81.0749915656
 02/03  05:00:00,202.691961668,33.0208265538,93.0357486542,0.0,12.7620426787,28.1191506574,117.692327339,0.435853048585,3.33212,113.924354291
 02/03  06:00:00,243.320062259,33.6836234745,104.446408424,0.0,25.5240853573,30.610668775,196.761294615,0.165716943001,8.3303,188.265277672
 02/03  07:00:00,341.80163025,33.9487422428,104.589318104,0.0,51.0481707146,78.1489452969,338.417563969,0.0526971751621,16.6606,321.704266794
 02/03  08:00:00,426.044573099,35.7154697619,140.340710876,0.0,64.3609230253,109.708623606,464.787151302,8.45954742753,24.9909,431.336703874
 02/03  09:00:00,382.83480927,35.540173318,146.419218077,0.0,51.0481707146,80.7689615957,374.505524595,8.01740165882,33.3212,333.166922936
 02/03  10:00:00,356.176439082,36.1054463535,148.531474288,0.0,51.0481707146,71.0224615957,326.80459826,8.12516417014,66.8089,251.87053409
 02/03  11:00:00,281.659422137,36.1508584924,123.228109147,0.0,32.1804615127,65.7244621605,306.020689598,17.8920900171,83.4695,204.659099581
 02/03  12:00:00,245.3761511,36.1893885536,86.8402179901,0.0,32.1804615127,65.7244621605,259.730459905,29.7222525337,83.4695,146.538707372
 02/03  13:00:00,231.335918911,36.2222416646,73.8443309451,0.0,32.1804615127,65.7244621605,269.004080229,39.1925105387,83.4695,146.342069691
 02/03  14:00:00,215.185147863,36.2517227689,67.4379429702,0.0,32.1804615127,55.9779621605,267.233027385,42.8210039726,75.1392,149.272823412
 02/03  15:00:00,211.574628881,36.2768368801,63.7967573239,0.0,32.1804615127,55.9779621605,260.651350715,47.5156542845,66.8089,146.32679643
 02/03  16:00:00,206.552671516,36.3009541981,58.7791825336,0.0,32.1804615127,55.9779621605,299.342089884,77.8855926224,75.1392,146.317297261
 02/03  17:00:00,235.854351443,36.0174248423,59.0619835904,0.0,32.1804615127,60.9114621605,264.89716863,61.7053728095,91.7998,111.391995821
 02/03  18:00:00,315.341534387,35.5394548526,103.617862021,0.0,32.1804615127,77.5397301883,226.93090294,14.2116413848,49.9818,162.737461555
 02/03  19:00:00,400.061489539,35.555832789,117.619254583,0.0,77.122965704,86.2600435998,385.150411693,32.016240466,49.9818,303.152371227
 02/03  20:00:00,381.843080245,35.5394548526,92.4906802007,0.0,102.647051061,80.1663183927,322.74435835,72.1813479605,33.3212,217.24181039
 02/03  21:00:00,409.213553535,35.5394548526,94.3797343592,0.0,115.40909374,92.7192997104,352.291330244,95.1237319485,33.3212,223.846398296
 02/03  22:00:00,400.396228094,35.5394548526,108.853502951,0.0,102.647051061,94.1340635361,438.654796424,91.483529089,24.9909,322.180367335
 02/03  23:00:00,317.571995673,35.5571602954,92.2947262711,0.0,77.122965704,65.871452062,348.325315368,86.0510090658,16.6606,245.613706302
 02/03  24:00:00,223.190672605,35.5401505139,66.0858901051,0.0,38.286128036,48.4199368926,241.579569241,95.4027923884,8.3303,137.846476853
 02/04  01:00:00,125.72073126,30.7673170232,11.0764006791,0.0,27.7269238854,30.610668775,187.500997741,75.7744523098,3.33212,108.394425431
 02/04  02:00:00,133.28320842,30.7673170232,18.6257304437,0.0,27.7269238854,30.610668775,140.545535108,56.6335995546,3.33212,80.5798155534
 02/04  03:00:00,119.276577343,30.7673170232,22.1243432392,0.0,12.7620426787,28.1191506574,127.307738238,43.394460859,3.33212,80.5811573794
 02/04  04:00:00,120.999876529,30.7673170232,23.8660719217,0.0,12.7620426787,28.1191506574,124.481983264,34.3684800227,3.33212,86.7813832414
 02/04  05:00:00,130.746938678,30.7673170232,27.0385913571,0.0,12.7620426787,28.1191506574,140.002771199,28.2806246882,3.33212,108.390026511
 02/04  06:00:00,146.602963131,30.7673170232,30.6605812164,0.0,12.7620426787,28.1191506574,163.764046614,24.1697042257,8.3303,131.264042389
 02/04  07:00:00,284.338631753,33.5112962751,81.8592867342,0.0,42.6918050922,54.3732441037,233.72036616,21.5099991692,16.6606,195.54976699
 02/04  08:00:00,307.442589352,35.5482782244,70.5142923697,0.0,42.6918050922,86.1019271793,447.452562232,100.822976733,24.9909,321.638685498
 02/04  09:00:00,353.174454253,35.5394548526,81.1243455703,0.0,57.6566862989,112.030105488,627.969451081,130.356322772,33.3212,464.29192831
 02/04  10:00:00,311.556772387,35.9784133979,86.002900835,0.0,57.6566862989,83.6599452969,524.853391777,127.950056567,66.8089,330.09443521
 02/04  11:00:00,238.244939196,36.0345005248,66.9571858038,0.0,42.6918050922,68.9656133826,477.872113507,139.821767899,83.4695,254.580845608
 02/04  12:00:00,223.2179202,36.1032998662,60.19034959,0.0,34.9340096728,67.7198543238,434.648592725,146.003585999,83.4695,205.175506726
 02/04  13:00:00,214.815240203,36.1839849167,52.6010987527,0.0,34.9340096728,67.7198543238,365.874400271,135.702222333,83.4695,146.702677938
 02/04  14:00:00,202.194181802,36.2179443416,49.8137732575,0.0,34.9340096728,57.9733543238,358.383598145,130.061229801,75.1392,153.183168344
 02/04  15:00:00,197.481247334,36.2056802159,44.9680520927,0.0,34.9340096728,57.9733543238,372.139250511,158.993964028,66.8089,146.336386483
 02/04  16:00:00,193.323745363,36.1775882023,40.9209566523,0.0,34.9340096728,57.9733543238,378.212167315,156.74424903,75.1392,146.328718285
 02/04  17:00:00,217.998928531,35.8686946614,36.7527843342,0.0,34.9340096728,62.9068543238,365.644472125,158.691580869,91.7998,115.153091257
 02/04  18:00:00,245.184482624,35.5394548526,36.6873780642,0.0,34.9340096728,72.2186844194,355.549171193,167.211644363,49.9818,138.35572683
 02/04  19:00:00,337.263977299,35.5394548526,45.6440599375,0.0,87.0357390804,86.2600435998,387.181644818,167.03522426,49.9818,170.164620558
 02/04  20:00:00,340.990032418,35.5394548526,54.685709459,0.0,102.000620287,77.6748002752,416.011921192,165.760776679,33.3212,216.929944513
 02/04  21:00:00,359.071930328,35.5394548526,61.5505045803,0.0,102.000620287,88.9820225341,428.297005502,171.157725104,33.3212,223.818080399
 02/04  22:00:00,352.218176902,35.5394548526,64.4541761333,0.0,102.000620287,91.6425454185,417.539247987,175.630231444,24.9909,216.918116543
 02/04  23:00:00,295.233612242,35.5394548526,60.7378677358,0.0,87.0357390804,65.871452062,525.965483646,185.932596836,16.6606,323.372286809
 02/04  24:00:00,204.871293768,35.5394548526,44.1485589236,0.0,42.6918050922,48.4199368926,412.743178484,211.677331188,8.3303,192.735547296
 02/05  01:00:00,133.588052436,30.7673170232,9.94061455854,0.0,34.4311606118,33.1021868926,159.619235836,47.7582285893,3.33212,108.528887247
 02/05  02:00:00,132.183550828,30.7673170232,8.5294965105,0.0,34.4311606118,33.1021868926,127.765256264,43.765550446,3.33212,80.6675858183
 02/05  03:00:00,113.019553476,30.7673170232,6.86291884016,0.0,19.466279405,30.610668775,130.961353832,41.9535446181,3.33212,85.6756892134
 02/05  04:00:00,111.554269907,30.7673170232,5.42198632569,0.0,19.466279405,30.610668775,126.587545907,41.3833137597,3.33212,81.8721121477
 02/05  05:00:00,117.834964176,30.7673170232,5.14232526796,0.0,19.466279405,30.610668775,153.623390557,41.9113933697,3.33212,108.379877187
 02/05  06:00:00,130.201053223,30.7673170232,5.27425141821,0.0,19.466279405,30.610668775,189.371565934,43.0256280245,8.3303,138.015637909
 02/05  07:00:00,205.388145972,30.7673170232,8.91187091724,0.0,42.6918050922,54.3732441037,252.041268408,43.4164392022,16.6606,191.964229205
 02/05  08:00:00,266.679642182,35.5512833761,24.8161708667,0.0,49.3960418185,88.5934452969,589.039366798,237.70286993,24.9909,326.345596867
 02/05  09:00:00,349.756120304,35.5394548526,78.7753851407,0.0,57.6566862989,112.030105488,735.013003075,243.88159337,33.3212,457.810209704
 02/05  10:00:00,311.841753668,35.6018315996,96.7210953776,0.0,50.9524495726,81.1684271793,611.407205898,210.293396435,66.8089,334.304909463
 02/05  11:00:00,256.562617633,35.7654945381,86.0993662217,0.0,42.6918050922,68.9656133826,532.401163656,192.810376077,83.4695,256.121287579
 02/05  12:00:00,244.718541775,36.0537816404,77.4722187797,0.0,38.286128036,68.9656133826,439.61612608,151.00518926,83.4695,205.141436821
 02/05  13:00:00,231.805183019,36.1629745014,65.223799127,0.0,38.286128036,68.9656133826,376.377380327,146.570929325,83.4695,146.336951001
 02/05  14:00:00,212.942911482,36.2038774125,65.1741226151,0.0,31.5818913096,56.727595265,369.071863651,147.613302304,75.1392,146.319361347
 02/05  15:00:00,217.045393172,36.2430504708,69.6448239059,0.0,31.5818913096,56.727595265,314.437825659,101.677037979,66.8089,145.951887681
 02/05  16:00:00,217.596453077,36.2715827214,70.3752926402,0.0,31.5818913096,56.727595265,296.877885349,75.7861801585,75.1392,145.95250519
 02/05  17:00:00,243.24598229,35.9875053101,67.0388545813,0.0,31.5818913096,61.661095265,282.459804292,76.0317406092,91.7998,114.628263683
 02/05  18:00:00,264.887295249,35.5394548526,61.5740115247,0.0,31.5818913096,70.9729253606,275.105328315,86.4328919102,49.9818,138.690636405
 02/05  19:00:00,341.407054253,35.5394548526,59.6802795177,0.0,80.3315023541,83.7685254822,326.874457829,113.771908669,49.9818,163.12074916
 02/05  20:00:00,353.673792552,35.5394548526,67.9823830398,0.0,102.000620287,77.6748002752,377.561778211,120.456646811,33.3212,223.783931401
 02/05  21:00:00,381.706368081,35.5394548526,75.4366064005,0.0,108.704857014,91.4735406516,384.092918565,134.810568096,33.3212,215.961150468
 02/05  22:00:00,354.440907416,35.5394548526,76.0846965392,0.0,95.2963835608,89.1510273009,418.672440935,176.61663195,24.9909,217.064908985
 02/05  23:00:00,298.10327885,35.5394548526,72.5842959913,0.0,80.3315023541,63.3799339444,533.449440996,193.442069411,16.6606,323.346771585
 02/05  24:00:00,219.373455883,35.5394548526,58.284480963,0.0,42.6918050922,48.4199368926,365.186509977,172.060679681,8.3303,184.795530296
 02/06  01:00:00,119.152577081,30.7673170232,6.91843607215,0.0,25.5240853573,30.610668775,151.022410928,37.6145312868,3.33212,110.075759641
 02/06  02:00:00,112.711729407,30.7673170232,7.82633439334,0.0,19.418418834,29.3649097162,120.668995022,32.2187533693,3.33212,85.1181216529
 02/06  03:00:00,108.17624407,30.7673170232,11.1851576862,0.0,12.7620426787,28.1191506574,112.721884072,28.8188614309,3.33212,80.5709026413
 02/06  04:00:00,113.502205236,30.7673170232,16.4805255282,0.0,12.7620426787,28.1191506574,110.646399524,26.7432540865,3.33212,80.5710254371
 02/06  05:00:00,121.445234182,30.7673170232,17.8492939819,0.0,12.7620426787,28.1191506574,137.486107919,25.7846788148,3.33212,108.369309104
 02/06  06:00:00,156.760991845,30.7673170232,25.5351832386,0.0,25.5240853573,30.610668775,221.457836313,25.3566552842,8.3303,187.770881029
 02/06  07:00:00,281.267243493,30.7673170232,52.1917307477,0.0,51.0481707146,78.1489452969,362.281928147,24.1716799623,16.6606,321.449648184
 02/06  08:00:00,390.095361047,35.5828004535,110.678613099,0.0,64.3609230253,109.708623606,593.298304391,134.509824317,24.9909,433.797580074
 02/06  09:00:00,305.1617849,35.5394548526,71.4923667685,0.0,51.0481707146,80.7689615957,527.194158282,159.62025347,33.3212,334.252704812
 02/06  10:00:00,275.584979949,36.0041870729,69.584536654,0.0,51.0481707146,71.0224615957,440.965717868,125.975071822,66.8089,248.181746047
 02/06  11:00:00,219.612542011,36.0859415957,62.8636551174,0.0,32.1804615127,65.7244621605,348.993596929,60.9480529909,83.4695,204.576043938
 02/06  12:00:00,225.0955529,36.1293304645,67.6183956982,0.0,32.1804615127,65.7244621605,279.088188641,49.1112873253,83.4695,146.507401315
 02/06  13:00:00,241.887395187,36.1716327528,84.9122079634,0.0,32.1804615127,65.7244621605,251.352765761,21.5809479929,83.4695,146.302317768
 02/06  14:00:00,270.239196027,36.2104517394,122.723353234,0.0,32.1804615127,55.9779621605,234.543342573,8.15518454035,75.1392,151.248958033
 02/06  15:00:00,292.563720365,36.2457911975,144.900637166,0.0,32.1804615127,55.9779621605,218.390041099,6.67788063196,66.8089,144.903260467
 02/06  16:00:00,299.870013842,36.2812070906,152.093583471,0.0,32.1804615127,55.9779621605,226.205229704,6.25390321189,75.1392,144.812126492
 02/06  17:00:00,329.215575963,36.0022821828,152.400649568,0.0,32.1804615127,60.9114621605,208.360044162,4.39131023165,91.7998,112.16893393
 02/06  18:00:00,345.59807547,35.5394548526,134.461630832,0.0,32.1804615127,77.5397301883,222.820261555,10.1615787589,49.9818,162.676882796
 02/06  19:00:00,397.057246702,35.5499412223,117.420778027,0.0,77.122965704,86.2600435998,382.857547264,30.0563463721,49.9818,302.819400892
 02/06  20:00:00,383.661991187,35.5394548526,92.4437158298,0.0,102.647051061,80.1663183927,299.482946782,48.9370907028,33.3212,217.224656079
 02/06  21:00:00,411.15934229,35.5394548526,94.6149039517,0.0,115.40909374,92.7192997104,317.181913748,60.0685291894,33.3212,223.792184559
 02/06  22:00:00,399.41684674,35.5394548526,106.641375609,0.0,102.647051061,94.1340635361,403.895198168,56.9627648255,24.9909,321.941533342
 02/06  23:00:00,317.82579306,35.5407186508,91.7323337265,0.0,77.122965704,65.871452062,322.730362283,60.5657789577,16.6606,245.503983325
 02/06  24:00:00,222.953716855,35.5394548526,64.8535837362,0.0,38.286128036,48.4199368926,232.31615501,86.3919726672,8.3303,137.593882342
 02/07  01:00:00,124.233676581,30.7673170232,11.7470087412,0.0,25.5240853573,30.610668775,193.701621398,81.788198728,3.33212,108.58130267
 02/07  02:00:00,124.215831942,30.7673170232,19.098361256,0.0,19.418418834,29.3649097162,144.848447959,60.9544761159,3.33212,80.5618518432
 02/07  03:00:00,119.180104645,30.7673170232,22.00395953,0.0,12.7620426787,28.1191506574,130.282762103,46.3889824504,3.33212,80.5616596531
 02/07  04:00:00,121.049588365,30.7673170232,23.8858196256,0.0,12.7620426787,28.1191506574,120.273755117,36.3769674153,3.33212,80.5646677014
 02/07  05:00:00,131.503067305,30.7673170232,27.1335219431,0.0,12.7620426787,28.1191506574,141.096010859,29.39904975,3.33212,108.364841109
 02/07  06:00:00,168.062964367,30.7673170232,36.0529474256,0.0,25.5240853573,30.610668775,220.705886801,24.6335331189,8.3303,187.742053682
 02/07  07:00:00,320.908121808,33.2726893836,85.6991840103,0.0,51.0481707146,78.1489452969,359.248727384,21.2409058465,16.6606,321.347221538
 02/07  08:00:00,388.870244097,35.5448342051,108.468458802,0.0,64.3609230253,109.708623606,490.83672535,32.2726287823,24.9909,433.573196568
 02/07  09:00:00,330.101780459,35.5394548526,94.5558653132,0.0,51.0481707146,80.7689615957,409.504662781,42.0273895588,33.3212,334.156073222
 02/07  10:00:00,301.741673446,36.0602986432,94.1447155609,0.0,51.0481707146,71.0224615957,335.124751638,20.1881372157,66.8089,248.127714423
 02/07  11:00:00,277.770683899,36.1131119257,118.73844995,0.0,32.1804615127,65.7244621605,294.869685669,6.85730768581,83.4695,204.542877983
 02/07  12:00:00,308.26047007,36.1619413157,148.422717885,0.0,32.1804615127,65.7244621605,233.880997508,3.91863875285,83.4695,146.492858756
 02/07  13:00:00,311.433083094,36.2071010475,152.157584501,0.0,32.1804615127,65.7244621605,233.558600525,3.80286590515,83.4695,146.28623462
 02/07  14:00:00,301.633335835,36.2499556752,151.92955771,0.0,32.1804615127,55.9779621605,226.741936334,3.72897347817,75.1392,147.873762855
 02/07  15:00:00,300.643639437,36.2853534318,150.671152504,0.0,32.1804615127,55.9779621605,214.762019712,3.7554433626,66.8089,144.197676349
 02/07  16:00:00,301.728824077,36.3216772165,151.106562459,0.0,32.1804615127,55.9779621605,225.11901349,4.05496251552,75.1392,145.924850975
 02/07  17:00:00,331.5850872,36.0510498721,151.967666711,0.0,32.1804615127,60.9114621605,209.07947063,2.28891063279,91.7998,114.990759997
 02/07  18:00:00,365.877985231,35.5913090681,152.141568765,0.0,32.1804615127,77.5397301883,217.543206288,4.91835569131,49.9818,162.643050597
 02/07  19:00:00,431.750425398,35.6248220577,150.802605807,0.0,77.122965704,86.2600435998,355.909357316,6.11560313228,49.9818,299.811954184
 02/07  20:00:00,432.983977066,35.5596802072,142.634212247,0.0,102.647051061,80.1663183927,260.95895129,7.8177540157,33.3212,219.819997274
 02/07  21:00:00,464.956174189,35.5410192169,149.286219794,0.0,115.40909374,92.7192997104,263.310027308,8.22592670003,33.3212,221.762900608
 02/07  22:00:00,441.145015221,35.5812238129,149.130173515,0.0,102.647051061,94.1340635361,363.240982194,14.1129493712,24.9909,324.137132823
 02/07  23:00:00,338.548099748,35.6242371,113.179397652,0.0,77.122965704,65.871452062,294.889711409,32.7825131982,16.6606,245.446598211
 02/07  24:00:00,237.031778198,35.5870162371,79.9437997449,0.0,38.286128036,48.4199368926,179.435658917,39.8755613718,8.3303,131.229797545
 02/08  01:00:00,129.487779799,30.7673170232,17.1462133591,0.0,25.5240853573,30.610668775,143.829605198,32.1451243388,3.33212,108.352360859
 02/08  02:00:00,131.879448497,30.7673170232,26.9187113355,0.0,19.418418834,29.3649097162,122.542259298,32.4462739772,3.33212,86.7638653206
 02/08  03:00:00,128.538955049,30.7673170232,31.5156003618,0.0,12.7620426787,28.1191506574,113.332107754,29.4450872115,3.33212,80.554900543
 02/08  04:00:00,131.173527303,30.7673170232,34.1509977537,0.0,12.7620426787,28.1191506574,113.850071423,29.9592828132,3.33212,80.5586686099
 02/08  05:00:00,141.136021863,30.7673170232,37.5082108952,0.0,12.7620426787,28.1191506574,142.434643349,30.7504871648,3.33212,108.352036184
 02/08  06:00:00,197.629859264,32.7557077854,62.0732857149,0.0,25.5240853573,30.610668775,224.712860023,28.6483889014,8.3303,187.734171121
 02/08  07:00:00,336.046593043,34.1078135038,99.5181275858,0.0,51.0481707146,78.1489452969,371.391393073,33.4816742369,16.6606,321.249118836
 02/08  08:00:00,395.574879614,35.5447850196,116.198228359,0.0,64.3609230253,109.708623606,487.758658068,30.2971122608,24.9909,432.470645807
 02/08  09:00:00,356.676552767,35.5512872583,122.590350195,0.0,51.0481707146,80.7689615957,376.214377324,12.0136215746,33.3212,330.879555749
 02/08  10:00:00,356.768372414,36.0848448999,149.79082117,0.0,51.0481707146,71.0224615957,320.023546582,1.604204731,66.8089,251.610441851
 02/08  11:00:00,309.778509171,36.1407765468,150.895385141,0.0,32.1804615127,65.7244621605,286.036086965,2.23524480627,83.4695,200.331342159
 02/08  12:00:00,311.070551324,36.1919455133,151.282435534,0.0,32.1804615127,65.7244621605,236.289111116,2.40989871732,83.4695,150.409712398
 02/08  13:00:00,310.276779543,36.242175831,150.951978875,0.0,32.1804615127,65.7244621605,232.069016756,2.32247951111,83.4695,146.277037245
 02/08  14:00:00,301.487442106,36.290582451,150.865496979,0.0,32.1804615127,55.9779621605,223.541680937,2.31433296332,75.1392,146.088147974
 02/08  15:00:00,301.307102005,36.3723349817,150.237261308,0.0,32.1804615127,55.9779621605,214.791335252,2.07375661567,66.8089,145.908678636
 02/08  16:00:00,300.4397244,36.4707168243,149.47112939,0.0,32.1804615127,55.9779621605,222.896985465,1.84018117685,75.1392,145.917604288
 02/08  17:00:00,329.892797538,36.2378079315,150.197208638,0.0,32.1804615127,60.9114621605,201.762899893,1.39643387919,91.7998,108.566666014
 02/08  18:00:00,364.167244649,35.6536539534,150.903650257,0.0,32.1804615127,77.5397301883,222.465729325,3.10532716828,49.9818,169.378602157
 02/08  19:00:00,430.190775636,35.6718877953,149.694401639,0.0,77.122965704,86.2600435998,347.89138223,3.15151020993,49.9818,294.75807202
 02/08  20:00:00,439.706234167,35.6138835668,149.293407261,0.0,102.647051061,80.1663183927,263.316195826,5.72092217977,33.3212,224.274073646
 02/08  21:00:00,460.976108878,35.5861997063,145.453864034,0.0,115.40909374,92.7192997104,263.127709047,13.3506011799,33.3212,216.455907867
 02/08  22:00:00,439.241032405,35.6301405456,147.263459999,0.0,102.647051061,94.1340635361,366.295367725,15.6293989904,24.9909,325.675068734
 02/08  23:00:00,361.907775496,35.693077013,136.310594623,0.0,77.122965704,65.871452062,275.23656049,16.730312271,16.6606,241.845648219
 02/08  24:00:00,256.048475642,35.6395321715,98.7385825922,0.0,38.286128036,48.4199368926,171.849840617,25.7410460171,8.3303,137.7784946
 02/09  01:00:00,131.934193387,30.7673170232,19.5389499862,0.0,25.5240853573,30.610668775,151.333816743,39.6479863108,3.33212,108.353710433
 02/09  02:00:00,134.833031571,30.7673170232,29.7665859878,0.0,19.418418834,29.3649097162,136.045567643,52.1539392254,3.33212,80.5595084175
 02/09  03:00:00,130.995066457,30.7673170232,33.879769632,0.0,12.7620426787,28.1191506574,125.043739144,41.1540219199,3.33212,80.5575972237
 02/09  04:00:00,134.288692317,30.7673170232,37.2031469407,0.0,12.7620426787,28.1191506574,118.116316497,31.354946188,3.33212,83.4292503094
 02/09  05:00:00,181.681501742,33.1533859379,72.6864190554,0.0,12.7620426787,28.1191506574,140.453663219,27.1914483148,3.33212,109.930094904
 02/09  06:00:00,153.180710639,30.7673170232,21.9247995744,0.0,25.5240853573,30.610668775,215.682286432,21.1635271355,8.3303,186.188459296
 02/09  07:00:00,350.788617323,34.7440985477,112.663973051,0.0,51.0481707146,78.1489452969,367.939648724,25.9826855247,16.6606,325.296363199
 02/09  08:00:00,397.616741457,35.5460816559,118.230552425,0.0,64.3609230253,109.708623606,478.409864202,29.9722730924,24.9909,423.44669111
 02/09  09:00:00,364.723108031,35.544361828,130.583452313,0.0,51.0481707146,80.7689615957,376.362960743,9.11259572356,33.3212,333.929165019
 02/09  10:00:00,357.939626079,36.0953932106,150.785184194,0.0,51.0481707146,71.0224615957,322.852982454,0.519147415077,66.8089,255.524935039
 02/09  11:00:00,310.110072166,36.1508884236,150.773752331,0.0,32.1804615127,65.7244621605,282.288879756,1.39060807796,83.4695,197.428771679
 02/09  12:00:00,312.441979425,36.2070085911,151.347541277,0.0,32.1804615127,65.7244621605,234.901209905,1.40733339979,83.4695,150.024376505
 02/09  13:00:00,311.489355994,36.3051464756,150.732365403,0.0,32.1804615127,65.7244621605,233.924267301,1.12044878054,83.4695,149.334318521
 02/09  14:00:00,301.337126622,36.3524063878,150.283304912,0.0,32.1804615127,55.9779621605,222.401032964,1.17597613475,75.1392,146.085856829
 02/09  15:00:00,302.74653872,36.3271908783,152.103210184,0.0,32.1804615127,55.9779621605,214.658860152,1.94909130895,66.8089,145.900868843
 02/09  16:00:00,302.597372312,36.3563957075,152.248632621,0.0,32.1804615127,55.9779621605,223.083319653,2.04178628451,75.1392,145.902333369
 02/09  17:00:00,331.771664974,36.1129996912,153.100237515,0.0,32.1804615127,60.9114621605,201.438390865,1.05985273032,91.7998,108.578738135
 02/09  18:00:00,363.973705261,35.6263599507,150.538804879,0.0,32.1804615127,77.5397301883,215.177540105,2.57481298111,49.9818,162.620927124
 02/09  19:00:00,428.702929428,35.6627501179,147.039842547,0.0,77.122965704,86.2600435998,355.409018168,2.76591822417,49.9818,302.661299943
 02/09  20:00:00,437.794626289,35.6134318592,145.611629227,0.0,102.647051061,80.1663183927,252.753291415,2.45872904409,33.3212,216.973362371
 02/09  21:00:00,462.680243485,35.5972044815,145.271822753,0.0,115.40909374,92.7192997104,258.464581489,2.73634982339,33.3212,222.407031665
 02/09  22:00:00,437.244635005,35.6561635518,143.386849072,0.0,102.647051061,94.1340635361,351.063015003,3.01743033614,24.9909,323.054684667
 02/09  23:00:00,371.345893142,35.7267029951,144.085885615,0.0,77.122965704,65.871452062,266.903095616,4.92119784485,16.6606,245.321297771
 02/09  24:00:00,306.345532326,35.6786969817,147.45882384,0.0,38.286128036,48.4199368926,146.72484706,7.19297782505,8.3303,131.201569235
 02/10  01:00:00,138.393721131,30.7673170232,26.0772257634,0.0,25.5240853573,30.610668775,111.672208692,0.0,3.33212,108.340088692
 02/10  02:00:00,140.376283512,30.7673170232,35.4754701326,0.0,19.418418834,29.3649097162,88.2812521451,4.39691166048,3.33212,80.5522204846
 02/10  03:00:00,185.605135169,33.1533859379,83.2053514156,0.0,12.7620426787,28.1191506574,96.3868868265,6.30049504997,3.33212,86.7542717765
 02/10  04:00:00,112.56745064,30.7673170232,15.6167749924,0.0,12.7620426787,28.1191506574,95.6819687772,11.7905698164,3.33212,80.5592789608
 02/10  05:00:00,184.872205973,33.1533859379,75.1806624297,0.0,12.7620426787,28.1191506574,126.267068775,14.6040804207,3.33212,108.330868354
 02/10  06:00:00,170.277762714,31.5626733281,36.5598059606,0.0,25.5240853573,30.610668775,214.128032889,18.1484994098,8.3303,187.649233479
 02/10  07:00:00,354.789600058,34.7440985477,116.120890937,0.0,51.0481707146,78.1489452969,362.712740318,25.0455870811,16.6606,321.006553237
 02/10  08:00:00,420.785203296,35.5463819649,139.462590427,0.0,64.3609230253,109.708623606,475.164846887,23.2270169554,24.9909,426.946929932
 02/10  09:00:00,383.319177131,35.5394548526,146.76651676,0.0,51.0481707146,80.7689615957,368.937854462,5.09167778855,33.3212,330.524976674
 02/10  10:00:00,351.245541381,36.0932490436,141.913500438,0.0,51.0481707146,71.0224615957,323.492520919,1.21873863867,66.8089,255.46488228
 02/10  11:00:00,302.093991168,36.1428509688,141.206322998,0.0,32.1804615127,65.7244621605,283.432011646,2.59062454569,83.4695,197.3718871
 02/10  12:00:00,303.828672509,36.1857564957,142.479012299,0.0,32.1804615127,65.7244621605,239.431235558,2.86663574411,83.4695,153.095099814
 02/10  13:00:00,303.058573225,36.2291086437,142.228807648,0.0,32.1804615127,65.7244621605,232.262441766,2.54737588367,83.4695,146.245565883
 02/10  14:00:00,293.666477131,36.2644093631,142.496079076,0.0,32.1804615127,55.9779621605,224.217001029,3.02504741257,75.1392,146.052753616
 02/10  15:00:00,294.024212824,36.2976768334,142.749336993,0.0,32.1804615127,55.9779621605,215.962190505,3.28224484381,66.8089,145.871045661
 02/10  16:00:00,294.687484435,36.3287741158,143.738642156,0.0,32.1804615127,55.9779621605,224.431296132,3.40750764334,75.1392,145.884588488
 02/10  17:00:00,325.157786273,36.0962103193,145.356415905,0.0,32.1804615127,60.9114621605,202.148825322,1.78362026832,91.7998,108.565405054
 02/10  18:00:00,359.427488401,35.6373655452,145.126177313,0.0,32.1804615127,77.5397301883,216.70945307,4.13209892452,49.9818,162.595554145
 02/10  19:00:00,425.753937227,35.6693423431,143.91889689,0.0,77.122965704,86.2600435998,356.815205242,4.27971232405,49.9818,302.553692918
 02/10  20:00:00,435.995018441,35.6221569323,144.663339936,0.0,102.647051061,80.1663183927,253.900038686,3.66297965568,33.3212,216.91585903
 02/10  21:00:00,461.52300798,35.6012349836,144.932755248,0.0,115.40909374,92.7192997104,257.682241627,4.00423418761,33.3212,220.356807439
 02/10  22:00:00,437.325941389,35.6668893194,144.33859511,0.0,102.647051061,94.1340635361,356.709757501,6.50720559049,24.9909,325.211651911
 02/10  23:00:00,372.817438016,35.7340921776,146.102152965,0.0,77.122965704,65.871452062,269.409051209,10.660090622,16.6606,242.088360587
 02/10  24:00:00,306.67085177,35.6834875592,148.131496442,0.0,38.286128036,48.4199368926,155.634550433,13.3487472642,8.3303,133.955503169
 02/11  01:00:00,136.598492251,30.7673170232,22.1034793995,0.0,27.7269238854,30.610668775,124.248287064,12.5830574523,3.33212,108.333109612
 02/11  02:00:00,148.414734898,30.7673170232,33.9420814741,0.0,27.7269238854,30.610668775,97.4347500029,13.5605448104,3.33212,80.5420851926
 02/11  03:00:00,166.230656927,32.358029633,65.6292385723,0.0,12.7620426787,28.1191506574,98.0276942113,14.1471715975,3.33212,80.5484026137
 02/11  04:00:00,134.242767178,31.5626733281,35.5151281962,0.0,12.7620426787,28.1191506574,109.423894499,19.3871540628,3.33212,86.7046204357
 02/11  05:00:00,186.30106004,33.1533859379,77.2802904564,0.0,12.7620426787,28.1191506574,136.732416456,25.2170966109,3.33212,108.183199845
 02/11  06:00:00,132.298690459,30.7673170232,16.5184765501,0.0,12.7620426787,28.1191506574,162.094291317,22.3931567845,8.3303,131.370834533
 02/11  07:00:00,319.727368545,34.7440985477,114.251338359,0.0,42.6918050922,54.3732441037,226.26701643,18.3566515203,16.6606,191.24976491
 02/11  08:00:00,366.935732012,35.5894368444,132.070599561,0.0,42.6918050922,86.1019271793,373.488106654,23.533265474,24.9909,324.96394118
 02/11  09:00:00,417.054091453,35.5887394134,142.827145288,0.0,57.6566862989,112.030105488,495.454180793,5.13739202682,33.3212,456.995588766
 02/11  10:00:00,365.738315296,36.0940271098,136.431504491,0.0,57.6566862989,83.6599452969,401.074057968,1.1880550409,66.8089,333.077102928
 02/11  11:00:00,314.115517779,36.1964154545,138.689231306,0.0,42.6918050922,68.9656133826,334.788760231,2.09097049878,83.4695,249.228289732
 02/11  12:00:00,307.918539452,36.2834290497,140.757131827,0.0,34.9340096728,67.7198543238,289.749499915,2.63141170731,83.4695,203.648588208
 02/11  13:00:00,308.77773291,36.3259107128,142.354530198,0.0,34.9340096728,67.7198543238,234.532504488,3.82384039545,83.4695,147.239164093
 02/11  14:00:00,299.929018228,36.2875918943,143.274646914,0.0,34.9340096728,57.9733543238,231.82985793,4.2750106413,75.1392,152.415647289
 02/11  15:00:00,298.490407733,36.3213367374,141.812021192,0.0,34.9340096728,57.9733543238,217.413407273,4.39048932651,66.8089,146.214017947
 02/11  16:00:00,297.267671828,36.3515677997,140.689520781,0.0,34.9340096728,57.9733543238,225.672387274,4.3142308314,75.1392,146.218956442
 02/11  17:00:00,327.092007943,36.1010780857,141.593942569,0.0,34.9340096728,62.9068543238,211.394950803,4.53612422834,91.7998,115.059026575
 02/11  18:00:00,354.9077155,35.6423971657,142.382108374,0.0,34.9340096728,72.2186844194,195.326437,7.12214299329,49.9818,138.222494007
 02/11  19:00:00,433.869666004,35.724886886,141.203905461,0.0,87.0357390804,86.2600435998,218.211998285,5.05329846288,49.9818,163.176899822
 02/11  20:00:00,430.139718654,35.5904217534,140.312214813,0.0,102.000620287,77.6748002752,261.899519738,4.77454452198,33.3212,223.803775216
 02/11  21:00:00,440.246237066,35.557229792,139.079717473,0.0,102.000620287,88.9820225341,254.777045509,5.17208022107,33.3212,216.283765288
 02/11  22:00:00,429.854812437,35.5822936107,138.23626225,0.0,102.000620287,91.6425454185,252.485380172,5.57058801249,24.9909,221.923892159
 02/11  23:00:00,377.014310356,35.5712721094,138.790714472,0.0,87.0357390804,65.871452062,344.529656898,8.04593814175,16.6606,319.823118756
 02/11  24:00:00,309.769281636,35.5449995428,146.14161668,0.0,42.6918050922,48.4199368926,210.079428053,12.0258418626,8.3303,189.723286191
 02/12  01:00:00,161.134067862,30.7673170232,37.2621920438,0.0,34.4311606118,33.1021868926,111.775350529,0.000551453180294,3.33212,108.442679076
 02/12  02:00:00,171.097577119,30.7673170232,47.3186861265,0.0,34.4311606118,33.1021868926,83.9555293628,0.0,3.33212,80.6234093628
 02/12  03:00:00,150.415222362,30.7673170232,44.2109713651,0.0,19.466279405,30.610668775,84.8651716232,0.902583236568,3.33212,80.6304683867
 02/12  04:00:00,150.579292596,30.7673170232,44.397675065,0.0,19.466279405,30.610668775,97.4432985916,8.54037090448,3.33212,85.5708076871
 02/12  05:00:00,197.964240258,33.1533859379,79.9113377207,0.0,19.466279405,30.610668775,127.220378048,16.7008942354,3.33212,107.187363813
 02/12  06:00:00,142.938434626,30.7673170232,17.908193345,0.0,19.466279405,30.610668775,165.006029196,22.8368672296,8.3303,133.838861967
 02/12  07:00:00,312.10313996,34.4259560258,107.393541922,0.0,42.6918050922,54.3732441037,254.138826798,41.692523601,16.6606,195.785703197
 02/12  08:00:00,349.06210379,35.7940212103,105.156846326,0.0,49.3960418185,88.5934452969,396.378020675,50.671553408,24.9909,320.715567267
 02/12  09:00:00,396.866546092,35.6051382553,124.952867507,0.0,57.6566862989,112.030105488,520.219547424,29.052281753,33.3212,457.846065671
 02/12  10:00:00,359.22298767,36.1274441574,142.817820839,0.0,50.9524495726,81.1684271793,423.582880553,25.0703899242,66.8089,331.703590629
 02/12  11:00:00,308.72538217,36.2619795897,137.166725708,0.0,42.6918050922,68.9656133826,355.301526421,16.1685897553,83.4695,255.663436666
 02/12  12:00:00,315.683191507,36.2951052014,147.872757693,0.0,38.286128036,68.9656133826,291.163299496,9.88541130695,83.4695,197.808388189
 02/12  13:00:00,312.414945159,36.3250622785,145.367986003,0.0,38.286128036,68.9656133826,246.233837171,9.90439086803,83.4695,152.859946302
 02/12  14:00:00,293.297065494,36.3189175655,145.210898965,0.0,31.5818913096,56.727595265,231.92040315,10.5738370188,75.1392,146.207366131
