Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  15:00:00,295.67591337,36.3513859088,147.558972881,0.0,31.5818913096,56.727595265,223.366798015,10.7175814803,66.8089,145.840316534
 02/12  16:00:00,284.515202361,36.3762896285,136.464813828,0.0,31.5818913096,56.727595265,235.821358883,16.5357485013,75.1392,144.146410382
 02/12  17:00:00,289.59777099,36.0806918724,112.70084676,0.0,31.5818913096,61.661095265,227.256221765,25.2948304128,91.7998,110.161591352
 02/12  18:00:00,303.434990199,35.5451834045,99.5373254989,0.0,31.5818913096,70.9729253606,228.703692057,40.5075592701,49.9818,138.214332787
 02/12  19:00:00,375.962801613,35.5691409454,96.4498662204,0.0,80.3315023541,83.7685254822,267.640535016,54.7087710256,49.9818,162.94996399
 02/12  20:00:00,390.441565317,35.5394548526,104.195027108,0.0,102.000620287,77.6748002752,314.279422494,57.4988408339,33.3212,223.459381661
 02/12  21:00:00,419.685287226,35.5394548526,112.882188536,0.0,108.704857014,91.4735406516,304.656783636,55.7436227224,33.3212,215.591960913
 02/12  22:00:00,393.312565894,35.5394548526,114.663435542,0.0,95.2963835608,89.1510273009,290.164372,48.9544789616,24.9909,216.218993038
 02/12  23:00:00,334.719589172,35.5394548526,109.286486421,0.0,80.3315023541,63.3799339444,382.782034357,46.4050440316,16.6606,319.716390326
 02/12  24:00:00,247.942639588,35.5394548526,87.0122219245,0.0,42.6918050922,48.4199368926,244.470382899,48.7941643249,8.3303,187.345918574
 02/13  01:00:00,133.726083979,30.7673170232,21.3112683265,0.0,25.5240853573,30.610668775,157.271269214,45.6330424086,3.33212,108.306106806
 02/13  02:00:00,134.34714059,30.7673170232,29.2997475378,0.0,19.418418834,29.3649097162,126.139104723,42.2769214741,3.33212,80.5300632492
 02/13  03:00:00,130.088498452,30.7673170232,32.9192478879,0.0,12.7620426787,28.1191506574,130.046215521,46.1890031343,3.33212,80.5250923867
 02/13  04:00:00,131.45498353,30.7673170232,34.2401488735,0.0,12.7620426787,28.1191506574,129.569289762,45.7060720923,3.33212,80.5310976697
 02/13  05:00:00,139.28575509,30.7673170232,35.5117302934,0.0,12.7620426787,28.1191506574,147.622874984,35.9969070263,3.33212,108.293847957
 02/13  06:00:00,174.391699797,30.7673170232,43.0150835328,0.0,25.5240853573,30.610668775,225.248260991,29.3612464123,8.3303,187.556714578
 02/13  07:00:00,327.474593754,33.6305997208,92.3284940213,0.0,51.0481707146,78.1489452969,362.216402023,25.0028440509,16.6606,320.552957972
 02/13  08:00:00,375.115381784,35.5501265515,95.2826519432,0.0,64.3609230253,109.708623606,559.652166804,108.556487562,24.9909,426.104779242
 02/13  09:00:00,322.304471187,35.5394548526,88.4736694213,0.0,51.0481707146,80.7689615957,463.032692408,99.6896043583,33.3212,330.02188805
 02/13  10:00:00,297.1527291,36.0920060678,91.2583780848,0.0,51.0481707146,71.0224615957,389.937457272,67.908422686,66.8089,255.220134586
 02/13  11:00:00,245.99388009,36.1446411661,88.8526383051,0.0,32.1804615127,65.7244621605,333.365918593,52.6479665999,83.4695,197.248451993
 02/13  12:00:00,248.118313466,36.1938856956,90.2001752955,0.0,32.1804615127,65.7244621605,281.018887332,51.1911199041,83.4695,146.358267428
 02/13  13:00:00,253.469879206,36.2392185847,96.1581272307,0.0,32.1804615127,65.7244621605,271.592660218,39.1903857843,83.4695,148.932774434
 02/13  14:00:00,250.68805878,36.2811413307,103.131925026,0.0,32.1804615127,55.9779621605,242.80922125,21.0415752103,75.1392,146.628446039
 02/13  15:00:00,270.324533396,36.317624248,122.727103695,0.0,32.1804615127,55.9779621605,221.733273151,12.487881233,66.8089,142.436491918
 02/13  16:00:00,277.808213371,36.3466711922,130.151633639,0.0,32.1804615127,55.9779621605,232.317828673,11.372145138,75.1392,145.806483535
 02/13  17:00:00,299.910804176,36.0608681481,123.278502775,0.0,32.1804615127,60.9114621605,214.397974434,11.0318571176,91.7998,111.566317317
 02/13  18:00:00,311.721277498,35.570365921,100.765832447,0.0,32.1804615127,77.5397301883,244.49902821,28.5408422794,49.9818,165.976385931
 02/13  19:00:00,372.559340852,35.6015165194,93.7709832743,0.0,77.122965704,86.2600435998,410.598902554,66.425255736,49.9818,294.191846818
 02/13  20:00:00,381.117087221,35.5432501081,92.0745923873,0.0,102.647051061,80.1663183927,343.49902074,86.1509470255,33.3212,224.026873714
 02/13  21:00:00,409.933526336,35.5394548526,95.5211830247,0.0,115.40909374,92.7192997104,351.422938048,101.98329286,33.3212,216.118445189
 02/13  22:00:00,396.195972758,35.5412674685,105.306803469,0.0,102.647051061,94.1340635361,465.017530129,118.992923315,24.9909,321.033706814
 02/13  23:00:00,318.304407794,35.560001538,93.3550142933,0.0,77.122965704,65.871452062,450.66703267,188.973582537,16.6606,245.032850133
 02/13  24:00:00,220.27950931,35.5394548526,63.3512851241,0.0,38.286128036,48.4199368926,307.851849884,168.402728571,8.3303,131.118821313
 02/14  01:00:00,129.901686422,30.7673170232,17.4388735787,0.0,25.5240853573,30.610668775,146.918286578,35.3015335111,3.33212,108.284633067
 02/14  02:00:00,127.451646846,30.7673170232,22.3588591309,0.0,19.418418834,29.3649097162,113.576751674,29.7234436733,3.33212,80.5211880002
 02/14  03:00:00,120.563632271,30.7673170232,23.4270817858,0.0,12.7620426787,28.1191506574,113.301158223,26.0290179205,3.33212,83.9400203021
 02/14  04:00:00,120.150237944,30.7673170232,23.0490312772,0.0,12.7620426787,28.1191506574,110.563094051,23.9295535291,3.33212,83.3014205224
 02/14  05:00:00,129.301629049,30.7673170232,24.9969120076,0.0,12.7620426787,28.1191506574,133.996726619,22.6817307958,3.33212,107.982875823
 02/14  06:00:00,167.041919671,30.7673170232,35.0656912637,0.0,25.5240853573,30.610668775,211.58429379,21.5372676949,8.3303,181.716726095
 02/14  07:00:00,314.433492861,32.9545468617,80.0059905565,0.0,51.0481707146,78.1489452969,359.407521232,20.1674747541,16.6606,322.579446478
 02/14  08:00:00,391.330434733,35.5464550602,110.580516489,0.0,64.3609230253,109.708623606,519.357163016,66.556837729,24.9909,427.809425287
 02/14  09:00:00,339.245172022,35.5394548526,103.741095107,0.0,51.0481707146,80.7689615957,388.539285761,22.0622298991,33.3212,333.155855862
 02/14  10:00:00,346.063621489,36.0639103854,139.012051252,0.0,51.0481707146,71.0224615957,316.22873519,1.78079824822,66.8089,247.639036942
 02/14  11:00:00,310.362769923,36.1177347359,151.643843683,0.0,32.1804615127,65.7244621605,283.118287853,2.46425408094,83.4695,197.184533772
 02/14  12:00:00,311.324406294,36.1703127952,151.577707743,0.0,32.1804615127,65.7244621605,239.063886167,2.59772975451,83.4695,152.996656412
 02/14  13:00:00,310.773122323,36.219497306,151.534486443,0.0,32.1804615127,65.7244621605,232.226158401,2.5990538016,83.4695,146.157604599
 02/14  14:00:00,301.422051974,36.2622791016,152.050297453,0.0,32.1804615127,55.9779621605,224.291792861,3.18123915895,75.1392,145.971353702
 02/14  15:00:00,301.844233369,36.2975762576,152.717253579,0.0,32.1804615127,55.9779621605,216.437624507,3.83444457509,66.8089,145.794279932
 02/14  16:00:00,301.754419397,36.3290719475,152.851331402,0.0,32.1804615127,55.9779621605,221.262269129,3.97803037838,75.1392,142.145038751
 02/14  17:00:00,330.332212492,36.0530945629,152.588552168,0.0,32.1804615127,60.9114621605,205.95073007,2.13584524116,91.7998,112.015084828
 02/14  18:00:00,364.742197088,35.5756606066,152.64291435,0.0,32.1804615127,77.5397301883,217.106555038,4.69667285119,49.9818,162.428082187
 02/14  19:00:00,431.47706994,35.6131770349,151.281505213,0.0,77.122965704,86.2600435998,349.272786431,5.21168963038,49.9818,294.0792968
 02/14  20:00:00,441.406655,35.5535043793,151.018226154,0.0,102.647051061,80.1663183927,261.721158792,4.4751705333,33.3212,223.924788259
 02/14  21:00:00,466.000253388,35.5398265455,149.894248065,0.0,115.40909374,92.7192997104,253.849585537,4.44710425835,33.3212,216.081281278
 02/14  22:00:00,440.241718626,35.5783423374,147.364052947,0.0,102.647051061,94.1340635361,350.907323764,5.06064910836,24.9909,320.855774656
 02/14  23:00:00,374.754317001,35.6441278978,147.897039933,0.0,77.122965704,65.871452062,269.131091863,7.53256832249,16.6606,244.937923541
 02/14  24:00:00,308.465331869,35.61216389,149.800762016,0.0,38.286128036,48.4199368926,150.015395951,10.5892255994,8.3303,131.095870352
 02/15  01:00:00,138.640243379,30.7673170232,26.2965995432,0.0,25.5240853573,30.610668775,111.59738051,0.0,3.33212,108.26526051
 02/15  02:00:00,145.383683433,30.7673170232,40.4175332582,0.0,19.418418834,29.3649097162,83.8453087575,0.0,3.33212,80.5131887575
 02/15  03:00:00,153.847280555,31.5626733281,55.0254920087,0.0,12.7620426787,28.1191506574,87.9128089134,0.026794102095,3.33212,84.5538948113
 02/15  04:00:00,157.911567961,32.358029633,57.2900542864,0.0,12.7620426787,28.1191506574,86.0116595197,0.0,3.33212,82.6795395197
 02/15  05:00:00,188.795434603,33.1533859379,79.6780148897,0.0,12.7620426787,28.1191506574,109.772247077,0.0423813560291,3.33212,106.397745721
 02/15  06:00:00,197.633310637,32.358029633,62.6694965677,0.0,25.5240853573,30.610668775,190.936162565,0.0561104173348,8.3303,182.549752148
 02/15  07:00:00,341.454502783,33.9487422428,105.227922659,0.0,51.0481707146,78.1489452969,337.124351848,0.0449026497782,16.6606,320.418849199
 02/15  08:00:00,423.285566045,35.6868167661,140.964828087,0.0,64.3609230253,109.708623606,463.090553187,7.06907823156,24.9909,431.030574956
 02/15  09:00:00,379.237260814,35.5394548526,142.567656193,0.0,51.0481707146,80.7689615957,365.071887732,4.2950685947,33.3212,327.455619137
 02/15  10:00:00,350.834470366,36.089362215,141.866223924,0.0,51.0481707146,71.0224615957,321.810543068,2.48691744365,66.8089,252.514725625
 02/15  11:00:00,302.884804688,36.1377050822,142.755977071,0.0,32.1804615127,65.7244621605,288.093354893,7.4700055818,83.4695,197.153849311
 02/15  12:00:00,302.72809673,36.178263393,141.839920203,0.0,32.1804615127,65.7244621605,236.804351506,7.03057043702,83.4695,146.304281069
 02/15  13:00:00,301.08523371,36.2139371073,140.525054783,0.0,32.1804615127,65.7244621605,240.1974365,6.89424941539,83.4695,149.833687084
 02/15  14:00:00,291.825882552,36.2467483941,140.765627749,0.0,32.1804615127,55.9779621605,227.541009529,7.7274649543,75.1392,144.674344575
 02/15  15:00:00,292.031107291,36.2760823235,140.917521003,0.0,32.1804615127,55.9779621605,218.324473894,8.17660898662,66.8089,143.338964907
 02/15  16:00:00,291.7632273,36.3044776666,140.677526413,0.0,32.1804615127,55.9779621605,229.108265387,8.21138981641,75.1392,145.757675571
 02/15  17:00:00,321.997442592,36.0375892636,141.921842905,0.0,32.1804615127,60.9114621605,204.954668042,4.67222139268,91.7998,108.48264665
 02/15  18:00:00,357.880875783,35.5993971315,143.388403741,0.0,32.1804615127,77.5397301883,225.829545365,8.61542962065,49.9818,167.232315745
 02/15  19:00:00,424.328815139,35.6389354073,141.980876392,0.0,77.122965704,86.2600435998,355.423384224,9.1860488958,49.9818,296.255535328
 02/15  20:00:00,434.041575862,35.5854078463,141.300692056,0.0,102.647051061,80.1663183927,257.311390667,7.36026189177,33.3212,216.629928776
 02/15  21:00:00,458.354738367,35.5795083,140.098624388,0.0,115.40909374,92.7192997104,258.391834513,7.0272856501,33.3212,218.043348863
 02/15  22:00:00,432.962488194,35.6486899496,137.992468919,0.0,102.647051061,94.1340635361,356.821589448,7.66002711492,24.9909,324.170662333
 02/15  23:00:00,367.686359982,35.7334315305,139.30098125,0.0,77.122965704,65.871452062,267.69058701,11.2941124475,16.6606,239.735874563
 02/15  24:00:00,302.47311209,35.691784312,142.555886963,0.0,38.286128036,48.4199368926,161.683247736,15.7130421097,8.3303,137.639905626
 02/16  01:00:00,154.49150271,30.7673170232,41.990872439,0.0,25.5240853573,30.610668775,111.592602035,0.0,3.33212,108.260482035
 02/16  02:00:00,168.506355447,31.5626733281,61.6332516122,0.0,19.418418834,29.3649097162,83.8853512037,0.042442866837,3.33212,80.5107883369
 02/16  03:00:00,161.94529988,32.358029633,61.2603466567,0.0,12.7620426787,28.1191506574,83.8404221574,0.0,3.33212,80.5083021574
 02/16  04:00:00,183.011292415,33.1533859379,80.5654776037,0.0,12.7620426787,28.1191506574,83.9044075855,0.0631957177976,3.33212,80.5090918677
 02/16  05:00:00,168.982804461,32.358029633,61.6255883914,0.0,12.7620426787,28.1191506574,111.676154758,0.0877328698232,3.33212,108.256301888
 02/16  06:00:00,193.756230491,32.358029633,58.9676832817,0.0,25.5240853573,30.610668775,195.038383287,0.107564741443,8.3303,186.600518545
 02/16  07:00:00,355.523809054,34.7440985477,117.728113944,0.0,51.0481707146,78.1489452969,345.433955664,8.06363069236,16.6606,320.709724971
 02/16  08:00:00,425.17082094,35.5533392192,145.44636376,0.0,64.3609230253,109.708623606,476.710071676,30.1717809035,24.9909,421.547390773
 02/16  09:00:00,363.739208407,35.5423414422,129.715347584,0.0,51.0481707146,80.7689615957,394.156590978,28.0323870165,33.3212,332.803003962
 02/16  10:00:00,341.958474416,36.0871925476,135.064430471,0.0,51.0481707146,71.0224615957,334.265486955,20.0201346891,66.8089,247.436452266
 02/16  11:00:00,296.58695992,36.1423824288,137.710639817,0.0,32.1804615127,65.7244621605,300.318170727,18.117033161,83.4695,198.731637566
 02/16  12:00:00,265.874078354,36.1934884871,106.428186903,0.0,32.1804615127,65.7244621605,268.163527812,33.3049052171,83.4695,151.389122595
 02/16  13:00:00,254.68388418,36.2390113671,97.3779772912,0.0,32.1804615127,65.7244621605,267.057978524,37.4820159582,83.4695,146.106462566
 02/16  14:00:00,263.252461158,36.2810412862,115.550483047,0.0,32.1804615127,55.9779621605,247.697070125,26.63641704,75.1392,145.921453085
 02/16  15:00:00,263.904247832,36.3189057154,116.213647866,0.0,32.1804615127,55.9779621605,239.649346478,27.3998281749,66.8089,145.440618304
 02/16  16:00:00,234.480035772,36.3437220454,86.9439163872,0.0,32.1804615127,55.9779621605,257.159618747,42.6230255815,75.1392,139.397393166
 02/16  17:00:00,248.660334103,36.0526367886,72.188119424,0.0,32.1804615127,60.9114621605,253.975926611,47.3176943582,91.7998,114.858432253
 02/16  18:00:00,294.201180726,35.5440565846,83.2167991031,0.0,32.1804615127,77.5397301883,267.065596295,54.7475011677,49.9818,162.336295127
 02/16  19:00:00,368.772543144,35.5690037348,89.8726818088,0.0,77.122965704,86.2600435998,430.652238672,86.8940485186,49.9818,293.776390153
 02/16  20:00:00,378.315009066,35.5394548526,89.090445248,0.0,102.647051061,80.1663183927,356.974002646,104.802611409,33.3212,218.850191237
 02/16  21:00:00,405.070884169,35.5394548526,90.5542328206,0.0,115.40909374,92.7192997104,362.732024847,108.506504368,33.3212,220.904320479
 02/16  22:00:00,389.997154757,35.5394548526,98.9633466973,0.0,102.647051061,94.1340635361,486.362568705,140.858677225,24.9909,320.51299148
 02/16  23:00:00,309.30087638,35.5432342326,84.7040405924,0.0,77.122965704,65.871452062,417.181749712,162.720906327,16.6606,237.800243385
 02/16  24:00:00,217.108099783,35.5394548526,60.3913790847,0.0,38.286128036,48.4199368926,325.803937909,180.287428849,8.3303,137.18620906
 02/17  01:00:00,125.658527679,30.7673170232,13.2610753837,0.0,25.5240853573,30.610668775,152.955908537,41.3815716988,3.33212,108.242216839
 02/17  02:00:00,123.266153818,30.7673170232,18.2205184667,0.0,19.418418834,29.3649097162,117.746120186,33.9192207772,3.33212,80.4947794086
 02/17  03:00:00,118.017278619,30.7673170232,20.8926708358,0.0,12.7620426787,28.1191506574,112.67265904,28.843775899,3.33212,80.4967631408
 02/17  04:00:00,119.326120953,30.7673170232,22.2160722053,0.0,12.7620426787,28.1191506574,109.271304923,25.4401121393,3.33212,80.4990727836
 02/17  05:00:00,128.912894173,30.7673170232,24.6037190522,0.0,12.7620426787,28.1191506574,134.816519279,23.2506222939,3.33212,108.233776985
 02/17  06:00:00,164.213379346,30.7673170232,32.2727895308,0.0,25.5240853573,30.610668775,217.536891172,21.8682069638,8.3303,187.338384208
 02/17  07:00:00,313.931703317,32.7557077854,80.204155003,0.0,51.0481707146,78.1489452969,357.716447286,21.2222160858,16.6606,319.8336312
 02/17  08:00:00,359.224424777,35.5928235425,79.0910409465,0.0,64.3609230253,109.708623606,573.545347972,127.681638498,24.9909,420.872809474
 02/17  09:00:00,312.311031854,35.5394548526,77.9796690539,0.0,51.0481707146,80.7689615957,520.432291479,154.502633755,33.3212,332.608457723
 02/17  10:00:00,284.293773856,35.8326271843,78.4832617928,0.0,51.0481707146,71.0224615957,460.623048502,146.469525843,66.8089,247.344622659
 02/17  11:00:00,227.200001773,36.0589658652,69.7590074719,0.0,32.1804615127,65.7244621605,419.118628414,138.504354533,83.4695,197.144773881
 02/17  12:00:00,226.947584069,36.1713836183,69.0786887382,0.0,32.1804615127,65.7244621605,324.182205716,87.9136570836,83.4695,152.799048633
 02/17  13:00:00,229.217756332,36.2156785413,72.116430138,0.0,32.1804615127,65.7244621605,314.361164658,84.8207747666,83.4695,146.070889892
 02/17  14:00:00,223.428015059,36.254045271,76.0292796412,0.0,32.1804615127,55.9779621605,305.214329413,84.1851517465,75.1392,145.889977666
 02/17  15:00:00,221.35804614,36.2861572079,74.1377201204,0.0,32.1804615127,55.9779621605,291.597364672,85.0550619779,66.8089,139.733402694
 02/17  16:00:00,226.884819704,36.3145409277,79.6799572351,0.0,32.1804615127,55.9779621605,299.831752234,79.6453839384,75.1392,145.047168295
 02/17  17:00:00,253.264267631,36.0287349128,77.0790672478,0.0,32.1804615127,60.9114621605,282.150299335,81.9015946892,91.7998,108.448904646
 02/17  18:00:00,286.055607668,35.5394548526,75.4057311076,0.0,32.1804615127,77.5397301883,316.299329285,99.1943923333,49.9818,167.123136951
 02/17  19:00:00,356.179896701,35.5394609758,77.4621589033,0.0,77.122965704,86.2600435998,495.564873514,149.593514508,49.9818,295.989559006
 02/17  20:00:00,367.496593969,35.5394548526,78.6557384782,0.0,102.647051061,80.1663183927,404.375924005,154.590975446,33.3212,216.463748559
 02/17  21:00:00,398.933019146,35.5394548526,84.1758764352,0.0,115.40909374,92.7192997104,415.449969857,166.186835943,33.3212,215.941933914
 02/17  22:00:00,382.631461409,35.5394548526,91.2815803471,0.0,102.647051061,94.1340635361,491.536023892,146.201938738,24.9909,320.343185154
 02/17  23:00:00,303.427182558,35.5394548526,78.4326222334,0.0,77.122965704,65.871452062,404.663598295,143.345385478,16.6606,244.657612817
 02/17  24:00:00,216.880961209,35.5394548526,60.0932977677,0.0,38.286128036,48.4199368926,275.291065708,135.932875382,8.3303,131.027890327
 02/18  01:00:00,128.923324012,30.7673170232,14.2960813926,0.0,27.7269238854,30.610668775,147.67957495,36.1282476178,3.33212,108.219207332
 02/18  02:00:00,134.015541193,30.7673170232,19.3790937203,0.0,27.7269238854,30.610668775,114.094726767,30.2759018429,3.33212,80.4867049243
 02/18  03:00:00,118.673182949,30.7673170232,21.5300743446,0.0,12.7620426787,28.1191506574,110.029902839,26.2130101536,3.33212,80.4847726853
 02/18  04:00:00,118.976790378,30.7673170232,21.8657474885,0.0,12.7620426787,28.1191506574,107.346068543,23.5297200856,3.33212,80.4842284569
 02/18  05:00:00,127.513572327,30.7673170232,23.8407740698,0.0,12.7620426787,28.1191506574,133.479771523,21.9248663701,3.33212,108.222785153
 02/18  06:00:00,142.354462534,30.7673170232,26.4454665006,0.0,12.7620426787,28.1191506574,166.725168912,20.834186766,8.3303,137.560682146
 02/18  07:00:00,285.751641335,33.1533859379,84.350629626,0.0,42.6918050922,54.3732441037,224.746827494,20.0895637187,16.6606,187.996663775
 02/18  08:00:00,305.393331025,35.5394548526,71.1383978894,0.0,42.6918050922,86.1019271793,458.714333244,114.05142227,24.9909,319.672010974
 02/18  09:00:00,385.344118309,35.5394548526,113.014875157,0.0,57.6566862989,112.030105488,523.054874056,36.514137435,33.3212,453.219536621
 02/18  10:00:00,357.725488526,36.0486879981,131.773340145,0.0,57.6566862989,83.6599452969,406.289587594,7.65297519493,66.8089,331.827712399
 02/18  11:00:00,313.762871484,36.1028533989,141.728952711,0.0,42.6918050922,68.9656133826,336.293557851,5.58738425254,83.4695,247.236673599
 02/18  12:00:00,312.970072235,36.1553829423,148.865285703,0.0,34.9340096728,67.7198543238,290.627532892,4.52084268947,83.4695,202.637190202
 02/18  13:00:00,315.080725631,36.2044702735,151.293557671,0.0,34.9340096728,67.7198543238,235.467488911,3.78552180333,83.4695,148.212467107
 02/18  14:00:00,305.483671862,36.2493198113,150.648443851,0.0,34.9340096728,57.9733543238,225.070025811,3.71979408011,75.1392,146.21103173
 02/18  15:00:00,305.599269217,36.3001296358,149.995871398,0.0,34.9340096728,57.9733543238,216.518407281,3.66290687665,66.8089,146.046600405
 02/18  16:00:00,305.26491444,36.3239108362,150.02417719,0.0,34.9340096728,57.9733543238,225.073801724,3.89733466407,75.1392,146.03726706
 02/18  17:00:00,334.663770784,36.0391038924,150.680269412,0.0,34.9340096728,62.9068543238,206.315010698,4.38895557759,91.7998,110.12625512
 02/18  18:00:00,360.101140671,35.5900044068,149.158488019,0.0,34.9340096728,72.2186844194,193.717048478,7.29084469997,49.9818,136.444403778
 02/18  19:00:00,408.183841512,35.6461894155,117.188057224,0.0,87.0357390804,86.2600435998,240.572545487,20.8933876421,49.9818,169.697357845
 02/18  20:00:00,377.357773196,35.5470488299,91.0142296667,0.0,102.000620287,77.6748002752,281.364014272,31.9339956283,33.3212,216.108818644
 02/18  21:00:00,414.209511141,35.5394548526,116.261470697,0.0,102.000620287,88.9820225341,288.006806419,38.8198702137,33.3212,215.865736205
 02/18  22:00:00,407.395337883,35.5394548526,117.791430358,0.0,102.000620287,91.6425454185,291.76193251,47.1686486833,24.9909,219.602383827
 02/18  23:00:00,340.041821407,35.5394548526,104.068997574,0.0,87.0357390804,65.871452062,403.186372954,71.7210257116,16.6606,314.804747243
 02/18  24:00:00,242.746364997,35.5394548526,80.7781834508,0.0,42.6918050922,48.4199368926,288.115820333,92.2657078924,8.3303,187.519812441
 02/19  01:00:00,141.184338828,30.7673170232,17.2125496159,0.0,34.4311606118,33.1021868926,186.32454466,74.6586918397,3.33212,108.33373282
 02/19  02:00:00,150.364531002,30.7673170232,26.4161429183,0.0,34.4311606118,33.1021868926,139.846898839,55.9392277122,3.33212,80.5755511264
 02/19  03:00:00,136.65533203,30.7673170232,30.2169676682,0.0,19.466279405,30.610668775,132.982747251,42.8774375767,3.33212,86.7731896745
 02/19  04:00:00,138.978464129,30.7673170232,32.5526458361,0.0,19.466279405,30.610668775,117.527420528,33.6316255924,3.33212,80.563674936
 02/19  05:00:00,149.840620635,30.7673170232,36.9292325799,0.0,19.466279405,30.610668775,130.536102704,19.011722856,3.33212,108.192259848
 02/19  06:00:00,166.088376625,30.7673170232,40.9697556562,0.0,19.466279405,30.610668775,154.203122953,14.7397992163,8.3303,131.133023737
 02/19  07:00:00,302.86466616,34.1078135038,99.1302051802,0.0,42.6918050922,54.3732441037,224.176613738,13.3591668288,16.6606,194.156846909
 02/19  08:00:00,335.501714979,35.6166266465,94.8804116479,0.0,49.3960418185,88.5934452969,356.491844846,13.8669749172,24.9909,317.633969929
 02/19  09:00:00,407.858198094,35.542975912,135.058975119,0.0,57.6566862989,112.030105488,496.373741925,6.26789136316,33.3212,456.784650562
 02/19  10:00:00,367.28802693,36.0782139873,149.668168874,0.0,50.9524495726,81.1684271793,393.806357032,0.79976381453,66.8089,326.197693217
 02/19  11:00:00,323.445822729,36.1726896352,150.91547818,0.0,42.6918050922,68.9656133826,338.246577597,1.93225186876,83.4695,252.844825729
 02/19  12:00:00,321.115602785,36.2087610191,151.925910637,0.0,38.286128036,68.9656133826,283.347517469,2.45129471454,83.4695,197.426722755
 02/19  13:00:00,320.578316559,36.2682318641,151.538574909,0.0,38.286128036,68.9656133826,231.624242327,2.14898267929,83.4695,146.005759648
 02/19  14:00:00,301.617485148,36.2732768469,150.935411617,0.0,31.5818913096,56.727595265,223.78891083,2.65174211886,75.1392,145.997968712
 02/19  15:00:00,301.5374938,36.3099001425,150.507787947,0.0,31.5818913096,56.727595265,215.090473809,2.62825505701,66.8089,145.653318751
 02/19  16:00:00,301.738028629,36.3404548877,150.512646456,0.0,31.5818913096,56.727595265,223.690513542,2.91004198662,75.1392,145.641271556
 02/19  17:00:00,331.583103936,36.061620124,151.543555762,0.0,31.5818913096,61.661095265,203.393718169,3.16217152661,91.7998,108.431746643
 02/19  18:00:00,358.581846725,35.5927512798,152.460884979,0.0,31.5818913096,70.9729253606,193.551807779,5.53810277709,49.9818,138.031905002
 02/19  19:00:00,432.456902891,35.6190374424,151.505142657,0.0,80.3315023541,83.7685254822,217.68432037,5.04461682252,49.9818,162.657903547
 02/19  20:00:00,437.675032012,35.5474166713,150.364691564,0.0,102.000620287,77.6748002752,253.045225794,3.95039339414,33.3212,215.7736324
 02/19  21:00:00,457.256372097,35.5394548526,149.30947918,0.0,108.704857014,91.4735406516,252.414507289,3.89146394512,33.3212,215.201843344
 02/19  22:00:00,428.86845817,35.5695910769,149.100030661,0.0,95.2963835608,89.1510273009,246.980232811,6.22721376786,24.9909,215.762119044
 02/19  23:00:00,376.285123878,35.5643654257,149.823734116,0.0,80.3315023541,63.3799339444,345.572820538,10.4357970604,16.6606,318.476423477
 02/19  24:00:00,294.40716113,35.5469997256,132.466086805,0.0,42.6918050922,48.4199368926,204.898986254,13.0049414024,8.3303,183.563744852
 02/20  01:00:00,148.338256098,30.7673170232,24.5884594039,0.0,34.4311606118,33.1021868926,116.594819602,5.54346042344,3.33212,107.719239178
 02/20  02:00:00,159.868552216,30.7673170232,36.1441824425,0.0,34.4311606118,33.1021868926,98.5419724894,11.0285175677,3.33212,84.1813349218
 02/20  03:00:00,146.31227983,30.7673170232,40.101183158,0.0,19.466279405,30.610668775,95.7993980817,11.9103306509,3.33212,80.5569474309
 02/20  04:00:00,150.241258355,30.7673170232,44.0470025187,0.0,19.466279405,30.610668775,90.8103391407,6.92287007234,3.33212,80.5553490684
 02/20  05:00:00,162.155402171,30.7673170232,49.3394240028,0.0,19.466279405,30.610668775,116.628248816,5.12184024559,3.33212,108.17428857
 02/20  06:00:00,178.161117785,30.7673170232,53.1149738334,0.0,19.466279405,30.610668775,144.498811266,5.06842335234,8.3303,131.100087914
 02/20  07:00:00,312.303880595,34.5850272867,107.215118864,0.0,42.6918050922,54.3732441037,217.022488328,5.02102606717,16.6606,195.340862261
 02/20  08:00:00,390.809470526,35.8133810128,148.688475615,0.0,49.3960418185,88.5934452969,349.206742072,6.42584654001,24.9909,317.789995532
 02/20  09:00:00,419.142469955,35.5848015298,145.018278165,0.0,57.6566862989,112.030105488,490.311513043,2.97713590696,33.3212,454.013177136
 02/20  10:00:00,362.520836404,36.1039000467,143.587188775,0.0,50.9524495726,81.1684271793,395.917298742,1.37842587452,66.8089,327.729972867
 02/20  11:00:00,317.710005139,36.201391809,143.254416641,0.0,42.6918050922,68.9656133826,338.716252717,4.08719838655,83.4695,251.159554331
 02/20  12:00:00,313.483001656,36.2392287366,142.193969904,0.0,38.286128036,68.9656133826,285.664662091,4.8316383234,83.4695,197.363523768
 02/20  13:00:00,312.4408718,36.283494016,141.40614395,0.0,38.286128036,68.9656133826,234.167357107,4.72505784232,83.4695,145.972799265
 02/20  14:00:00,291.804406305,36.2576210802,139.742937588,0.0,31.5818913096,56.727595265,225.873028057,4.77342786204,75.1392,145.960400195
 02/20  15:00:00,291.820983625,36.2891323537,139.737561543,0.0,31.5818913096,56.727595265,216.798621668,4.36717758256,66.8089,145.622544086
 02/20  16:00:00,292.515113532,36.3164864518,140.457621052,0.0,31.5818913096,56.727595265,226.266240841,5.51345226549,75.1392,145.613588576
 02/20  17:00:00,322.641475918,36.0498412597,141.610924904,0.0,31.5818913096,61.661095265,206.054614719,5.84357995859,91.7998,108.41123476
 02/20  18:00:00,351.372068258,35.6121622841,143.249846477,0.0,31.5818913096,70.9729253606,197.55599674,9.58921489964,49.9818,137.984981841
 02/20  19:00:00,422.143416848,35.6469997076,141.248776366,0.0,80.3315023541,83.7685254822,220.449973964,7.88150726781,49.9818,162.586666696
 02/20  20:00:00,429.257874946,35.5785266751,138.674407287,0.0,102.000620287,77.6748002752,254.688073676,5.71076812366,33.3212,215.656105553
 02/20  21:00:00,448.074489202,35.5572678852,137.00491399,0.0,108.704857014,91.4735406516,253.733951605,5.3382926422,33.3212,215.074458962
 02/20  22:00:00,419.337128557,35.6572260888,136.574606678,0.0,95.2963835608,89.1510273009,247.546575473,6.91246465303,24.9909,215.64321082
 02/20  23:00:00,366.294513325,35.6501036293,136.986966095,0.0,80.3315023541,63.3799339444,344.784016748,9.83217685324,16.6606,318.291239895
 02/20  24:00:00,304.45449817,35.6215636796,139.928374246,0.0,42.6918050922,48.4199368926,201.822020328,13.5108179872,8.3303,179.980902341
 02/21  01:00:00,169.835698668,30.7673170232,57.2123300064,0.0,25.5240853573,30.610668775,111.50834738,0.0,3.33212,108.17622738
 02/21  02:00:00,196.779521084,33.1533859379,86.2073091729,0.0,19.418418834,29.3649097162,83.8536176314,0.047506479267,3.33212,80.4739911521
 02/21  03:00:00,181.069155694,32.358029633,80.1596013738,0.0,12.7620426787,28.1191506574,83.8760848753,0.0721200158357,3.33212,80.4718448594
 02/21  04:00:00,152.413966156,31.5626733281,53.4595881162,0.0,12.7620426787,28.1191506574,83.783748642,0.0,3.33212,80.451628642
 02/21  05:00:00,192.545016392,33.1533859379,82.612983633,0.0,12.7620426787,28.1191506574,111.588663612,0.0899580319952,3.33212,108.16658558
 02/21  06:00:00,216.729834818,32.8882671696,79.8611471063,0.0,25.5240853573,30.610668775,188.701688056,0.211544543097,8.3303,180.159843513
 02/21  07:00:00,355.627947402,34.7440985477,116.650890321,0.0,51.0481707146,78.1489452969,335.868879604,0.169044765096,16.6606,319.039234839
 02/21  08:00:00,420.107669982,35.5856612167,139.812453962,0.0,64.3609230253,109.708623606,458.198766258,10.1419336564,24.9909,423.065932601
 02/21  09:00:00,378.050831196,35.543218113,140.482990952,0.0,51.0481707146,80.7689615957,367.363740337,5.68404185598,33.3212,328.358498481
 02/21  10:00:00,347.597343989,36.0900767116,138.31653757,0.0,51.0481707146,71.0224615957,316.320009955,2.62131593277,66.8089,246.889794023
 02/21  11:00:00,298.318504723,36.1406560851,137.245790957,0.0,32.1804615127,65.7244621605,286.897013917,6.65113747505,83.4695,196.776376442
 02/21  12:00:00,299.198922389,36.1910111843,137.031137845,0.0,32.1804615127,65.7244621605,239.896598403,7.53086636363,83.4695,148.89623204
 02/21  13:00:00,298.050664821,36.2377830049,136.504242254,0.0,32.1804615127,65.7244621605,235.623768125,7.47387202991,83.4695,144.680396096
 02/21  14:00:00,286.232908976,36.2603210045,134.366983459,0.0,32.1804615127,55.9779621605,224.892228804,5.4831856704,75.1392,144.269843133
 02/21  15:00:00,286.485896583,36.2936042657,134.568403023,0.0,32.1804615127,55.9779621605,218.330915892,5.93475502302,66.8089,145.587260869
 02/21  16:00:00,287.361332529,36.3237730022,135.424787854,0.0,32.1804615127,55.9779621605,226.706888114,5.98616591007,75.1392,145.581522203
 02/21  17:00:00,317.335052947,36.1305285052,136.343557631,0.0,32.1804615127,60.9114621605,203.692426491,3.50636180459,91.7998,108.386264686
 02/21  18:00:00,351.285716104,35.6695386181,135.733951173,0.0,32.1804615127,77.5397301883,219.730527522,7.62181968474,49.9818,162.126907837
 02/21  19:00:00,416.155821461,35.7145777088,135.514048919,0.0,77.122965704,86.2600435998,349.803386631,6.8634104538,49.9818,292.958176177
 02/21  20:00:00,430.722710187,35.7125166256,137.809067427,0.0,102.647051061,80.1663183927,255.69549699,6.23040859826,33.3212,216.143888392
 02/21  21:00:00,454.827975115,35.7113744835,136.417780009,0.0,115.40909374,92.7192997104,255.566930577,6.65008985135,33.3212,215.595640726
 02/21  22:00:00,428.774972393,35.7772994753,133.640854925,0.0,102.647051061,94.1340635361,351.554848332,7.0785177636,24.9909,319.485430568
 02/21  23:00:00,363.921027211,35.834703447,135.081497276,0.0,77.122965704,65.871452062,267.208510158,9.33969082209,16.6606,241.208219336
 02/21  24:00:00,298.64891058,35.7832519654,138.218015731,0.0,38.286128036,48.4199368926,155.669251788,13.7602171752,8.3303,133.578734613
 02/22  01:00:00,212.884186783,33.1533859379,94.9075199552,0.0,25.5240853573,30.610668775,111.504014308,0.0146866620556,3.33212,108.157207646
 02/22  02:00:00,159.890909581,30.7673170232,54.6334487463,0.0,19.418418834,29.3649097162,83.7945936292,0.0,3.33212,80.4624736292
 02/22  03:00:00,188.989648822,33.1533859379,86.3225060284,0.0,12.7620426787,28.1191506574,83.8690860519,0.0828805902797,3.33212,80.4540854617
 02/22  04:00:00,190.404701377,33.1533859379,87.7734857362,0.0,12.7620426787,28.1191506574,83.0278821497,0.0713481892777,3.33212,79.6244139604
 02/22  05:00:00,187.927601201,32.7557077854,79.6935021227,0.0,12.7620426787,28.1191506574,106.449891156,0.477568684311,3.33212,102.640202472
 02/22  06:00:00,220.300138639,32.8882671696,84.2168664419,0.0,25.5240853573,30.610668775,195.555353765,0.182020870427,8.3303,187.043032894
 02/22  07:00:00,358.113855673,34.7440985477,119.911061053,0.0,51.0481707146,78.1489452969,335.59623227,0.128149884775,16.6606,318.807482386
 02/22  08:00:00,415.602034367,35.5920902029,135.455438614,0.0,64.3609230253,109.708623606,455.753617409,12.0373677524,24.9909,418.725349656
 02/22  09:00:00,375.012272813,35.5569759733,137.486324677,0.0,51.0481707146,80.7689615957,369.597163056,6.2608232452,33.3212,330.01513981
 02/22  10:00:00,345.850133887,36.0968208427,135.706517881,0.0,51.0481707146,71.0224615957,317.566403522,2.61975080334,66.8089,248.137752719
 02/22  11:00:00,297.064868131,36.1663072827,135.504758545,0.0,32.1804615127,65.7244621605,284.752541939,4.55956582448,83.4695,196.723476114
 02/22  12:00:00,299.477461691,36.2319404171,137.178356852,0.0,32.1804615127,65.7244621605,235.404992616,5.84288015344,83.4695,146.092612463
 02/22  13:00:00,297.289173655,36.3212842106,135.613232185,0.0,32.1804615127,65.7244621605,233.688652574,4.31601867142,83.4695,145.903133902
 02/22  14:00:00,288.51599088,36.2860345436,136.580329196,0.0,32.1804615127,55.9779621605,225.190230432,4.32043761672,75.1392,145.730592816
 02/22  15:00:00,289.728087089,36.3167764033,137.764538912,0.0,32.1804615127,55.9779621605,210.696587255,4.96079808877,66.8089,138.926889166
 02/22  16:00:00,288.533713987,36.3492491694,136.559062704,0.0,32.1804615127,55.9779621605,224.969262689,4.27730228481,75.1392,145.552760404
 02/22  17:00:00,315.364471499,36.2201502084,134.272152423,0.0,32.1804615127,60.9114621605,203.595336221,3.42989097455,91.7998,108.365645247
 02/22  18:00:00,350.031090712,35.7162605014,134.429197031,0.0,32.1804615127,77.5397301883,219.7657545,7.67724779649,49.9818,162.106706704
 02/22  19:00:00,414.208495913,35.774674664,133.468106323,0.0,77.122965704,86.2600435998,349.129835434,6.37392445941,49.9818,292.774110974
 02/22  20:00:00,428.056489667,35.7979264319,134.039751661,0.0,102.647051061,80.1663183927,256.052810257,6.66156144789,33.3212,216.070048809
 02/22  21:00:00,453.382946211,35.7768472041,134.211096534,0.0,115.40909374,92.7192997104,256.013122128,7.1664500502,33.3212,215.525472078
 02/22  22:00:00,428.990621722,35.8317145843,133.618294979,0.0,102.647051061,94.1340635361,351.868626101,7.62706912889,24.9909,319.250656972
 02/22  23:00:00,364.40314805,35.8824055494,135.78761699,0.0,77.122965704,65.871452062,265.835878131,8.24693765932,16.6606,240.928340472
 02/22  24:00:00,298.685422789,35.82257074,138.320581466,0.0,38.286128036,48.4199368926,154.571639351,12.5477533,8.3303,133.693586051
 02/23  01:00:00,197.619153111,32.7557077854,80.8598008239,0.0,25.5240853573,30.610668775,112.000883017,0.531491347192,3.33212,108.13727167
 02/23  02:00:00,167.549308766,31.5626733281,60.5942015335,0.0,19.418418834,29.3649097162,83.8617208878,0.0857652251189,3.33212,80.4438356627
 02/23  03:00:00,177.08944143,32.7557077854,75.5780307351,0.0,12.7620426787,28.1191506574,79.6785469833,0.540577480426,3.33212,75.8058495029
 02/23  04:00:00,171.946734723,32.7557077854,70.5236029844,0.0,12.7620426787,28.1191506574,82.7658598655,0.540813114797,3.33212,78.8929267507
 02/23  05:00:00,175.753616286,32.7557077854,67.7698917869,0.0,12.7620426787,28.1191506574,111.998637089,0.535163626516,3.33212,108.131353462
 02/23  06:00:00,219.729079262,33.4185047062,82.549863854,0.0,25.5240853573,30.610668775,195.390511634,0.115298156835,8.3303,186.944913477
 02/23  07:00:00,335.646581908,33.9487422428,99.4679662905,0.0,51.0481707146,78.1489452969,332.422095896,0.0776616052369,16.6606,315.683834291
 02/23  08:00:00,418.292399999,35.7232572688,139.038661007,0.0,64.3609230253,109.708623606,458.452315486,11.8473403326,24.9909,421.614075153
 02/23  09:00:00,377.321951112,35.5521383036,140.677887799,0.0,51.0481707146,80.7689615957,362.457207062,6.18034011818,33.3212,322.955666944
 02/23  10:00:00,345.002769038,36.1037951607,135.06217397,0.0,51.0481707146,71.0224615957,320.408970942,2.24965524639,66.8089,251.350415696
 02/23  11:00:00,295.524909079,36.1715043394,134.313410781,0.0,32.1804615127,65.7244621605,281.903976934,3.85101249689,83.4695,194.583464437
 02/23  12:00:00,298.471877848,36.2402365444,136.616564053,0.0,32.1804615127,65.7244621605,236.725179658,4.0492427666,83.4695,149.206436891
 02/23  13:00:00,296.004708919,36.3335414588,134.349052934,0.0,32.1804615127,65.7244621605,229.54137033,4.11177947648,83.4695,141.960090853
 02/23  14:00:00,285.249600612,36.4008579425,133.205060937,0.0,32.1804615127,55.9779621605,223.477852374,4.08985243577,75.1392,144.248799938
 02/23  15:00:00,285.821414602,36.4381606483,133.734556199,0.0,32.1804615127,55.9779621605,216.399791522,4.07104848607,66.8089,145.519843036
 02/23  16:00:00,285.502759957,36.4689795978,133.408032647,0.0,32.1804615127,55.9779621605,220.986229219,3.67655659995,75.1392,142.170472619
 02/23  17:00:00,315.17037067,36.3693763001,133.931637499,0.0,32.1804615127,60.9114621605,204.847898314,3.05360798762,91.7998,109.994490327
 02/23  18:00:00,352.443430624,35.7676678369,136.78740647,0.0,32.1804615127,77.5397301883,218.16636219,7.58600220783,49.9818,160.598559982
 02/23  19:00:00,418.353182423,35.8033625083,137.594975495,0.0,77.122965704,86.2600435998,348.671502262,6.55197645543,49.9818,292.137725806
 02/23  20:00:00,430.581584046,35.8579611572,136.536733165,0.0,102.647051061,80.1663183927,260.134634029,7.18778103093,33.3212,219.625652998
 02/23  21:00:00,453.610677654,35.826995862,134.224549575,0.0,115.40909374,92.7192997104,256.346668766,7.71259924621,33.3212,215.31286952
 02/23  22:00:00,428.108033723,35.8903972312,132.331149858,0.0,102.647051061,94.1340635361,349.749242422,8.23091926315,24.9909,316.527423159
 02/23  23:00:00,363.079362078,35.9276064587,133.843248063,0.0,77.122965704,65.871452062,264.24623228,8.76765593188,16.6606,238.817976348
 02/23  24:00:00,298.356462537,35.826250138,137.567056316,0.0,38.286128036,48.4199368926,150.495491919,11.3107891719,8.3303,130.854402747
 02/24  01:00:00,217.967710605,33.1533859379,99.9024036781,0.0,25.5240853573,30.610668775,111.459764493,0.0113919194282,3.33212,108.116252574
 02/24  02:00:00,165.447555654,30.7673170232,60.139980003,0.0,19.418418834,29.3649097162,83.7579952834,0.0,3.33212,80.4258752834
 02/24  03:00:00,192.341367891,33.1533859379,89.617403597,0.0,12.7620426787,28.1191506574,83.8522399467,0.0822777720725,3.33212,80.4378421746
 02/24  04:00:00,194.969328029,33.1533859379,92.2835989488,0.0,12.7620426787,28.1191506574,83.8739317967,0.110133237265,3.33212,80.4316785594
 02/24  05:00:00,185.564492264,32.7557077854,76.6368223051,0.0,12.7620426787,28.1191506574,105.671661066,0.588765125321,3.33212,101.750775941
 02/24  06:00:00,221.890414804,33.1533859379,84.3219865468,0.0,25.5240853573,30.610668775,195.335122182,0.100047183214,8.3303,186.904774999
 02/24  07:00:00,340.662408428,33.9487422428,103.414167606,0.0,51.0481707146,78.1489452969,335.162005748,0.158317298428,16.6606,318.343088449
 02/24  08:00:00,416.590883717,35.6213764369,135.15547289,0.0,64.3609230253,109.708623606,455.471817927,12.7232164715,24.9909,417.757701455
 02/24  09:00:00,373.187612363,35.5593069624,134.448598049,0.0,51.0481707146,80.7689615957,364.117048136,5.88417218547,33.3212,324.91167595
 02/24  10:00:00,339.85002852,36.1057524327,129.642449334,0.0,51.0481707146,71.0224615957,320.565204334,1.72392883455,66.8089,252.032375499
 02/24  11:00:00,291.475632733,36.1912983436,129.876208372,0.0,32.1804615127,65.7244621605,280.066489171,3.35013715352,83.4695,193.246852017
 02/24  12:00:00,294.713375749,36.2735238339,132.374643652,0.0,32.1804615127,65.7244621605,234.812353584,3.55013555169,83.4695,147.792718032
 02/24  13:00:00,295.032523066,36.3233086342,133.34805743,0.0,32.1804615127,65.7244621605,227.661112874,3.6390447271,83.4695,140.552568147
 02/24  14:00:00,285.208795054,36.2879684456,133.282981854,0.0,32.1804615127,55.9779621605,224.535042051,3.74093051234,75.1392,145.654911538
 02/24  15:00:00,284.569355306,36.3225911394,132.620015364,0.0,32.1804615127,55.9779621605,216.122615974,3.83710964659,66.8089,145.476606327
 02/24  16:00:00,283.447969558,36.3553223102,131.481771127,0.0,32.1804615127,55.9779621605,217.603662265,3.60725961434,75.1392,138.857202651
 02/24  17:00:00,312.002209094,36.2335087649,130.914341553,0.0,32.1804615127,60.9114621605,203.142093029,3.02356268284,91.7998,108.318730346
 02/24  18:00:00,348.670377758,35.6979627512,133.09264136,0.0,32.1804615127,77.5397301883,219.968473805,7.93673224512,49.9818,162.04994156
 02/24  19:00:00,413.556919895,35.7608894089,132.823613528,0.0,77.122965704,86.2600435998,349.333440459,6.97752864277,49.9818,292.374111817
 02/24  20:00:00,426.965007032,35.7850573524,133.453755788,0.0,102.647051061,80.1663183927,256.877987199,7.64610977768,33.3212,215.910677421
 02/24  21:00:00,452.675646725,35.7653230241,133.847782906,0.0,115.40909374,92.7192997104,256.854177045,8.1823408844,33.3212,215.350636161
 02/24  22:00:00,428.574636149,35.8250035567,133.318066467,0.0,102.647051061,94.1340635361,352.489374948,8.72333090348,24.9909,318.775144045
 02/24  23:00:00,364.350782077,35.8736459209,135.472822592,0.0,77.122965704,65.871452062,262.440949452,9.28243042268,16.6606,236.497919029
 02/24  24:00:00,299.400329742,35.8021973393,139.013960732,0.0,38.286128036,48.4199368926,158.269338229,12.6001754925,8.3303,137.338862736
 02/25  01:00:00,181.381396037,31.5626733281,64.7698813323,0.0,27.7269238854,30.610668775,105.10323604,0.0388033154057,3.33212,101.732312725
 02/25  02:00:00,189.683530529,32.358029633,71.4151953372,0.0,27.7269238854,30.610668775,83.7577371266,0.0,3.33212,80.4256171266
 02/25  03:00:00,190.680945754,33.1533859379,88.060685899,0.0,12.7620426787,28.1191506574,83.84576066,0.0936666897084,3.33212,80.4199739703
 02/25  04:00:00,170.865285749,32.358029633,70.0424018404,0.0,12.7620426787,28.1191506574,83.8445083955,0.103039033348,3.33212,80.4093493621
 02/25  05:00:00,173.697996965,32.358029633,66.3049681685,0.0,12.7620426787,28.1191506574,111.534476347,0.113751291743,3.33212,108.088605055
 02/25  06:00:00,179.404638181,32.358029633,59.9651352434,0.0,12.7620426787,28.1191506574,140.350610482,1.22522649963,8.3303,130.795083982
 02/25  07:00:00,321.649211297,34.7440985477,115.951912148,0.0,42.6918050922,54.3732441037,204.654809751,0.45876426812,16.6606,187.535445483
 02/25  08:00:00,374.592177792,35.65348599,140.776177147,0.0,42.6918050922,86.1019271793,358.285917771,15.2208887842,24.9909,318.074128986
 02/25  09:00:00,412.936140791,35.5923062037,138.051844391,0.0,57.6566862989,112.030105488,489.102400288,6.37304183516,33.3212,449.408158453
 02/25  10:00:00,366.685589825,36.1032471414,138.276075487,0.0,57.6566862989,83.6599452969,390.632594382,1.89971841834,66.8089,321.923975963
 02/25  11:00:00,313.664098096,36.1497248305,139.486083004,0.0,42.6918050922,68.9656133826,336.996819221,6.18467613234,83.4695,247.342643088
 02/25  12:00:00,304.912257452,36.209587631,138.765027714,0.0,34.9340096728,67.7198543238,292.128853106,7.34063945301,83.4695,201.318713653
 02/25  13:00:00,302.619816281,36.2858396975,136.427683016,0.0,34.9340096728,67.7198543238,235.906675296,4.52208161693,83.4695,147.915093679
 02/25  14:00:00,290.99412759,36.2721974935,134.370562879,0.0,34.9340096728,57.9733543238,225.343326229,4.22934658296,75.1392,145.974779646
 02/25  15:00:00,293.195057001,36.3205316392,136.506139768,0.0,34.9340096728,57.9733543238,215.182092015,4.21454966507,66.8089,144.15864235
 02/25  16:00:00,296.249665411,36.3282090628,139.551011185,0.0,34.9340096728,57.9733543238,220.147118465,4.21749279274,75.1392,140.790425672
 02/25  17:00:00,323.28603824,36.1220011401,137.538282139,0.0,34.9340096728,62.9068543238,209.794224747,4.2327779979,91.7998,113.761646749
 02/25  18:00:00,350.987265607,35.6877978246,138.006623458,0.0,34.9340096728,72.2186844194,192.2059159,9.8920950744,49.9818,132.332020826
 02/25  19:00:00,429.457993832,35.8556885869,139.121745635,0.0,87.0357390804,86.2600435998,225.690770953,8.10525373749,49.9818,167.603717216
 02/25  20:00:00,429.767317965,35.6574857313,139.944809265,0.0,102.000620287,77.6748002752,257.342633572,8.87725020544,33.3212,215.144183367
 02/25  21:00:00,439.795975837,35.6099387596,138.796555557,0.0,102.000620287,88.9820225341,253.281614371,9.4603335753,33.3212,210.500080796
 02/25  22:00:00,429.986880804,35.6633224293,138.787826326,0.0,102.000620287,91.6425454185,250.311111589,10.0614599791,24.9909,215.25875161
 02/25  23:00:00,378.332147979,35.6244046381,140.765273274,0.0,87.0357390804,65.871452062,345.833864136,12.0607814903,16.6606,317.112482645
 02/25  24:00:00,307.312194941,35.5614244244,143.721730493,0.0,42.6918050922,48.4199368926,209.461333748,18.1534436711,8.3303,182.977590077
 02/26  01:00:00,158.119975785,30.7673170232,34.3251399286,0.0,34.4311606118,33.1021868926,108.880886532,0.0,3.33212,105.548766532
 02/26  02:00:00,187.327665351,30.7673170232,63.4764418675,0.0,34.4311606118,33.1021868926,83.8215733607,0.0,3.33212,80.4894533607
 02/26  03:00:00,161.596444248,30.7673170232,55.3314683133,0.0,19.466279405,30.610668775,87.2061620877,3.38649673667,3.33212,80.4875453511
 02/26  04:00:00,168.497495666,31.5626733281,60.5988534829,0.0,19.466279405,30.610668775,92.4342652443,8.61407586759,3.33212,80.4880693767
 02/26  05:00:00,172.260762613,32.358029633,55.7598231472,0.0,19.466279405,30.610668775,116.959847693,5.56493838767,3.33212,108.062789306
 02/26  06:00:00,172.015773953,31.5626733281,45.1148003996,0.0,19.466279405,30.610668775,146.368866873,5.532497593,8.3303,132.50606928
 02/26  07:00:00,322.591286622,34.7440985477,117.078891556,0.0,42.6918050922,54.3732441037,213.403457639,5.49706430755,16.6606,191.245793332
 02/26  08:00:00,387.249112723,35.8534144243,144.873452259,0.0,49.3960418185,88.5934452969,354.189211868,17.2214600881,24.9909,311.97685178
 02/26  09:00:00,413.530176123,35.6598187779,138.596684238,0.0,57.6566862989,112.030105488,489.943844033,5.8136523272,33.3212,450.808991706
 02/26  10:00:00,354.709631266,36.1363443062,134.4611857,0.0,50.9524495726,81.1684271793,397.365154256,1.82589939411,66.8089,328.730354862
 02/26  11:00:00,310.79070557,36.3661278508,135.177090028,0.0,42.6918050922,68.9656133826,332.106546095,1.99758841251,83.4695,246.639457682
 02/26  12:00:00,309.60457538,36.3787868005,137.707802408,0.0,38.286128036,68.9656133826,283.10925072,2.71804799974,83.4695,196.92170272
 02/26  13:00:00,309.763369949,36.5274049021,138.479527771,0.0,38.286128036,68.9656133826,232.015032663,2.78797272228,83.4695,145.75755994
 02/26  14:00:00,289.734235251,36.4993687161,137.439409963,0.0,31.5818913096,56.727595265,225.158723725,4.261782557,75.1392,145.757741168
 02/26  15:00:00,291.648716272,36.5357814571,139.313810706,0.0,31.5818913096,56.727595265,209.993321235,4.39641436726,66.8089,138.788006867
 02/26  16:00:00,290.526177696,36.5260344642,138.228755495,0.0,31.5818913096,56.727595265,225.012511983,4.47156416145,75.1392,145.401747821
 02/26  17:00:00,318.705178784,36.3228261121,137.3732318,0.0,31.5818913096,61.661095265,204.264352714,4.18566790626,91.7998,108.278884808
 02/26  18:00:00,346.849834462,35.7392684696,138.430361199,0.0,31.5818913096,70.9729253606,189.964899236,8.7706753475,49.9818,131.212423888
 02/26  19:00:00,418.886061868,35.7484645746,137.62590292,0.0,80.3315023541,83.7685254822,222.987210713,7.86215907202,49.9818,165.143251641
