Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  20:00:00,427.706864084,35.7710571168,136.962625909,0.0,102.000620287,77.6748002752,253.372782196,7.85270492878,33.3212,212.198877267
 02/26  21:00:00,448.359312517,35.7082688869,137.803235209,0.0,108.704857014,91.4735406516,256.334818138,8.4757494881,33.3212,214.53786865
 02/26  22:00:00,419.260415369,35.85322058,136.833485916,0.0,95.2963835608,89.1510273009,249.084365835,9.04693056401,24.9909,215.046535271
 02/26  23:00:00,366.254302349,35.772247433,137.163261823,0.0,80.3315023541,63.3799339444,335.128997489,9.749392409,16.6606,308.71900508
 02/26  24:00:00,305.026733813,35.7013875369,140.915376379,0.0,42.6918050922,48.4199368926,208.958352585,14.1179456507,8.3303,186.510106934
 02/27  01:00:00,185.243741387,32.358029633,69.1456474143,0.0,25.5240853573,30.610668775,105.03324899,0.0113148907023,3.33212,101.6898141
 02/27  02:00:00,162.696894343,31.5626733281,55.8706085186,0.0,19.418418834,29.3649097162,83.7286892122,0.0,3.33212,80.3965692122
 02/27  03:00:00,185.070076982,33.1533859379,82.5067585767,0.0,12.7620426787,28.1191506574,83.8042111037,0.0820346281209,3.33212,80.3900564756
 02/27  04:00:00,187.692737632,33.1533859379,85.1155133357,0.0,12.7620426787,28.1191506574,83.8172464939,0.0933532691585,3.33212,80.3917732248
 02/27  05:00:00,180.646302277,32.7557077854,72.5504898011,0.0,12.7620426787,28.1191506574,105.673967138,0.657796146148,3.33212,101.684050992
 02/27  06:00:00,218.317005338,33.1533859379,81.5592748848,0.0,25.5240853573,30.610668775,195.097693794,0.0976204286893,8.3303,186.669773365
 02/27  07:00:00,330.302522659,33.6305997208,94.741870948,0.0,51.0481707146,78.1489452969,329.375496729,0.215061929447,16.6606,312.499834799
 02/27  08:00:00,416.671143351,35.603821384,136.83167971,0.0,64.3609230253,109.708623606,459.32588212,14.3057614092,24.9909,420.029220711
 02/27  09:00:00,374.683419542,35.5485849882,137.221414223,0.0,51.0481707146,80.7689615957,363.93555962,6.87417672426,33.3212,323.740182896
 02/27  10:00:00,344.704076135,36.10792888,134.545925671,0.0,51.0481707146,71.0224615957,315.230487534,2.26521574372,66.8089,246.15637179
 02/27  11:00:00,295.854378922,36.1816691446,134.310162874,0.0,32.1804615127,65.7244621605,283.873388707,4.0758283951,83.4695,196.328060312
 02/27  12:00:00,298.54180634,36.2747174624,136.197185303,0.0,32.1804615127,65.7244621605,233.652941362,4.27778908204,83.4695,145.90565228
 02/27  13:00:00,297.413757003,36.3975388406,135.658730426,0.0,32.1804615127,65.7244621605,228.458381812,4.36051021068,83.4695,140.628371601
 02/27  14:00:00,288.164806876,36.4191247732,136.099670342,0.0,32.1804615127,55.9779621605,223.541028028,4.40883669185,75.1392,143.992991337
 02/27  15:00:00,289.899363002,36.4901513139,137.755141364,0.0,32.1804615127,55.9779621605,216.554234807,4.38088427258,66.8089,145.364450534
 02/27  16:00:00,287.499746496,36.5269242368,135.337445789,0.0,32.1804615127,55.9779621605,217.889663098,4.00488504775,75.1392,138.74557805
 02/27  17:00:00,315.11316545,36.4107646664,133.82459813,0.0,32.1804615127,60.9114621605,203.329702874,3.27673468309,91.7998,108.253168191
 02/27  18:00:00,351.830122394,35.8194063204,136.108721879,0.0,32.1804615127,77.5397301883,220.360424835,8.54208274315,49.9818,161.836542091
 02/27  19:00:00,415.323373343,35.8494065939,134.488968313,0.0,77.122965704,86.2600435998,349.379016594,7.62049427351,49.9818,291.776722321
 02/27  20:00:00,427.736779406,35.9221067471,133.539315925,0.0,102.647051061,80.1663183927,257.127811504,8.3324646939,33.3212,215.47414681
 02/27  21:00:00,456.731160407,35.9072471347,137.204409077,0.0,115.40909374,92.7192997104,253.314766205,8.92485776469,33.3212,211.06870844
 02/27  22:00:00,430.670154288,35.9680262679,134.794861147,0.0,102.647051061,94.1340635361,348.708820301,9.46942562076,24.9909,314.24849468
 02/27  23:00:00,362.18103827,35.9794486976,132.874982797,0.0,77.122965704,65.871452062,263.583067178,10.097073015,16.6606,236.825394163
 02/27  24:00:00,296.803283502,35.8766772413,135.693529662,0.0,38.286128036,48.4199368926,156.302527525,11.3870945828,8.3303,136.585132942
 02/28  01:00:00,210.000427995,32.7557077854,92.9689991854,0.0,25.5240853573,30.610668775,105.674570086,0.680636771123,3.33212,101.661813315
 02/28  02:00:00,196.260483033,32.358029633,87.3340857602,0.0,19.418418834,29.3649097162,83.7996575983,0.0936883236425,3.33212,80.3738492747
 02/28  03:00:00,182.97960171,32.7557077854,81.3695223837,0.0,12.7620426787,28.1191506574,84.4107005836,0.702732841848,3.33212,80.3758477418
 02/28  04:00:00,190.719309016,33.1533859379,88.0776627968,0.0,12.7620426787,28.1191506574,83.7899956909,0.0717442452019,3.33212,80.3861314457
 02/28  05:00:00,199.84923896,33.1533859379,89.7853520406,0.0,12.7620426787,28.1191506574,105.087473515,0.096656575494,3.33212,101.658696939
 02/28  06:00:00,232.316437606,33.4185047062,94.1802443015,0.0,25.5240853573,30.610668775,195.071704858,0.150820218783,8.3303,186.590584639
 02/28  07:00:00,335.47594713,33.6305997208,98.9774581661,0.0,51.0481707146,78.1489452969,326.03167121,0.228441520551,16.6606,309.142629689
 02/28  08:00:00,415.319575469,35.637840807,133.845230818,0.0,64.3609230253,109.708623606,457.785700999,14.5967986871,24.9909,418.198002312
 02/28  09:00:00,372.94589653,35.5753147589,134.193914778,0.0,51.0481707146,80.7689615957,367.476564324,6.47920706085,33.3212,327.676157263
 02/28  10:00:00,343.077475638,36.1099986908,132.867290463,0.0,51.0481707146,71.0224615957,314.567438123,1.76140965085,66.8089,245.997128472
 02/28  11:00:00,295.607972479,36.2040141638,133.997295743,0.0,32.1804615127,65.7244621605,276.959441295,3.63037691502,83.4695,189.85956438
 02/28  12:00:00,296.890927109,36.3158859509,134.510585051,0.0,32.1804615127,65.7244621605,232.587112145,3.83905822135,83.4695,145.278553923
 02/28  13:00:00,296.51862663,36.4245900879,134.748762389,0.0,32.1804615127,65.7244621605,233.08057376,3.93640581762,83.4695,145.674667943
 02/28  14:00:00,286.670187504,36.392580247,134.64967585,0.0,32.1804615127,55.9779621605,224.61704609,3.98394460361,75.1392,145.493901486
 02/28  15:00:00,286.897629556,36.3484191191,134.925473043,0.0,32.1804615127,55.9779621605,209.528282522,4.01010685792,66.8089,138.709275664
 02/28  16:00:00,287.763222805,36.3955825684,135.751793901,0.0,32.1804615127,55.9779621605,224.16024447,3.69920863525,75.1392,145.321835835
 02/28  17:00:00,317.33097907,36.3118758344,136.156526644,0.0,32.1804615127,60.9114621605,203.038778285,3.01400164128,91.7998,108.224976644
 02/28  18:00:00,351.567671,35.7586461013,135.936572029,0.0,32.1804615127,77.5397301883,213.384389067,8.3395127492,49.9818,155.063076318
 02/28  19:00:00,415.084293758,35.8105673854,134.313188187,0.0,77.122965704,86.2600435998,349.166675443,7.67709882986,49.9818,291.507776613
 02/28  20:00:00,426.67815545,35.8568169158,133.094052668,0.0,102.647051061,80.1663183927,257.210173454,8.44385918846,33.3212,215.445114265
 02/28  21:00:00,450.86474879,35.8270891352,131.965873613,0.0,115.40909374,92.7192997104,257.219569399,9.04211500702,33.3212,214.856254392
 02/28  22:00:00,426.844504264,35.8850554099,131.456636756,0.0,102.647051061,94.1340635361,347.625973413,9.65035006471,24.9909,312.984723348
 02/28  23:00:00,363.567922095,35.9247113678,134.47773456,0.0,77.122965704,65.871452062,267.129174013,10.2310569471,16.6606,240.237517066
 02/28  24:00:00,298.403954244,35.8264577432,137.855376492,0.0,38.286128036,48.4199368926,151.028927858,12.0203935,8.3303,130.678234358
 03/01  01:00:00,210.361859829,33.1533859379,92.5110250507,0.0,25.5240853573,30.610668775,104.980736086,0.00451163647086,3.33212,101.644104449
 03/01  02:00:00,141.359487127,30.7673170232,36.3438313551,0.0,19.418418834,29.3649097162,83.6956216094,0.0,3.33212,80.3635016094
 03/01  03:00:00,179.704642054,33.1533859379,77.232005183,0.0,12.7620426787,28.1191506574,83.7905660214,0.0842183571135,3.33212,80.3742276642
 03/01  04:00:00,181.916423056,33.1533859379,79.5036393429,0.0,12.7620426787,28.1191506574,83.8088955674,0.109787832187,3.33212,80.3669877352
 03/01  05:00:00,187.60885816,33.1533859379,78.5995257387,0.0,12.7620426787,28.1191506574,105.087648327,0.115810194444,3.33212,101.639718132
 03/01  06:00:00,203.683411281,32.7557077854,68.1055553688,0.0,25.5240853573,30.610668775,195.524238065,0.684376724582,8.3303,186.50956134
 03/01  07:00:00,325.712906023,33.6305997208,90.2752328781,0.0,51.0481707146,78.1489452969,328.353306659,2.82190880547,16.6606,308.870797853
 03/01  08:00:00,424.396627079,35.5896031344,146.523233047,0.0,64.3609230253,109.708623606,493.379004062,53.3128349662,24.9909,415.075269096
 03/01  09:00:00,348.569653172,35.5394548526,114.023969808,0.0,51.0481707146,80.7689615957,433.801213816,73.1798655904,33.3212,327.300148225
 03/01  10:00:00,309.473638981,36.1042709791,102.797978182,0.0,51.0481707146,71.0224615957,364.777062651,53.3202237188,66.8089,244.647938932
 03/01  11:00:00,249.769958051,36.1489351142,91.9234947077,0.0,32.1804615127,65.7244621605,319.962369486,44.2160774278,83.4695,192.276792058
 03/01  12:00:00,242.619241207,36.1873692394,84.2893116062,0.0,32.1804615127,65.7244621605,272.882916377,43.5969073725,83.4695,145.816509005
 03/01  13:00:00,249.379016535,36.2180720952,91.4404591996,0.0,32.1804615127,65.7244621605,259.299441499,30.2004666706,83.4695,145.629474829
 03/01  14:00:00,272.555350524,36.2461260363,123.892878978,0.0,32.1804615127,55.9779621605,227.914252204,13.9353797081,75.1392,138.839672495
 03/01  15:00:00,290.863420734,36.2717043324,142.087507257,0.0,32.1804615127,55.9779621605,222.477496164,10.3889604877,66.8089,145.279635677
 03/01  16:00:00,297.753294175,36.2964588823,148.7529309,0.0,32.1804615127,55.9779621605,222.696111331,8.88895919644,75.1392,138.667952134
 03/01  17:00:00,328.348619123,36.0149069788,150.10425478,0.0,32.1804615127,60.9114621605,203.633040153,3.63086327027,91.7998,108.202376883
 03/01  18:00:00,362.677021756,35.5415516687,149.935485256,0.0,32.1804615127,77.5397301883,223.735157458,12.0270799573,49.9818,161.726277501
 03/01  19:00:00,426.905427322,35.5807635206,149.057253424,0.0,77.122965704,86.2600435998,359.383286367,18.1044394718,49.9818,291.297046895
 03/01  20:00:00,439.732366401,35.5402857034,148.617116249,0.0,102.647051061,80.1663183927,263.213631996,17.0166386844,33.3212,212.875793312
 03/01  21:00:00,464.490994169,35.5394548526,147.972001573,0.0,115.40909374,92.7192997104,260.89600182,17.5081872919,33.3212,210.066614528
 03/01  22:00:00,440.097503505,35.5614365471,147.220655745,0.0,102.647051061,94.1340635361,365.32482529,22.8588720131,24.9909,317.475053277
 03/01  23:00:00,375.073580932,35.6324337943,148.699169711,0.0,77.122965704,65.871452062,280.182682105,27.7328336916,16.6606,235.789248413
 03/01  24:00:00,303.631233044,35.6037357093,145.3572661,0.0,38.286128036,48.4199368926,166.292709041,27.3312777603,8.3303,130.631131281
 03/02  01:00:00,130.316534142,30.7673170232,18.0650040347,0.0,25.5240853573,30.610668775,126.694365798,15.4039370042,3.33212,107.958308794
 03/02  02:00:00,133.283425317,30.7673170232,28.4154553888,0.0,19.418418834,29.3649097162,91.1383198067,13.6477879626,3.33212,74.158411844
 03/02  03:00:00,131.048067569,30.7673170232,34.1137832985,0.0,12.7620426787,28.1191506574,93.7264471128,10.0492538859,3.33212,80.3450732269
 03/02  04:00:00,175.559878708,33.1533859379,73.2079129995,0.0,12.7620426787,28.1191506574,90.2117754659,6.52318115103,3.33212,80.3564743149
 03/02  05:00:00,140.922751168,31.5626733281,35.5086300622,0.0,12.7620426787,28.1191506574,109.150078334,4.21232214004,3.33212,101.605636194
 03/02  06:00:00,192.423440906,32.358029633,57.6960213769,0.0,25.5240853573,30.610668775,198.94839533,4.18778561274,8.3303,186.430309718
 03/02  07:00:00,350.057244478,34.7440985477,114.804769737,0.0,51.0481707146,78.1489452969,329.430152881,4.17613512304,16.6606,308.593417758
 03/02  08:00:00,423.573557879,35.5707810797,145.321651197,0.0,64.3609230253,109.708623606,453.94499796,14.4462658769,24.9909,414.507832083
 03/02  09:00:00,383.617250847,35.5394548526,148.261879854,0.0,51.0481707146,80.7689615957,369.209499828,11.4618062132,33.3212,324.426493615
 03/02  10:00:00,353.888503387,36.0699243415,146.464883024,0.0,51.0481707146,71.0224615957,326.599652216,16.8504602091,66.8089,242.940292007
 03/02  11:00:00,300.77037042,36.1186625878,142.114467357,0.0,32.1804615127,65.7244621605,296.539303339,17.1903121742,83.4695,195.879491165
 03/02  12:00:00,295.968339786,36.1581000255,136.803439028,0.0,32.1804615127,65.7244621605,245.460957388,16.2174723788,83.4695,145.773985009
 03/02  13:00:00,284.590200437,36.1919421238,126.216498624,0.0,32.1804615127,65.7244621605,241.592990215,12.5390002018,83.4695,145.584490014
 03/02  14:00:00,300.498988491,36.2265138343,151.535290397,0.0,32.1804615127,55.9779621605,221.511114111,7.57137529604,75.1392,138.800538814
 03/02  15:00:00,300.98154996,36.2556636284,151.993900228,0.0,32.1804615127,55.9779621605,219.656187781,7.6049106534,66.8089,145.242377128
 03/02  16:00:00,300.692619039,36.2853402457,152.082280519,0.0,32.1804615127,55.9779621605,221.449943566,7.67830412015,75.1392,138.632439446
 03/02  17:00:00,329.72071339,36.0089405112,152.253488772,0.0,32.1804615127,60.9114621605,203.564683783,3.59024195196,91.7998,108.174641831
 03/02  18:00:00,354.13130681,35.5696683342,142.362004007,0.0,32.1804615127,77.5397301883,220.677706842,11.5061066371,49.9818,159.189800205
 03/02  19:00:00,406.804707927,35.607612306,129.963274678,0.0,77.122965704,86.2600435998,364.455336248,28.4659323507,49.9818,286.007603898
 03/02  20:00:00,402.546310055,35.5466447611,112.54484904,0.0,102.647051061,80.1663183927,297.59769808,49.0431212812,33.3212,215.233376799
 03/02  21:00:00,424.279046171,35.5394548526,108.837890592,0.0,115.40909374,92.7192997104,305.207854008,57.2540510078,33.3212,214.632603001
 03/02  22:00:00,412.526213969,35.5740689721,120.630585227,0.0,102.647051061,94.1340635361,387.949198843,53.9241269325,24.9909,309.03417191
 03/02  23:00:00,327.810629475,35.6294762145,102.528920506,0.0,77.122965704,65.871452062,315.718535929,61.5115927087,16.6606,237.54634322
 03/02  24:00:00,230.65257518,35.5811690321,73.5615172023,0.0,38.286128036,48.4199368926,220.524213591,76.7354612458,8.3303,135.458452345
 03/03  01:00:00,125.477341051,30.7673170232,13.1919644021,0.0,25.5240853573,30.610668775,154.434812888,49.5063278444,3.33212,101.596365043
 03/03  02:00:00,127.327905424,30.7673170232,22.4293777879,0.0,19.418418834,29.3649097162,118.945073999,35.2757651779,3.33212,80.3371888206
 03/03  03:00:00,124.753610712,30.7673170232,27.7944702375,0.0,12.7620426787,28.1191506574,110.949446183,27.2761312998,3.33212,80.3411948834
 03/03  04:00:00,128.054065259,30.7673170232,31.1114646267,0.0,12.7620426787,28.1191506574,99.7316022624,22.2560481088,3.33212,74.1434341536
 03/03  05:00:00,171.492475134,32.358029633,63.7112991617,0.0,12.7620426787,28.1191506574,134.467518353,23.2078384976,3.33212,107.927559856
 03/03  06:00:00,170.250617805,31.5626733281,36.7581465425,0.0,25.5240853573,30.610668775,213.317275545,25.5488494667,8.3303,179.438126079
 03/03  07:00:00,343.004788788,34.4259560258,107.931953636,0.0,51.0481707146,78.1489452969,354.525943064,25.405487279,16.6606,312.459855785
 03/03  08:00:00,407.541507151,35.5484592911,129.530903287,0.0,64.3609230253,109.708623606,464.774603098,25.1397136231,24.9909,414.643989475
 03/03  09:00:00,353.459103173,35.5394548526,117.344338853,0.0,51.0481707146,80.7689615957,371.138840054,13.6236004294,33.3212,324.194039625
 03/03  10:00:00,338.252968469,36.0749496232,132.100322916,0.0,51.0481707146,71.0224615957,311.93596754,2.95418220528,66.8089,242.172885335
 03/03  11:00:00,310.889777608,36.1276280538,153.176134576,0.0,32.1804615127,65.7244621605,279.742505186,4.12655118865,83.4695,192.146453998
 03/03  12:00:00,311.235480439,36.1752458741,152.536085449,0.0,32.1804615127,65.7244621605,232.357902726,3.15792336847,83.4695,145.730479358
 03/03  13:00:00,310.782989987,36.2196853424,152.467352111,0.0,32.1804615127,65.7244621605,231.88194718,2.87425611497,83.4695,145.538191065
 03/03  14:00:00,300.277511261,36.2604232467,151.55760184,0.0,32.1804615127,55.9779621605,216.554667583,2.65549484632,75.1392,138.759972736
 03/03  15:00:00,300.106552334,36.2972468031,151.229141319,0.0,32.1804615127,55.9779621605,210.495869671,2.43602523846,66.8089,141.250944432
 03/03  16:00:00,300.365008398,36.3329763225,151.33955365,0.0,32.1804615127,55.9779621605,220.090949739,2.42392986891,75.1392,142.52781987
 03/03  17:00:00,330.054137753,36.0908472006,150.785143743,0.0,32.1804615127,60.9114621605,201.018009006,1.06744581627,91.7998,108.150763189
 03/03  18:00:00,364.94260848,35.6301656269,151.702354689,0.0,32.1804615127,77.5397301883,208.634271605,3.77868020941,49.9818,154.873791396
 03/03  19:00:00,429.134478637,35.6660515598,149.763980327,0.0,77.122965704,86.2600435998,345.275671002,4.47499127347,49.9818,290.818879729
 03/03  20:00:00,441.324085314,35.6215423791,150.440315677,0.0,102.647051061,80.1663183927,252.355388551,3.98088140284,33.3212,215.053307148
 03/03  21:00:00,465.039848245,35.5976847365,149.926718316,0.0,115.40909374,92.7192997104,245.000120877,4.31862005755,33.3212,207.360300819
 03/03  22:00:00,440.394273253,35.6678282971,148.764820426,0.0,102.647051061,94.1340635361,346.542020242,4.65449211083,24.9909,316.896628131
 03/03  23:00:00,371.802674349,35.7343657554,146.022205352,0.0,77.122965704,65.871452062,259.419211413,7.25044099681,16.6606,235.508170417
 03/03  24:00:00,292.157438415,35.6828218912,135.154569779,0.0,38.286128036,48.4199368926,149.223456477,10.3283825995,8.3303,130.564773878
 03/04  01:00:00,141.840786157,30.7673170232,27.3112308107,0.0,27.7269238854,30.610668775,109.802780955,4.90805360617,3.33212,101.562607349
 03/04  02:00:00,153.473509104,30.7673170232,38.9590821154,0.0,27.7269238854,30.610668775,87.8985224079,4.25125189628,3.33212,80.3151505116
 03/04  03:00:00,191.017692554,33.1533859379,89.1581782668,0.0,12.7620426787,28.1191506574,86.3993346569,2.74439959943,3.33212,80.3228150575
 03/04  04:00:00,115.467042905,30.7673170232,18.4939430844,0.0,12.7620426787,28.1191506574,80.2190333201,2.73338699733,3.33212,74.1535263227
 03/04  05:00:00,188.175192213,33.1533859379,79.4774222866,0.0,12.7620426787,28.1191506574,116.044924881,4.7904448649,3.33212,107.922360016
 03/04  06:00:00,154.8790863,31.5626733281,37.2196672447,0.0,12.7620426787,28.1191506574,145.160331479,6.30665029002,8.3303,130.523381189
 03/04  07:00:00,319.081416204,34.5850272867,117.411738785,0.0,42.6918050922,54.3732441037,207.902410013,6.2298852499,16.6606,185.011924763
 03/04  08:00:00,373.714954742,35.5810885987,142.192228051,0.0,42.6918050922,86.1019271793,345.882195398,10.580780725,24.9909,310.310514673
 03/04  09:00:00,421.619075258,35.5935631714,148.229056383,0.0,57.6566862989,112.030105488,480.955748241,2.88478654015,33.3212,444.749761701
 03/04  10:00:00,375.104031578,36.0949232603,147.74276546,0.0,57.6566862989,83.6599452969,387.161953827,0.373985059172,66.8089,319.979068767
 03/04  11:00:00,323.16155086,36.1888006532,149.7005545,0.0,42.6918050922,68.9656133826,330.693044586,1.81825717844,83.4695,245.405287407
 03/04  12:00:00,315.556638944,36.2736359466,150.235882883,0.0,34.9340096728,67.7198543238,282.111826094,2.24190032875,83.4695,196.400425765
 03/04  13:00:00,315.537056346,36.3601319078,150.605505859,0.0,34.9340096728,67.7198543238,229.227321841,1.86206626062,83.4695,143.89575558
 03/04  14:00:00,307.467460312,36.3069221106,151.878082492,0.0,34.9340096728,57.9733543238,218.568809336,2.43803359794,75.1392,140.991575738
 03/04  15:00:00,306.354569797,36.4295090144,150.266537152,0.0,34.9340096728,57.9733543238,213.877520172,1.57018824307,66.8089,145.498431929
 03/04  16:00:00,306.073139616,36.4502847197,149.945627469,0.0,34.9340096728,57.9733543238,219.846864397,1.56306412582,75.1392,143.144600271
 03/04  17:00:00,336.20741034,36.1672406458,150.835237984,0.0,34.9340096728,62.9068543238,197.605343062,1.67221475382,91.7998,104.133328308
 03/04  18:00:00,363.992359709,35.6755381424,152.200764719,0.0,34.9340096728,72.2186844194,192.313872302,4.80676363183,49.9818,137.52530867
 03/04  19:00:00,439.682954956,35.7886556494,150.967325644,0.0,87.0357390804,86.2600435998,216.032681501,3.92766565648,49.9818,162.123215845
 03/04  20:00:00,438.582138663,35.6207956765,150.132358974,0.0,102.000620287,77.6748002752,251.319988201,4.41799218436,33.3212,213.580796017
 03/04  21:00:00,448.240093624,35.5803007013,148.635131799,0.0,102.000620287,88.9820225341,246.530901225,4.87062595547,33.3212,208.33907527
 03/04  22:00:00,437.986036092,35.6160907315,148.342026089,0.0,102.000620287,91.6425454185,244.923695683,5.25920595229,24.9909,214.673589731
 03/04  23:00:00,384.993966449,35.5867712046,148.686264541,0.0,87.0357390804,65.871452062,330.893929586,7.13415875586,16.6606,307.09917083
 03/04  24:00:00,313.717007601,35.5486223571,151.142195635,0.0,42.6918050922,48.4199368926,198.155753563,10.2491374802,8.3303,179.576316083
 03/05  01:00:00,162.141440649,30.7673170232,38.2591367232,0.0,34.4311606118,33.1021868926,111.350236477,0.0,3.33212,108.018116477
 03/05  02:00:00,176.252468598,30.7673170232,52.4358019026,0.0,34.4311606118,33.1021868926,83.7273426439,0.0,3.33212,80.3952226439
 03/05  03:00:00,159.236053702,30.7673170232,52.9737035215,0.0,19.466279405,30.610668775,83.7274090646,0.0,3.33212,80.3952890646
 03/05  04:00:00,169.36350312,31.5626733281,61.3986574334,0.0,19.466279405,30.610668775,85.266718619,1.5413402975,3.33212,80.3932583215
 03/05  05:00:00,173.201519852,32.358029633,56.7630206233,0.0,19.466279405,30.610668775,108.206649723,3.33103338362,3.33212,101.543496339
 03/05  06:00:00,155.625566244,30.7673170232,30.5655297966,0.0,19.466279405,30.610668775,142.278355214,3.31259541896,8.3303,130.635459795
 03/05  07:00:00,316.74297497,34.7440985477,113.966719759,0.0,42.6918050922,54.3732441037,207.301225469,3.29529617704,16.6606,187.345329292
 03/05  08:00:00,392.182640898,35.8686579784,150.171336121,0.0,49.3960418185,88.5934452969,340.553580612,7.85070795263,24.9909,307.711972659
 03/05  09:00:00,421.312049787,35.6619934724,147.082255024,0.0,57.6566862989,112.030105488,480.289032803,2.95985944095,33.3212,444.007973362
 03/05  10:00:00,364.840726496,36.1378196062,145.565755812,0.0,50.9524495726,81.1684271793,386.955303392,0.0,66.8089,320.146403392
 03/05  11:00:00,321.850070404,36.36127335,146.934686986,0.0,42.6918050922,68.9656133826,329.037397011,0.0,83.4695,245.567897011
 03/05  12:00:00,318.410843856,36.3847043898,146.619653421,0.0,38.286128036,68.9656133826,280.174614846,0.399260914947,83.4695,196.305853931
 03/05  13:00:00,316.451598226,36.4997240206,145.162561209,0.0,38.286128036,68.9656133826,229.402762842,0.475607356588,83.4695,145.457655486
 03/05  14:00:00,296.42711668,36.4254920447,144.210241179,0.0,31.5818913096,56.727595265,215.395452376,1.41821213842,75.1392,138.838040238
 03/05  15:00:00,296.855977568,36.4530058893,144.616535649,0.0,31.5818913096,56.727595265,209.088188646,1.54878234295,66.8089,140.730506303
 03/05  16:00:00,297.262835815,36.4660382995,145.014230511,0.0,31.5818913096,56.727595265,219.640999297,1.63102007498,75.1392,142.870779222
 03/05  17:00:00,325.148987855,36.2616063713,143.858118876,0.0,31.5818913096,61.661095265,197.782235912,1.50034794236,91.7998,104.482087969
 03/05  18:00:00,353.009549602,35.6912969089,144.624672592,0.0,31.5818913096,70.9729253606,188.815473379,4.18767792333,49.9818,134.645995456
 03/05  19:00:00,424.250946325,35.708199436,143.10517067,0.0,80.3315023541,83.7685254822,216.124706551,4.29081596323,49.9818,161.852090587
 03/05  20:00:00,430.866216196,35.6700918036,140.558538426,0.0,102.000620287,77.6748002752,245.240119602,4.78125715437,33.3212,207.137662448
 03/05  21:00:00,449.247561418,35.6440007807,138.483555969,0.0,108.704857014,91.4735406516,249.79972442,5.22628716316,33.3212,211.252237257
 03/05  22:00:00,420.04952589,35.8110732636,137.337358064,0.0,95.2963835608,89.1510273009,240.273590106,5.64219181054,24.9909,209.640498295
 03/05  23:00:00,366.652806557,35.7527338399,137.282580784,0.0,80.3315023541,63.3799339444,329.719537398,6.23886760113,16.6606,306.820069797
 03/05  24:00:00,304.480065723,35.6973549876,139.800202542,0.0,42.6918050922,48.4199368926,196.235781033,8.87510495112,8.3303,179.030376082
 03/06  01:00:00,205.435968351,32.7557077854,88.4821888476,0.0,25.5240853573,30.610668775,111.629699164,0.430379561589,3.33212,107.867199602
 03/06  02:00:00,180.545871609,30.7673170232,75.1425619938,0.0,19.418418834,29.3649097162,77.4501391525,0.0,3.33212,74.1180191525
 03/06  03:00:00,190.282181074,33.1533859379,87.5654091627,0.0,12.7620426787,28.1191506574,83.6387215463,0.012168350967,3.33212,80.2944331953
 03/06  04:00:00,189.787623557,33.1533859379,87.1614167683,0.0,12.7620426787,28.1191506574,83.6664416681,0.0327610307818,3.33212,80.3015606373
 03/06  05:00:00,198.445202168,33.1533859379,89.1490516349,0.0,12.7620426787,28.1191506574,104.897193169,0.0542946597784,3.33212,101.510778509
 03/06  06:00:00,219.129635618,32.7557077854,83.2438343346,0.0,25.5240853573,30.610668775,187.938312799,0.430804960576,8.3303,179.177207838
 03/06  07:00:00,341.332104924,33.9487422428,107.675766657,0.0,51.0481707146,78.1489452969,326.412714458,0.0777688344323,16.6606,309.674345623
 03/06  08:00:00,414.678171035,35.6258206673,134.358180026,0.0,64.3609230253,109.708623606,444.391315953,9.15387244259,24.9909,410.24654351
 03/06  09:00:00,372.751425968,35.6296179395,134.836005764,0.0,51.0481707146,80.7689615957,356.543014337,3.41415069947,33.3212,319.807663638
 03/06  10:00:00,343.509177074,36.1288153881,133.244738763,0.0,51.0481707146,71.0224615957,311.366732728,0.0,66.8089,244.557832728
 03/06  11:00:00,294.915628251,36.22928405,133.248702539,0.0,32.1804615127,65.7244621605,280.273278594,1.09259248329,83.4695,195.711186111
 03/06  12:00:00,294.827819484,36.3417778685,132.383734628,0.0,32.1804615127,65.7244621605,223.712498517,1.28249911309,83.4695,138.960499404
 03/06  13:00:00,293.422899522,36.455555929,131.581934073,0.0,32.1804615127,65.7244621605,230.253432901,1.37890530207,83.4695,145.405027598
 03/06  14:00:00,282.752451185,36.440667352,130.636810114,0.0,32.1804615127,55.9779621605,215.1767923,1.41989516024,75.1392,138.61769714
 03/06  15:00:00,281.527847489,36.490809605,129.356001126,0.0,32.1804615127,55.9779621605,209.225283408,1.45647753756,66.8089,140.959905871
 03/06  16:00:00,281.749997618,36.5212779843,129.567754684,0.0,32.1804615127,55.9779621605,218.928076054,1.23945128462,75.1392,142.549424769
 03/06  17:00:00,317.061323055,36.4588181068,135.686418694,0.0,32.1804615127,60.9114621605,194.290690137,0.788657841783,91.7998,101.702232295
 03/06  18:00:00,352.091205353,35.8219348657,136.339226932,0.0,32.1804615127,77.5397301883,215.192367114,3.7887112863,49.9818,161.421855828
 03/06  19:00:00,410.771957415,35.8557625745,129.908937,0.0,77.122965704,86.2600435998,337.585296583,4.6371841585,49.9818,282.966312425
 03/06  20:00:00,424.180221196,35.9345073061,129.936036873,0.0,102.647051061,80.1663183927,252.615075006,5.16329120814,33.3212,214.130583798
 03/06  21:00:00,449.431154449,35.9028784022,129.923684587,0.0,115.40909374,92.7192997104,250.654060349,5.6250304515,33.3212,211.707829897
 03/06  22:00:00,424.461347507,35.9656524603,128.577449499,0.0,102.647051061,94.1340635361,341.678387107,6.07092159278,24.9909,310.616565514
 03/06  23:00:00,359.384911556,35.9895804201,130.041605129,0.0,77.122965704,65.871452062,258.242093096,6.53612415806,16.6606,235.045368938
 03/06  24:00:00,293.91775889,35.8830895394,132.722560543,0.0,38.286128036,48.4199368926,145.855616704,7.08999793137,8.3303,130.435318773
 03/07  01:00:00,227.14699772,32.7557077854,109.896782082,0.0,25.5240853573,30.610668775,105.311969825,0.484155613632,3.33212,101.495694211
 03/07  02:00:00,221.945730321,32.358029633,112.704648494,0.0,19.418418834,29.3649097162,83.6286599044,0.00721315801117,3.33212,80.2893267464
 03/07  03:00:00,214.09545953,33.1533859379,111.130346068,0.0,12.7620426787,28.1191506574,77.4522520122,0.0144265617027,3.33212,74.1057054505
 03/07  04:00:00,208.321347959,33.1533859379,105.442502164,0.0,12.7620426787,28.1191506574,83.6535984512,0.035037292705,3.33212,80.2864411585
 03/07  05:00:00,217.8049846,33.1533859379,107.444412322,0.0,12.7620426787,28.1191506574,104.875415787,0.0546207562292,3.33212,101.48867503
 03/07  06:00:00,258.123217655,33.6836234745,119.013339535,0.0,25.5240853573,30.610668775,187.606511343,0.1803836771,8.3303,179.095827666
 03/07  07:00:00,358.863585593,33.6305997208,124.72896418,0.0,51.0481707146,78.1489452969,328.539543931,0.130937929968,16.6606,311.748006001
 03/07  08:00:00,410.357815169,35.661768715,128.729624791,0.0,64.3609230253,109.708623606,443.633600435,10.005150138,24.9909,408.637550297
 03/07  09:00:00,369.250662899,35.5835805443,130.40080818,0.0,51.0481707146,80.7689615957,355.147769525,3.69587050218,33.3212,318.130699023
 03/07  10:00:00,339.196447923,36.1264020848,128.93868753,0.0,51.0481707146,71.0224615957,311.002723698,0.0,66.8089,244.193823698
 03/07  11:00:00,290.201570297,36.187962386,128.5877835,0.0,32.1804615127,65.7244621605,276.93441111,0.553302516984,83.4695,192.911608593
 03/07  12:00:00,291.300280359,36.2580079225,128.971823749,0.0,32.1804615127,65.7244621605,225.807011919,0.874011454415,83.4695,141.463500465
 03/07  13:00:00,289.811697217,36.315408933,128.136258801,0.0,32.1804615127,65.7244621605,229.901770307,1.07878994348,83.4695,145.353480363
 03/07  14:00:00,278.888975616,36.2895114895,126.951912849,0.0,32.1804615127,55.9779621605,214.962571348,1.24368700303,75.1392,138.579684345
 03/07  15:00:00,279.488338496,36.320801137,127.537852023,0.0,32.1804615127,55.9779621605,206.587716365,1.38387480069,66.8089,138.394941565
 03/07  16:00:00,280.641066717,36.350516287,128.672552572,0.0,32.1804615127,55.9779621605,216.502487779,1.26878459341,75.1392,140.094503186
 03/07  17:00:00,309.881838335,36.1706913289,128.829937465,0.0,32.1804615127,60.9114621605,199.117205272,0.888130826258,91.7998,106.429274446
 03/07  18:00:00,346.002484637,35.6749233473,130.421970287,0.0,32.1804615127,77.5397301883,216.344236607,5.04529585041,49.9818,161.317140756
 03/07  19:00:00,406.643434909,35.733610969,128.700299622,0.0,77.122965704,86.2600435998,337.718822929,5.80812532183,49.9818,281.928897607
 03/07  20:00:00,421.680096844,35.7762651325,128.12770718,0.0,102.647051061,80.1663183927,254.220599219,6.3391020496,33.3212,214.56029717
 03/07  21:00:00,449.353598339,35.7590750126,130.521235038,0.0,115.40909374,92.7192997104,247.025901328,6.80325170421,33.3212,206.901449624
 03/07  22:00:00,432.115164113,35.799187956,137.715941509,0.0,102.647051061,94.1340635361,340.688524997,7.24800857589,24.9909,308.449616421
 03/07  23:00:00,372.290131193,35.8477786012,145.202834447,0.0,77.122965704,65.871452062,258.447534999,7.72790845906,16.6606,234.05902654
 03/07  24:00:00,306.386002076,35.7879447438,148.006391074,0.0,38.286128036,48.4199368926,150.303261284,11.5930704843,8.3303,130.3798908
 03/08  01:00:00,138.761891379,30.7673170232,26.4339544576,0.0,25.5240853573,30.610668775,113.182693664,4.45637787619,3.33212,105.394195788
 03/08  02:00:00,190.890311808,33.1533859379,80.5312866291,0.0,19.418418834,29.3649097162,84.1938101311,4.43303998806,3.33212,76.4286501431
 03/08  03:00:00,158.353440705,32.358029633,57.705715908,0.0,12.7620426787,28.1191506574,95.9430224484,12.3369536788,3.33212,80.2739487695
 03/08  04:00:00,135.7776029,31.5626733281,37.1158509268,0.0,12.7620426787,28.1191506574,106.887261402,29.4659562534,3.33212,74.0891851486
 03/08  05:00:00,182.926952902,33.1533859379,74.0036068526,0.0,12.7620426787,28.1191506574,162.696334381,51.5590258114,3.33212,107.805188569
 03/08  06:00:00,212.956991503,33.1533859379,76.3500544804,0.0,25.5240853573,30.610668775,255.86295145,68.5116308157,8.3303,179.021020634
 03/08  07:00:00,311.841326734,33.3124571989,79.8484623793,0.0,51.0481707146,78.1489452969,422.017321237,98.5566818618,16.6606,306.800039375
 03/08  08:00:00,399.723669183,35.5558498647,123.134333972,0.0,64.3609230253,109.708623606,542.449992891,106.628725201,24.9909,410.830367689
 03/08  09:00:00,343.007242217,35.5394548526,108.492490882,0.0,51.0481707146,80.7689615957,433.74282179,82.2284164126,33.3212,318.193205377
 03/08  10:00:00,306.286119201,36.1040577182,98.8080230522,0.0,51.0481707146,71.0224615957,365.656328468,60.6131577979,66.8089,238.23427067
 03/08  11:00:00,235.963136887,36.1517432213,77.840692517,0.0,32.1804615127,65.7244621605,324.360262964,45.3724667121,83.4695,195.518296252
 03/08  12:00:00,239.726834262,36.1958555581,81.8934407089,0.0,32.1804615127,65.7244621605,261.934089184,39.604448775,83.4695,138.860140409
 03/08  13:00:00,245.155973065,36.2341290962,87.9396941918,0.0,32.1804615127,65.7244621605,257.17779478,28.4036780909,83.4695,145.304616689
 03/08  14:00:00,233.07760477,36.2692497011,85.5592917666,0.0,32.1804615127,55.9779621605,235.44992178,21.7673443644,75.1392,138.543377416
 03/08  15:00:00,222.723093182,36.2995809038,75.2652710356,0.0,32.1804615127,55.9779621605,230.311058211,25.153442076,66.8089,138.348716135
 03/08  16:00:00,218.105936212,36.3270865828,70.6353986493,0.0,32.1804615127,55.9779621605,237.449323299,23.9498997651,75.1392,138.360223533
 03/08  17:00:00,251.690971552,36.0417842778,75.2025685407,0.0,32.1804615127,60.9114621605,227.723468558,27.9075333565,91.7998,108.016135202
 03/08  18:00:00,287.48111348,35.5394548526,76.5699915268,0.0,32.1804615127,77.5397301883,252.009748404,47.5049923235,49.9818,154.52295608
 03/08  19:00:00,357.935073948,35.5543132299,84.657609579,0.0,77.122965704,86.2600435998,410.953427055,71.4056840094,49.9818,289.565943046
 03/08  20:00:00,375.415994345,35.5394548526,86.2092384322,0.0,102.647051061,80.1663183927,316.239669507,75.6034225418,33.3212,207.315046965
 03/08  21:00:00,406.542043078,35.5394548526,91.9250767066,0.0,115.40909374,92.7192997104,320.881068763,75.2024893766,33.3212,212.357379387
 03/08  22:00:00,391.894780019,35.5394548526,100.885098846,0.0,102.647051061,94.1340635361,417.176423727,83.211924821,24.9909,308.973598906
 03/08  23:00:00,309.337725635,35.5442447478,84.8776236437,0.0,77.122965704,65.871452062,373.75586426,124.164144874,16.6606,232.931119386
 03/08  24:00:00,213.341728981,35.5394548526,56.5950100466,0.0,38.286128036,48.4199368926,338.645490509,204.907541945,8.3303,125.407648564
 03/09  01:00:00,124.10613174,30.7673170232,11.7503344617,0.0,25.5240853573,30.610668775,152.583123223,41.4827322692,3.33212,107.768270953
 03/09  02:00:00,119.994656317,30.7673170232,15.0025286651,0.0,19.418418834,29.3649097162,111.814937278,34.4171795688,3.33212,74.065637709
 03/09  03:00:00,113.108376041,30.7673170232,16.0455438683,0.0,12.7620426787,28.1191506574,113.413904127,29.8437299386,3.33212,80.2380541885
 03/09  04:00:00,113.300153156,30.7673170232,16.268306515,0.0,12.7620426787,28.1191506574,104.604036278,27.1980991542,3.33212,74.0738171243
 03/09  05:00:00,121.716092004,30.7673170232,18.1214258089,0.0,12.7620426787,28.1191506574,137.012364395,25.9147852171,3.33212,107.765459178
 03/09  06:00:00,157.078029161,30.7673170232,25.8647268855,0.0,25.5240853573,30.610668775,212.605796094,25.3520919264,8.3303,178.923404168
 03/09  07:00:00,290.610370795,31.5626733281,62.6352704241,0.0,51.0481707146,78.1489452969,347.868632475,24.7341693996,16.6606,306.473863076
 03/09  08:00:00,347.849574974,35.5394548526,71.8023187264,0.0,64.3609230253,109.708623606,581.535110937,146.722728703,24.9909,409.821482234
 03/09  09:00:00,304.377014219,35.5394548526,70.9662102458,0.0,51.0481707146,80.7689615957,516.033934532,168.025959112,33.3212,314.68677542
 03/09  10:00:00,271.963300286,35.8292791918,66.2534957868,0.0,51.0481707146,71.0224615957,460.692583519,152.683809459,66.8089,241.199874059
 03/09  11:00:00,208.847329361,36.0411819486,51.6105893801,0.0,32.1804615127,65.7244621605,418.652711358,146.757013173,83.4695,188.426198185
 03/09  12:00:00,206.247886065,36.1529829956,48.7175423482,0.0,32.1804615127,65.7244621605,314.684112548,85.7748126652,83.4695,145.439799882
 03/09  13:00:00,203.460554057,36.1877067086,46.7759897212,0.0,32.1804615127,65.7244621605,285.641050815,63.5344349072,83.4695,138.637115908
 03/09  14:00:00,193.092401914,36.219235471,46.0685038843,0.0,32.1804615127,55.9779621605,282.626361594,62.4139773258,75.1392,145.073184269
 03/09  15:00:00,192.88467038,36.2481780407,45.8327229623,0.0,32.1804615127,55.9779621605,261.234450566,56.1104143081,66.8089,138.315136258
 03/09  16:00:00,193.495901979,36.2728677153,46.3902908746,0.0,32.1804615127,55.9779621605,255.610670051,42.1389780745,75.1392,138.332491976
 03/09  17:00:00,219.878117783,35.9909907512,43.792201369,0.0,32.1804615127,60.9114621605,243.404034621,44.5986258197,91.7998,107.005608802
 03/09  18:00:00,258.518659796,35.5394548526,47.9319569541,0.0,32.1804615127,77.5397301883,278.959306572,73.4494235894,49.9818,155.528082983
 03/09  19:00:00,333.622372021,35.5394548526,60.7297157235,0.0,77.122965704,86.2600435998,424.993829231,93.5344433635,49.9818,281.477585868
 03/09  20:00:00,354.622988979,35.5394548526,65.7926299225,0.0,102.647051061,80.1663183927,345.859243904,98.2255027186,33.3212,214.312541185
 03/09  21:00:00,381.728575879,35.5394548526,67.5402125016,0.0,115.40909374,92.7192997104,351.81406599,111.847461717,33.3212,206.645404273
 03/09  22:00:00,368.002981371,35.5394548526,77.3124418477,0.0,102.647051061,94.1340635361,471.108702107,139.196931431,24.9909,306.920870676
 03/09  23:00:00,293.007775638,35.5394548526,68.5130396628,0.0,77.122965704,65.871452062,447.889984586,196.681643497,16.6606,234.547741089
 03/09  24:00:00,205.046617586,35.5394548526,48.3538844519,0.0,38.286128036,48.4199368926,327.402573779,188.769954107,8.3303,130.302319671
 03/10  01:00:00,117.320628613,30.7673170232,5.07923077068,0.0,25.5240853573,30.610668775,143.077043555,38.3333161501,3.33212,101.411607405
 03/10  02:00:00,112.601742605,30.7673170232,7.68815772189,0.0,19.418418834,29.3649097162,116.49508809,32.9236268711,3.33212,80.2393412184
 03/10  03:00:00,111.467279728,30.7673170232,14.401055335,0.0,12.7620426787,28.1191506574,106.766085969,29.3959799812,3.33212,74.0379859881
 03/10  04:00:00,111.761993435,30.7673170232,14.7121317362,0.0,12.7620426787,28.1191506574,110.688397982,27.1227318894,3.33212,80.2335460927
 03/10  05:00:00,120.603870916,30.7673170232,16.3522066792,0.0,12.7620426787,28.1191506574,130.525458208,25.7987206091,3.33212,101.394617599
 03/10  06:00:00,156.259010567,30.7673170232,24.3461718591,0.0,25.5240853573,30.610668775,211.932298732,24.790026489,8.3303,178.811972243
 03/10  07:00:00,298.054056019,31.9603514805,68.5979735995,0.0,51.0481707146,78.1489452969,345.818053163,23.0019556914,16.6606,306.155497472
 03/10  08:00:00,368.766188093,35.5394548526,90.9738420614,0.0,64.3609230253,109.708623606,528.461229507,94.3881488455,24.9909,409.082180661
 03/10  09:00:00,305.934391252,35.5394548526,71.9001490519,0.0,51.0481707146,80.7689615957,403.775194927,57.6238330273,33.3212,312.8301619
 03/10  10:00:00,268.316235496,36.0404552142,62.7356874066,0.0,51.0481707146,71.0224615957,352.255127864,42.9757142627,66.8089,242.470513601
 03/10  11:00:00,208.02476751,36.0859293154,51.1087333879,0.0,32.1804615127,65.7244621605,307.458078791,35.6718280898,83.4695,188.316750701
 03/10  12:00:00,218.93860913,36.1243408771,59.271391874,0.0,32.1804615127,65.7244621605,252.156814574,23.3034505777,83.4695,145.383863997
 03/10  13:00:00,208.827723291,36.1564889593,50.4088489345,0.0,32.1804615127,65.7244621605,250.835454895,28.7718395983,83.4695,138.594115296
 03/10  14:00:00,197.607775122,36.1863481947,49.2153147521,0.0,32.1804615127,55.9779621605,241.111621697,27.544279436,75.1392,138.428142261
 03/10  15:00:00,209.594089993,36.2149775375,61.2772403789,0.0,32.1804615127,55.9779621605,230.129364548,22.6461071937,66.8089,140.674357355
 03/10  16:00:00,206.790668484,36.242070354,58.6221164121,0.0,32.1804615127,55.9779621605,244.22906567,26.6349168154,75.1392,142.454948855
 03/10  17:00:00,234.731554085,35.9670963517,57.5885594071,0.0,32.1804615127,60.9114621605,216.614460587,23.2110050696,91.7998,101.603655518
 03/10  18:00:00,280.98027225,35.5394548526,69.2663407722,0.0,32.1804615127,77.5397301883,229.303205215,24.781572845,49.9818,154.53983237
 03/10  19:00:00,351.08312718,35.5394548526,76.997626115,0.0,77.122965704,86.2600435998,376.67783172,38.694794931,49.9818,288.001236789
 03/10  20:00:00,361.075772091,35.5394548526,71.4090371418,0.0,102.647051061,80.1663183927,304.053910976,62.8852176194,33.3212,207.847493357
 03/10  21:00:00,389.803740953,35.5394548526,74.6698567727,0.0,115.40909374,92.7192997104,322.144797505,82.3261448023,33.3212,206.497452703
 03/10  22:00:00,379.365724844,35.5394548526,87.5978506679,0.0,102.647051061,94.1340635361,417.988817491,86.4134152848,24.9909,306.584502206
 03/10  23:00:00,301.022552536,35.5394548526,75.5292197581,0.0,77.122965704,65.871452062,346.538727286,95.5037120898,16.6606,234.374415196
 03/10  24:00:00,209.602516004,35.5394548526,52.3392452906,0.0,38.286128036,48.4199368926,244.092790236,105.512534971,8.3303,130.249955265
 03/11  01:00:00,122.365803292,30.7673170232,7.75964885701,0.0,27.7269238854,30.610668775,186.139819831,81.424404201,3.33212,101.38329563
 03/11  02:00:00,127.502368544,30.7673170232,12.8775488653,0.0,27.7269238854,30.610668775,144.303975867,60.7472047566,3.33212,80.2246511108
 03/11  03:00:00,111.691345736,30.7673170232,14.5738163944,0.0,12.7620426787,28.1191506574,124.079708462,46.7267779633,3.33212,74.0208104988
 03/11  04:00:00,112.551578626,30.7673170232,15.4652697645,0.0,12.7620426787,28.1191506574,121.118788222,37.5666113817,3.33212,80.2200568398
 03/11  05:00:00,121.503166711,30.7673170232,17.8496313932,0.0,12.7620426787,28.1191506574,136.264652555,31.5652043801,3.33212,101.367328175
 03/11  06:00:00,136.000506782,30.7673170232,20.1159326444,0.0,12.7620426787,28.1191506574,166.14531436,27.9756907859,8.3303,129.839323574
 03/11  07:00:00,265.221287443,32.7557077854,70.1206444219,0.0,42.6918050922,54.3732441037,222.001104043,25.5563998615,16.6606,179.784104181
 03/11  08:00:00,298.07195717,35.5426175474,66.6063695951,0.0,42.6918050922,86.1019271793,454.582497088,123.762610075,24.9909,305.828987013
 03/11  09:00:00,360.625775685,35.5394548526,87.9509287871,0.0,57.6566862989,112.030105488,571.3628609,99.5855368989,33.3212,438.456124001
 03/11  10:00:00,304.547758309,36.0443785461,78.0353185689,0.0,57.6566862989,83.6599452969,496.243807655,119.108978734,66.8089,310.325928921
 03/11  11:00:00,223.841477487,36.0900866729,52.08019688,0.0,42.6918050922,68.9656133826,419.566225093,91.89027951,83.4695,244.206445583
 03/11  12:00:00,206.727888402,36.1283869148,44.4158148504,0.0,34.9340096728,67.7198543238,344.914237134,72.7529747343,83.4695,188.691762399
 03/11  13:00:00,213.679348265,36.1597515118,50.5617418665,0.0,34.9340096728,67.7198543238,303.608130369,74.6353564134,83.4695,145.503273956
 03/11  14:00:00,195.906122489,36.1885309448,42.3321393803,0.0,34.9340096728,57.9733543238,281.500358321,67.6581829073,75.1392,138.702975413
 03/11  15:00:00,195.838371516,36.2147321684,42.4643152711,0.0,34.9340096728,57.9733543238,279.800055554,67.8415125616,66.8089,145.149642993
 03/11  16:00:00,194.523938314,36.2388191218,41.4396285544,0.0,34.9340096728,57.9733543238,289.693968416,76.006179986,75.1392,138.54858843
 03/11  17:00:00,223.995316395,35.958933898,42.0909703929,0.0,34.9340096728,62.9068543238,251.963716112,52.1253269397,91.7998,108.038589173
 03/11  18:00:00,264.007022402,35.5394548526,54.9429305832,0.0,34.9340096728,72.2186844194,211.639461958,30.9940619952,49.9818,130.663599963
 03/11  19:00:00,354.780781446,35.5394548526,71.086276106,0.0,87.0357390804,86.2600435998,235.663421397,28.1170890725,49.9818,157.564532324
 03/11  20:00:00,363.196955351,35.5394548526,76.4579343111,0.0,102.000620287,77.6748002752,280.066048569,35.8208723521,33.3212,210.923976216
 03/11  21:00:00,383.378825765,35.5394548526,85.0134011521,0.0,102.000620287,88.9820225341,279.548682841,39.8519071261,33.3212,206.375575715
 03/11  22:00:00,362.639582335,35.5394548526,74.3602713554,0.0,102.000620287,91.6425454185,276.220720412,44.5914487683,24.9909,206.638371644
 03/11  23:00:00,312.787987772,35.5394548526,78.3783190936,0.0,87.0357390804,65.871452062,372.121521674,50.526192025,16.6606,304.934729649
 03/11  24:00:00,223.543885495,35.5394548526,62.838999564,0.0,42.6918050922,48.4199368926,249.398779354,62.1318471115,8.3303,178.936632242
 03/12  01:00:00,133.323778745,30.7673170232,9.67038406609,0.0,34.4311606118,33.1021868926,141.263081805,57.6357068633,3.33212,80.2952549422
 03/12  02:00:00,120.290876087,30.7673170232,14.0249445588,0.0,19.466279405,30.610668775,138.325079374,60.8957665255,3.33212,74.0971928483
 03/12  03:00:00,123.136724553,30.7673170232,16.8070758217,0.0,19.466279405,30.610668775,144.602363293,60.9929062162,3.33212,80.2773370772
 03/12  04:00:00,132.660994463,30.7673170232,19.7263982515,0.0,19.466279405,30.610668775,158.69583404,54.0266439973,3.33212,101.337070043
 03/12  05:00:00,147.885534559,30.7673170232,22.7181563235,0.0,19.466279405,30.610668775,181.611362121,42.9699225505,8.3303,130.31113957
 03/12  06:00:00,278.67929011,33.1533859379,77.5714213945,0.0,42.6918050922,54.3732441037,231.343268084,34.9748378875,16.6606,179.707830197
 03/12  07:00:00,318.326329781,35.6279313067,67.3395226876,0.0,49.3960418185,88.5934452969,403.131095971,72.6615362118,24.9909,305.478659759
 03/12  08:00:00,354.784696203,35.5394548526,83.4044724823,0.0,57.6566862989,112.030105488,557.617299544,85.7239866104,33.3212,438.572112934
 03/12  09:00:00,300.176301793,36.0561704825,84.4111100715,0.0,50.9524495726,81.1684271793,455.563272713,71.0291557973,66.8089,317.725216916
 03/12  10:00:00,244.080930998,36.1068757524,73.1837702542,0.0,42.6918050922,68.9656133826,368.841228852,48.3364263655,83.4695,237.035302487
 03/12  11:00:00,240.772560108,36.1548559686,73.4787680028,0.0,38.286128036,68.9656133826,300.083899387,23.3371387422,83.4695,193.277260645
 03/12  12:00:00,262.63291547,36.2026224098,95.9257318383,0.0,38.286128036,68.9656133826,234.711185709,10.5617700381,83.4695,140.679915671
 03/12  13:00:00,272.0505416,36.2470818378,124.112448889,0.0,31.5818913096,56.727595265,220.267999569,6.63782275927,75.1392,138.49097681
 03/12  14:00:00,282.179531401,36.2899724506,134.169592597,0.0,31.5818913096,56.727595265,211.716033472,6.75644248709,66.8089,138.150690985
 03/12  15:00:00,289.562757828,36.3264797395,141.470439188,0.0,31.5818913096,56.727595265,220.292464201,7.00159445969,75.1392,138.151669742
 03/12  16:00:00,311.814792656,36.0429010141,134.796945453,0.0,31.5818913096,61.661095265,207.163603265,7.48174166367,91.7998,107.882061601
 03/12  17:00:00,325.412880247,35.5396309492,121.341727135,0.0,31.5818913096,70.9729253606,192.811878822,12.2211333321,49.9818,130.60894549
 03/12  18:00:00,381.363544569,35.565919452,115.62902703,0.0,80.3315023541,83.7685254822,223.201698439,18.5749680013,49.9818,154.644930438
 03/12  19:00:00,377.999384971,35.5394548526,100.078737086,0.0,102.000620287,77.6748002752,275.37854995,35.8384969973,33.3212,206.218852952
 03/12  20:00:00,413.750961156,35.5394548526,106.155930302,0.0,108.704857014,91.4735406516,299.93043639,60.8871083214,33.3212,205.722128068
 03/12  21:00:00,374.914409046,35.5394548526,95.108516651,0.0,95.2963835608,89.1510273009,312.459208751,81.2486844473,24.9909,206.219624304
 03/12  22:00:00,318.347113219,35.5394548526,92.0189134672,0.0,80.3315023541,63.3799339444,408.102635318,86.8446469237,16.6606,304.597388394
 03/12  23:00:00,235.994409922,35.5394548526,74.209764444,0.0,42.6918050922,48.4199368926,272.605792964,85.8657588079,8.3303,178.409734156
 03/12  24:00:00,138.556029669,30.7673170232,14.6384807982,0.0,34.4311606118,33.1021868926,180.470295305,75.6831511967,3.33212,101.455024108
