Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/13  01:00:00,126.807818099,30.7673170232,21.756237296,0.0,19.418418834,29.3649097162,129.206296847,49.7297153587,3.33212,76.1444614886
 03/13  02:00:00,122.492012669,30.7673170232,25.3884289373,0.0,12.7620426787,28.1191506574,120.195120875,38.8224192831,3.33212,78.0405815919
 03/13  03:00:00,124.798628882,30.7673170232,27.6508243894,0.0,12.7620426787,28.1191506574,117.125820068,39.7800214911,3.33212,74.013678577
 03/13  04:00:00,134.818239855,30.7673170232,31.0689678198,0.0,12.7620426787,28.1191506574,144.885105183,34.6521326697,3.33212,106.900852513
 03/13  05:00:00,171.338234055,30.7673170232,39.9692886892,0.0,25.5240853573,30.610668775,209.67261302,28.8857562557,8.3303,172.456556764
 03/13  06:00:00,337.046428298,34.1078135038,100.582541738,0.0,51.0481707146,78.1489452969,346.001879736,24.1917372497,16.6606,305.149542486
 03/13  07:00:00,382.86527758,35.5425774919,95.3795687385,0.0,64.3609230253,109.708623606,485.805521959,53.3919281365,24.9909,407.422693822
 03/13  08:00:00,323.041930621,35.5394548526,88.9461040905,0.0,51.0481707146,80.7689615957,388.894116972,46.2376797521,33.3212,309.33523722
 03/13  09:00:00,288.939210701,36.078192448,82.1321526666,0.0,51.0481707146,71.0224615957,335.308913161,24.6630859292,66.8089,243.836927232
 03/13  10:00:00,244.595684329,36.130094111,85.7434270781,0.0,32.1804615127,65.7244621605,286.778334928,15.2939594457,83.4695,188.014875482
 03/13  11:00:00,263.825693587,36.1826404573,105.68099522,0.0,32.1804615127,65.7244621605,227.462385217,5.38241403605,83.4695,138.610471181
 03/13  12:00:00,309.928439876,36.2361755861,152.151207731,0.0,32.1804615127,65.7244621605,225.627644939,3.7152863815,83.4695,138.442858557
 03/13  13:00:00,301.027378008,36.2866051355,152.658531566,0.0,32.1804615127,55.9779621605,220.445356222,3.51013058308,75.1392,141.796025639
 03/13  14:00:00,300.605036261,36.3291639763,152.045296174,0.0,32.1804615127,55.9779621605,206.59506395,3.37778143021,66.8089,136.40838252
 03/13  15:00:00,300.065634165,36.3630734315,151.493649967,0.0,32.1804615127,55.9779621605,214.776260584,3.30519279448,75.1392,136.33186779
 03/13  16:00:00,329.076526809,36.1139565602,151.544241507,0.0,32.1804615127,60.9114621605,201.140066769,1.47892337311,91.7998,107.861343396
 03/13  17:00:00,363.277362938,35.6307892246,151.300313772,0.0,32.1804615127,77.5397301883,207.821381619,3.64266358422,49.9818,154.196918035
 03/13  18:00:00,415.729232426,35.6696356237,149.893461109,0.0,77.122965704,86.2600435998,334.56871708,4.20947880722,49.9818,280.377438272
 03/13  19:00:00,420.792866917,35.6077321356,139.337292306,0.0,102.647051061,80.1663183927,251.482902642,11.560699573,33.3212,206.601003069
 03/13  20:00:00,441.426106703,35.5810166992,125.212535292,0.0,115.40909374,92.7192997104,265.221083945,25.1502673972,33.3212,206.749616547
 03/13  21:00:00,413.784666333,35.6092672708,121.090775943,0.0,102.647051061,94.1340635361,361.753223013,31.919784782,24.9909,304.842538231
 03/13  22:00:00,327.924438,35.6687916834,102.199355029,0.0,77.122965704,65.871452062,287.023388294,36.5170052593,16.6606,233.845783035
 03/13  23:00:00,231.960685862,35.6122057084,74.7821219292,0.0,38.286128036,48.4199368926,176.846496441,44.9219735592,8.3303,123.594222882
 03/13  24:00:00,128.737330755,30.7673170232,16.2720700323,0.0,25.5240853573,30.610668775,171.629035154,60.6590213961,3.33212,107.637893758
 03/14  01:00:00,129.800416537,30.7673170232,24.6983517385,0.0,19.418418834,29.3649097162,132.562146879,55.2515149489,3.33212,73.9785119302
 03/14  02:00:00,126.560665012,30.7673170232,29.4705935204,0.0,12.7620426787,28.1191506574,109.025430394,31.6905641387,3.33212,74.0027462548
 03/14  03:00:00,129.824635956,30.7673170232,32.7785089882,0.0,12.7620426787,28.1191506574,105.938408564,22.4610201738,3.33212,80.14526839
 03/14  04:00:00,154.744902927,31.5626733281,48.6325758854,0.0,12.7620426787,28.1191506574,127.786890387,23.1848139081,3.33212,101.269956479
 03/14  05:00:00,191.582359857,32.358029633,56.2375655064,0.0,25.5240853573,30.610668775,209.313022212,22.539344326,8.3303,178.443377886
 03/14  06:00:00,341.59987576,34.2668847648,103.964522991,0.0,51.0481707146,78.1489452969,340.445049816,23.1527665506,16.6606,300.631683265
 03/14  07:00:00,394.700544287,35.5442871158,106.133236562,0.0,64.3609230253,109.708623606,465.090206438,37.8200485331,24.9909,402.279257905
 03/14  08:00:00,328.805481566,35.5394548526,93.9894330644,0.0,51.0481707146,80.7689615957,385.457929847,35.432389428,33.3212,316.704340419
 03/14  09:00:00,295.300786948,36.090475556,88.860980616,0.0,51.0481707146,71.0224615957,318.825630478,15.3341880238,66.8089,236.682542454
 03/14  10:00:00,267.694260712,36.1388583429,109.803351881,0.0,32.1804615127,65.7244621605,277.28493575,5.87476895806,83.4695,187.940666792
 03/14  11:00:00,308.03056066,36.1863772421,148.962074973,0.0,32.1804615127,65.7244621605,224.592202735,2.5740521076,83.4695,138.548650627
 03/14  12:00:00,311.405546726,36.2333894223,152.378189465,0.0,32.1804615127,65.7244621605,225.948887583,2.3516730581,83.4695,140.127714525
 03/14  13:00:00,301.65042487,36.2802621758,151.654125419,0.0,32.1804615127,55.9779621605,218.500740216,2.13069966142,75.1392,141.230840554
 03/14  14:00:00,301.953007285,36.323836134,151.028701617,0.0,32.1804615127,55.9779621605,202.838983149,1.92953038856,66.8089,134.100552761
 03/14  15:00:00,302.661695542,36.3635465077,150.96576138,0.0,32.1804615127,55.9779621605,214.171390015,1.72130484318,75.1392,137.310885172
 03/14  16:00:00,331.348863158,36.1890667734,151.757717773,0.0,32.1804615127,60.9114621605,200.451280733,0.831153687388,91.7998,107.820327046
 03/14  17:00:00,364.156701591,35.6660137867,150.994921603,0.0,32.1804615127,77.5397301883,206.489188338,2.38240679595,49.9818,154.124981542
 03/14  18:00:00,416.414887295,35.711733835,149.201585794,0.0,77.122965704,86.2600435998,332.66577605,2.63552916691,49.9818,280.048446883
 03/14  19:00:00,431.993537872,35.68620447,149.580955451,0.0,102.647051061,80.1663183927,242.366061508,2.55551232079,33.3212,206.489349187
 03/14  20:00:00,465.046745492,35.6672197622,149.32924105,0.0,115.40909374,92.7192997104,242.342219862,3.06191993872,33.3212,205.959099923
 03/14  21:00:00,440.347127503,35.7152362677,148.350193213,0.0,102.647051061,94.1340635361,336.039402524,5.816955515,24.9909,305.231547009
 03/14  22:00:00,362.947007303,35.7633374388,137.473340283,0.0,77.122965704,65.871452062,257.829088034,14.8091208694,16.6606,226.359367165
 03/14  23:00:00,253.110621145,35.6938842188,95.9708422127,0.0,38.286128036,48.4199368926,165.505597582,27.1164585658,8.3303,130.058839016
 03/14  24:00:00,132.220791216,30.7673170232,19.8594567529,0.0,25.5240853573,30.610668775,132.715441704,28.1034242557,3.33212,101.279897448
 03/15  01:00:00,134.832505497,30.7673170232,29.8278875175,0.0,19.418418834,29.3649097162,116.545141989,38.5747211238,3.33212,74.6383008648
 03/15  02:00:00,131.282889292,30.7673170232,34.2066609583,0.0,12.7620426787,28.1191506574,118.895502377,36.0827495701,3.33212,79.4806328068
 03/15  03:00:00,179.734549146,33.1533859379,77.2845674152,0.0,12.7620426787,28.1191506574,119.706825329,42.3929941471,3.33212,73.9817111817
 03/15  04:00:00,119.012451701,30.7673170232,15.2480614931,0.0,12.7620426787,28.1191506574,149.492972098,44.9153287055,3.33212,101.245523392
 03/15  05:00:00,212.474282516,33.1533859379,75.6705573049,0.0,25.5240853573,30.610668775,221.726362331,35.0701718864,8.3303,178.325890445
 03/15  06:00:00,323.509938263,33.6305997208,87.8918456281,0.0,51.0481707146,78.1489452969,349.568143769,28.4649431203,16.6606,304.442600649
 03/15  07:00:00,402.054611179,35.5480282052,114.339116518,0.0,64.3609230253,109.708623606,454.017818483,32.2903011932,24.9909,396.736617289
 03/15  08:00:00,338.863205845,35.5404394693,105.003870866,0.0,51.0481707146,80.7689615957,372.770096727,22.6581151353,33.3212,316.790781591
 03/15  09:00:00,320.786322768,36.0966588265,113.862174311,0.0,51.0481707146,71.0224615957,309.80973666,6.92725481569,66.8089,236.073581844
 03/15  10:00:00,291.631138307,36.1478140424,133.35829132,0.0,32.1804615127,65.7244621605,273.590215223,2.29541458285,83.4695,187.82530064
 03/15  11:00:00,311.60550794,36.2060620581,152.145156735,0.0,32.1804615127,65.7244621605,223.599111745,1.63798442043,83.4695,138.491627324
 03/15  12:00:00,311.816075395,36.2698307509,152.141848967,0.0,32.1804615127,65.7244621605,223.174709803,1.36327174293,83.4695,138.34193806
 03/15  13:00:00,303.276390946,36.3017683077,151.930113097,0.0,32.1804615127,55.9779621605,214.444931873,1.11502273701,75.1392,138.190709136
 03/15  14:00:00,303.167357955,36.3443829404,151.301141689,0.0,32.1804615127,55.9779621605,205.83395222,1.00225087903,66.8089,138.022801341
 03/15  15:00:00,302.041243791,36.4060909064,151.537506196,0.0,32.1804615127,55.9779621605,213.968251094,0.825580009218,75.1392,138.003471085
 03/15  16:00:00,331.866546518,36.2859752189,150.755149537,0.0,32.1804615127,60.9114621605,197.344845721,0.526548392289,91.7998,105.018497329
 03/15  17:00:00,366.652921757,35.7224342205,151.13946707,0.0,32.1804615127,77.5397301883,208.519218473,1.69656896355,49.9818,156.840849509
 03/15  18:00:00,418.798055608,35.7598961303,149.856915729,0.0,77.122965704,86.2600435998,329.484217306,1.75688673862,49.9818,277.745530567
 03/15  19:00:00,431.412371061,35.7896603568,147.641164712,0.0,102.647051061,80.1663183927,243.639200586,2.03572997297,33.3212,208.282270613
 03/15  20:00:00,460.194121314,35.7432334985,142.348009902,0.0,115.40909374,92.7192997104,241.423517533,2.28966329241,33.3212,205.81265424
 03/15  21:00:00,435.308644042,35.7928055249,141.201219669,0.0,102.647051061,94.1340635361,327.829358993,2.54253737105,24.9909,300.295921622
 03/15  22:00:00,371.160534743,35.8333295856,143.852964612,0.0,77.122965704,65.871452062,250.27093018,3.28686748305,16.6606,230.323462697
 03/15  23:00:00,305.613591696,35.7558402066,146.558780764,0.0,38.286128036,48.4199368926,136.954938852,5.1305369206,8.3303,123.494101931
 03/15  24:00:00,142.268274497,30.7673170232,29.9217484858,0.0,25.5240853573,30.610668775,104.582319379,0.0,3.33212,101.250199379
 03/16  01:00:00,176.338540474,32.358029633,67.7357533252,0.0,19.418418834,29.3649097162,84.3158809106,0.853073195028,3.33212,80.1306877156
 03/16  02:00:00,137.414584258,31.5626733281,38.6460053208,0.0,12.7620426787,28.1191506574,79.1358623211,1.84190933731,3.33212,73.9618329838
 03/16  03:00:00,177.399663938,33.1533859379,75.0071448295,0.0,12.7620426787,28.1191506574,80.7582591086,1.83728189181,3.33212,75.5888572168
 03/16  04:00:00,164.162137781,32.358029633,56.8974558379,0.0,12.7620426787,28.1191506574,108.340758796,1.83100484396,3.33212,103.177633952
 03/16  05:00:00,191.927995488,32.358029633,57.1690934725,0.0,25.5240853573,30.610668775,184.449143742,1.82566268983,8.3303,174.293181052
 03/16  06:00:00,354.767516261,34.7440985477,116.79180143,0.0,51.0481707146,78.1489452969,323.96511743,3.19700404392,16.6606,304.107513386
 03/16  07:00:00,433.616553401,35.553254785,144.120305659,0.0,64.3609230253,109.708623606,429.289686157,8.27059410932,24.9909,396.028192048
 03/16  08:00:00,380.275454091,35.5598674315,144.15590154,0.0,51.0481707146,80.7689615957,351.919213291,2.1806868026,33.3212,316.417326488
 03/16  09:00:00,350.13596801,36.1092121356,140.738170267,0.0,51.0481707146,71.0224615957,302.76751632,0.055835310798,66.8089,235.90278101
 03/16  10:00:00,303.730302393,36.1598765648,142.62774957,0.0,32.1804615127,65.7244621605,273.048015212,1.87053166121,83.4695,187.707983551
 03/16  11:00:00,305.182651303,36.2510304054,143.040805797,0.0,32.1804615127,65.7244621605,223.574715526,1.64706779805,83.4695,138.458147728
 03/16  12:00:00,304.061086694,36.3131969806,142.422030352,0.0,32.1804615127,65.7244621605,223.044461656,1.31377979167,83.4695,138.261181864
 03/16  13:00:00,294.752544591,36.297153748,142.85002364,0.0,32.1804615127,55.9779621605,214.956555691,1.72008257829,75.1392,138.097273113
 03/16  14:00:00,294.383588571,36.3368407052,142.443129531,0.0,32.1804615127,55.9779621605,205.913099251,1.14830091975,66.8089,137.955898331
 03/16  15:00:00,294.823388906,36.3859423942,142.844800178,0.0,32.1804615127,55.9779621605,214.097599421,0.993245913181,75.1392,137.965153507
 03/16  16:00:00,327.174100087,36.25735879,146.062283322,0.0,32.1804615127,60.9114621605,193.967094262,0.750575191522,91.7998,101.416719071
 03/16  17:00:00,366.223180265,35.6989034918,151.371479447,0.0,32.1804615127,77.5397301883,206.584815662,2.63776392961,49.9818,153.965251733
 03/16  18:00:00,417.393057356,35.7580927682,149.765254968,0.0,77.122965704,86.2600435998,332.253330901,2.78890334015,49.9818,279.482627561
 03/16  19:00:00,432.670098198,35.7915726069,149.299610354,0.0,102.647051061,80.1663183927,242.622089902,3.09759405511,33.3212,206.203295847
 03/16  20:00:00,462.966680505,35.7497597977,145.775459823,0.0,115.40909374,92.7192997104,242.418070162,3.42488580877,33.3212,205.671984353
 03/16  21:00:00,436.04899672,35.7951663174,142.144538942,0.0,102.647051061,94.1340635361,331.623474613,3.7449593638,24.9909,302.887615249
 03/16  22:00:00,370.395970384,35.8402095781,143.083886209,0.0,77.122965704,65.871452062,248.420023095,4.28411064149,16.6606,227.475312454
 03/16  23:00:00,305.272432977,35.7746639721,146.316641048,0.0,38.286128036,48.4199368926,138.494167241,6.7184096526,8.3303,123.445457588
 03/16  24:00:00,141.127617943,30.7673170232,28.8007022147,0.0,25.5240853573,30.610668775,105.728955659,1.18135392457,3.33212,101.215481734
 03/17  01:00:00,194.406623395,33.1533859379,84.0184852689,0.0,19.418418834,29.3649097162,87.9262774819,4.47404449231,3.33212,80.1201129896
 03/17  02:00:00,116.526943161,30.7673170232,19.5738132831,0.0,12.7620426787,28.1191506574,81.1536866043,3.87703078184,3.33212,73.9445358225
 03/17  03:00:00,176.091884942,33.1533859379,73.7035474886,0.0,12.7620426787,28.1191506574,78.0295776753,0.743283775085,3.33212,73.9541739002
 03/17  04:00:00,185.667127434,33.1533859379,75.9591141361,0.0,12.7620426787,28.1191506574,105.685661231,1.16082199347,3.33212,101.192719237
 03/17  05:00:00,192.712406936,32.358029633,57.1248908438,0.0,25.5240853573,30.610668775,188.932846716,2.50558208137,8.3303,178.096964634
 03/17  06:00:00,336.099167227,33.9487422428,99.1575062499,0.0,51.0481707146,78.1489452969,314.134180379,0.738593282109,16.6606,296.734987097
 03/17  07:00:00,432.003032643,35.6823104215,140.489489859,0.0,64.3609230253,109.708623606,434.383697402,5.99471969851,24.9909,403.398077704
 03/17  08:00:00,380.321751931,35.5757600385,142.75740242,0.0,51.0481707146,80.7689615957,343.659612954,2.4348487057,33.3212,307.903564248
 03/17  09:00:00,349.553688986,36.111281383,139.801989947,0.0,51.0481707146,71.0224615957,302.493245091,0.0,66.8089,235.684345091
 03/17  10:00:00,303.157848206,36.1963484748,141.577348069,0.0,32.1804615127,65.7244621605,272.28453083,1.24406782374,83.4695,187.570963007
 03/17  11:00:00,305.481880347,36.2988836102,143.104988165,0.0,32.1804615127,65.7244621605,223.006209087,1.14628929418,83.4695,138.390419793
 03/17  12:00:00,300.754293139,36.3578332851,139.029855246,0.0,32.1804615127,65.7244621605,222.839460818,1.13072959554,83.4695,138.239231222
 03/17  13:00:00,288.602725425,36.3209407293,136.63422287,0.0,32.1804615127,55.9779621605,214.408035617,1.19248414553,75.1392,138.076351472
 03/17  14:00:00,286.339596201,36.3867762724,134.305111328,0.0,32.1804615127,55.9779621605,205.929516297,1.22242001164,66.8089,137.898196286
 03/17  15:00:00,286.778076597,36.4374084802,134.702505179,0.0,32.1804615127,55.9779621605,214.098627257,1.05830641613,75.1392,137.901120841
 03/17  16:00:00,318.673196185,36.2738723643,137.51515606,0.0,32.1804615127,60.9114621605,193.925961904,0.746401633099,91.7998,101.379760271
 03/17  17:00:00,353.788770627,35.7327306404,138.147102215,0.0,32.1804615127,77.5397301883,206.746132019,2.87224780804,49.9818,153.892084211
 03/17  18:00:00,403.516700867,35.811691623,133.87146596,0.0,77.122965704,86.2600435998,332.397358141,3.22626759625,49.9818,279.189290544
 03/17  19:00:00,417.217041143,35.8610733448,131.975379395,0.0,102.647051061,80.1663183927,243.001126717,3.6360877016,33.3212,206.043839016
 03/17  20:00:00,450.715782071,35.8335950412,131.787409759,0.0,115.40909374,92.7192997104,242.83581816,3.99348773808,33.3212,205.521130422
 03/17  21:00:00,427.274230342,35.9088930958,131.843997789,0.0,102.647051061,94.1340635361,326.102991721,4.32043120032,24.9909,296.791660521
 03/17  22:00:00,363.912976108,35.9558182513,134.605590591,0.0,77.122965704,65.871452062,253.184951224,4.69237939491,16.6606,231.831971829
 03/17  23:00:00,299.18514598,35.8584558758,138.004926221,0.0,38.286128036,48.4199368926,138.597808147,6.2724642093,8.3303,123.995043937
 03/17  24:00:00,219.001889863,32.7557077854,101.834098256,0.0,25.5240853573,30.610668775,104.870359133,0.353115224033,3.33212,101.185123909
 03/18  01:00:00,221.035334892,32.358029633,102.336010916,0.0,27.7269238854,30.610668775,77.2740852936,0.0,3.33212,73.9419652936
 03/18  02:00:00,207.19616269,32.7557077854,105.207653995,0.0,12.7620426787,28.1191506574,83.7999792268,0.368748785105,3.33212,80.0991104417
 03/18  03:00:00,213.708919339,33.1533859379,110.752959836,0.0,12.7620426787,28.1191506574,77.2871518742,0.0228242300588,3.33212,73.9322076442
 03/18  04:00:00,224.240241749,33.4185047062,114.101386715,0.0,12.7620426787,28.1191506574,104.545900789,0.0606204233411,3.33212,101.153160366
 03/18  05:00:00,226.358955013,32.6231484013,105.677556959,0.0,12.7620426787,28.1191506574,131.766890634,0.064440000233,8.3303,123.372150634
 03/18  06:00:00,329.631250113,34.1078135038,124.979144736,0.0,42.6918050922,54.3732441037,195.353439805,0.0433916164947,16.6606,178.649448188
 03/18  07:00:00,379.732459406,35.6890379223,133.629510078,0.0,42.6918050922,86.1019271793,332.446193829,7.31780212869,24.9909,300.137491701
 03/18  08:00:00,405.805602949,35.668846222,129.815838108,0.0,57.6566862989,112.030105488,463.77394832,2.71625026531,33.3212,427.736498055
 03/18  09:00:00,357.637548797,36.1293496077,128.030545003,0.0,57.6566862989,83.6599452969,373.875344912,0.0,66.8089,307.066444912
 03/18  10:00:00,305.498115517,36.2224338933,130.009952523,0.0,42.6918050922,68.9656133826,319.556024365,0.585958825081,83.4695,235.50056554
 03/18  11:00:00,298.650024222,36.3281761191,131.429946323,0.0,34.9340096728,67.7198543238,275.250318561,1.18877313028,83.4695,190.592045431
 03/18  12:00:00,295.998681226,36.4067666916,129.469031738,0.0,34.9340096728,67.7198543238,227.205321715,1.1539153634,83.4695,142.581906352
 03/18  13:00:00,284.648645343,36.3251469518,127.922797924,0.0,34.9340096728,57.9733543238,214.708934672,1.23095876931,75.1392,138.338775902
 03/18  14:00:00,285.174300604,36.3376749836,128.442403662,0.0,34.9340096728,57.9733543238,206.286416548,1.2901192708,66.8089,138.187397277
 03/18  15:00:00,285.707498416,36.369758162,128.942784028,0.0,34.9340096728,57.9733543238,214.664617445,1.33827205631,75.1392,138.187145389
 03/18  16:00:00,314.937159292,36.1880267571,129.101135881,0.0,34.9340096728,62.9068543238,194.641621993,1.38694755114,91.7998,101.454874442
 03/18  17:00:00,343.349045363,35.7352713503,130.294698982,0.0,34.9340096728,72.2186844194,184.167997852,3.91388452949,49.9818,130.272313323
 03/18  18:00:00,407.80223177,35.920870503,128.276173867,0.0,87.0357390804,86.2600435998,208.49160146,4.16145955258,49.9818,154.348341908
 03/18  19:00:00,410.711840467,35.721647766,128.229255703,0.0,102.000620287,77.6748002752,243.605738159,4.63907300701,33.3212,205.645465152
 03/18  20:00:00,429.572598596,35.6848427138,127.48166925,0.0,102.000620287,88.9820225341,243.746125624,5.04231572024,33.3212,205.382609904
 03/18  21:00:00,418.685206682,35.7588367491,126.27285444,0.0,102.000620287,91.6425454185,236.067626701,5.44445250159,24.9909,205.632274199
 03/18  22:00:00,366.509019985,35.7162790045,127.423191185,0.0,87.0357390804,65.871452062,317.017971324,5.82783045328,16.6606,294.529540871
 03/18  23:00:00,295.584921329,35.6638236288,130.116983968,0.0,42.6918050922,48.4199368926,194.374589911,7.81982783249,8.3303,178.224462079
 03/18  24:00:00,261.046216952,33.1533859379,140.252262306,0.0,27.7269238854,30.610668775,104.491191055,0.0,3.33212,101.159071055
 03/19  01:00:00,263.37660966,33.1533859379,133.392449742,0.0,34.4311606118,33.1021868926,77.3455918104,0.0150366344989,3.33212,73.9984351759
 03/19  02:00:00,229.439221983,30.7673170232,122.0315011,0.0,19.466279405,30.610668775,80.2517273183,0.0,3.33212,76.9196073183
 03/19  03:00:00,224.813647577,33.1533859379,112.533857365,0.0,19.466279405,30.610668775,80.5836596038,0.0114989848394,3.33212,77.240040619
 03/19  04:00:00,234.256193825,33.1533859379,115.350453221,0.0,19.466279405,30.610668775,104.484109809,0.0300758325968,3.33212,101.121913976
 03/19  05:00:00,223.498345793,32.358029633,94.2431988048,0.0,19.466279405,30.610668775,131.824857629,0.0451179627354,8.3303,123.449439666
 03/19  06:00:00,308.647912596,33.9487422428,104.839164895,0.0,42.6918050922,54.3732441037,195.659112642,0.0318525712004,16.6606,178.966660071
 03/19  07:00:00,401.361716706,36.0314579247,147.700508653,0.0,49.3960418185,88.5934452969,336.20590915,8.22178435845,24.9909,302.993224791
 03/19  08:00:00,421.196060855,35.658002091,148.28514247,0.0,57.6566862989,112.030105488,459.385942179,3.11638054853,33.3212,422.94836163
 03/19  09:00:00,365.394889339,36.135464589,147.895729741,0.0,50.9524495726,81.1684271793,379.3380819,0.0,66.8089,312.5291819
 03/19  10:00:00,322.077726293,36.314863116,149.312514784,0.0,42.6918050922,68.9656133826,320.703618014,0.0988060948446,83.4695,237.135311919
 03/19  11:00:00,319.399236242,36.3090370048,150.320823885,0.0,38.286128036,68.9656133826,273.405786317,1.28226527275,83.4695,188.654021044
 03/19  12:00:00,319.914229361,36.3440621248,151.191203435,0.0,38.286128036,68.9656133826,222.193621069,1.63967084719,83.4695,137.084450222
 03/19  13:00:00,301.751328023,36.3071862525,151.401705024,0.0,31.5818913096,56.727595265,215.230013715,3.88548176321,75.1392,136.205331952
 03/19  14:00:00,302.097867,36.3391521049,151.538165604,0.0,31.5818913096,56.727595265,205.320001269,4.38051276342,66.8089,134.130588506
 03/19  15:00:00,302.233235096,36.3672028842,151.598968311,0.0,31.5818913096,56.727595265,217.513121137,4.58475162299,75.1392,137.789169514
 03/19  16:00:00,325.154726744,36.0778721953,145.843629573,0.0,31.5818913096,61.661095265,197.758484258,4.64412187145,91.7998,101.314562386
 03/19  17:00:00,351.027823237,35.5787554825,146.768964997,0.0,31.5818913096,70.9729253606,189.654402964,9.4436564744,49.9818,130.22894649
 03/19  18:00:00,404.621063983,35.6041274574,138.788254182,0.0,80.3315023541,83.7685254822,218.892232187,14.8072925079,49.9818,154.103139679
 03/19  19:00:00,415.490546614,35.5421762726,137.040513831,0.0,102.000620287,77.6748002752,263.325945382,25.8834216016,33.3212,204.121323781
 03/19  20:00:00,457.086405145,35.5394548526,148.01662473,0.0,108.704857014,91.4735406516,256.366055039,24.2813123941,33.3212,198.763542645
 03/19  21:00:00,430.38088452,35.5597809166,149.437028906,0.0,95.2963835608,89.1510273009,251.071169718,20.8504743855,24.9909,205.229795333
 03/19  22:00:00,377.579501113,35.5621581797,149.616786188,0.0,80.3315023541,63.3799339444,327.031880278,16.2013354816,16.6606,294.169944796
 03/19  23:00:00,296.633527936,35.5473576684,133.401285985,0.0,42.6918050922,48.4199368926,196.316552074,17.1411692496,8.3303,170.845082825
 03/19  24:00:00,145.739754684,30.7673170232,21.9916507675,0.0,34.4311606118,33.1021868926,113.328015313,8.76762666325,3.33212,101.22826865
 03/20  01:00:00,139.340103857,30.7673170232,34.415652125,0.0,19.418418834,29.3649097162,91.919564714,8.63704927103,3.33212,79.9503954429
 03/20  02:00:00,137.575084353,30.7673170232,40.5843875491,0.0,12.7620426787,28.1191506574,85.8218727394,8.50506266702,3.33212,73.9846900724
 03/20  03:00:00,190.628701938,33.1533859379,88.6968088359,0.0,12.7620426787,28.1191506574,82.7301464804,5.51545207759,3.33212,73.8825744028
 03/20  04:00:00,121.398375634,30.7673170232,17.8070487506,0.0,12.7620426787,28.1191506574,114.431311647,10.0172190536,3.33212,101.081972594
 03/20  05:00:00,213.272633023,33.1533859379,76.8650595667,0.0,25.5240853573,30.610668775,209.337736351,30.0578006116,8.3303,170.94963574
 03/20  06:00:00,329.666752258,33.7896709818,93.9598425985,0.0,51.0481707146,78.1489452969,362.610493089,46.7454016903,16.6606,299.204491399
 03/20  07:00:00,414.555982092,35.5555397292,129.086667008,0.0,64.3609230253,109.708623606,476.96587553,54.928061801,24.9909,397.046913729
 03/20  08:00:00,330.355889118,35.5400241567,96.163989315,0.0,51.0481707146,80.7689615957,375.357769173,35.2627865321,33.3212,306.773782641
 03/20  09:00:00,321.833541103,36.1035310882,115.749906614,0.0,51.0481707146,71.0224615957,315.881482808,13.9671341213,66.8089,235.105448687
 03/20  10:00:00,276.374319617,36.152899475,118.954914197,0.0,32.1804615127,65.7244621605,277.833407607,9.58366021917,83.4695,184.780247388
 03/20  11:00:00,270.737555858,36.1962910578,112.644322846,0.0,32.1804615127,65.7244621605,234.218734968,10.2221404191,83.4695,140.527094549
 03/20  12:00:00,297.667201313,36.234915761,137.757612267,0.0,32.1804615127,65.7244621605,224.020745855,6.24813090577,83.4695,134.303114949
 03/20  13:00:00,301.770779241,36.2711473491,151.575011674,0.0,32.1804615127,55.9779621605,214.857458644,4.65875905032,75.1392,135.059499594
 03/20  14:00:00,302.744706857,36.30255773,152.491664027,0.0,32.1804615127,55.9779621605,209.988411599,5.44929897415,66.8089,137.730212624
 03/20  15:00:00,303.130627614,36.335656611,152.163031944,0.0,32.1804615127,55.9779621605,215.917988525,4.78590074466,75.1392,135.99288778
 03/20  16:00:00,324.155254906,36.063967582,146.945242656,0.0,32.1804615127,60.9114621605,196.784945572,2.02890531111,91.7998,102.956240261
 03/20  17:00:00,361.813077429,35.5942390443,148.85745953,0.0,32.1804615127,77.5397301883,203.184635684,5.80920247298,49.9818,147.393633211
 03/20  18:00:00,406.447613157,35.6277369848,139.645475034,0.0,77.122965704,86.2600435998,344.643016588,16.8098348721,49.9818,277.851381716
 03/20  19:00:00,399.630644401,35.5582410545,117.013821182,0.0,102.647051061,80.1663183927,273.572092111,34.6581806744,33.3212,205.592711436
 03/20  20:00:00,424.535684888,35.5397246556,108.2289918,0.0,115.40909374,92.7192997104,286.832932842,55.5222190572,33.3212,197.989513785
 03/20  21:00:00,404.403847463,35.5754008415,112.01263136,0.0,102.647051061,94.1340635361,431.182422025,103.145390156,24.9909,303.04613187
 03/20  22:00:00,323.063739115,35.6309426539,97.41465907,0.0,77.122965704,65.871452062,354.302040014,112.394734329,16.6606,225.246705685
 03/20  23:00:00,227.813171392,35.5840899418,70.1054607193,0.0,38.286128036,48.4199368926,212.446927091,80.8779848785,8.3303,123.238642213
 03/20  24:00:00,126.279254969,30.7673170232,13.8733587611,0.0,25.5240853573,30.610668775,166.460688456,62.0498045871,3.33212,101.078763869
 03/21  01:00:00,128.030945012,30.7673170232,22.9962592793,0.0,19.418418834,29.3649097162,125.774863144,48.5735390999,3.33212,73.8692040439
 03/21  02:00:00,125.012282878,30.7673170232,27.8983369017,0.0,12.7620426787,28.1191506574,119.191311061,41.9816146311,3.33212,73.8775764303
 03/21  03:00:00,127.158575973,30.7673170232,30.003522836,0.0,12.7620426787,28.1191506574,120.107045668,42.8870573131,3.33212,73.8878683549
 03/21  04:00:00,138.030755156,30.7673170232,33.6455306483,0.0,12.7620426787,28.1191506574,141.513959907,37.1329031088,3.33212,101.048936798
 03/21  05:00:00,199.624672635,32.7557077854,63.6231675659,0.0,25.5240853573,30.610668775,209.304305569,30.1313165095,8.3303,170.842689059
 03/21  06:00:00,330.11946448,33.7896709818,93.6421946042,0.0,51.0481707146,78.1489452969,343.880196059,24.9727862551,16.6606,302.246809804
 03/21  07:00:00,402.132288834,35.5504744713,115.749885614,0.0,64.3609230253,109.708623606,445.92185148,28.5690053828,24.9909,392.361946097
 03/21  08:00:00,309.101132306,35.5394548526,74.6855937576,0.0,51.0481707146,80.7689615957,374.01323465,34.2916333298,33.3212,306.40040132
 03/21  09:00:00,276.549017514,36.0864516579,70.8547576405,0.0,51.0481707146,71.0224615957,331.720510575,30.0088968469,66.8089,234.902713728
 03/21  10:00:00,214.970686533,36.1317024422,57.9950775463,0.0,32.1804615127,65.7244621605,300.624591622,33.5916606609,83.4695,183.563430962
 03/21  11:00:00,209.234391158,36.1701564891,51.5752645614,0.0,32.1804615127,65.7244621605,253.940293633,32.082026907,83.4695,138.388766726
 03/21  12:00:00,207.078340584,36.201275905,50.080887198,0.0,32.1804615127,65.7244621605,246.537774189,28.5071561113,83.4695,134.561118078
 03/21  13:00:00,198.724966107,36.2291699353,51.4088207494,0.0,32.1804615127,55.9779621605,239.695638619,26.7286646125,75.1392,137.827774007
 03/21  14:00:00,214.727352959,36.2562965509,67.2740039213,0.0,32.1804615127,55.9779621605,221.006813874,16.5192096503,66.8089,137.678704223
 03/21  15:00:00,236.753976115,36.2822615863,89.1723292659,0.0,32.1804615127,55.9779621605,216.017961032,9.76753796385,75.1392,131.111223068
 03/21  16:00:00,264.510814151,36.0010543022,87.9628527052,0.0,32.1804615127,60.9114621605,203.900099776,10.8586686118,91.7998,101.241631165
 03/21  17:00:00,314.268667259,35.5394548526,102.107255931,0.0,32.1804615127,77.5397301883,217.993710592,14.4397631494,49.9818,153.572147442
 03/21  18:00:00,381.678414552,35.5544614579,114.561432756,0.0,77.122965704,86.2600435998,339.18690233,14.1932853533,49.9818,275.011816977
 03/21  19:00:00,391.81571721,35.5394548526,109.452128057,0.0,102.647051061,80.1663183927,251.345713113,17.0048641306,33.3212,201.019648982
 03/21  20:00:00,431.03417538,35.5394548526,115.245812718,0.0,115.40909374,92.7192997104,254.526895062,16.2787974753,33.3212,204.926897587
 03/21  21:00:00,422.146254903,35.5394548526,130.053024156,0.0,102.647051061,94.1340635361,337.748935358,18.0785822453,24.9909,294.679453113
 03/21  22:00:00,330.922393881,35.5715757419,105.354271667,0.0,77.122965704,65.871452062,268.443043974,26.7329968614,16.6606,225.049447113
 03/21  23:00:00,229.114961546,35.5545891635,71.9141578031,0.0,38.286128036,48.4199368926,168.358147869,36.8300543271,8.3303,123.197793542
 03/21  24:00:00,124.813336309,30.7673170232,12.5499090066,0.0,25.5240853573,30.610668775,129.068157066,24.6899603586,3.33212,101.046076707
 03/22  01:00:00,125.245048508,30.7673170232,20.3622386327,0.0,19.418418834,29.3649097162,97.3514529595,20.1446244738,3.33212,73.8747084857
 03/22  02:00:00,121.371346997,30.7673170232,24.4104877767,0.0,12.7620426787,28.1191506574,104.990761485,23.1690015101,3.33212,78.489639975
 03/22  03:00:00,123.49114082,30.7673170232,26.5046893423,0.0,12.7620426787,28.1191506574,112.604891739,33.9080659588,3.33212,75.36470578
 03/22  04:00:00,133.878376287,30.7673170232,30.2733567091,0.0,12.7620426787,28.1191506574,135.293502826,37.2650969224,3.33212,94.6962859038
 03/22  05:00:00,220.130348094,33.1533859379,83.651577194,0.0,25.5240853573,30.610668775,228.622381521,43.1166012999,8.3303,177.175480221
 03/22  06:00:00,311.702168056,33.1533859379,77.4094482907,0.0,51.0481707146,78.1489452969,362.156669351,51.1264669878,16.6606,294.369602363
 03/22  07:00:00,393.884102122,35.6305276584,108.856795002,0.0,64.3609230253,109.708623606,473.603776495,57.0160835579,24.9909,391.596792938
 03/22  08:00:00,326.096211063,35.5394548526,91.5097257526,0.0,51.0481707146,80.7689615957,375.527691765,36.1846992191,33.3212,306.021792546
 03/22  09:00:00,304.153456446,36.0666584952,96.7084720165,0.0,51.0481707146,71.0224615957,312.981449578,11.4671340193,66.8089,234.705415559
 03/22  10:00:00,269.147898664,36.1168461792,109.742902692,0.0,32.1804615127,65.7244621605,271.633552001,7.57666323589,83.4695,180.587388765
 03/22  11:00:00,272.101023108,36.1655523403,113.912916809,0.0,32.1804615127,65.7244621605,225.565384082,4.46943013277,83.4695,137.626453949
 03/22  12:00:00,307.062084963,36.2154758943,149.378431104,0.0,32.1804615127,65.7244621605,225.399698198,3.99008062787,83.4695,137.94011757
 03/22  13:00:00,301.20348428,36.261692735,153.085419576,0.0,32.1804615127,55.9779621605,216.717851271,3.80802356778,75.1392,137.770627703
 03/22  14:00:00,300.648163094,36.3017052618,152.478661701,0.0,32.1804615127,55.9779621605,201.632584102,3.77046448264,66.8089,131.05321962
 03/22  15:00:00,300.411093077,36.3374512418,152.157569837,0.0,32.1804615127,55.9779621605,216.438330742,3.68650683882,75.1392,137.612623904
 03/22  16:00:00,329.178119181,36.0813341088,151.952260356,0.0,32.1804615127,60.9114621605,194.721637657,1.71531350823,91.7998,101.206524149
 03/22  17:00:00,363.676799569,35.6179680623,151.986094371,0.0,32.1804615127,77.5397301883,207.827247529,4.36604421391,49.9818,153.479403315
 03/22  18:00:00,416.109238806,35.6610179075,150.48183416,0.0,77.122965704,86.2600435998,325.777952693,5.83235765822,49.9818,269.963795034
 03/22  19:00:00,420.699835001,35.6037473177,138.228960259,0.0,102.647051061,80.1663183927,254.621281636,16.027907462,33.3212,205.272174174
 03/22  20:00:00,436.050235824,35.5801271944,119.142203387,0.0,115.40909374,92.7192997104,254.103011218,23.0834423315,33.3212,197.698368887
 03/22  21:00:00,417.831973989,35.6287344381,124.761589784,0.0,102.647051061,94.1340635361,355.596834819,31.3789998389,24.9909,299.22693498
 03/22  22:00:00,328.093824218,35.6869377967,101.83849265,0.0,77.122965704,65.871452062,276.66808076,39.6406840165,16.6606,220.366796744
 03/22  23:00:00,231.560012719,35.628411006,73.7596710695,0.0,38.286128036,48.4199368926,186.046427211,48.0840547802,8.3303,129.632072431
 03/22  24:00:00,126.67104703,30.7673170232,14.189050472,0.0,25.5240853573,30.610668775,171.860257804,73.8211770599,3.33212,94.7069607438
 03/23  01:00:00,127.695687518,30.7673170232,22.5655401904,0.0,19.418418834,29.3649097162,141.260223784,64.0650583268,3.33212,73.8630454569
 03/23  02:00:00,124.567805032,30.7673170232,27.3724657962,0.0,12.7620426787,28.1191506574,130.740278609,47.4203651241,3.33212,79.9877934851
 03/23  03:00:00,127.404953872,30.7673170232,30.2202360534,0.0,12.7620426787,28.1191506574,114.199433606,37.0611993661,3.33212,73.8061142395
 03/23  04:00:00,137.412164164,30.7673170232,33.6471231702,0.0,12.7620426787,28.1191506574,128.546930658,30.5511984956,3.33212,94.663612162
 03/23  05:00:00,197.907961765,32.7557077854,62.4336093385,0.0,25.5240853573,30.610668775,206.581744724,25.5798647048,8.3303,172.67158002
 03/23  06:00:00,328.276480014,33.7896709818,92.4209314641,0.0,51.0481707146,78.1489452969,337.231058565,22.011886334,16.6606,298.558572231
 03/23  07:00:00,386.804591912,35.5461567697,102.153917592,0.0,64.3609230253,109.708623606,452.127031553,35.6429731632,24.9909,391.49315839
 03/23  08:00:00,330.794430426,35.5403767233,96.7971235148,0.0,51.0481707146,80.7689615957,365.266343245,26.3164707606,33.3212,305.628672485
 03/23  09:00:00,306.359171057,36.0823690785,100.078228655,0.0,51.0481707146,71.0224615957,302.375575633,8.39787279915,66.8089,227.168802834
 03/23  10:00:00,270.688872729,36.1348954742,112.885030074,0.0,32.1804615127,65.7244621605,275.378228915,5.02828139656,83.4695,186.880447518
 03/23  11:00:00,308.130416826,36.1880238487,148.848899203,0.0,32.1804615127,65.7244621605,224.092278327,2.57563482189,83.4695,138.047143505
 03/23  12:00:00,312.371381236,36.2409997729,152.649110077,0.0,32.1804615127,65.7244621605,221.803350134,2.42732037363,83.4695,135.906529761
 03/23  13:00:00,301.561281049,36.296631586,152.975413159,0.0,32.1804615127,55.9779621605,210.472662106,2.22110924918,75.1392,133.112352857
 03/23  14:00:00,300.866467617,36.3415399154,151.979984915,0.0,32.1804615127,55.9779621605,206.400298336,2.03413628988,66.8089,137.557262046
 03/23  15:00:00,301.018752978,36.3775617364,151.887838758,0.0,32.1804615127,55.9779621605,208.101522606,1.95241558295,75.1392,131.009907023
 03/23  16:00:00,330.396546722,36.1789138105,152.021536561,0.0,32.1804615127,60.9114621605,193.801950501,0.816978976911,91.7998,101.185171524
 03/23  17:00:00,364.623679981,35.6821900367,151.832788682,0.0,32.1804615127,77.5397301883,205.660430882,2.2799051977,49.9818,153.398725684
 03/23  18:00:00,417.553815564,35.7397487315,148.502335947,0.0,77.122965704,86.2600435998,322.33628651,2.70707776981,49.9818,269.64740874
 03/23  19:00:00,433.690160318,35.7354764954,149.906006688,0.0,102.647051061,80.1663183927,240.939596411,2.50686571621,33.3212,205.111530695
 03/23  20:00:00,466.207426498,35.712376639,149.192630081,0.0,115.40909374,92.7192997104,233.658051914,2.78058670064,33.3212,197.556265213
 03/23  21:00:00,441.473363058,35.7569125434,148.133013758,0.0,102.647051061,94.1340635361,322.429399178,3.50246753566,24.9909,293.936031642
 03/23  22:00:00,376.74397163,35.7995429461,150.37982895,0.0,77.122965704,65.871452062,246.761227193,5.45768133327,16.6606,224.64294586
 03/23  23:00:00,289.038233678,35.7342002856,131.360820362,0.0,38.286128036,48.4199368926,139.03778542,7.61598644634,8.3303,123.091498973
 03/23  24:00:00,138.541182527,30.7673170232,26.2024278546,0.0,25.5240853573,30.610668775,106.449885689,2.13011168538,3.33212,100.987654003
 03/24  01:00:00,157.64424632,31.5626733281,50.8681165287,0.0,19.418418834,29.3649097162,79.2745920645,2.12152024707,3.33212,73.8209518174
 03/24  02:00:00,158.546939048,32.358029633,58.1835052277,0.0,12.7620426787,28.1191506574,80.8805457822,3.71801431334,3.33212,73.8304114688
 03/24  03:00:00,180.315342499,33.1533859379,78.0895151504,0.0,12.7620426787,28.1191506574,80.3799881547,3.22341997537,3.33212,73.8244481794
 03/24  04:00:00,143.509829595,31.5626733281,37.3679883561,0.0,12.7620426787,28.1191506574,106.362813659,2.08333023572,3.33212,100.947363423
 03/24  05:00:00,195.7365139,32.358029633,60.3757030614,0.0,25.5240853573,30.610668775,180.912981285,2.0751156904,8.3303,170.507565594
 03/24  06:00:00,355.468276895,34.7440985477,116.656121765,0.0,51.0481707146,78.1489452969,311.906288639,2.0698682879,16.6606,293.175820351
 03/24  07:00:00,435.933617276,35.5676358564,149.27384862,0.0,64.3609230253,109.708623606,423.261491242,8.21601145659,24.9909,390.054579785
 03/24  08:00:00,380.86331789,35.5402919394,145.608265768,0.0,51.0481707146,80.7689615957,343.329664955,4.77270331531,33.3212,305.23576164
 03/24  09:00:00,359.101059088,36.1035236307,151.888093975,0.0,51.0481707146,71.0224615957,298.630892356,0.445937598805,66.8089,231.376054758
 03/24  10:00:00,311.778993283,36.1525857836,152.77403686,0.0,32.1804615127,65.7244621605,269.114838998,3.05150910442,83.4695,182.593829893
 03/24  11:00:00,313.169602544,36.2247337012,152.760676269,0.0,32.1804615127,65.7244621605,224.459514458,2.99780261896,83.4695,137.992211839
 03/24  12:00:00,312.43451741,36.2796832194,152.134817886,0.0,32.1804615127,65.7244621605,222.476185249,2.67033048097,83.4695,136.336354768
 03/24  13:00:00,301.9884331,36.2838315506,151.083018678,0.0,32.1804615127,55.9779621605,210.124010407,2.42333895342,75.1392,132.561471454
 03/24  14:00:00,300.80670804,36.3234995381,149.74975365,0.0,32.1804615127,55.9779621605,204.615293474,2.07503470543,66.8089,135.731358769
 03/24  15:00:00,299.10512016,36.3592655603,147.352167679,0.0,32.1804615127,55.9779621605,209.392884152,1.54977633352,75.1392,132.703907819
 03/24  16:00:00,326.710001969,36.2243705926,145.618228582,0.0,32.1804615127,60.9114621605,194.002847304,1.06886167775,91.7998,101.134185626
 03/24  17:00:00,363.447119394,35.7091490225,147.82898973,0.0,32.1804615127,77.5397301883,199.975400681,3.34444617557,49.9818,146.649154505
 03/24  18:00:00,418.39899499,35.7796878374,148.822368672,0.0,77.122965704,86.2600435998,330.335187358,3.31500195774,49.9818,277.038385401
 03/24  19:00:00,426.365142353,35.8237698828,141.176482254,0.0,102.647051061,80.1663183927,234.895961745,3.68883294159,33.3212,197.885928804
 03/24  20:00:00,459.842652999,35.7800189603,142.141936719,0.0,115.40909374,92.7192997104,236.19891103,4.02250683234,33.3212,198.855204198
 03/24  21:00:00,437.944760172,35.8450202537,144.138946437,0.0,102.647051061,94.1340635361,328.052225446,4.34628230325,24.9909,298.715043143
 03/24  22:00:00,371.690456324,35.887614206,144.17907256,0.0,77.122965704,65.871452062,239.735859095,4.85235312105,16.6606,218.222905974
 03/24  23:00:00,306.874688687,35.801517013,147.815031781,0.0,38.286128036,48.4199368926,138.878312459,7.50917512505,8.3303,123.038837334
 03/24  24:00:00,203.370932323,33.1533859379,85.6033597595,0.0,25.5240853573,30.610668775,104.292302732,0.001434723581,3.33212,100.958748009
 03/25  01:00:00,149.47995757,30.7673170232,34.8829392175,0.0,27.7269238854,30.610668775,77.1442984815,0.0,3.33212,73.8121784815
 03/25  02:00:00,181.203940499,33.1533859379,78.7326317615,0.0,12.7620426787,28.1191506574,77.1622017664,0.0236742675762,3.33212,73.8064074988
 03/25  03:00:00,161.359822512,32.358029633,60.6701654983,0.0,12.7620426787,28.1191506574,77.1895911298,0.0509439265689,3.33212,73.8065272032
 03/25  04:00:00,146.179792672,31.5626733281,40.8243716947,0.0,12.7620426787,28.1191506574,104.252649173,0.0,3.33212,100.920529173
 03/25  05:00:00,197.436196249,33.1533859379,76.1801000127,0.0,12.7620426787,28.1191506574,131.381002227,0.0660287898978,8.3303,122.984673437
 03/25  06:00:00,318.171990848,34.5850272867,113.028760213,0.0,42.6918050922,54.3732441037,187.79573414,0.115237329676,16.6606,171.01989681
 03/25  07:00:00,387.859996506,35.6090759148,146.625055609,0.0,42.6918050922,86.1019271793,325.10712197,7.35499829993,24.9909,292.76122367
 03/25  08:00:00,417.363542093,35.5888204813,143.007680121,0.0,57.6566862989,112.030105488,454.988508418,2.80047517043,33.3212,418.866833248
 03/25  09:00:00,370.27432768,36.1092525245,141.739068929,0.0,57.6566862989,83.6599452969,370.263918622,0.182758718944,66.8089,303.272259903
 03/25  10:00:00,317.931874507,36.2162612611,143.010659154,0.0,42.6918050922,68.9656133826,319.360667737,1.79595798307,83.4695,234.095209754
 03/25  11:00:00,310.959146303,36.3183488537,143.820464172,0.0,34.9340096728,67.7198543238,265.793881017,2.17232315275,83.4695,180.152057864
 03/25  12:00:00,310.949909807,36.3854236087,144.459831948,0.0,34.9340096728,67.7198543238,223.054714679,1.51174004441,83.4695,138.073474635
 03/25  13:00:00,299.45050272,36.3446226804,142.696393065,0.0,34.9340096728,57.9733543238,214.452190494,1.41874995711,75.1392,137.894240537
 03/25  14:00:00,296.986489061,36.3951649829,140.168679614,0.0,34.9340096728,57.9733543238,206.011018198,1.44469894828,66.8089,137.757419249
 03/25  15:00:00,296.741794291,36.3875213634,139.953996318,0.0,34.9340096728,57.9733543238,207.781191949,1.45967685128,75.1392,131.182315098
 03/25  16:00:00,326.591912787,36.226367502,140.735977915,0.0,34.9340096728,62.9068543238,194.503001941,1.48602524143,91.7998,101.2171767
 03/25  17:00:00,355.123955996,35.7584253734,142.056223926,0.0,34.9340096728,72.2186844194,183.576312393,3.72375494044,49.9818,129.870757452
 03/25  18:00:00,419.948466705,35.9679159797,140.38385103,0.0,87.0357390804,86.2600435998,207.527001894,3.77569836888,49.9818,153.769503525
 03/25  19:00:00,418.84012691,35.7576125243,139.122474004,0.0,102.000620287,77.6748002752,235.055512582,4.24637941098,33.3212,197.487933171
 03/25  20:00:00,439.880173275,35.701695998,137.800966334,0.0,102.000620287,88.9820225341,235.215614567,4.65429489331,33.3212,197.240119673
 03/25  21:00:00,430.387300407,35.7565632929,138.62253204,0.0,102.000620287,91.6425454185,234.445608841,5.05410568348,24.9909,204.400603158
 03/25  22:00:00,378.617861576,35.6913148962,140.729252199,0.0,87.0357390804,65.871452062,310.06740615,5.42844575133,16.6606,287.978360398
 03/25  23:00:00,307.181026481,35.6301193209,143.158246198,0.0,42.6918050922,48.4199368926,190.693225479,8.24562886919,8.3303,174.11729661
 03/25  24:00:00,201.203369126,32.7557077854,82.1856110421,0.0,27.7269238854,30.610668775,98.4037929894,0.394456916385,3.33212,94.677216073
 03/26  01:00:00,183.239541257,30.7673170232,59.2262640985,0.0,34.4311606118,33.1021868926,77.20719287,0.0,3.33212,73.87507287
 03/26  02:00:00,192.419754723,33.1533859379,80.5898499846,0.0,19.466279405,30.610668775,79.1172354345,0.00343168206253,3.33212,75.7816837524
 03/26  03:00:00,142.465734522,30.7673170232,36.2079777779,0.0,19.466279405,30.610668775,82.1991395535,0.785253594489,3.33212,78.081765959
 03/26  04:00:00,195.6742979,33.1533859379,77.3050945218,0.0,19.466279405,30.610668775,98.0322348992,0.11890607257,3.33212,94.5812088266
 03/26  05:00:00,198.877861222,32.358029633,70.0049868223,0.0,19.466279405,30.610668775,131.439650462,0.0505550255346,8.3303,123.058795437
 03/26  06:00:00,304.89593718,33.9487422428,101.203344864,0.0,42.6918050922,54.3732441037,194.854276984,0.0231376667072,16.6606,178.170539318
 03/26  07:00:00,393.530891624,36.0028689793,141.945515606,0.0,49.3960418185,88.5934452969,325.225275084,7.8373183857,24.9909,292.397056699
 03/26  08:00:00,413.589513989,35.6965874118,138.192227417,0.0,57.6566862989,112.030105488,452.926686202,2.93404315089,33.3212,416.671443051
 03/26  09:00:00,355.657958108,36.1567389973,135.288727133,0.0,50.9524495726,81.1684271793,371.208532618,0.0,66.8089,304.399632618
 03/26  10:00:00,310.51527072,36.393105636,134.885593267,0.0,42.6918050922,68.9656133826,310.350937719,0.0382392793003,83.4695,226.84319844
 03/26  11:00:00,307.486779862,36.4034998796,135.584213526,0.0,38.286128036,68.9656133826,270.979737122,0.54637858728,83.4695,186.963858535
 03/26  12:00:00,308.943865009,36.4530500091,137.753496136,0.0,38.286128036,68.9656133826,215.762916687,0.643014695595,83.4695,131.650401991
 03/26  13:00:00,291.256987486,36.3511765761,139.096181468,0.0,31.5818913096,56.727595265,213.976035911,1.67157457214,75.1392,137.165261339
 03/26  14:00:00,288.719901913,36.3729177906,136.567751834,0.0,31.5818913096,56.727595265,199.472923671,1.83015194256,66.8089,130.833871728
 03/26  15:00:00,287.675929481,36.4044060907,135.521809613,0.0,31.5818913096,56.727595265,214.473912004,1.95644312237,75.1392,137.378268882
 03/26  16:00:00,317.911998264,36.2391231524,136.665042044,0.0,31.5818913096,61.661095265,192.232197223,1.80483725215,91.7998,98.627559971
 03/26  17:00:00,346.854347346,35.7089354746,138.44925856,0.0,31.5818913096,70.9729253606,180.216907581,4.39699820771,49.9818,125.838109373
 03/26  18:00:00,405.974180656,35.7546822368,135.854555129,0.0,80.3315023541,83.7685254822,206.954093942,4.17873502747,49.9818,152.793558914
 03/26  19:00:00,413.672196168,35.7429319494,133.978464959,0.0,102.000620287,77.6748002752,235.82185186,4.6609471177,33.3212,197.839704742
 03/26  20:00:00,444.68005103,35.7102995998,133.387637371,0.0,108.704857014,91.4735406516,235.019429527,5.08022274744,33.3212,196.61800678
 03/26  21:00:00,416.084021746,35.8634627018,132.862500443,0.0,95.2963835608,89.1510273009,227.567871716,5.48120211987,24.9909,197.095769596
 03/26  22:00:00,363.377148977,35.8050080961,133.470526048,0.0,80.3315023541,63.3799339444,313.635858414,6.02258429991,16.6606,290.952674114
 03/26  23:00:00,301.283350815,35.7591307844,135.753575433,0.0,42.6918050922,48.4199368926,180.738482263,8.57582904502,8.3303,163.832353218
 03/26  24:00:00,235.516325168,32.9545468617,106.485801496,0.0,34.4311606118,33.1021868926,104.328877399,0.0,3.33212,100.996757399
 03/27  01:00:00,216.754857916,33.1533859379,105.942749716,0.0,19.418418834,29.3649097162,77.112180806,0.000963485403269,3.33212,73.7790973205
 03/27  02:00:00,214.999366772,33.1533859379,112.08263294,0.0,12.7620426787,28.1191506574,77.1002270932,0.0,3.33212,73.7681070932
 03/27  03:00:00,207.130176755,33.1533859379,104.266722749,0.0,12.7620426787,28.1191506574,77.1311600975,0.0289053993591,3.33212,73.7701346981
 03/27  04:00:00,197.341687551,32.6231484013,89.1492921019,0.0,12.7620426787,28.1191506574,100.737855856,0.0774117333843,3.33212,97.3283241224
 03/27  05:00:00,224.086387836,32.6231484013,88.3585543621,0.0,25.5240853573,30.610668775,175.593135412,0.0877019778893,8.3303,167.175133434
