Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  06:00:00,358.789798774,34.5850272867,120.935087013,0.0,51.0481707146,78.1489452969,308.735730015,0.0800046582276,16.6606,291.995125357
 03/27  07:00:00,422.774911964,35.626081912,134.10687098,0.0,64.3609230253,109.708623606,421.777088025,9.08239424067,24.9909,387.703793784
 03/27  08:00:00,373.45195889,35.5651162448,135.639881007,0.0,51.0481707146,80.7689615957,340.586683257,3.38450638622,33.3212,303.880976871
 03/27  09:00:00,343.344746179,36.1310346434,133.137262127,0.0,51.0481707146,71.0224615957,293.43757373,0.1331808015,66.8089,226.495492928
 03/27  10:00:00,293.961153356,36.1772109086,132.412753115,0.0,32.1804615127,65.7244621605,265.184876185,2.2227423028,83.4695,179.492633882
 03/27  11:00:00,293.499348458,36.2379745407,131.220532943,0.0,32.1804615127,65.7244621605,224.227989412,2.97623751049,83.4695,137.782251901
 03/27  12:00:00,292.587494389,36.2983979019,130.954477986,0.0,32.1804615127,65.7244621605,219.997750615,2.96881577047,83.4695,133.559434844
 03/27  13:00:00,284.239214651,36.2864944476,132.328681495,0.0,32.1804615127,55.9779621605,212.767219985,2.6464590289,75.1392,134.981560956
 03/27  14:00:00,285.105606475,36.3182174766,133.146250589,0.0,32.1804615127,55.9779621605,199.985068672,2.40300147403,66.8089,130.773167198
 03/27  15:00:00,285.99522895,36.3488070919,133.998775737,0.0,32.1804615127,55.9779621605,207.991034286,2.08316503935,75.1392,130.768669246
 03/27  16:00:00,316.533180376,36.1919260629,135.431425403,0.0,32.1804615127,60.9114621605,194.305525783,1.47301430366,91.7998,101.03271148
 03/27  17:00:00,350.426356189,35.7124442434,134.79690082,0.0,32.1804615127,77.5397301883,207.449772921,5.39455430668,49.9818,152.073418615
 03/27  18:00:00,402.856779627,35.7904331525,133.236004328,0.0,77.122965704,86.2600435998,324.708913868,5.50358078548,49.9818,269.223533083
 03/27  19:00:00,417.195881586,35.8263154501,134.204440163,0.0,102.647051061,80.1663183927,236.968316022,5.96915197381,33.3212,197.677964049
 03/27  20:00:00,452.728173104,35.8020227048,133.388401813,0.0,115.40909374,92.7192997104,236.633908592,6.39154848051,33.3212,196.921160112
 03/27  21:00:00,429.182969807,35.8523721184,133.636347661,0.0,102.647051061,94.1340635361,324.203183953,6.82188626891,24.9909,292.390397684
 03/27  22:00:00,363.593802018,35.9029066987,134.566213613,0.0,77.122965704,65.871452062,240.563185548,7.2601838278,16.6606,216.64240172
 03/27  23:00:00,297.347969635,35.8454572055,136.48919972,0.0,38.286128036,48.4199368926,141.518544113,10.3252630448,8.3303,122.862981068
 03/27  24:00:00,208.221904706,32.7557077854,91.203425171,0.0,25.5240853573,30.610668775,104.676204,0.499658465423,3.33212,100.844425535
 03/28  01:00:00,201.971093961,32.358029633,92.9587898532,0.0,19.418418834,29.3649097162,77.1201595036,0.0386951677985,3.33212,73.7493443358
 03/28  02:00:00,192.749043585,32.7557077854,90.9811802565,0.0,12.7620426787,28.1191506574,77.585434474,0.510720991591,3.33212,73.7425934824
 03/28  03:00:00,203.329318826,33.4185047062,100.088362748,0.0,12.7620426787,28.1191506574,77.167283635,0.0935750670185,3.33212,73.741588568
 03/28  04:00:00,204.142507367,33.1533859379,94.0062271225,0.0,12.7620426787,28.1191506574,97.9042408995,0.0623898266557,3.33212,94.5097310728
 03/28  05:00:00,216.219010875,32.6231484013,79.8155744996,0.0,25.5240853573,30.610668775,178.49222695,0.107939258647,8.3303,170.053987691
 03/28  06:00:00,347.185137891,34.1078135038,109.581230472,0.0,51.0481707146,78.1489452969,308.355511937,0.0828476021318,16.6606,291.612064334
 03/28  07:00:00,425.983803792,35.6067979135,136.262834191,0.0,64.3609230253,109.708623606,417.511846341,10.5916907356,24.9909,381.929255605
 03/28  08:00:00,375.062078125,35.5735002432,136.329440638,0.0,51.0481707146,80.7689615957,337.523858992,4.11884606763,33.3212,300.083812925
 03/28  09:00:00,344.463011076,36.1111965108,134.269017237,0.0,51.0481707146,71.0224615957,293.052663619,0.0994196722568,66.8089,226.144343947
 03/28  10:00:00,296.191231551,36.1652701279,134.634864896,0.0,32.1804615127,65.7244621605,272.113110225,2.37240380805,83.4695,186.271206417
 03/28  11:00:00,295.206287504,36.2692698001,132.863798904,0.0,32.1804615127,65.7244621605,216.698991269,2.0670252204,83.4695,131.162466048
 03/28  12:00:00,293.433938187,36.3208316813,131.740641043,0.0,32.1804615127,65.7244621605,223.263868135,2.2276918319,83.4695,137.566676303
 03/28  13:00:00,281.992319712,36.2909581501,130.027367065,0.0,32.1804615127,55.9779621605,208.220242075,2.22627202967,75.1392,130.854770045
 03/28  14:00:00,281.435951509,36.3266132849,129.428827218,0.0,32.1804615127,55.9779621605,199.813941407,2.28922577182,66.8089,130.715815635
 03/28  15:00:00,280.727822184,36.3600344103,128.705145177,0.0,32.1804615127,55.9779621605,209.223982353,2.04032008114,75.1392,132.044462272
 03/28  16:00:00,310.682269101,36.2474978427,129.534492625,0.0,32.1804615127,60.9114621605,192.951267067,1.44120932346,91.7998,99.7102577435
 03/28  17:00:00,347.978321659,35.7592974536,132.305499189,0.0,32.1804615127,77.5397301883,203.758600806,5.4852026405,49.9818,148.291598166
 03/28  18:00:00,402.073482516,35.8309103958,132.41968004,0.0,77.122965704,86.2600435998,322.221078862,5.77114454621,49.9818,266.468134316
 03/28  19:00:00,416.200225755,35.8445232077,133.789961304,0.0,102.647051061,80.1663183927,243.282039752,6.30464258018,33.3212,203.656197172
 03/28  20:00:00,454.00179552,35.8176165619,135.31329761,0.0,115.40909374,92.7192997104,236.868983558,6.7778962863,33.3212,196.769887272
 03/28  21:00:00,429.346850006,35.8738928485,134.261492981,0.0,102.647051061,94.1340635361,322.088578852,7.23246423195,24.9909,289.86521462
 03/28  22:00:00,364.057050328,35.9193952838,135.142695596,0.0,77.122965704,65.871452062,242.670204282,7.69383138126,16.6606,218.3157729
 03/28  23:00:00,297.801107648,35.8544145737,137.06455584,0.0,38.286128036,48.4199368926,141.123057722,9.97576240448,8.3303,122.816995317
 03/28  24:00:00,205.666029052,32.7557077854,88.6964168156,0.0,25.5240853573,30.610668775,98.3785975759,0.535410113073,3.33212,94.5110674628
 03/29  01:00:00,194.570439783,32.358029633,85.6519403804,0.0,19.418418834,29.3649097162,77.0838744594,0.0151346397965,3.33212,73.7366198196
 03/29  02:00:00,184.361412907,32.7557077854,82.7187548242,0.0,12.7620426787,28.1191506574,77.6164388656,0.553126828196,3.33212,73.7311920374
 03/29  03:00:00,190.939531425,33.1533859379,88.2929898164,0.0,12.7620426787,28.1191506574,77.099159506,0.038437270857,3.33212,73.7286022351
 03/29  04:00:00,186.345458287,32.7557077854,78.1432954231,0.0,12.7620426787,28.1191506574,98.3587838466,0.541747915989,3.33212,94.4849159306
 03/29  05:00:00,228.504945036,33.4185047062,91.1862666241,0.0,25.5240853573,30.610668775,178.391354949,0.108379527443,8.3303,169.952675421
 03/29  06:00:00,330.841470676,33.6305997208,95.2828870532,0.0,51.0481707146,78.1489452969,308.052953191,0.157345666408,16.6606,291.235007525
 03/29  07:00:00,422.894178409,35.5959546504,137.572123078,0.0,64.3609230253,109.708623606,416.426703875,11.4896706131,24.9909,379.946133262
 03/29  08:00:00,375.294717233,35.5600171821,137.747865191,0.0,51.0481707146,80.7689615957,338.419328633,4.36713758116,33.3212,300.730991052
 03/29  09:00:00,344.482923079,36.1157809327,134.295216146,0.0,51.0481707146,71.0224615957,292.773026788,0.0296090951445,66.8089,225.934517693
 03/29  10:00:00,294.411608192,36.1681514354,132.863983357,0.0,32.1804615127,65.7244621605,264.878361079,2.17811729047,83.4695,179.230743788
 03/29  11:00:00,293.251042006,36.2716116059,130.937911444,0.0,32.1804615127,65.7244621605,223.049476802,1.91983584022,83.4695,137.660140961
 03/29  12:00:00,292.436447541,36.3260352494,130.773619909,0.0,32.1804615127,65.7244621605,216.437610753,2.02424070041,83.4695,130.943870052
 03/29  13:00:00,283.746267918,36.2942023146,131.818940229,0.0,32.1804615127,55.9779621605,214.621425657,2.13530012537,75.1392,137.346925531
 03/29  14:00:00,285.240931478,36.3324327392,133.278252302,0.0,32.1804615127,55.9779621605,199.693150429,2.22647261433,66.8089,130.657777815
 03/29  15:00:00,285.005947941,36.3664658888,133.016756804,0.0,32.1804615127,55.9779621605,207.748909985,1.9657234881,75.1392,130.643986497
 03/29  16:00:00,312.364551882,36.237726126,131.251733428,0.0,32.1804615127,60.9114621605,194.099205472,1.34454348146,91.7998,100.954861991
 03/29  17:00:00,348.133009075,35.7403566845,132.493638642,0.0,32.1804615127,77.5397301883,201.850492616,5.62107210001,49.9818,146.247620516
 03/29  18:00:00,402.09527376,35.835554377,132.434291299,0.0,77.122965704,86.2600435998,323.831263337,6.12841460501,49.9818,267.721048732
 03/29  19:00:00,417.184360787,35.8564452076,134.192729713,0.0,102.647051061,80.1663183927,237.125306078,6.70747316305,33.3212,197.096632915
 03/29  20:00:00,453.397758305,35.8411892075,133.949353154,0.0,115.40909374,92.7192997104,237.107130261,7.17802469468,33.3212,196.607905566
 03/29  21:00:00,427.550773955,35.9257636446,131.710634089,0.0,102.647051061,94.1340635361,323.07007148,7.65419938191,24.9909,290.424972099
 03/29  22:00:00,361.699981145,35.9723857519,132.375289176,0.0,77.122965704,65.871452062,242.045549954,8.13607475313,16.6606,217.248875201
 03/29  23:00:00,295.39130386,35.8826509522,134.187526362,0.0,38.286128036,48.4199368926,141.241928764,10.1484699756,8.3303,122.763158789
 03/29  24:00:00,231.510089769,32.9545468617,113.716733066,0.0,25.5240853573,30.610668775,97.8116650366,0.0,3.33212,94.4795450366
 03/30  01:00:00,235.104995907,33.1533859379,124.101065352,0.0,19.418418834,29.3649097162,77.045100583,0.00247698103567,3.33212,73.710503602
 03/30  02:00:00,211.400988303,32.6231484013,109.577104323,0.0,12.7620426787,28.1191506574,77.1226715532,0.0805044492893,3.33212,73.7100471039
 03/30  03:00:00,215.156772775,32.8882671696,112.77649697,0.0,12.7620426787,28.1191506574,77.221531079,0.18270177437,3.33212,73.7067093046
 03/30  04:00:00,228.540597127,33.4185047062,118.407208112,0.0,12.7620426787,28.1191506574,98.1354889175,0.351025415968,3.33212,94.4523435015
 03/30  05:00:00,261.579200811,33.6836234745,123.234141348,0.0,25.5240853573,30.610668775,178.363881477,0.285545859854,8.3303,169.748035617
 03/30  06:00:00,362.806469546,33.9487422428,126.140888397,0.0,51.0481707146,78.1489452969,299.779431163,0.0694058699157,16.6606,283.049425293
 03/30  07:00:00,417.219712185,35.78706162,131.146770395,0.0,64.3609230253,109.708623606,421.996130718,11.6884234857,24.9909,385.316807232
 03/30  08:00:00,372.471638638,35.6181196187,134.58427061,0.0,51.0481707146,80.7689615957,332.596876363,4.46512302534,33.3212,294.810553338
 03/30  09:00:00,343.285220905,36.1253140218,133.065571876,0.0,51.0481707146,71.0224615957,295.290465166,0.0,66.8089,228.481565166
 03/30  10:00:00,293.486709866,36.2010457295,131.901552804,0.0,32.1804615127,65.7244621605,266.480069203,1.34936799907,83.4695,181.661201204
 03/30  11:00:00,293.770157367,36.2818414161,131.448416678,0.0,32.1804615127,65.7244621605,217.888919924,1.73201049612,83.4695,132.687409428
 03/30  12:00:00,292.689487662,36.3469943646,130.995778255,0.0,32.1804615127,65.7244621605,216.317507996,1.95749724536,83.4695,130.890510751
 03/30  13:00:00,282.065597403,36.3060359582,130.10192025,0.0,32.1804615127,55.9779621605,214.547305896,2.1260361683,75.1392,137.282069728
 03/30  14:00:00,281.000808894,36.3381549305,128.99008525,0.0,32.1804615127,55.9779621605,199.626951493,2.22080211785,66.8089,130.597249375
 03/30  15:00:00,281.05822075,36.3705027194,129.031278055,0.0,32.1804615127,55.9779621605,207.663540301,1.93002292327,75.1392,130.594317378
 03/30  16:00:00,312.216514967,36.2637857546,131.055158403,0.0,32.1804615127,60.9114621605,189.822905367,1.37247243769,91.7998,96.6506329295
 03/30  17:00:00,348.528189156,35.7745976458,132.833607856,0.0,32.1804615127,77.5397301883,206.407041526,5.77666646019,49.9818,150.648575066
 03/30  18:00:00,400.76246194,35.8576179684,131.055647705,0.0,77.122965704,86.2600435998,318.264223677,6.38061348296,49.9818,261.901810194
 03/30  19:00:00,413.666266758,35.8658287512,130.672438278,0.0,102.647051061,80.1663183927,240.130993757,6.99829970497,33.3212,199.811494052
 03/30  20:00:00,451.341757536,35.8284185367,131.966764987,0.0,115.40909374,92.7192997104,232.448539597,7.55811782273,33.3212,191.569221775
 03/30  21:00:00,426.578095368,35.8909494981,130.827555236,0.0,102.647051061,94.1340635361,324.226975326,8.05919914175,24.9909,291.176876184
 03/30  22:00:00,362.319791852,35.9351646513,133.084966326,0.0,77.122965704,65.871452062,241.261064567,8.55877445664,16.6606,216.041690111
 03/30  23:00:00,298.189553385,35.8687442694,137.355596679,0.0,38.286128036,48.4199368926,141.34657851,10.3233249922,8.3303,122.692953517
 03/30  24:00:00,209.191449495,32.7557077854,92.1663940268,0.0,25.5240853573,30.610668775,98.3793604383,0.598315944398,3.33212,94.4489244939
 03/31  01:00:00,210.600215133,33.1533859379,99.8892486447,0.0,19.418418834,29.3649097162,77.07934046,0.0455315434852,3.33212,73.7016889165
 03/31  02:00:00,186.105141415,32.7557077854,84.4464566775,0.0,12.7620426787,28.1191506574,77.6435883347,0.618031920736,3.33212,73.6934364139
 03/31  03:00:00,192.075679555,33.1533859379,89.432651299,0.0,12.7620426787,28.1191506574,77.0620043976,0.0403414280291,3.33212,73.6895429695
 03/31  04:00:00,198.371748643,33.1533859379,88.3258180564,0.0,12.7620426787,28.1191506574,97.7981438927,0.0611648305962,3.33212,94.4048590621
 03/31  05:00:00,216.037562802,32.6231484013,79.6401588821,0.0,25.5240853573,30.610668775,178.166025263,0.119733675734,8.3303,169.715991588
 03/31  06:00:00,346.074837217,34.1078135038,108.497473915,0.0,51.0481707146,78.1489452969,299.308106,0.0793936710648,16.6606,282.568112328
 03/31  07:00:00,423.16704199,35.6019549222,136.362230107,0.0,64.3609230253,109.708623606,422.139352502,12.6169028803,24.9909,384.531549622
 03/31  08:00:00,376.130090946,35.5684270894,137.507296035,0.0,51.0481707146,80.7689615957,332.5257045,4.82025808912,33.3212,294.38424641
 03/31  09:00:00,345.432825008,36.116884372,135.245085003,0.0,51.0481707146,71.0224615957,292.315468325,0.00408880532223,66.8089,225.50247952
 03/31  10:00:00,295.600126821,36.1752563061,134.065324245,0.0,32.1804615127,65.7244621605,263.9479368,1.4964040566,83.4695,178.982032743
 03/31  11:00:00,298.162598378,36.2587992117,135.88341992,0.0,32.1804615127,65.7244621605,223.242591154,2.23920379164,83.4695,137.533887362
 03/31  12:00:00,297.761929727,36.3332504042,136.11565741,0.0,32.1804615127,65.7244621605,216.402041077,2.11251246513,83.4695,130.820028612
 03/31  13:00:00,286.914567905,36.2978816445,135.010394144,0.0,32.1804615127,55.9779621605,208.172880784,2.34917420922,75.1392,130.684506575
 03/31  14:00:00,286.21498998,36.3330244059,134.272796855,0.0,32.1804615127,55.9779621605,199.883668359,2.54924713447,66.8089,130.525521225
 03/31  15:00:00,284.735473373,36.3656971451,132.780102177,0.0,32.1804615127,55.9779621605,207.875698351,2.21525879002,75.1392,130.521239561
 03/31  16:00:00,313.041122561,36.2049181186,132.001579201,0.0,32.1804615127,60.9114621605,194.239721704,1.55182212666,91.7998,100.888099577
 03/31  17:00:00,346.668274364,35.7121472821,131.089234896,0.0,32.1804615127,77.5397301883,202.376886885,6.34117327682,49.9818,146.053913608
 03/31  18:00:00,398.89888329,35.781822997,129.336189548,0.0,77.122965704,86.2600435998,323.891101587,6.84722257244,49.9818,267.062079015
 03/31  19:00:00,413.965674952,35.8025884731,131.622295145,0.0,102.647051061,80.1663183927,237.559732923,7.49028262845,33.3212,196.748250295
 03/31  20:00:00,450.073398578,35.7927646425,131.220958951,0.0,115.40909374,92.7192997104,230.656567928,8.07156913084,33.3212,189.263798797
 03/31  21:00:00,426.14428825,35.8620629466,130.782362628,0.0,102.647051061,94.1340635361,324.348197264,8.5837890205,24.9909,290.773508243
 03/31  22:00:00,362.988257859,35.9074143884,133.748406461,0.0,77.122965704,65.871452062,241.56613399,9.10019699377,16.6606,215.805336996
 03/31  23:00:00,299.031989114,35.8474397098,137.993789512,0.0,38.286128036,48.4199368926,144.012479088,13.0348974914,8.3303,122.647281596
 03/31  24:00:00,213.047313983,32.7557077854,95.9699791449,0.0,25.5240853573,30.610668775,98.361679658,0.621344504305,3.33212,94.4082151537
 04/01  01:00:00,208.517733343,32.358029633,89.9645595071,0.0,27.7269238854,30.610668775,77.0330320243,0.0258078359881,3.33212,73.6751041883
 04/01  02:00:00,187.38755957,32.7557077854,85.7021263891,0.0,12.7620426787,28.1191506574,77.6356286001,0.638488967125,3.33212,73.6650196329
 04/01  03:00:00,195.767296564,33.1533859379,93.055104738,0.0,12.7620426787,28.1191506574,70.9101335805,0.0489123208064,3.33212,67.5291012597
 04/01  04:00:00,203.378779987,33.1533859379,93.9945710891,0.0,12.7620426787,28.1191506574,104.06846581,0.0720121213908,3.33212,100.664333689
 04/01  05:00:00,219.75001801,33.4185047062,97.6706366045,0.0,12.7620426787,28.1191506574,124.591997993,0.126822871515,8.3303,116.134875122
 04/01  06:00:00,303.023318184,33.6305997208,99.7207980504,0.0,42.6918050922,54.3732441037,187.053669234,0.218789318663,16.6606,170.174279916
 04/01  07:00:00,378.891500865,35.6861010196,138.722943065,0.0,42.6918050922,86.1019271793,324.400268324,13.5501034924,24.9909,285.859264832
 04/01  08:00:00,412.003973904,35.6367785253,136.162888844,0.0,57.6566862989,112.030105488,446.050192949,5.08637948344,33.3212,407.642613465
 04/01  09:00:00,364.165718971,36.1149699556,134.636152138,0.0,57.6566862989,83.6599452969,365.628195089,0.0679294303611,66.8089,298.751365659
 04/01  10:00:00,310.555016293,36.1777436565,135.18269714,0.0,42.6918050922,68.9656133826,310.034092249,1.74015472946,83.4695,224.82443752
 04/01  11:00:00,302.034345877,36.294585591,134.891815306,0.0,34.9340096728,67.7198543238,266.585396686,1.67263617922,83.4695,181.443260507
 04/01  12:00:00,301.284956707,36.3790515941,134.803699338,0.0,34.9340096728,67.7198543238,214.8309145,0.306790837889,83.4695,131.054623663
 04/01  13:00:00,291.380628928,36.3019453633,134.671331068,0.0,34.9340096728,57.9733543238,212.776079592,0.179411998411,75.1392,137.457467593
 04/01  14:00:00,292.782759628,36.3304918514,136.02168537,0.0,34.9340096728,57.9733543238,197.692325439,0.124743627313,66.8089,130.758681812
 04/01  15:00:00,297.077973626,36.3991931721,140.227045076,0.0,34.9340096728,57.9733543238,205.961432758,0.0666471315126,75.1392,130.755585626
 04/01  16:00:00,330.914730791,36.2693561765,144.938797931,0.0,34.9340096728,62.9068543238,192.766024347,0.014525965434,91.7998,100.951698382
 04/01  17:00:00,358.013531542,35.9831338526,144.63233768,0.0,34.9340096728,72.2186844194,177.936555604,4.97201014847,49.9818,122.982745456
 04/01  18:00:00,418.132297335,36.228686012,138.209979431,0.0,87.0357390804,86.2600435998,203.444537781,6.99334322353,49.9818,146.469394557
 04/01  19:00:00,418.171002419,35.9984590219,138.062223919,0.0,102.000620287,77.6748002752,237.339514599,7.65436051401,33.3212,196.363954085
 04/01  20:00:00,441.374577618,35.9307278431,138.92339566,0.0,102.000620287,88.9820225341,237.613402223,8.1747072041,33.3212,196.117495019
 04/01  21:00:00,429.78295375,35.9931502787,137.070530486,0.0,102.000620287,91.6425454185,226.64635905,8.69864197934,24.9909,192.956817071
 04/01  22:00:00,374.790497297,35.8632523802,135.540847912,0.0,87.0357390804,65.871452062,311.019207191,9.22616478489,16.6606,285.132442406
 04/01  23:00:00,303.497340319,35.7508575329,137.953213946,0.0,42.6918050922,48.4199368926,181.079439139,9.75728448566,8.3303,162.991854653
 04/01  24:00:00,240.309212335,33.1533859379,119.760223978,0.0,27.7269238854,30.610668775,104.003213608,0.0,3.33212,100.671093608
 04/02  01:00:00,245.688970473,32.7557077854,116.857335349,0.0,34.4311606118,33.1021868926,76.7512452223,0.678133402874,3.33212,72.7409918195
 04/02  02:00:00,236.443003525,33.1533859379,124.149865314,0.0,19.466279405,30.610668775,71.9069899353,0.0055934819607,3.33212,68.5692764534
 04/02  03:00:00,202.766532129,31.5626733281,94.0296005084,0.0,19.466279405,30.610668775,77.0873764485,0.02377246332,3.33212,73.7314839852
 04/02  04:00:00,216.400962294,32.358029633,99.3263964848,0.0,19.466279405,30.610668775,99.4784330477,0.0,3.33212,96.1463130477
 04/02  05:00:00,238.731843285,33.1533859379,107.695593509,0.0,19.466279405,30.610668775,129.205692832,0.0517409843209,8.3303,120.823651848
 04/02  06:00:00,329.017189298,34.4259560258,123.755933859,0.0,42.6918050922,54.3732441037,187.264809615,0.151034545977,16.6606,170.453175069
 04/02  07:00:00,387.575054535,35.9705050735,137.548800284,0.0,49.3960418185,88.5934452969,323.214434309,13.0870339933,24.9909,285.136500315
 04/02  08:00:00,411.417405498,35.7746717626,135.334161082,0.0,57.6566862989,112.030105488,444.205814,4.71201312356,33.3212,406.172600876
 04/02  09:00:00,355.378660825,36.2034354071,134.930837034,0.0,50.9524495726,81.1684271793,364.159331874,0.0,66.8089,297.350431874
 04/02  10:00:00,311.671381959,36.5153016343,135.893468857,0.0,42.6918050922,68.9656133826,309.163000918,0.0,83.4695,225.693500918
 04/02  11:00:00,309.968360353,36.4481713735,138.006479479,0.0,38.286128036,68.9656133826,265.893135607,0.0,83.4695,182.423635607
 04/02  12:00:00,311.985583185,36.5260734321,140.716067431,0.0,38.286128036,68.9656133826,214.176352336,0.0,83.4695,130.706852336
 04/02  13:00:00,294.711302641,36.4417804625,142.456298598,0.0,31.5818913096,56.727595265,205.834844614,0.0,75.1392,130.695644614
 04/02  14:00:00,295.222380596,36.4796362257,142.918325581,0.0,31.5818913096,56.727595265,197.212264925,0.0,66.8089,130.403364925
 04/02  15:00:00,296.347047263,36.5194768944,144.005343115,0.0,31.5818913096,56.727595265,205.542246752,0.0,75.1392,130.403046752
 04/02  16:00:00,322.878526946,36.4148439977,141.407797554,0.0,31.5818913096,61.661095265,186.304435529,0.0,91.7998,94.5046355286
 04/02  17:00:00,348.962854637,35.9194046068,140.320534952,0.0,31.5818913096,70.9729253606,176.656386799,3.76608917248,49.9818,122.908497626
 04/02  18:00:00,409.409632989,35.9724645261,139.040027908,0.0,80.3315023541,83.7685254822,202.679244933,5.9898417588,49.9818,146.707603174
 04/02  19:00:00,417.197412586,36.0167061042,137.169191392,0.0,102.000620287,77.6748002752,235.466949558,6.68828022798,33.3212,195.45746933
 04/02  20:00:00,448.276068529,35.9550780463,136.674704927,0.0,108.704857014,91.4735406516,229.364840544,7.27039762738,33.3212,188.773242916
 04/02  21:00:00,418.308969436,36.110851117,134.797888385,0.0,95.2963835608,89.1510273009,228.555436169,7.87016864616,24.9909,195.694367522
 04/02  22:00:00,365.908798929,35.9816384937,135.803153362,0.0,80.3315023541,63.3799339444,306.184388004,8.47353238639,16.6606,281.050255617
 04/02  23:00:00,303.907119745,35.8626111976,138.266526657,0.0,42.6918050922,48.4199368926,183.256775319,9.10904197501,8.3303,165.817433344
 04/02  24:00:00,249.02403004,33.1533859379,119.290670934,0.0,34.4311606118,33.1021868926,101.033132235,0.0,3.33212,97.7010122353
 04/03  01:00:00,223.945536583,32.8882671696,113.664240786,0.0,19.418418834,29.3649097162,77.0268367723,0.0648783527962,3.33212,73.6298384195
 04/03  02:00:00,213.800792375,33.0208265538,111.28322305,0.0,12.7620426787,28.1191506574,71.5911778665,0.764348625557,3.33212,67.4947092409
 04/03  03:00:00,211.69970577,33.4185047062,108.312123982,0.0,12.7620426787,28.1191506574,77.0466339601,0.0838275138517,3.33212,73.6306864462
 04/03  04:00:00,221.374277421,33.6836234745,110.786471017,0.0,12.7620426787,28.1191506574,97.8295928138,0.195290780079,3.33212,94.3021820337
 04/03  05:00:00,230.061193899,32.8882671696,93.7090194466,0.0,25.5240853573,30.610668775,171.125113166,0.202464887088,8.3303,162.592348279
 04/03  06:00:00,351.390426801,34.1078135038,114.581531888,0.0,51.0481707146,78.1489452969,304.898042345,0.0500200643119,16.6606,288.187422281
 04/03  07:00:00,425.804616468,35.6505281449,140.001072536,0.0,64.3609230253,109.708623606,412.375125596,13.0457116571,24.9909,374.338513938
 04/03  08:00:00,379.834229303,35.6323783249,142.065331008,0.0,51.0481707146,80.7689615957,331.121986919,4.62593026875,33.3212,293.17485665
 04/03  09:00:00,351.835542292,36.1475341958,141.58719697,0.0,51.0481707146,71.0224615957,291.667607127,0.0,66.8089,224.858707127
 04/03  10:00:00,304.386372954,36.2660035832,142.717086749,0.0,32.1804615127,65.7244621605,262.097747044,0.0,83.4695,178.628247044
 04/03  11:00:00,304.67576955,36.3678578172,142.225760005,0.0,32.1804615127,65.7244621605,214.249440133,0.0,83.4695,130.779940133
 04/03  12:00:00,301.957381465,36.4323414947,140.158032815,0.0,32.1804615127,65.7244621605,214.112607368,0.0,83.4695,130.643107368
 04/03  13:00:00,292.252615899,36.3810314532,140.210588327,0.0,32.1804615127,55.9779621605,205.633327371,0.0,75.1392,130.494127371
 04/03  14:00:00,291.778454865,36.4487748203,139.659592254,0.0,32.1804615127,55.9779621605,197.163288599,0.0,66.8089,130.354388599
 04/03  15:00:00,289.608139851,36.5305381883,137.415507933,0.0,32.1804615127,55.9779621605,205.480624418,0.0,75.1392,130.341424418
 04/03  16:00:00,317.06021139,36.5767115169,135.569401682,0.0,32.1804615127,60.9114621605,186.270300214,0.0,91.7998,94.4705002137
 04/03  17:00:00,352.817016285,35.9649032494,136.91274109,0.0,32.1804615127,77.5397301883,199.532825604,3.76223650451,49.9818,145.788789099
 04/03  18:00:00,406.421701676,36.0518511797,136.503184018,0.0,77.122965704,86.2600435998,320.282175303,6.03586167294,49.9818,264.26451363
 04/03  19:00:00,419.047145332,36.1246336734,135.732048325,0.0,102.647051061,80.1663183927,230.997904507,6.78311144482,33.3212,190.893593062
 04/03  20:00:00,454.351721498,36.0851468639,134.613782404,0.0,115.40909374,92.7192997104,236.47685708,7.36081071276,33.3212,195.794846367
 04/03  21:00:00,429.542715168,36.1538556494,133.429331243,0.0,102.647051061,94.1340635361,314.68112656,7.94875198078,24.9909,281.741474579
 04/03  22:00:00,362.973777139,36.1538784236,133.441149304,0.0,77.122965704,65.871452062,240.432738565,8.55431166424,16.6606,215.217826901
 04/03  23:00:00,296.468979384,36.0156332911,135.107370984,0.0,38.286128036,48.4199368926,140.021969474,9.20667954709,8.3303,122.484989927
 04/03  24:00:00,254.966389736,33.1533859379,136.405197003,0.0,25.5240853573,30.610668775,97.6376385091,0.0,3.33212,94.3055185091
 04/04  01:00:00,236.209280499,33.1533859379,125.1425385,0.0,19.418418834,29.3649097162,70.8135427131,0.0,3.33212,67.4814227131
 04/04  02:00:00,222.446332832,33.1533859379,119.478174047,0.0,12.7620426787,28.1191506574,77.1391823574,0.194157378459,3.33212,73.6129049789
 04/04  03:00:00,226.10519291,33.6836234745,122.000900765,0.0,12.7620426787,28.1191506574,77.1536313853,0.212375274836,3.33212,73.6091361105
 04/04  04:00:00,239.491212054,33.6836234745,127.801258447,0.0,12.7620426787,28.1191506574,97.7913707628,0.196613351554,3.33212,94.2626374113
 04/04  05:00:00,271.013388174,33.1533859379,132.659365008,0.0,25.5240853573,30.610668775,170.814485168,0.0160209725695,8.3303,162.468164196
 04/04  06:00:00,379.73147132,34.2668847648,141.266942647,0.0,51.0481707146,78.1489452969,297.790586009,0.13836676941,16.6606,280.991619239
 04/04  07:00:00,416.354707934,35.6784583601,129.107138721,0.0,64.3609230253,109.708623606,414.616917438,13.3147536415,24.9909,376.311263797
 04/04  08:00:00,369.567967117,35.658427025,130.603261254,0.0,51.0481707146,80.7689615957,331.342786206,4.71230475326,33.3212,293.309281452
 04/04  09:00:00,338.676041482,36.1484570482,128.373181091,0.0,51.0481707146,71.0224615957,287.796668275,0.0,66.8089,220.987768275
 04/04  10:00:00,294.415951828,36.2158216644,132.809597849,0.0,32.1804615127,65.7244621605,261.956162163,0.0,83.4695,178.486662163
 04/04  11:00:00,304.614305105,36.2919683059,142.28804808,0.0,32.1804615127,65.7244621605,214.198099298,0.0,83.4695,130.728599298
 04/04  12:00:00,308.472971409,36.3578966029,146.96397792,0.0,32.1804615127,65.7244621605,214.032181785,0.0,83.4695,130.562681785
 04/04  13:00:00,299.57770857,36.3209412448,148.148224138,0.0,32.1804615127,55.9779621605,205.5640432,0.0,75.1392,130.4248432
 04/04  14:00:00,295.7958682,36.3509980843,144.09598748,0.0,32.1804615127,55.9779621605,197.095704287,0.0,66.8089,130.286804287
 04/04  15:00:00,293.005904919,36.3792680016,141.16824006,0.0,32.1804615127,55.9779621605,205.420457333,0.0,75.1392,130.281257333
 04/04  16:00:00,323.031322407,36.1738841615,142.201122609,0.0,32.1804615127,60.9114621605,186.22961949,0.0,91.7998,94.4298194898
 04/04  17:00:00,361.361862138,35.6669758968,146.388306769,0.0,32.1804615127,77.5397301883,200.772824492,5.07497319607,49.9818,145.716051295
 04/04  18:00:00,414.815178454,35.7278343031,146.195175899,0.0,77.122965704,86.2600435998,315.552641241,7.4466334192,49.9818,258.124207822
 04/04  19:00:00,427.03884752,35.7506736562,145.946419482,0.0,102.647051061,80.1663183927,237.590595056,8.18856639769,33.3212,196.080828658
 04/04  20:00:00,465.270520043,35.7279926185,148.412239798,0.0,115.40909374,92.7192997104,233.463795921,8.82367400709,33.3212,191.318921914
 04/04  21:00:00,440.070801263,35.7882409663,147.352014285,0.0,102.647051061,94.1340635361,320.522947346,9.42487009768,24.9909,286.107177248
 04/04  22:00:00,375.550591924,35.8483705718,148.829140917,0.0,77.122965704,65.871452062,238.495960776,9.9770728231,16.6606,211.858287953
 04/04  23:00:00,310.850917366,35.7956293359,151.870714931,0.0,38.286128036,48.4199368926,137.585968043,10.5872682872,8.3303,118.668399756
 04/04  24:00:00,156.779665037,30.7673170232,44.2258857363,0.0,25.5240853573,30.610668775,97.5956327595,0.0,3.33212,94.2635127595
 04/05  01:00:00,200.335125588,33.1533859379,90.1673703278,0.0,19.418418834,29.3649097162,77.0057321635,0.0845237282438,3.33212,73.5890884352
 04/05  02:00:00,141.737503691,31.5626733281,42.8661315765,0.0,12.7620426787,28.1191506574,70.8747327208,0.0785943558886,3.33212,67.4640183649
 04/05  03:00:00,158.796977928,32.358029633,58.467648851,0.0,12.7620426787,28.1191506574,84.1778453377,7.26006794199,3.33212,73.5856573957
 04/05  04:00:00,185.317238755,33.1533859379,76.5206027528,0.0,12.7620426787,28.1191506574,122.066919997,24.4940033799,3.33212,94.2407966167
 04/05  05:00:00,215.477030737,33.1533859379,78.9661570412,0.0,25.5240853573,30.610668775,202.894552571,32.2167156199,8.3303,162.347536951
 04/05  06:00:00,317.010958274,33.3124571989,82.3532749523,0.0,51.0481707146,78.1489452969,342.246017029,44.9922956261,16.6606,280.593121403
 04/05  07:00:00,418.245453246,35.5634593205,135.316779556,0.0,64.3609230253,109.708623606,461.093622648,63.6656091337,24.9909,372.437113515
 04/05  08:00:00,349.600046277,35.5475262456,115.903411908,0.0,51.0481707146,80.7689615957,364.124596448,39.1173356631,33.3212,291.686060785
 04/05  09:00:00,336.156079152,36.1242896373,129.949868525,0.0,51.0481707146,71.0224615957,308.223137619,17.0155074342,66.8089,224.398730185
 04/05  10:00:00,295.645238213,36.1773189646,138.058399083,0.0,32.1804615127,65.7244621605,265.678681926,3.8366541127,83.4695,178.372527813
 04/05  11:00:00,310.025448229,36.2410375429,151.579374604,0.0,32.1804615127,65.7244621605,214.182652792,0.0512299694257,83.4695,130.661922823
 04/05  12:00:00,310.030006767,36.2942793275,152.047138839,0.0,32.1804615127,65.7244621605,214.066122196,0.0835183818571,83.4695,130.513103814
 04/05  13:00:00,300.1405041,36.3229975464,151.659658638,0.0,32.1804615127,55.9779621605,205.611256753,0.0930026133627,75.1392,130.379054139
 04/05  14:00:00,300.112829759,36.3630888091,151.397585291,0.0,32.1804615127,55.9779621605,190.607032087,0.0982777173087,66.8089,123.69985437
 04/05  15:00:00,300.203043126,36.3988273595,151.248211993,0.0,32.1804615127,55.9779621605,205.39886274,0.0386121534463,75.1392,130.221050586
 04/05  16:00:00,329.512221555,36.1978785552,151.355679813,0.0,32.1804615127,60.9114621605,190.504428557,0.0,91.7998,98.704628557
 04/05  17:00:00,363.996018368,35.6836719669,151.307311737,0.0,32.1804615127,77.5397301883,194.838063467,3.76039264688,49.9818,141.09587082
 04/05  18:00:00,415.744058773,35.7568344657,149.150550308,0.0,77.122965704,86.2600435998,316.185037133,5.62770877371,49.9818,260.575528359
 04/05  19:00:00,427.717940004,35.7760609741,147.741481864,0.0,102.647051061,80.1663183927,232.918040793,6.24636031896,33.3212,193.350480474
 04/05  20:00:00,466.632794891,35.7416852711,148.526319128,0.0,115.40909374,92.7192997104,229.361426234,6.78220483669,33.3212,189.258021397
 04/05  21:00:00,442.083189182,35.7889293252,147.954320933,0.0,102.647051061,94.1340635361,318.407276119,7.30285109178,24.9909,286.113525028
 04/05  22:00:00,376.86896207,35.83543395,149.728963206,0.0,77.122965704,65.871452062,233.745340725,7.8195478896,16.6606,209.265192835
 04/05  23:00:00,286.07923768,35.7621619391,127.553278095,0.0,38.286128036,48.4199368926,151.980284135,21.2932823655,8.3303,122.356701769
 04/05  24:00:00,136.342015377,30.7673170232,23.9578538522,0.0,25.5240853573,30.610668775,135.89067685,38.3386173405,3.33212,94.2199395099
 04/06  01:00:00,158.547299865,31.5626733281,51.7611181062,0.0,19.418418834,29.3649097162,85.9383818446,15.1701886951,3.33212,67.4360731495
 04/06  02:00:00,160.845760557,32.358029633,60.6072972497,0.0,12.7620426787,28.1191506574,76.8987194328,0.0,3.33212,73.5665994328
 04/06  03:00:00,184.700489467,33.1533859379,82.4708934231,0.0,12.7620426787,28.1191506574,70.8070527703,0.0491470401002,3.33212,67.4257857302
 04/06  04:00:00,123.352222237,30.7673170232,19.7853302437,0.0,12.7620426787,28.1191506574,102.78504578,5.25522152954,3.33212,94.1977042508
 04/06  05:00:00,213.247572304,33.1533859379,76.7780141772,0.0,25.5240853573,30.610668775,198.547700427,27.9733719925,8.3303,162.244028435
 04/06  06:00:00,345.30939734,34.4259560258,108.063916632,0.0,51.0481707146,78.1489452969,372.847061711,75.9830430729,16.6606,280.203418638
 04/06  07:00:00,407.079116054,35.5520983699,124.935831828,0.0,64.3609230253,109.708623606,480.284521198,81.361055556,24.9909,373.932565642
 04/06  08:00:00,374.453642611,35.5561964704,139.943050919,0.0,51.0481707146,80.7689615957,337.687474956,15.1869325798,33.3212,289.179342376
 04/06  09:00:00,358.965150947,36.1149511927,151.175659499,0.0,51.0481707146,71.0224615957,291.311977323,0.322472006369,66.8089,224.180605317
 04/06  10:00:00,312.190876905,36.1757035619,152.025460839,0.0,32.1804615127,65.7244621605,257.391045046,0.475593410037,83.4695,173.445951636
 04/06  11:00:00,315.193931729,36.2625974181,154.014978922,0.0,32.1804615127,65.7244621605,219.018197977,0.389014246876,83.4695,135.15968373
 04/06  12:00:00,311.905183951,36.3262161104,152.951574884,0.0,32.1804615127,65.7244621605,212.544532172,0.0290597085394,83.4695,129.045972464
 04/06  13:00:00,302.464685345,36.3243268608,152.791150562,0.0,32.1804615127,55.9779621605,200.328256703,0.0236439554733,75.1392,125.165412747
 04/06  14:00:00,302.168575945,36.3678312261,151.532589516,0.0,32.1804615127,55.9779621605,196.978694447,0.0133005782187,66.8089,130.156493869
 04/06  15:00:00,304.117615219,36.4035307787,152.117752535,0.0,32.1804615127,55.9779621605,205.302828983,0.0,75.1392,130.163628983
 04/06  16:00:00,333.411023499,36.2890245938,152.261143772,0.0,32.1804615127,60.9114621605,186.17300053,0.0,91.7998,94.3732005302
 04/06  17:00:00,367.256763066,35.7662568351,152.059554514,0.0,32.1804615127,77.5397301883,198.007831468,2.49327593515,49.9818,145.532755533
 04/06  18:00:00,418.606357506,35.8701837746,149.685227531,0.0,77.122965704,86.2600435998,311.255872333,3.78845615121,49.9818,257.485616181
 04/06  19:00:00,430.968282611,35.9206195553,149.340200222,0.0,102.647051061,80.1663183927,226.280335733,4.21805679671,33.3212,188.741078936
 04/06  20:00:00,465.813835711,35.8733921277,148.561186268,0.0,115.40909374,92.7192997104,233.219080635,4.60278752882,33.3212,195.295093106
 04/06  21:00:00,440.351289622,35.9241213222,146.976198729,0.0,102.647051061,94.1340635361,310.442479684,4.99889506555,24.9909,280.452684618
 04/06  22:00:00,375.134071556,35.9382643167,148.111383086,0.0,77.122965704,65.871452062,229.444217617,5.41100417315,16.6606,207.372613443
 04/06  23:00:00,303.564685982,35.8232085689,145.338816783,0.0,38.286128036,48.4199368926,138.417116354,7.81164355077,8.3303,122.275172803
 04/06  24:00:00,157.635685704,31.5626733281,43.4275302457,0.0,25.5240853573,30.610668775,105.500793936,7.98178492406,3.33212,94.1868890119
 04/07  01:00:00,168.491597227,32.358029633,60.1170660954,0.0,19.418418834,29.3649097162,85.0963808618,14.3366655082,3.33212,67.4275953535
 04/07  02:00:00,184.548290769,33.1533859379,82.0900123744,0.0,12.7620426787,28.1191506574,80.8766287259,4.00154564824,3.33212,73.5429630777
 04/07  03:00:00,137.958907531,31.5626733281,39.1289284812,0.0,12.7620426787,28.1191506574,70.8011242158,0.0418589020545,3.33212,67.4271453137
 04/07  04:00:00,166.592493363,32.358029633,58.7636918502,0.0,12.7620426787,28.1191506574,97.4830836171,0.0,3.33212,94.1509636171
 04/07  05:00:00,214.570585749,33.1533859379,77.209680649,0.0,25.5240853573,30.610668775,170.511630511,0.0582845176455,8.3303,162.123045993
 04/07  06:00:00,343.156571593,34.2668847648,105.413011208,0.0,51.0481707146,78.1489452969,296.536847045,0.0894988937991,16.6606,279.786748152
 04/07  07:00:00,429.447277717,35.5675738112,147.424843635,0.0,64.3609230253,109.708623606,402.896599598,7.87196274139,24.9909,370.033736856
 04/07  08:00:00,386.526295439,35.581517485,149.731736138,0.0,51.0481707146,80.7689615957,327.847531879,3.02068323661,33.3212,291.505648642
 04/07  09:00:00,358.774129171,36.1240931083,149.922771126,0.0,51.0481707146,71.0224615957,283.584552282,0.0,66.8089,216.775652282
 04/07  10:00:00,312.329093672,36.2126373245,151.728976151,0.0,32.1804615127,65.7244621605,261.567801178,0.0,83.4695,178.098301178
 04/07  11:00:00,314.599719631,36.316744961,153.284484206,0.0,32.1804615127,65.7244621605,213.985058885,0.0,83.4695,130.515558885
 04/07  12:00:00,313.662439482,36.3842716618,152.529013952,0.0,32.1804615127,65.7244621605,213.844882481,0.0,83.4695,130.375382481
 04/07  13:00:00,304.042501152,36.3394170554,152.692755967,0.0,32.1804615127,55.9779621605,205.378453905,0.0,75.1392,130.239253905
 04/07  14:00:00,303.457365874,36.3790782473,152.018630339,0.0,32.1804615127,55.9779621605,190.387905546,0.0,66.8089,123.579005546
 04/07  15:00:00,303.27149198,36.4417675178,151.728578281,0.0,32.1804615127,55.9779621605,205.232794926,0.0,75.1392,130.093594926
 04/07  16:00:00,331.571228794,36.422854877,150.601646076,0.0,32.1804615127,60.9114621605,186.128848953,0.0,91.7998,94.329048953
 04/07  17:00:00,366.736221333,35.8669475287,151.155525459,0.0,32.1804615127,77.5397301883,197.847508706,2.42496220775,49.9818,145.440746498
 04/07  18:00:00,418.350484068,35.9449840901,148.926735927,0.0,77.122965704,86.2600435998,310.922955872,3.78810478907,49.9818,257.153051083
 04/07  19:00:00,429.555593563,36.0203741319,147.828326624,0.0,102.647051061,80.1663183927,226.168486404,4.26525079236,33.3212,188.582035611
 04/07  20:00:00,464.205313107,35.9708248133,146.471542557,0.0,115.40909374,92.7192997104,226.134320726,4.67625951991,33.3212,188.136861206
 04/07  21:00:00,438.815420956,36.0047338087,145.034079576,0.0,102.647051061,94.1340635361,310.273598754,5.06705936087,24.9909,280.215639393
 04/07  22:00:00,373.58293674,35.9998658828,146.178549493,0.0,77.122965704,65.871452062,236.499091473,5.49044227429,16.6606,214.348049199
 04/07  23:00:00,308.058451571,35.8754730586,149.151306284,0.0,38.286128036,48.4199368926,130.078322577,5.97489421714,8.3303,115.77312836
 04/07  24:00:00,189.278308002,32.7557077854,72.6402333287,0.0,25.5240853573,30.610668775,97.9062852038,0.421749047412,3.33212,94.1524161563
 04/08  01:00:00,168.037830985,31.5626733281,51.6056166679,0.0,27.7269238854,30.610668775,70.7216962454,0.0,3.33212,67.3895762454
 04/08  02:00:00,161.385769686,32.358029633,60.7513064115,0.0,12.7620426787,28.1191506574,76.8630125401,0.0,3.33212,73.5308925401
 04/08  03:00:00,179.276406059,33.1533859379,76.8574791689,0.0,12.7620426787,28.1191506574,70.7423474725,0.0172422088032,3.33212,67.3929852637
 04/08  04:00:00,189.302886911,33.1533859379,80.1938492219,0.0,12.7620426787,28.1191506574,97.4952086784,0.0372050462019,3.33212,94.1258836322
 04/08  05:00:00,178.164466686,32.358029633,58.6583196128,0.0,12.7620426787,28.1191506574,124.140327928,0.0608053184889,8.3303,115.74922261
 04/08  06:00:00,302.971181744,33.9487422428,99.4521115997,0.0,42.6918050922,54.3732441037,186.014608461,0.0399383596168,16.6606,169.314070101
 04/08  07:00:00,382.520375307,35.7384046851,146.674029252,0.0,42.6918050922,86.1019271793,310.891373291,8.39048562241,24.9909,277.509987669
 04/08  08:00:00,418.90480049,35.6352314313,143.974780243,0.0,57.6566862989,112.030105488,433.748573725,3.15189295712,33.3212,397.275480768
 04/08  09:00:00,374.951301006,36.1365871452,145.374342165,0.0,57.6566862989,83.6599452969,356.602977135,0.0,66.8089,289.794077135
 04/08  10:00:00,319.102468067,36.3003248148,143.529692549,0.0,42.6918050922,68.9656133826,300.799162154,0.0,83.4695,217.329662154
 04/08  11:00:00,303.646301013,36.4009266285,136.336377384,0.0,34.9340096728,67.7198543238,261.854772919,0.0,83.4695,178.385272919
 04/08  12:00:00,302.516143387,36.4678827929,135.913055272,0.0,34.9340096728,67.7198543238,214.071476343,0.0,83.4695,130.601976343
 04/08  13:00:00,292.795829957,36.4112379064,135.96346953,0.0,34.9340096728,57.9733543238,205.598028188,0.0,75.1392,130.458828188
 04/08  14:00:00,287.817000892,36.3927297105,131.02227599,0.0,34.9340096728,57.9733543238,195.154043953,0.0,66.8089,128.345143953
 04/08  15:00:00,290.061031588,36.4209112274,133.251587585,0.0,34.9340096728,57.9733543238,200.893607065,0.0,75.1392,125.754407065
 04/08  16:00:00,322.486369195,36.2900824348,136.543115327,0.0,34.9340096728,62.9068543238,192.479183445,0.0,91.7998,100.679383445
 04/08  17:00:00,349.257451679,35.8561792465,136.062756222,0.0,34.9340096728,72.2186844194,168.611911396,2.54265132348,49.9818,116.087460072
 04/08  18:00:00,411.913294654,36.0731315586,132.216746038,0.0,87.0357390804,86.2600435998,199.833198796,4.01377646235,49.9818,145.837622333
 04/08  19:00:00,412.820922693,35.8442478873,132.990163332,0.0,102.000620287,77.6748002752,226.087681419,4.57425234681,33.3212,188.192229073
 04/08  20:00:00,437.418074019,35.7709771971,135.259588045,0.0,102.000620287,88.9820225341,228.186397042,5.03723528458,33.3212,189.827961757
 04/08  21:00:00,431.988488993,35.8476588816,139.75116934,0.0,102.000620287,91.6425454185,223.770632081,5.44299650135,24.9909,193.33673558
 04/08  22:00:00,384.311994815,35.7639127232,146.071634781,0.0,87.0357390804,65.871452062,293.540381948,5.89653610956,16.6606,270.983245838
 04/08  23:00:00,314.279912969,35.6803130131,150.877228049,0.0,42.6918050922,48.4199368926,178.162731096,6.41429741458,8.3303,163.418133682
 04/08  24:00:00,214.740954663,33.1533859379,95.2364191894,0.0,27.7269238854,30.610668775,96.2698713707,0.0,3.33212,92.9377513707
 04/09  01:00:00,167.822560558,30.7673170232,43.9618128607,0.0,34.4311606118,33.1021868926,76.9143573644,0.0,3.33212,73.5822373644
 04/09  02:00:00,186.920331455,32.358029633,77.0319005428,0.0,19.466279405,30.610668775,76.9005253427,0.0,3.33212,73.5684053427
 04/09  03:00:00,149.137311593,31.5626733281,41.1976144547,0.0,19.466279405,30.610668775,82.3899960142,11.6098370912,3.33212,67.4480389229
 04/09  04:00:00,146.053758471,30.7673170232,33.1882623404,0.0,19.466279405,30.610668775,142.006527957,44.6056000667,3.33212,94.0688078906
 04/09  05:00:00,205.828127936,33.1533859379,75.3690370046,0.0,19.466279405,30.610668775,201.829743579,77.6971329548,8.3303,115.802310625
 04/09  06:00:00,300.465712205,33.9487422428,96.7545991106,0.0,42.6918050922,54.3732441037,294.209951693,107.971976428,16.6606,169.577375265
 04/09  07:00:00,332.708015003,35.82069981,89.3578922581,0.0,49.3960418185,88.5934452969,400.136488224,102.699758704,24.9909,272.44582952
 04/09  08:00:00,391.405383306,35.5812810476,119.696341545,0.0,57.6566862989,112.030105488,526.410728711,91.1828634894,33.3212,401.906665221
 04/09  09:00:00,341.210059702,36.1542591173,124.970687284,0.0,50.9524495726,81.1684271793,411.92706472,62.3941698777,66.8089,282.723994842
 04/09  10:00:00,277.586561335,36.2930724553,106.257112427,0.0,42.6918050922,68.9656133826,345.215027883,37.9370187216,83.4695,223.808509161
 04/09  11:00:00,268.709926279,36.3341948581,101.0776148,0.0,38.286128036,68.9656133826,276.694558102,21.8477716384,83.4695,171.377286464
 04/09  12:00:00,285.592388756,36.3709593098,118.579611929,0.0,38.286128036,68.9656133826,222.028347212,8.30517179701,83.4695,130.253675415
 04/09  13:00:00,296.887526143,36.3371978772,148.626066437,0.0,31.5818913096,56.727595265,205.895598691,0.512371344713,75.1392,130.244027347
 04/09  14:00:00,299.833352195,36.3763173326,151.200625689,0.0,31.5818913096,56.727595265,190.269801542,0.000241200759131,66.8089,123.460660341
 04/09  15:00:00,300.121673455,36.4073157131,151.107048522,0.0,31.5818913096,56.727595265,205.10698633,0.00723775701401,75.1392,129.960548573
 04/09  16:00:00,329.266660477,36.1635782621,151.172550447,0.0,31.5818913096,61.661095265,186.078464214,0.0181295281525,91.7998,94.2605346854
 04/09  17:00:00,357.534615319,35.6578113238,149.494937906,0.0,31.5818913096,70.9729253606,167.643457206,1.61341629514,49.9818,116.048240911
 04/09  18:00:00,419.441197425,35.6960219675,149.962625813,0.0,80.3315023541,83.7685254822,197.585019305,2.01281054017,49.9818,145.590408764
 04/09  19:00:00,427.38955876,35.6473122103,149.090868944,0.0,102.000620287,77.6748002752,223.419887367,2.30267104208,33.3212,187.796016325
 04/09  20:00:00,458.124461687,35.6163389644,148.690443306,0.0,108.704857014,91.4735406516,223.271176451,2.57422119178,33.3212,187.375755259
 04/09  21:00:00,429.570656112,35.7483947191,148.590830193,0.0,95.2963835608,89.1510273009,215.677703131,2.85274846526,24.9909,187.834054665
 04/09  22:00:00,376.778018637,35.7079521812,149.413507427,0.0,80.3315023541,63.3799339444,295.536757463,3.76776325618,16.6606,275.108394207
 04/09  23:00:00,314.387093655,35.6547957791,151.685102838,0.0,42.6918050922,48.4199368926,171.365777129,5.36412577306,8.3303,157.671351356
 04/09  24:00:00,157.579669853,30.7673170232,33.7344950946,0.0,34.4311606118,33.1021868926,97.5071920026,0.0,3.33212,94.1750720026
 04/10  01:00:00,149.147482948,30.7673170232,44.1822392623,0.0,19.418418834,29.3649097162,76.8072948752,0.0,3.33212,73.4751748752
 04/10  02:00:00,177.185690846,33.1533859379,74.9752598872,0.0,12.7620426787,28.1191506574,73.201757681,2.50052866434,3.33212,67.3691090167
 04/10  03:00:00,160.530674525,32.358029633,59.8966660335,0.0,12.7620426787,28.1191506574,84.0737488643,13.3949686326,3.33212,67.3466602316
 04/10  04:00:00,143.244807034,31.5626733281,38.0110504356,0.0,12.7620426787,28.1191506574,112.097231831,14.7169968755,3.33212,94.0481149558
 04/10  05:00:00,202.060281245,32.7557077854,66.5425175395,0.0,25.5240853573,30.610668775,181.01363178,10.9186842361,8.3303,161.764647544
 04/10  06:00:00,345.406281518,34.4259560258,108.157214605,0.0,51.0481707146,78.1489452969,303.531270322,10.4827796189,16.6606,276.387890703
 04/10  07:00:00,429.244250666,35.5585158005,148.945330001,0.0,64.3609230253,109.708623606,396.051042295,7.5453992478,24.9909,363.514743047
 04/10  08:00:00,385.813563018,35.5595372669,150.740370148,0.0,51.0481707146,80.7689615957,323.364680368,1.83074934404,33.3212,288.212731024
 04/10  09:00:00,359.131181237,36.1117711974,151.580473624,0.0,51.0481707146,71.0224615957,283.215108741,0.295427721615,66.8089,216.110781019
 04/10  10:00:00,311.651809544,36.1695472286,152.720465101,0.0,32.1804615127,65.7244621605,255.20112824,0.70974884788,83.4695,171.021879392
 04/10  11:00:00,313.178152142,36.2531252687,152.905656486,0.0,32.1804615127,65.7244621605,214.347671969,0.68595945432,83.4695,130.192212515
 04/10  12:00:00,312.831428565,36.3119619895,152.968753544,0.0,32.1804615127,65.7244621605,213.967802531,0.315933541901,83.4695,130.182368989
