Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  13:00:00,303.052727805,36.314743115,152.597795753,0.0,32.1804615127,55.9779621605,205.231139389,0.0490884236134,75.1392,130.042850965
 04/10  14:00:00,304.050211149,36.3578564716,152.967220409,0.0,32.1804615127,55.9779621605,190.221956477,0.0233220687646,66.8089,123.389734409
 04/10  15:00:00,303.972938784,36.3934776417,152.683275041,0.0,32.1804615127,55.9779621605,200.570049923,0.0,75.1392,125.430849923
 04/10  16:00:00,333.163261613,36.2404665499,152.847082102,0.0,32.1804615127,60.9114621605,189.402779773,0.0,91.7998,97.6029797726
 04/10  17:00:00,367.426809646,35.7477414324,152.549497404,0.0,32.1804615127,77.5397301883,191.098255281,1.5696569474,49.9818,139.546798334
 04/10  18:00:00,418.697843453,35.8629470656,149.070503756,0.0,77.122965704,86.2600435998,308.521246601,2.39626219035,49.9818,256.14318441
 04/10  19:00:00,428.763510144,35.9078830149,146.009590705,0.0,102.647051061,80.1663183927,224.10491978,2.70531049941,33.3212,188.07840928
 04/10  20:00:00,464.624491515,35.8716107767,145.978381965,0.0,115.40909374,92.7192997104,223.96512181,2.98418083451,33.3212,187.659740975
 04/10  21:00:00,440.555890808,35.9463833034,145.565132438,0.0,102.647051061,94.1340635361,303.875039732,3.25874943978,24.9909,275.625390293
 04/10  22:00:00,376.088930765,35.9757927869,147.991557467,0.0,77.122965704,65.871452062,229.740196096,3.54731644947,16.6606,209.532279646
 04/10  23:00:00,310.631543985,35.8719610005,150.986263139,0.0,38.286128036,48.4199368926,128.190700019,4.27593946459,8.3303,115.584460555
 04/10  24:00:00,200.982533266,32.7557077854,84.1456446799,0.0,25.5240853573,30.610668775,97.6356243904,0.265587606561,3.33212,94.0379167838
 04/11  01:00:00,182.763355907,32.358029633,73.9780137015,0.0,19.418418834,29.3649097162,70.682924641,0.000581043105038,3.33212,67.3502235979
 04/11  02:00:00,177.864955876,32.7557077854,76.3715408483,0.0,12.7620426787,28.1191506574,70.9533205582,0.276254938497,3.33212,67.3449456197
 04/11  03:00:00,174.966658722,32.7557077854,73.4846661144,0.0,12.7620426787,28.1191506574,77.0627285417,0.273856494477,3.33212,73.4567520472
 04/11  04:00:00,179.43954415,32.7557077854,70.6564300561,0.0,12.7620426787,28.1191506574,91.3406449006,0.272902524461,3.33212,87.7356223761
 04/11  05:00:00,217.772020995,33.1533859379,80.317197853,0.0,25.5240853573,30.610668775,170.017134758,0.0344772236405,8.3303,161.652357534
 04/11  06:00:00,339.42294669,33.9487422428,102.402340966,0.0,51.0481707146,78.1489452969,291.409491983,0.0274712371085,16.6606,274.721420746
 04/11  07:00:00,428.291052008,35.7119899655,145.571542983,0.0,64.3609230253,109.708623606,392.50874101,5.51117241452,24.9909,362.006668596
 04/11  08:00:00,386.645686465,35.5927118158,149.4432987,0.0,51.0481707146,80.7689615957,325.251623235,2.1142982323,33.3212,289.816125002
 04/11  09:00:00,357.794248974,36.1289062955,148.643864037,0.0,51.0481707146,71.0224615957,282.648648397,0.0,66.8089,215.839748397
 04/11  10:00:00,310.518186484,36.2250726238,149.603578024,0.0,32.1804615127,65.7244621605,254.215016145,0.0,83.4695,170.745516145
 04/11  11:00:00,313.932209674,36.3228052926,152.168047721,0.0,32.1804615127,65.7244621605,213.731084253,0.0,83.4695,130.261584253
 04/11  12:00:00,313.538763969,36.3853343512,152.407074543,0.0,32.1804615127,65.7244621605,207.074123157,0.0,83.4695,123.604623157
 04/11  13:00:00,304.110731607,36.3398226706,152.616218069,0.0,32.1804615127,55.9779621605,205.120838516,0.0,75.1392,129.981638516
 04/11  14:00:00,304.014214459,36.3789799739,152.376182146,0.0,32.1804615127,55.9779621605,190.153926495,0.0,66.8089,123.345026495
 04/11  15:00:00,302.773312426,36.4158185311,150.820208313,0.0,32.1804615127,55.9779621605,204.97473606,0.0,75.1392,129.83553606
 04/11  16:00:00,332.480340117,36.4583928481,151.116588968,0.0,32.1804615127,60.9114621605,185.971506695,0.0,91.7998,94.1717066947
 04/11  17:00:00,363.235513415,35.9136595766,147.393922928,0.0,32.1804615127,77.5397301883,190.206253256,1.72884355402,49.9818,138.495609702
 04/11  18:00:00,410.495707618,35.9908324631,140.667320987,0.0,77.122965704,86.2600435998,308.519650813,2.7341726653,49.9818,255.803678148
 04/11  19:00:00,422.588233797,36.0592549085,139.98607857,0.0,102.647051061,80.1663183927,224.321221868,3.10082245869,33.3212,187.89919941
 04/11  20:00:00,458.686201233,36.0060683448,139.943856962,0.0,115.40909374,92.7192997104,223.944348921,3.39515635751,33.3212,187.227992564
 04/11  21:00:00,433.9478353,36.06033002,138.796104411,0.0,102.647051061,94.1340635361,299.775346835,3.73115395921,24.9909,271.053292876
 04/11  22:00:00,368.257630257,36.0681777388,139.218423594,0.0,77.122965704,65.871452062,227.586772983,4.05405078787,16.6606,206.872122195
 04/11  23:00:00,301.504200392,35.9439523012,140.837389571,0.0,38.286128036,48.4199368926,127.898653341,4.45193508871,8.3303,115.116418252
 04/11  24:00:00,211.089558378,32.9943146769,93.6579642189,0.0,25.5240853573,30.610668775,97.3484402938,0.0,3.33212,94.0163202938
 04/12  01:00:00,213.474308743,33.1533859379,102.756800102,0.0,19.418418834,29.3649097162,71.2060552273,0.0,3.33212,67.8739352273
 04/12  02:00:00,186.982723078,32.6231484013,85.4949390795,0.0,12.7620426787,28.1191506574,76.2548626666,0.0322312996799,3.33212,72.8905113669
 04/12  03:00:00,187.83251537,32.6231484013,86.3407616895,0.0,12.7620426787,28.1191506574,70.6934441352,0.0368418875299,3.33212,67.3244822476
 04/12  04:00:00,201.678799247,32.8882671696,92.9760159728,0.0,12.7620426787,28.1191506574,97.386126843,0.0801536224311,3.33212,93.9738532206
 04/12  05:00:00,240.862174931,33.6836234745,102.805636465,0.0,25.5240853573,30.610668775,163.226972289,0.105826777388,8.3303,154.790845512
 04/12  06:00:00,345.458346469,33.9487422428,109.037467262,0.0,51.0481707146,78.1489452969,294.438344631,0.0276670539395,16.6606,277.750077577
 04/12  07:00:00,419.493142665,35.7553770961,136.265944624,0.0,64.3609230253,109.708623606,391.753430095,6.37998353653,24.9909,360.382546558
 04/12  08:00:00,376.151712746,35.6165750432,138.27010004,0.0,51.0481707146,80.7689615957,322.191864054,2.37688097956,33.3212,286.493783075
 04/12  09:00:00,347.302088526,36.1402162937,137.02763362,0.0,51.0481707146,71.0224615957,282.440282656,0.0,66.8089,215.631382656
 04/12  10:00:00,299.911380744,36.2759343188,138.204835158,0.0,32.1804615127,65.7244621605,254.087259449,0.0,83.4695,170.617759449
 04/12  11:00:00,302.790901707,36.3685356328,140.351497046,0.0,32.1804615127,65.7244621605,213.669420745,0.0,83.4695,130.199920745
 04/12  12:00:00,302.074523271,36.4383534811,140.27703478,0.0,32.1804615127,65.7244621605,207.010956593,0.0,83.4695,123.541456593
 04/12  13:00:00,291.235261419,36.3622257961,139.221670398,0.0,32.1804615127,55.9779621605,205.061271156,0.0,75.1392,129.922071156
 04/12  14:00:00,290.94933139,36.3943522784,138.889294388,0.0,32.1804615127,55.9779621605,190.077968225,0.0,66.8089,123.269068225
 04/12  15:00:00,291.641885,36.4956233139,139.482461185,0.0,32.1804615127,55.9779621605,198.424759445,0.0,75.1392,123.285559445
 04/12  16:00:00,318.667947563,36.6360628145,137.126606282,0.0,32.1804615127,60.9114621605,185.933521495,0.0,91.7998,94.133721495
 04/12  17:00:00,354.598775923,36.0271819209,138.63899891,0.0,32.1804615127,77.5397301883,191.295259581,1.89365174262,49.9818,139.419807838
 04/12  18:00:00,409.249391628,36.1236052268,139.261952922,0.0,77.122965704,86.2600435998,307.345284927,3.04374876905,49.9818,254.319736158
 04/12  19:00:00,421.528873646,36.1891595273,138.150871796,0.0,102.647051061,80.1663183927,224.487901234,3.43167521111,33.3212,187.735026023
 04/12  20:00:00,455.441550522,36.1217890236,135.68382961,0.0,115.40909374,92.7192997104,224.431904041,3.77990071323,33.3212,187.330803328
 04/12  21:00:00,428.022741173,36.1709738344,131.931059786,0.0,102.647051061,94.1340635361,299.439343717,4.10534632659,24.9909,270.343097391
 04/12  22:00:00,361.762342777,36.1620959737,132.244958469,0.0,77.122965704,65.871452062,227.282099936,4.48377956457,16.6606,206.137720372
 04/12  23:00:00,296.433804738,36.0253382332,135.07793991,0.0,38.286128036,48.4199368926,128.747037841,4.8827823181,8.3303,115.533955523
 04/12  24:00:00,240.811852495,33.1533859379,122.426301986,0.0,25.5240853573,30.610668775,97.3028239296,0.0,3.33212,93.9707039296
 04/13  01:00:00,224.790334421,33.1533859379,114.006135362,0.0,19.418418834,29.3649097162,70.7091831066,0.0706309165282,3.33212,67.3064321901
 04/13  02:00:00,222.820776863,33.6836234745,118.762561683,0.0,12.7620426787,28.1191506574,76.8392583018,0.0847144651945,3.33212,73.4224238366
 04/13  03:00:00,222.304116372,33.6836234745,118.275999637,0.0,12.7620426787,28.1191506574,70.7274920765,0.093574478074,3.33212,67.3017975984
 04/13  04:00:00,197.97061375,32.6231484013,89.7694652518,0.0,12.7620426787,28.1191506574,91.0540605068,0.050010676555,3.33212,87.6719298302
 04/13  05:00:00,225.317091092,32.8882671696,89.0626377111,0.0,25.5240853573,30.610668775,169.844186998,0.106393159756,8.3303,161.407493839
 04/13  06:00:00,357.003503267,34.5850272867,119.178967024,0.0,51.0481707146,78.1489452969,286.336359496,0.0534412832301,16.6606,269.622318213
 04/13  07:00:00,418.745986375,35.6386895596,135.691695482,0.0,64.3609230253,109.708623606,397.408962241,7.25478401549,24.9909,365.163278226
 04/13  08:00:00,374.419347693,35.6239709991,136.544816427,0.0,51.0481707146,80.7689615957,317.041243193,2.61628106102,33.3212,281.103762132
 04/13  09:00:00,344.698633748,36.1460251863,134.447902905,0.0,51.0481707146,71.0224615957,282.262647113,0.0,66.8089,215.453747113
 04/13  10:00:00,297.04496496,36.2777886828,135.356935176,0.0,32.1804615127,65.7244621605,253.963003302,0.0,83.4695,170.493503302
 04/13  11:00:00,299.085155478,36.3852991911,136.616152933,0.0,32.1804615127,65.7244621605,213.601054997,0.0,83.4695,130.131554997
 04/13  12:00:00,294.835620546,36.4498683657,133.020198076,0.0,32.1804615127,65.7244621605,206.948645739,0.0,83.4695,123.479145739
 04/13  13:00:00,284.892925514,36.3845534328,132.847720589,0.0,32.1804615127,55.9779621605,204.993799988,0.0,75.1392,129.854599988
 04/13  14:00:00,297.41976015,36.3986992312,145.344958759,0.0,32.1804615127,55.9779621605,190.021503262,0.0,66.8089,123.212603262
 04/13  15:00:00,304.647010075,36.4501354556,152.545511802,0.0,32.1804615127,55.9779621605,198.35464857,0.0,75.1392,123.21544857
 04/13  16:00:00,327.248946197,36.6081958638,145.729756726,0.0,32.1804615127,60.9114621605,185.886689974,0.0,91.7998,94.0868899743
 04/13  17:00:00,357.802723461,35.9325677495,141.948356719,0.0,32.1804615127,77.5397301883,190.322892294,2.05368650723,49.9818,138.287405787
 04/13  18:00:00,406.509136987,36.0123722275,136.660755507,0.0,77.122965704,86.2600435998,307.979972397,3.36695767525,49.9818,254.631214722
 04/13  19:00:00,414.16145779,36.072277418,133.731501656,0.0,102.647051061,80.1663183927,220.732779218,3.80968966938,33.3212,183.601889549
 04/13  20:00:00,453.365889225,36.0231098699,133.719657489,0.0,115.40909374,92.7192997104,222.13384124,4.18479878902,33.3212,184.627842451
 04/13  21:00:00,429.835789088,36.1013596753,133.803072473,0.0,102.647051061,94.1340635361,305.205545415,4.58280902837,24.9909,275.631836386
 04/13  22:00:00,364.359581104,36.1120183854,134.888015797,0.0,77.122965704,65.871452062,226.514575079,4.96616242791,16.6606,204.887812651
 04/13  23:00:00,299.121854767,35.9867142596,137.806220841,0.0,38.286128036,48.4199368926,125.414593511,5.42094182789,8.3303,111.663351683
 04/13  24:00:00,231.417862902,33.1533859379,113.17582849,0.0,25.5240853573,30.610668775,97.2631669023,0.0,3.33212,93.9310469023
 04/14  01:00:00,220.011849699,33.1533859379,109.160654164,0.0,19.418418834,29.3649097162,70.6218588941,0.0,3.33212,67.2897388941
 04/14  02:00:00,210.171339632,33.1533859379,107.394143499,0.0,12.7620426787,28.1191506574,70.7236487332,0.107312341659,3.33212,67.2842163915
 04/14  03:00:00,216.513740831,33.6836234745,112.552836711,0.0,12.7620426787,28.1191506574,76.8571956058,0.128016020762,3.33212,73.397059585
 04/14  04:00:00,198.788807009,32.7557077854,89.6018334685,0.0,12.7620426787,28.1191506574,91.3820488896,0.41804244318,3.33212,87.6318864464
 04/14  05:00:00,220.860773527,32.7557077854,84.1897974088,0.0,25.5240853573,30.610668775,170.028852906,0.422794491043,8.3303,161.275758415
 04/14  06:00:00,354.848246084,33.9487422428,117.403454381,0.0,51.0481707146,78.1489452969,285.919836974,0.0183156810392,16.6606,269.240921293
 04/14  07:00:00,417.094195219,35.8196072591,132.575460522,0.0,64.3609230253,109.708623606,390.688373125,7.8502484933,24.9909,357.847224632
 04/14  08:00:00,374.40234138,35.5981369826,135.596491715,0.0,51.0481707146,80.7689615957,320.63490493,2.89871359382,33.3212,284.414991336
 04/14  09:00:00,345.092921521,36.1408944791,134.883109118,0.0,51.0481707146,71.0224615957,277.946622197,0.0,66.8089,211.137722197
 04/14  10:00:00,297.514267838,36.1848135991,135.987905316,0.0,32.1804615127,65.7244621605,252.765093462,0.0,83.4695,169.295593462
 04/14  11:00:00,298.78222242,36.234101898,136.545720058,0.0,32.1804615127,65.7244621605,213.531936792,0.0,83.4695,130.062436792
 04/14  12:00:00,297.728960228,36.2845040582,136.158819096,0.0,32.1804615127,65.7244621605,207.618688549,0.0,83.4695,124.149188549
 04/14  13:00:00,287.914402671,36.2870759643,136.067640546,0.0,32.1804615127,55.9779621605,204.186928588,0.0,75.1392,129.047728588
 04/14  14:00:00,287.53159307,36.3156772369,135.659148199,0.0,32.1804615127,55.9779621605,189.958591055,0.0,66.8089,123.149691055
 04/14  15:00:00,287.404566465,36.3431610673,135.515132987,0.0,32.1804615127,55.9779621605,198.291701497,0.0,75.1392,123.152501497
 04/14  16:00:00,317.064458971,36.1254673795,136.126743779,0.0,32.1804615127,60.9114621605,185.843142591,0.0,91.7998,94.0433425907
 04/14  17:00:00,352.312314082,35.6530098094,136.81998061,0.0,32.1804615127,77.5397301883,191.760220005,3.5764368311,49.9818,138.201983174
 04/14  18:00:00,404.810399766,35.7098205295,135.321601357,0.0,77.122965704,86.2600435998,304.555860517,5.03883531634,49.9818,249.5352252
 04/14  19:00:00,414.26270994,35.741629936,134.756065991,0.0,102.647051061,80.1663183927,224.157767556,5.50805135676,33.3212,185.328516199
 04/14  20:00:00,453.249985219,35.7377218919,134.442813388,0.0,115.40909374,92.7192997104,226.205728516,5.90121101557,33.3212,186.9833175
 04/14  21:00:00,428.445838895,35.8131543294,133.131457639,0.0,102.647051061,94.1340635361,300.848900839,6.30397659565,24.9909,269.554024243
 04/14  22:00:00,363.592235053,35.8762050731,134.383019047,0.0,77.122965704,65.871452062,229.101450429,6.7164652302,16.6606,205.724385199
 04/14  23:00:00,298.005521108,35.8250775383,136.870795683,0.0,38.286128036,48.4199368926,131.581162847,7.87847155459,8.3303,115.372391293
 04/14  24:00:00,224.804919623,32.7557077854,107.534325202,0.0,25.5240853573,30.610668775,91.4087166259,0.44776962996,3.33212,87.628826996
 04/15  01:00:00,226.720737644,32.358029633,107.939492738,0.0,27.7269238854,30.610668775,76.7864075002,0.0732159733721,3.33212,73.3810715268
 04/15  02:00:00,204.292635389,32.7557077854,102.32218883,0.0,12.7620426787,28.1191506574,71.053583837,0.457803355959,3.33212,67.2636604811
 04/15  03:00:00,205.60791485,33.1533859379,102.764904717,0.0,12.7620426787,28.1191506574,70.649129931,0.0568895070597,3.33212,67.260120424
 04/15  04:00:00,216.83894707,33.4185047062,106.802739529,0.0,12.7620426787,28.1191506574,91.0197847174,0.0848618180829,3.33212,87.6028028993
 04/15  05:00:00,223.438263907,32.8882671696,102.292518512,0.0,12.7620426787,28.1191506574,123.835980644,0.169603355278,8.3303,115.336077289
 04/15  06:00:00,324.720987639,34.1078135038,120.141783841,0.0,42.6918050922,54.3732441037,178.412128377,0.0646404375144,16.6606,161.686887939
 04/15  07:00:00,371.998987833,35.6895127564,134.305555657,0.0,42.6918050922,86.1019271793,303.409974512,9.58216128047,24.9909,268.836913231
 04/15  08:00:00,405.596577144,35.7121088072,129.594371754,0.0,57.6566862989,112.030105488,425.56033984,3.68410681915,33.3212,388.555033021
 04/15  09:00:00,357.046262538,36.1168020131,127.46818685,0.0,57.6566862989,83.6599452969,346.684357472,0.0,66.8089,279.875457472
 04/15  10:00:00,304.563170838,36.2578546032,129.066388979,0.0,42.6918050922,68.9656133826,298.437627076,0.0,83.4695,214.968127076
 04/15  11:00:00,296.451581769,36.3857061717,129.176524149,0.0,34.9340096728,67.7198543238,254.072046376,0.0,83.4695,170.602546376
 04/15  12:00:00,298.379472323,36.4619531279,131.789696956,0.0,34.9340096728,67.7198543238,207.081714391,0.0,83.4695,123.612214391
 04/15  13:00:00,288.919527752,36.3879473804,132.111492085,0.0,34.9340096728,57.9733543238,205.125514957,0.0,75.1392,129.986314957
 04/15  14:00:00,285.929784379,36.3827378703,129.117799203,0.0,34.9340096728,57.9733543238,190.159748912,0.0,66.8089,123.350848912
 04/15  15:00:00,285.644343744,36.4284681569,128.80706616,0.0,34.9340096728,57.9733543238,204.989432428,0.0,75.1392,129.850232428
 04/15  16:00:00,315.342497254,36.2968477382,129.402159622,0.0,34.9340096728,62.9068543238,185.905056141,0.0,91.7998,94.1052561415
 04/15  17:00:00,344.632885084,35.9315413799,131.377348422,0.0,34.9340096728,72.2186844194,168.603563367,2.98349052211,49.9818,115.638272845
 04/15  18:00:00,410.371048188,36.1326133814,130.62118562,0.0,87.0357390804,86.2600435998,193.066797169,4.50605434601,49.9818,138.578942823
 04/15  19:00:00,407.40958148,35.8828662483,130.333046747,0.0,102.000620287,77.6748002752,225.394565812,5.04412501257,33.3212,187.029240799
 04/15  20:00:00,432.50555264,35.8089146101,130.309893834,0.0,102.000620287,88.9820225341,218.680458679,5.47649471266,33.3212,179.882763967
 04/15  21:00:00,422.393326126,35.8590423197,129.931669372,0.0,102.000620287,91.6425454185,217.943149195,5.92745826962,24.9909,187.024790926
 04/15  22:00:00,371.124795521,35.7766349817,132.021418841,0.0,87.0357390804,65.871452062,291.176047979,6.36163050993,16.6606,268.153817469
 04/15  23:00:00,300.434654964,35.7016207452,134.953696042,0.0,42.6918050922,48.4199368926,169.783581878,6.85099360608,8.3303,154.602288272
 04/15  24:00:00,248.697503812,33.1533859379,128.04866635,0.0,27.7269238854,30.610668775,97.1907127334,0.0,3.33212,93.8585927334
 04/16  01:00:00,253.038951732,32.7557077854,124.080603887,0.0,34.4311606118,33.1021868926,71.169415454,0.52429181274,3.33212,67.3130036413
 04/16  02:00:00,217.741670133,31.5626733281,108.923833821,0.0,19.466279405,30.610668775,70.6260767596,0.0,3.33212,67.2939567596
 04/16  03:00:00,210.268695867,32.358029633,99.8262490229,0.0,19.466279405,30.610668775,76.0622760594,0.0,3.33212,72.7301560594
 04/16  04:00:00,225.656727434,33.1533859379,106.857622173,0.0,19.466279405,30.610668775,91.6104619221,0.00830903850287,3.33212,88.2700328836
 04/16  05:00:00,245.748805035,33.1533859379,114.679047061,0.0,19.466279405,30.610668775,123.737806637,0.0218100731382,8.3303,115.385696564
 04/16  06:00:00,327.359807809,33.9487422428,123.017140942,0.0,42.6918050922,54.3732441037,178.632671831,0.0675119691108,16.6606,161.904559862
 04/16  07:00:00,374.854431168,35.9660572342,130.4087777,0.0,49.3960418185,88.5934452969,302.947359233,9.50525156375,24.9909,268.451207669
 04/16  08:00:00,402.369094439,35.7825284195,126.283784478,0.0,57.6566862989,112.030105488,422.319422982,3.26704795082,33.3212,385.731175031
 04/16  09:00:00,344.490682573,36.2202115369,124.032929325,0.0,50.9524495726,81.1684271793,344.757112241,0.0,66.8089,277.948212241
 04/16  10:00:00,301.513393224,36.5356550146,125.729035285,0.0,42.6918050922,68.9656133826,294.618879932,0.0,83.4695,211.149379932
 04/16  11:00:00,300.363373038,36.4683162805,128.388477403,0.0,38.286128036,68.9656133826,253.945433578,0.0,83.4695,170.475933578
 04/16  12:00:00,301.963635873,36.530307547,130.710140621,0.0,38.286128036,68.9656133826,213.261338294,0.0,83.4695,129.791838294
 04/16  13:00:00,286.389987349,36.4130245184,134.196668314,0.0,31.5818913096,56.727595265,198.425748557,0.0,75.1392,123.286548557
 04/16  14:00:00,284.360954483,36.396390974,132.163086673,0.0,31.5818913096,56.727595265,189.836292114,0.0,66.8089,123.027392114
 04/16  15:00:00,281.188440032,36.4410727226,128.950325066,0.0,31.5818913096,56.727595265,198.17236008,0.0,75.1392,123.03316008
 04/16  16:00:00,311.690275451,36.3356599747,130.313246058,0.0,31.5818913096,61.661095265,185.782432794,0.0,91.7998,93.9826327939
 04/16  17:00:00,341.666304639,35.8454519062,133.100934403,0.0,31.5818913096,70.9729253606,168.373996539,2.79759290509,49.9818,115.594603634
 04/16  18:00:00,400.812841226,35.9121563496,130.507710396,0.0,80.3315023541,83.7685254822,192.798586592,4.47393632252,49.9818,138.342850269
 04/16  19:00:00,404.280400834,35.9288042026,127.152708661,0.0,102.000620287,77.6748002752,219.948385007,5.02876848561,33.3212,181.598416521
 04/16  20:00:00,438.586380925,35.8752682485,127.08066706,0.0,108.704857014,91.4735406516,223.195316934,5.51171912278,33.3212,184.362397811
 04/16  21:00:00,411.115803192,36.0409193811,127.68000278,0.0,95.2963835608,89.1510273009,210.652908386,5.94291520948,24.9909,179.719093176
 04/16  22:00:00,360.216339822,35.9257334318,130.175278444,0.0,80.3315023541,63.3799339444,290.867649602,6.44120239913,16.6606,267.765847203
 04/16  23:00:00,298.739576797,35.8288490927,133.195476099,0.0,42.6918050922,48.4199368926,169.472874386,6.99192987508,8.3303,154.150644511
 04/16  24:00:00,226.375955419,32.9943146769,97.4271363724,0.0,34.4311606118,33.1021868926,97.2513869907,0.0,3.33212,93.9192669907
 04/17  01:00:00,213.717495982,33.1533859379,102.999629385,0.0,19.418418834,29.3649097162,70.5593585001,0.0,3.33212,67.2272385001
 04/17  02:00:00,188.868105284,32.7557077854,87.1464535125,0.0,12.7620426787,28.1191506574,71.1127218175,0.556035595241,3.33212,67.2245662222
 04/17  03:00:00,199.43215755,33.1533859379,96.6862469317,0.0,12.7620426787,28.1191506574,70.5787319252,0.0242345355553,3.33212,67.2223773897
 04/17  04:00:00,182.542729999,32.7557077854,74.384387276,0.0,12.7620426787,28.1191506574,91.3993004641,0.528820686417,3.33212,87.5383597776
 04/17  05:00:00,216.126142953,33.1533859379,79.4151444841,0.0,25.5240853573,30.610668775,162.587314453,0.0462853579761,8.3303,154.210729095
 04/17  06:00:00,331.44183648,33.6305997208,95.8719528888,0.0,51.0481707146,78.1489452969,284.815394168,0.124818088825,16.6606,268.029976079
 04/17  07:00:00,415.778779146,35.6127943709,135.683167088,0.0,64.3609230253,109.708623606,393.346112038,10.2760130758,24.9909,358.079198962
 04/17  08:00:00,373.236346882,35.6101094432,135.40915535,0.0,51.0481707146,80.7689615957,312.14532822,3.6223833379,33.3212,275.201744882
 04/17  09:00:00,345.859139857,36.1458109979,135.600712291,0.0,51.0481707146,71.0224615957,281.404378372,0.0,66.8089,214.595478372
 04/17  10:00:00,303.58362377,36.2730448304,141.895515238,0.0,32.1804615127,65.7244621605,253.462734518,0.0,83.4695,169.993234518
 04/17  11:00:00,307.645076371,36.3767084627,145.174384962,0.0,32.1804615127,65.7244621605,206.821512927,0.0,83.4695,123.352012927
 04/17  12:00:00,306.188070929,36.4366806006,144.38111303,0.0,32.1804615127,65.7244621605,206.696658043,0.0,83.4695,123.227158043
 04/17  13:00:00,294.279118811,36.3623870545,142.258257306,0.0,32.1804615127,55.9779621605,199.888592426,0.0,75.1392,124.749392426
 04/17  14:00:00,292.33805711,36.3941912742,140.284140374,0.0,32.1804615127,55.9779621605,189.980043852,0.0,66.8089,123.171143852
 04/17  15:00:00,293.014019137,36.4311340184,140.937487687,0.0,32.1804615127,55.9779621605,198.293096153,0.0,75.1392,123.153896153
 04/17  16:00:00,321.855070018,36.5400311593,140.418538723,0.0,32.1804615127,60.9114621605,183.76420224,0.0,91.7998,91.9644022405
 04/17  17:00:00,354.651406479,35.966617112,138.764299351,0.0,32.1804615127,77.5397301883,190.837035627,2.92063083484,49.9818,137.934604793
 04/17  18:00:00,403.842927505,36.0389417091,133.969843515,0.0,77.122965704,86.2600435998,300.993411123,4.70562333023,49.9818,246.305987793
 04/17  19:00:00,416.091776478,36.0976337169,135.637911074,0.0,102.647051061,80.1663183927,225.502448961,5.28808732156,33.3212,186.89316164
 04/17  20:00:00,458.803564598,36.0377674165,139.162688193,0.0,115.40909374,92.7192997104,218.649068031,5.77054889102,33.3212,179.55731914
 04/17  21:00:00,432.691718109,36.08358315,136.716565328,0.0,102.647051061,94.1340635361,299.61522368,6.26546256487,24.9909,268.358861115
 04/17  22:00:00,367.498999516,36.0626128231,138.728079472,0.0,77.122965704,65.871452062,226.200784342,6.76747240051,16.6606,202.772711941
 04/17  23:00:00,301.828959754,35.9314028246,141.595459966,0.0,38.286128036,48.4199368926,126.594325905,7.36360032951,8.3303,110.900425576
 04/17  24:00:00,218.115385485,32.9943146769,100.474947337,0.0,25.5240853573,30.610668775,93.2780536164,0.0,3.33212,89.9459336164
 04/18  01:00:00,227.799680156,33.1533859379,116.866770944,0.0,19.418418834,29.3649097162,73.8338518381,0.0,3.33212,70.5017318381
 04/18  02:00:00,221.377929995,33.1533859379,118.324224001,0.0,12.7620426787,28.1191506574,71.0063486635,0.0173803227475,3.33212,67.6568483408
 04/18  03:00:00,213.610034544,32.6231484013,111.746889053,0.0,12.7620426787,28.1191506574,70.6072582088,0.0714556290529,3.33212,67.2036825798
 04/18  04:00:00,227.536797373,33.1533859379,117.095818382,0.0,12.7620426787,28.1191506574,91.0252206683,0.192376195219,3.33212,87.5007244731
 04/18  05:00:00,271.622240492,33.9487422428,131.724471977,0.0,25.5240853573,30.610668775,162.473258694,0.0562134008588,8.3303,154.086745293
 04/18  06:00:00,380.162180756,33.9487422428,142.34901907,0.0,51.0481707146,78.1489452969,284.366100903,0.0486822939407,16.6606,267.656818609
 04/18  07:00:00,414.003226136,35.8310130307,132.191747659,0.0,64.3609230253,109.708623606,388.02618045,10.4682808311,24.9909,352.566999619
 04/18  08:00:00,377.617250511,35.6812034977,138.644986099,0.0,51.0481707146,80.7689615957,316.121173199,3.77349058737,33.3212,279.026482611
 04/18  09:00:00,353.333617308,36.1504291815,143.055187479,0.0,51.0481707146,71.0224615957,274.012593911,0.0,66.8089,207.203693911
 04/18  10:00:00,308.302905372,36.2915842022,146.605830132,0.0,32.1804615127,65.7244621605,253.300552903,0.0,83.4695,169.831052903
 04/18  11:00:00,311.20697537,36.3798609835,149.037543235,0.0,32.1804615127,65.7244621605,206.762002877,0.0,83.4695,123.292502877
 04/18  12:00:00,309.644208059,36.4250007704,148.14200484,0.0,32.1804615127,65.7244621605,206.920266839,0.0,83.4695,123.450766839
 04/18  13:00:00,298.758167004,36.3587312388,146.871032059,0.0,32.1804615127,55.9779621605,202.003484062,0.0,75.1392,126.864284062
 04/18  14:00:00,299.792623386,36.3934972836,148.059497105,0.0,32.1804615127,55.9779621605,186.363071561,0.0,66.8089,119.554171561
 04/18  15:00:00,300.565585125,36.4273604946,148.90285469,0.0,32.1804615127,55.9779621605,197.283307801,0.0,75.1392,122.144107801
 04/18  16:00:00,329.582503958,36.3523382706,148.878802407,0.0,32.1804615127,60.9114621605,185.697234945,0.0,91.7998,93.8974349449
 04/18  17:00:00,362.921799432,35.82058296,147.649088973,0.0,32.1804615127,77.5397301883,191.054301971,3.20097274162,49.9818,137.871529229
 04/18  18:00:00,414.104978764,35.9110716447,144.872806372,0.0,77.122965704,86.2600435998,301.061077065,5.08909522651,49.9818,245.990181838
 04/18  19:00:00,424.62024053,35.9666664499,145.895643223,0.0,102.647051061,80.1663183927,218.871147268,5.75702530888,33.3212,179.792921959
 04/18  20:00:00,463.220976105,35.9180024214,145.446176972,0.0,115.40909374,92.7192997104,219.257268539,6.29621480537,33.3212,179.639853733
 04/18  21:00:00,437.891112817,35.9821130697,143.395974525,0.0,102.647051061,94.1340635361,299.52420942,6.83017129769,24.9909,267.703138122
 04/18  22:00:00,372.386549709,36.0067830989,143.870301801,0.0,77.122965704,65.871452062,228.899032597,7.3588443106,16.6606,204.879588287
 04/18  23:00:00,305.917629783,35.8991597996,145.586758554,0.0,38.286128036,48.4199368926,125.001669152,7.94268016766,8.3303,108.728688984
 04/18  24:00:00,210.485699222,32.5568687092,93.7319573259,0.0,25.5240853573,30.610668775,97.0787611464,0.0,3.33212,93.7466411464
 04/19  01:00:00,222.727704686,33.1533859379,111.891347899,0.0,19.418418834,29.3649097162,70.5190582487,0.0,3.33212,67.1869382487
 04/19  02:00:00,205.460631298,33.1533859379,102.613938112,0.0,12.7620426787,28.1191506574,70.5263183594,0.0133248724047,3.33212,67.180873487
 04/19  03:00:00,192.562478375,32.7557077854,90.7745298262,0.0,12.7620426787,28.1191506574,71.0983253531,0.587630553602,3.33212,67.1785747995
 04/19  04:00:00,186.171266256,32.6231484013,78.1405662461,0.0,12.7620426787,28.1191506574,90.8826809672,0.0848369416472,3.33212,87.4657240255
 04/19  05:00:00,216.725987632,32.6231484013,81.0879608776,0.0,25.5240853573,30.610668775,162.41321202,0.093732686008,8.3303,153.989179334
 04/19  06:00:00,356.415671847,34.5850272867,118.606036864,0.0,51.0481707146,78.1489452969,284.005286381,0.0978759318071,16.6606,267.246810449
 04/19  07:00:00,417.747096454,35.627794542,137.462460721,0.0,64.3609230253,109.708623606,388.070728731,11.3121967651,24.9909,351.767631965
 04/19  08:00:00,378.23786076,35.6247907524,140.343410062,0.0,51.0481707146,80.7689615957,308.742960433,4.1370480119,33.3212,271.284712422
 04/19  09:00:00,352.554975686,36.1379479392,142.298535025,0.0,51.0481707146,71.0224615957,280.557961787,0.0,66.8089,213.749061787
 04/19  10:00:00,306.656187924,36.2654485616,145.008553883,0.0,32.1804615127,65.7244621605,246.406174137,0.0,83.4695,162.936674137
 04/19  11:00:00,312.569991354,36.3663131764,150.389645858,0.0,32.1804615127,65.7244621605,213.197152313,0.0,83.4695,129.727652313
 04/19  12:00:00,314.015021627,36.4259086294,152.758260328,0.0,32.1804615127,65.7244621605,206.561966808,0.0,83.4695,123.092466808
 04/19  13:00:00,304.297668373,36.3584064168,152.959069584,0.0,32.1804615127,55.9779621605,198.109104583,0.0,75.1392,122.969904583
 04/19  14:00:00,303.818729852,36.3914254961,152.227587255,0.0,32.1804615127,55.9779621605,189.653323659,0.0,66.8089,122.844423659
 04/19  15:00:00,303.306969639,36.4293121292,151.458628451,0.0,32.1804615127,55.9779621605,196.805677447,0.0,75.1392,121.666477447
 04/19  16:00:00,331.160903182,36.5227664809,149.798612628,0.0,32.1804615127,60.9114621605,180.538968157,0.0,91.7998,88.7391681574
 04/19  17:00:00,363.724890873,35.9377516557,147.883543235,0.0,32.1804615127,77.5397301883,191.04158502,3.28349399642,49.9818,137.776291023
 04/19  18:00:00,414.491417883,36.0289093735,144.636834007,0.0,77.122965704,86.2600435998,300.865539176,5.23742201989,49.9818,245.646317156
 04/19  19:00:00,424.277194118,36.107295492,144.212060065,0.0,102.647051061,80.1663183927,218.852862312,5.9057590324,33.3212,179.62590328
 04/19  20:00:00,462.987349403,36.0427217982,144.228877149,0.0,115.40909374,92.7192997104,219.004499057,6.43844316781,33.3212,179.24485589
 04/19  21:00:00,436.815646786,36.0936356216,141.55967759,0.0,102.647051061,94.1340635361,299.53839315,6.98307306554,24.9909,267.564420085
 04/19  22:00:00,371.62252294,36.0745910692,143.445552965,0.0,77.122965704,65.871452062,221.773971645,7.52117194725,16.6606,197.592199697
 04/19  23:00:00,304.942284947,35.9320057844,145.142251696,0.0,38.286128036,48.4199368926,131.54834057,8.13437753831,8.3303,115.083663032
 04/19  24:00:00,212.485286108,32.8352434159,95.2185837841,0.0,25.5240853573,30.610668775,90.8304829115,0.0377781343991,3.33212,87.4605847771
 04/20  01:00:00,219.191717517,33.1533859379,108.36769077,0.0,19.418418834,29.3649097162,70.4993954092,0.0,3.33212,67.1672754092
 04/20  02:00:00,199.829831294,32.7557077854,97.9538576525,0.0,12.7620426787,28.1191506574,71.1266209026,0.629758296504,3.33212,67.1647426061
 04/20  03:00:00,197.951307656,33.1533859379,95.2221161444,0.0,12.7620426787,28.1191506574,70.5277979061,0.031493980741,3.33212,67.1641839253
 04/20  04:00:00,187.238220451,32.7557077854,79.0035127652,0.0,12.7620426787,28.1191506574,91.3632104042,0.604797576495,3.33212,87.4262928277
 04/20  05:00:00,207.130717342,32.6231484013,71.6624495319,0.0,25.5240853573,30.610668775,162.283182268,0.0894865340359,8.3303,153.863395734
 04/20  06:00:00,351.126087334,34.5850272867,113.416698982,0.0,51.0481707146,78.1489452969,283.591929569,0.090763311864,16.6606,266.840566257
 04/20  07:00:00,420.102753033,35.6084102002,140.816242845,0.0,64.3609230253,109.708623606,387.40541478,11.6757144131,24.9909,350.738800367
 04/20  08:00:00,379.673897603,35.6112967614,142.322670555,0.0,51.0481707146,80.7689615957,308.279764459,4.2331540931,33.3212,270.725410366
 04/20  09:00:00,355.98732333,36.1405145638,145.923892304,0.0,51.0481707146,71.0224615957,278.135230151,0.0,66.8089,211.326330151
 04/20  10:00:00,309.779039013,36.2635508405,148.158515943,0.0,32.1804615127,65.7244621605,248.667671048,0.0,83.4695,165.198171048
 04/20  11:00:00,309.508419252,36.3607791318,147.082047716,0.0,32.1804615127,65.7244621605,206.634408104,0.0,83.4695,123.164908104
 04/20  12:00:00,311.437814374,36.4233974133,149.648865766,0.0,32.1804615127,65.7244621605,206.500352868,0.0,83.4695,123.030852868
 04/20  13:00:00,303.547023765,36.3589555947,151.515293496,0.0,32.1804615127,55.9779621605,198.041579743,0.0,75.1392,122.902379743
 04/20  14:00:00,304.161880619,36.3989460415,152.061104412,0.0,32.1804615127,55.9779621605,189.585575827,0.0,66.8089,122.776675827
 04/20  15:00:00,303.453544785,36.4817198461,151.26471685,0.0,32.1804615127,55.9779621605,197.919121486,0.0,75.1392,122.779921486
 04/20  16:00:00,325.528649297,36.6220467119,143.975528469,0.0,32.1804615127,60.9114621605,179.370643592,0.0,91.7998,87.5708435923
 04/20  17:00:00,357.258570435,36.001926453,141.320882042,0.0,32.1804615127,77.5397301883,190.946107559,3.28921040386,49.9818,137.675097155
 04/20  18:00:00,409.070141876,36.1106404933,139.100949622,0.0,77.122965704,86.2600435998,300.598208819,5.28182977026,49.9818,245.334579049
 04/20  19:00:00,416.715577189,36.1923203491,136.128658671,0.0,102.647051061,80.1663183927,218.732319075,5.94589295705,33.3212,179.465226118
 04/20  20:00:00,454.682754425,36.1280198348,134.921375225,0.0,115.40909374,92.7192997104,218.851967396,6.46809445323,33.3212,179.062672943
 04/20  21:00:00,429.22518481,36.1714938348,133.138552804,0.0,102.647051061,94.1340635361,299.146036686,7.00154265318,24.9909,267.153594033
 04/20  22:00:00,364.063912443,36.1484369154,134.573506853,0.0,77.122965704,65.871452062,221.61379304,7.55298056609,16.6606,197.400212474
 04/20  23:00:00,298.916572523,35.9994274599,137.60440416,0.0,38.286128036,48.4199368926,125.114299255,8.16823526878,8.3303,108.615763986
 04/20  24:00:00,219.42799254,33.1533859379,101.437692558,0.0,25.5240853573,30.610668775,97.0000984454,0.0,3.33212,93.6679784454
 04/21  01:00:00,208.50158891,33.1533859379,97.8157744375,0.0,19.418418834,29.3649097162,64.3762801448,0.0,3.33212,61.0441601448
 04/21  02:00:00,197.282152653,33.1533859379,94.5462968997,0.0,12.7620426787,28.1191506574,70.4898174739,0.0156274654943,3.33212,67.1420700084
 04/21  03:00:00,184.939895041,32.7557077854,83.2837286734,0.0,12.7620426787,28.1191506574,71.1280489632,0.657766616743,3.33212,67.1381623464
 04/21  04:00:00,196.567506576,33.1533859379,86.564691622,0.0,12.7620426787,28.1191506574,90.7732285895,0.0508065370928,3.33212,87.3903020524
 04/21  05:00:00,222.662746568,33.1533859379,85.1001886968,0.0,25.5240853573,30.610668775,162.14291762,0.0651390230265,8.3303,153.747478597
 04/21  06:00:00,341.931443268,33.9487422428,104.680199327,0.0,51.0481707146,78.1489452969,283.179959317,0.0586274705831,16.6606,266.460731847
 04/21  07:00:00,416.30124891,35.639570277,134.792480861,0.0,64.3609230253,109.708623606,385.568040077,12.0968064707,24.9909,348.480333607
 04/21  08:00:00,373.245300416,35.6280506118,134.383367654,0.0,51.0481707146,80.7689615957,309.212042133,4.23389369217,33.3212,271.656948441
 04/21  09:00:00,345.26675762,36.1485874333,134.981439366,0.0,51.0481707146,71.0224615957,273.361810618,0.0,66.8089,206.552910618
 04/21  10:00:00,298.497617886,36.281397553,136.789239702,0.0,32.1804615127,65.7244621605,252.933236269,0.0,83.4695,169.463736269
 04/21  11:00:00,300.045999746,36.370083221,137.607328822,0.0,32.1804615127,65.7244621605,206.564659094,0.0,83.4695,123.095159094
 04/21  12:00:00,301.472198182,36.4337405307,139.691039309,0.0,32.1804615127,65.7244621605,206.438993788,0.0,83.4695,122.969493788
 04/21  13:00:00,290.84218847,36.3611817983,138.839040198,0.0,32.1804615127,55.9779621605,197.983188238,0.0,75.1392,122.843988238
 04/21  14:00:00,289.618559825,36.3915784486,137.565566359,0.0,32.1804615127,55.9779621605,183.05931675,0.0,66.8089,116.25041675
 04/21  15:00:00,288.681732136,36.431612051,136.598898184,0.0,32.1804615127,55.9779621605,197.843549947,0.0,75.1392,122.704349947
 04/21  16:00:00,317.476746619,36.4942749396,136.096296365,0.0,32.1804615127,60.9114621605,185.586076803,0.0,91.7998,93.7862768031
 04/21  17:00:00,353.362060177,35.907748946,137.542632653,0.0,32.1804615127,77.5397301883,184.505609245,3.48118448749,49.9818,131.042624757
 04/21  18:00:00,405.357593608,36.0063180486,135.511114063,0.0,77.122965704,86.2600435998,300.561408598,5.57013244084,49.9818,245.009476157
 04/21  19:00:00,413.281544565,36.0927908126,133.37448791,0.0,102.647051061,80.1663183927,218.835280246,6.22080848424,33.3212,179.293271762
 04/21  20:00:00,450.977373873,36.0472513236,131.820386112,0.0,115.40909374,92.7192997104,219.021053806,6.7971585453,33.3212,178.902695261
 04/21  21:00:00,425.19449924,36.1149394075,129.550964009,0.0,102.647051061,94.1340635361,295.350794652,7.29839361325,24.9909,263.061501038
 04/21  22:00:00,359.196285469,36.1238869092,129.708321005,0.0,77.122965704,65.871452062,225.127818935,7.87720213711,16.6606,200.590016798
 04/21  23:00:00,292.781421165,36.00681975,131.421496333,0.0,38.286128036,48.4199368926,125.379896811,8.47427800602,8.3303,108.575318805
 04/21  24:00:00,257.450156078,33.1533859379,138.877394752,0.0,25.5240853573,30.610668775,90.7293078188,0.0,3.33212,87.3971878188
 04/22  01:00:00,240.928404412,33.1533859379,120.460794491,0.0,27.7269238854,30.610668775,70.6147718852,0.154239351652,3.33212,67.1284125335
 04/22  02:00:00,216.208238326,33.6836234745,112.25855547,0.0,12.7620426787,28.1191506574,70.6257998758,0.169902080596,3.33212,67.1237777952
 04/22  03:00:00,213.452049533,33.6836234745,109.557802518,0.0,12.7620426787,28.1191506574,70.6145511288,0.165446329633,3.33212,67.1169847992
 04/22  04:00:00,209.652269207,32.8882671696,100.747235685,0.0,12.7620426787,28.1191506574,90.869146332,0.178877906,3.33212,87.358148426
 04/22  05:00:00,221.630221718,32.8882671696,100.523716367,0.0,12.7620426787,28.1191506574,117.055889628,0.20069958978,8.3303,108.524890038
 04/22  06:00:00,328.224220955,34.5850272867,122.705191183,0.0,42.6918050922,54.3732441037,170.877840793,0.113390351355,16.6606,154.103850441
 04/22  07:00:00,380.16595091,35.7244387173,146.166732796,0.0,42.6918050922,86.1019271793,301.49499132,12.4215669686,24.9909,264.082524351
 04/22  08:00:00,418.396714863,35.7347127728,143.193843237,0.0,57.6566862989,112.030105488,413.053820309,4.4382613357,33.3212,375.294358973
 04/22  09:00:00,374.668732245,36.1466084894,146.050201523,0.0,57.6566862989,83.6599452969,336.114615618,0.0,66.8089,269.305715618
 04/22  10:00:00,323.9451186,36.3127970442,149.56297017,0.0,42.6918050922,68.9656133826,289.798045106,0.0,83.4695,206.328545106
 04/22  11:00:00,315.658140709,36.4061317676,149.384387031,0.0,34.9340096728,67.7198543238,253.137426406,0.0,83.4695,169.667926406
 04/22  12:00:00,315.38725595,36.4609908214,149.842636407,0.0,34.9340096728,67.7198543238,206.62726243,0.0,83.4695,123.15776243
 04/22  13:00:00,305.567669147,36.3772055581,149.799481649,0.0,34.9340096728,57.9733543238,198.168180774,0.0,75.1392,123.028980774
 04/22  14:00:00,305.567548404,36.3889670328,149.770977422,0.0,34.9340096728,57.9733543238,189.708330596,0.0,66.8089,122.899430596
 04/22  15:00:00,305.651187725,36.4224708523,149.985201701,0.0,34.9340096728,57.9733543238,198.041967718,0.0,75.1392,122.902767718
 04/22  16:00:00,334.810145175,36.2613470957,150.484408036,0.0,34.9340096728,62.9068543238,185.640369993,0.0,91.7998,93.8405699934
 04/22  17:00:00,361.342535224,35.8033724532,150.232475069,0.0,34.9340096728,72.2186844194,162.662216916,3.82540593053,49.9818,108.855010985
 04/22  18:00:00,426.501638117,36.0115960882,148.691687028,0.0,87.0357390804,86.2600435998,193.888129195,5.9880623459,49.9818,137.918266849
 04/22  19:00:00,422.721645624,35.7970076583,147.755000363,0.0,102.000620287,77.6748002752,219.068654733,6.80614207829,33.3212,178.941312655
 04/22  20:00:00,447.262148516,35.719513947,147.532239978,0.0,102.000620287,88.9820225341,219.54614237,7.48031030807,33.3212,178.744632062
 04/22  21:00:00,437.238158541,35.7651794085,147.539183839,0.0,102.000620287,91.6425454185,212.009602692,8.07063981534,24.9909,178.948062877
 04/22  22:00:00,384.192101416,35.7018558908,148.048082775,0.0,87.0357390804,65.871452062,283.146935414,8.67219882417,16.6606,257.81413659
 04/22  23:00:00,312.560361901,35.6244879865,150.522072929,0.0,42.6918050922,48.4199368926,171.457030603,9.34712108666,8.3303,153.779609516
 04/22  24:00:00,149.066648606,30.7673170232,34.4942159091,0.0,27.7269238854,30.610668775,107.109482286,16.4301358633,3.33212,87.3472264226
 04/23  01:00:00,195.754901123,32.7557077854,67.6953048405,0.0,34.4311606118,33.1021868926,90.7862242666,20.2857806619,3.33212,67.1683236047
 04/23  02:00:00,140.887408433,30.7673170232,34.6433586016,0.0,19.466279405,30.610668775,82.7065422271,12.2142856223,3.33212,67.1601366048
 04/23  03:00:00,163.542360094,31.5626733281,55.51533014,0.0,19.466279405,30.610668775,82.527817981,12.0377630257,3.33212,67.1579349553
 04/23  04:00:00,174.592914042,32.358029633,58.1154886329,0.0,19.466279405,30.610668775,95.0246101222,4.37475176733,3.33212,87.3177383549
 04/23  05:00:00,177.078602699,31.5626733281,50.1289683149,0.0,19.466279405,30.610668775,116.969693371,0.0787018559721,8.3303,108.560691515
 04/23  06:00:00,324.177817061,34.7440985477,118.633464476,0.0,42.6918050922,54.3732441037,173.615048488,0.0330053279173,16.6606,156.92144316
 04/23  07:00:00,390.027596448,35.8720660264,147.92560046,0.0,49.3960418185,88.5934452969,304.17896436,16.4915233645,24.9909,262.696540995
 04/23  08:00:00,417.266121509,35.6970986899,142.181963303,0.0,57.6566862989,112.030105488,409.633200091,4.13057952827,33.3212,372.181420563
 04/23  09:00:00,360.208892906,36.1825426333,139.794335959,0.0,50.9524495726,81.1684271793,336.029915861,0.0,66.8089,269.221015861
 04/23  10:00:00,319.183460829,36.4153294521,143.732611626,0.0,42.6918050922,68.9656133826,295.509578164,0.0,83.4695,212.040078164
 04/23  11:00:00,321.043237939,36.4286206384,149.527652343,0.0,38.286128036,68.9656133826,247.569469171,0.0,83.4695,164.099969171
 04/23  12:00:00,322.847203931,36.4799402947,152.510194293,0.0,38.286128036,68.9656133826,206.318326986,0.0,83.4695,122.848826986
 04/23  13:00:00,304.140395474,36.3876126732,152.545389794,0.0,31.5818913096,56.727595265,197.990536249,0.0,75.1392,122.851336249
 04/23  14:00:00,302.96536342,36.3914468399,151.040312825,0.0,31.5818913096,56.727595265,182.941657154,0.0,66.8089,116.132757154
 04/23  15:00:00,302.244737676,36.4233420606,150.04582211,0.0,31.5818913096,56.727595265,197.718092991,0.0,75.1392,122.578892991
 04/23  16:00:00,329.828538663,36.3114445241,148.503972477,0.0,31.5818913096,61.661095265,179.260244886,0.0,91.7998,87.4604448857
 04/23  17:00:00,354.933596275,35.8392297202,146.409024797,0.0,31.5818913096,70.9729253606,168.67741279,3.52031816248,49.9818,115.175294628
 04/23  18:00:00,413.992105191,35.9175902729,143.717015707,0.0,80.3315023541,83.7685254822,186.686243523,5.57047167774,49.9818,131.133971845
 04/23  19:00:00,419.33762399,35.9156347751,142.408191329,0.0,102.000620287,77.6748002752,218.117959835,6.22430288127,33.3212,178.572456954
 04/23  20:00:00,451.898096412,35.8508251039,140.832125962,0.0,108.704857014,91.4735406516,218.339763955,6.80044779754,33.3212,178.218116158
 04/23  21:00:00,422.323586666,35.9971528206,139.310176564,0.0,95.2963835608,89.1510273009,205.464649979,7.3238216667,24.9909,173.149928312
 04/23  22:00:00,370.489986,35.8876682916,141.259084221,0.0,80.3315023541,63.3799339444,286.622125156,7.91709767213,16.6606,262.044427484
 04/23  23:00:00,308.676751452,35.8060532201,144.580956367,0.0,42.6918050922,48.4199368926,164.761527716,8.54871395071,8.3303,147.882513765
 04/23  24:00:00,208.276211734,32.7557077854,80.1386520776,0.0,34.4311606118,33.1021868926,90.7566081903,0.0156585078202,3.33212,87.4088296825
 04/24  01:00:00,187.079285044,32.358029633,78.2907295457,0.0,19.418418834,29.3649097162,70.4126877781,0.0,3.33212,67.0805677781
 04/24  02:00:00,171.792006314,32.7557077854,70.3404086672,0.0,12.7620426787,28.1191506574,71.0558123108,0.639491232401,3.33212,67.0842010784
 04/24  03:00:00,172.163267493,32.7557077854,70.7249772092,0.0,12.7620426787,28.1191506574,71.0430048613,0.633160730818,3.33212,67.0777241305
 04/24  04:00:00,184.050945204,32.7557077854,75.867392037,0.0,12.7620426787,28.1191506574,91.2384535088,0.630089698147,3.33212,87.2762438106
 04/24  05:00:00,230.953226635,33.4185047062,93.5790377838,0.0,25.5240853573,30.610668775,155.163320703,0.101006974542,8.3303,146.732013729
 04/24  06:00:00,340.504696524,33.6305997208,104.794050471,0.0,51.0481707146,78.1489452969,274.482007145,0.135846924575,16.6606,257.68556022
 04/24  07:00:00,414.962251113,35.6386819854,134.653010889,0.0,64.3609230253,109.708623606,385.141116684,12.2881157562,24.9909,347.862100928
 04/24  08:00:00,372.70459821,35.6046210702,134.839612803,0.0,51.0481707146,80.7689615957,306.559730401,4.36979248299,33.3212,268.868737918
 04/24  09:00:00,343.088035454,36.1411998945,132.841319306,0.0,51.0481707146,71.0224615957,272.731046064,0.0,66.8089,205.922146064
 04/24  10:00:00,293.709964185,36.248252909,132.031957411,0.0,32.1804615127,65.7244621605,245.784004105,0.0,83.4695,162.314504105
 04/24  11:00:00,292.726168757,36.3533153441,130.27423831,0.0,32.1804615127,65.7244621605,206.375517741,0.0,83.4695,122.906017741
 04/24  12:00:00,291.689086457,36.4040332879,129.906874144,0.0,32.1804615127,65.7244621605,206.244396092,0.0,83.4695,122.774896092
 04/24  13:00:00,282.479577303,36.3366015362,130.470784866,0.0,32.1804615127,55.9779621605,197.802650741,0.0,75.1392,122.663450741
 04/24  14:00:00,280.448075549,36.3689984332,128.406272277,0.0,32.1804615127,55.9779621605,182.861129708,0.0,66.8089,116.052229708
 04/24  15:00:00,278.663521846,36.4043369819,126.601181328,0.0,32.1804615127,55.9779621605,197.674490717,0.0,75.1392,122.535290717
 04/24  16:00:00,307.923065558,36.395622071,126.617455757,0.0,32.1804615127,60.9114621605,179.21995773,0.0,91.7998,87.42015773
 04/24  17:00:00,343.996269524,35.8664447585,128.187327228,0.0,32.1804615127,77.5397301883,184.616399338,3.85284284106,49.9818,130.781756497
 04/24  18:00:00,395.697009815,35.949458625,125.885960838,0.0,77.122965704,86.2600435998,297.471959972,5.91604663826,49.9818,241.574113334
 04/24  19:00:00,404.396833975,36.0285328611,123.948329392,0.0,102.647051061,80.1663183927,214.062186569,6.55027005863,33.3212,174.190716511
 04/24  20:00:00,442.165009882,36.0114241837,122.458267502,0.0,115.40909374,92.7192997104,218.799082167,7.05663444863,33.3212,178.421247719
 04/24  21:00:00,417.241531467,36.1108591825,121.170632358,0.0,102.647051061,94.1340635361,290.512958749,7.56044260319,24.9909,257.961616146
 04/24  22:00:00,351.378509425,36.1266026184,121.861070448,0.0,77.122965704,65.871452062,221.310919902,8.06837471267,16.6606,196.58194519
 04/24  23:00:00,285.752533279,36.0165180119,124.365584325,0.0,38.286128036,48.4199368926,125.379615068,8.65441215119,8.3303,108.394902917
 04/24  24:00:00,268.415572271,33.1533859379,149.763773273,0.0,25.5240853573,30.610668775,90.6150889733,0.0,3.33212,87.2829689733
 04/25  01:00:00,257.9731738,33.6836234745,145.675684037,0.0,19.418418834,29.3649097162,70.4928931309,0.0930465858254,3.33212,67.0677265451
