Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  02:00:00,248.79261204,34.1078135038,143.587414125,0.0,12.7620426787,28.1191506574,70.3945421829,0.0,3.33212,67.0624221829
 04/25  03:00:00,246.634376699,32.676172155,144.345371841,0.0,12.7620426787,28.1191506574,70.3960309566,0.0,3.33212,67.0639109566
 04/25  04:00:00,255.939221874,34.1078135038,143.163793321,0.0,12.7620426787,28.1191506574,89.4926306585,0.0,3.33212,86.1605106585
 04/25  05:00:00,282.46936985,32.676172155,145.024936088,0.0,25.5240853573,30.610668775,156.104408506,0.0,8.3303,147.774108506
 04/25  06:00:00,380.968756739,34.7440985477,141.530454419,0.0,51.0481707146,78.1489452969,274.01182016,0.0551576138544,16.6606,257.296062546
 04/25  07:00:00,411.34436925,35.7202287676,129.655152452,0.0,64.3609230253,109.708623606,383.490515271,12.5299113957,24.9909,345.969703875
 04/25  08:00:00,372.037825348,35.7009168497,133.074881288,0.0,51.0481707146,80.7689615957,307.18336716,4.3952377402,33.3212,269.46692942
 04/25  09:00:00,345.519593186,36.1494584061,135.254790715,0.0,51.0481707146,71.0224615957,268.514305713,0.0,66.8089,201.705405713
 04/25  10:00:00,299.647864663,36.2868901533,137.967179751,0.0,32.1804615127,65.7244621605,247.582950139,0.0,83.4695,164.113450139
 04/25  11:00:00,303.671636442,36.3807388647,141.22931241,0.0,32.1804615127,65.7244621605,201.622104439,0.0,83.4695,118.152604439
 04/25  12:00:00,304.231344114,36.4383444279,142.446755421,0.0,32.1804615127,65.7244621605,206.169339015,0.0,83.4695,122.699839015
 04/25  13:00:00,295.79107292,36.3546874616,143.805372746,0.0,32.1804615127,55.9779621605,197.731443699,0.0,75.1392,122.592243699
 04/25  14:00:00,296.798570701,36.3842375561,144.781416612,0.0,32.1804615127,55.9779621605,182.815832823,0.0,66.8089,116.006932823
 04/25  15:00:00,296.097450321,36.4179118817,144.064381586,0.0,32.1804615127,55.9779621605,197.605588305,0.0,75.1392,122.466388305
 04/25  16:00:00,325.184785822,36.4227823715,143.900325172,0.0,32.1804615127,60.9114621605,179.185479537,0.0,91.7998,87.3856795366
 04/25  17:00:00,358.659476375,35.8778363655,142.896553934,0.0,32.1804615127,77.5397301883,184.495518681,3.82398028444,49.9818,130.689738397
 04/25  18:00:00,409.394341216,35.9697944619,139.619547091,0.0,77.122965704,86.2600435998,292.277820389,6.00261394322,49.9818,236.293406446
 04/25  19:00:00,418.746338655,36.0462687293,139.051132269,0.0,102.647051061,80.1663183927,218.671071603,6.71346589658,33.3212,178.636405707
 04/25  20:00:00,458.871684495,35.9841769878,140.483660135,0.0,115.40909374,92.7192997104,218.920874336,7.3269357467,33.3212,178.272738589
 04/25  21:00:00,435.07986093,36.0370497985,140.392185847,0.0,102.647051061,94.1340635361,290.424497226,7.8489088005,24.9909,257.584688426
 04/25  22:00:00,370.714372429,36.0468774016,142.337125609,0.0,77.122965704,65.871452062,221.468066486,8.44342549481,16.6606,196.364040991
 04/25  23:00:00,305.306135517,35.9304243646,145.261545367,0.0,38.286128036,48.4199368926,125.761792054,9.09059724107,8.3303,108.340894813
 04/25  24:00:00,198.289217104,32.5568687092,81.7817645612,0.0,25.5240853573,30.610668775,90.5843207175,0.0,3.33212,87.2522007175
 04/26  01:00:00,205.290837042,33.1533859379,94.67220583,0.0,19.418418834,29.3649097162,64.2911590849,0.0,3.33212,60.9590390849
 04/26  02:00:00,184.78070479,33.1533859379,82.2685840432,0.0,12.7620426787,28.1191506574,70.3871430692,0.0110449227943,3.33212,67.0439781464
 04/26  03:00:00,174.054427096,32.7557077854,72.5908906951,0.0,12.7620426787,28.1191506574,71.0351180336,0.662775054751,3.33212,67.0402229788
 04/26  04:00:00,180.535944011,32.6231484013,72.6030618876,0.0,12.7620426787,28.1191506574,90.6356574763,0.0943744165045,3.33212,87.2091630598
 04/26  05:00:00,207.849167591,32.6231484013,72.3623948013,0.0,25.5240853573,30.610668775,154.925405044,0.104501745234,8.3303,146.490603299
 04/26  06:00:00,350.209370564,34.5850272867,115.26931783,0.0,51.0481707146,78.1489452969,273.698008919,0.117049285144,16.6606,256.920359633
 04/26  07:00:00,424.746876512,35.6346996194,146.033412681,0.0,64.3609230253,109.708623606,377.11145348,12.9152033462,24.9909,339.205350134
 04/26  08:00:00,384.407401012,35.6119738509,148.342575881,0.0,51.0481707146,80.7689615957,304.912662979,4.73824493459,33.3212,266.853218044
 04/26  09:00:00,357.692402375,36.1355454774,149.028806797,0.0,51.0481707146,71.0224615957,272.304643741,0.0,66.8089,205.495743741
 04/26  10:00:00,311.759452598,36.2496481969,151.586859734,0.0,32.1804615127,65.7244621605,245.539672982,0.0,83.4695,162.070172982
 04/26  11:00:00,313.136474101,36.3483222709,152.223762789,0.0,32.1804615127,65.7244621605,206.244329576,0.0,83.4695,122.774829576
 04/26  12:00:00,312.952627295,36.407924628,151.9806348,0.0,32.1804615127,65.7244621605,206.127805794,0.0,83.4695,122.658305794
 04/26  13:00:00,303.51926493,36.3545048236,151.9662704,0.0,32.1804615127,55.9779621605,191.191393448,0.0,75.1392,116.052193448
 04/26  14:00:00,304.208905173,36.3931060835,152.240171804,0.0,32.1804615127,55.9779621605,189.230819906,0.0,66.8089,122.421919906
 04/26  15:00:00,303.434336379,36.4279745002,151.56072565,0.0,32.1804615127,55.9779621605,191.064242102,0.0,75.1392,115.925042102
 04/26  16:00:00,332.122425825,36.3769309407,151.536158817,0.0,32.1804615127,60.9114621605,179.153855811,0.0,91.7998,87.3540558115
 04/26  17:00:00,366.03187661,35.8470332283,151.395891316,0.0,32.1804615127,77.5397301883,184.471427364,3.88224117326,49.9818,130.60738619
 04/26  18:00:00,417.029191773,35.9347998477,148.939932248,0.0,77.122965704,86.2600435998,292.110638264,6.15583178775,49.9818,235.973006476
 04/26  19:00:00,426.525393535,35.9624403563,148.389638548,0.0,102.647051061,80.1663183927,218.663394163,6.87580325167,33.3212,178.466390911
 04/26  20:00:00,465.195575375,35.9071445262,148.056384504,0.0,115.40909374,92.7192997104,218.152190798,7.48134729269,33.3212,177.349643505
 04/26  21:00:00,440.590846319,35.9718201549,146.83023339,0.0,102.647051061,94.1340635361,291.064117313,8.04162312016,24.9909,258.031594193
 04/26  22:00:00,376.23325438,36.0003631851,148.777668424,0.0,77.122965704,65.871452062,214.459065443,8.64775055577,16.6606,189.150714888
 04/26  23:00:00,311.100766849,35.8956141829,152.045432401,0.0,38.286128036,48.4199368926,125.94927838,9.33545615142,8.3303,108.283522229
 04/26  24:00:00,213.687378752,33.1533859379,96.0002687667,0.0,25.5240853573,30.610668775,90.5456848033,0.0,3.33212,87.2135648033
 04/27  01:00:00,189.820194991,32.358029633,80.9531415559,0.0,19.418418834,29.3649097162,70.3530550275,0.0,3.33212,67.0209350275
 04/27  02:00:00,183.517657437,32.7557077854,81.9096411165,0.0,12.7620426787,28.1191506574,67.2707385052,0.685500472842,3.33212,63.2531180324
 04/27  03:00:00,190.473413928,33.1533859379,87.8397841144,0.0,12.7620426787,28.1191506574,68.0651199339,0.0339310472016,3.33212,64.6990688867
 04/27  04:00:00,185.257098053,32.7557077854,77.089444538,0.0,12.7620426787,28.1191506574,91.1815473439,0.671525903153,3.33212,87.1779014408
 04/27  05:00:00,236.220128398,33.6836234745,98.278945111,0.0,25.5240853573,30.610668775,154.911548815,0.205036842506,8.3303,146.376211973
 04/27  06:00:00,330.731053799,33.6305997208,97.9267080341,0.0,51.0481707146,78.1489452969,273.334526355,0.151313652275,16.6606,256.522612702
 04/27  07:00:00,421.533940533,35.6398540082,141.991099816,0.0,64.3609230253,109.708623606,377.151616372,13.4716050915,24.9909,338.689111281
 04/27  08:00:00,383.004980163,35.6258598019,145.812910775,0.0,51.0481707146,80.7689615957,304.402183313,4.84831426181,33.3212,266.232669051
 04/27  09:00:00,357.979406961,36.1374029464,148.265733626,0.0,51.0481707146,71.0224615957,272.095748207,0.0,66.8089,205.286848207
 04/27  10:00:00,310.890324811,36.2633124157,150.149321269,0.0,32.1804615127,65.7244621605,245.38547686,0.0,83.4695,161.91597686
 04/27  11:00:00,313.662380499,36.3604926109,152.446484951,0.0,32.1804615127,65.7244621605,206.193646898,0.0,83.4695,122.724146898
 04/27  12:00:00,314.180121984,36.4265930171,152.677492115,0.0,32.1804615127,65.7244621605,199.577817549,0.0,83.4695,116.108317549
 04/27  13:00:00,304.7003141,36.3609688195,152.922578352,0.0,32.1804615127,55.9779621605,197.608807719,0.0,75.1392,122.469607719
 04/27  14:00:00,304.39356771,36.3955764458,152.546950775,0.0,32.1804615127,55.9779621605,182.680194873,0.0,66.8089,115.871294873
 04/27  15:00:00,303.97722063,36.4307076837,152.30898735,0.0,32.1804615127,55.9779621605,191.048448629,0.0,75.1392,115.909248629
 04/27  16:00:00,331.934841823,36.4352616086,151.520962246,0.0,32.1804615127,60.9114621605,179.112905952,0.0,91.7998,87.3131059521
 04/27  17:00:00,365.041362649,35.8865482668,150.450100151,0.0,32.1804615127,77.5397301883,184.808881496,3.87923200518,49.9818,130.947849491
 04/27  18:00:00,416.622717153,35.9808445948,147.750917233,0.0,77.122965704,86.2600435998,293.836614719,6.15373231115,49.9818,237.701082408
 04/27  19:00:00,426.897464526,36.0284138538,147.817492057,0.0,102.647051061,80.1663183927,216.223670608,6.93067427716,33.3212,175.971796331
 04/27  20:00:00,465.267480341,35.9644506158,147.374894908,0.0,115.40909374,92.7192997104,213.523526702,7.54731518962,33.3212,172.655011512
 04/27  21:00:00,440.294902881,36.0066327317,146.170388498,0.0,102.647051061,94.1340635361,289.238655388,8.1315235615,24.9909,256.116231827
 04/27  22:00:00,375.606061123,36.0120612209,148.403372255,0.0,77.122965704,65.871452062,220.437996114,8.74781638199,16.6606,195.029579732
 04/27  23:00:00,309.473247799,35.8971419992,150.585764108,0.0,38.286128036,48.4199368926,126.003973883,9.44687996444,8.3303,108.226793918
 04/27  24:00:00,192.345859233,32.7557077854,75.6609999744,0.0,25.5240853573,30.610668775,91.1769951818,0.671038982922,3.33212,87.1738361989
 04/28  01:00:00,177.091901452,32.358029633,68.3790140928,0.0,19.418418834,29.3649097162,64.2463755275,0.0,3.33212,60.9142555275
 04/28  02:00:00,173.374547715,32.7557077854,71.9609556644,0.0,12.7620426787,28.1191506574,71.0368939296,0.700028747484,3.33212,67.0047451821
 04/28  03:00:00,172.116197484,32.7557077854,70.6817419272,0.0,12.7620426787,28.1191506574,64.933876914,0.692939515858,3.33212,60.9088173981
 04/28  04:00:00,165.261831859,32.358029633,57.291192605,0.0,12.7620426787,28.1191506574,94.6664954254,4.19516279784,3.33212,87.1392126275
 04/28  05:00:00,207.13181581,32.7557077854,70.8077897798,0.0,25.5240853573,30.610668775,157.217106993,2.61713149297,8.3303,146.2696755
 04/28  06:00:00,352.587938217,34.7440985477,116.487107657,0.0,51.0481707146,78.1489452969,272.836998542,0.0487547189608,16.6606,256.127643823
 04/28  07:00:00,423.520572237,35.5961695767,142.988136754,0.0,64.3609230253,109.708623606,375.071783389,13.5071122899,24.9909,336.573771099
 04/28  08:00:00,382.284311092,35.6134521145,143.454157447,0.0,51.0481707146,80.7689615957,305.253829118,4.84277214557,33.3212,267.089856973
 04/28  09:00:00,353.551016768,36.1383533228,143.283573237,0.0,51.0481707146,71.0224615957,271.880305514,0.0,66.8089,205.071405514
 04/28  10:00:00,304.336552863,36.2559937696,142.663256706,0.0,32.1804615127,65.7244621605,242.004870578,0.0,83.4695,158.535370578
 04/28  11:00:00,303.263106019,36.3507997309,140.845641786,0.0,32.1804615127,65.7244621605,202.734054075,0.0,83.4695,119.264554075
 04/28  12:00:00,302.852971776,36.4133480645,141.084748163,0.0,32.1804615127,65.7244621605,205.9953055,0.0,83.4695,122.5258055
 04/28  13:00:00,293.284454792,36.3509652437,141.287892003,0.0,32.1804615127,55.9779621605,191.074633189,0.0,75.1392,115.935433189
 04/28  14:00:00,292.891388148,36.3852013474,140.857940065,0.0,32.1804615127,55.9779621605,182.667971604,0.0,66.8089,115.859071604
 04/28  15:00:00,291.032820713,36.4205613974,138.971588077,0.0,32.1804615127,55.9779621605,197.400718738,0.0,75.1392,122.261518738
 04/28  16:00:00,318.389314309,36.4012427886,137.104262685,0.0,32.1804615127,60.9114621605,179.07831602,0.0,91.7998,87.2785160201
 04/28  17:00:00,353.335844786,35.8497298752,137.595621864,0.0,32.1804615127,77.5397301883,184.369885711,3.942028907,49.9818,130.446056804
 04/28  18:00:00,406.790189777,35.9342105607,137.043818193,0.0,77.122965704,86.2600435998,291.554294822,6.22217146603,49.9818,235.350323356
 04/28  19:00:00,417.478089278,35.9950723223,137.689374108,0.0,102.647051061,80.1663183927,211.523065681,6.9215900306,33.3212,171.28027565
 04/28  20:00:00,455.737165017,35.9509095272,136.687723429,0.0,115.40909374,92.7192997104,211.779951588,7.52307866616,33.3212,170.935672921
 04/28  21:00:00,429.954333367,36.020359416,134.41099454,0.0,102.647051061,94.1340635361,289.490568389,8.06234319669,24.9909,256.437325192
 04/28  22:00:00,365.288949822,36.0503612989,135.879501796,0.0,77.122965704,65.871452062,221.108211883,8.68439316313,16.6606,195.76321872
 04/28  23:00:00,299.848410129,35.9549179673,138.555547016,0.0,38.286128036,48.4199368926,125.817619736,9.32421950536,8.3303,108.163100231
 04/28  24:00:00,250.818284837,33.1533859379,132.288916416,0.0,25.5240853573,30.610668775,84.2489935161,0.0,3.33212,80.9168735161
 04/29  01:00:00,252.481902876,33.1533859379,131.741665794,0.0,27.7269238854,30.610668775,70.3213304536,0.0,3.33212,66.9892104536
 04/29  02:00:00,236.220675587,33.4185047062,132.499826601,0.0,12.7620426787,28.1191506574,64.4869325578,0.258700689635,3.33212,60.8961118681
 04/29  03:00:00,236.133121983,33.6836234745,131.874538851,0.0,12.7620426787,28.1191506574,70.5298167953,0.216109480391,3.33212,66.9815873149
 04/29  04:00:00,244.546495417,33.9487422428,133.038202614,0.0,12.7620426787,28.1191506574,90.448169836,0.00876648646585,3.33212,87.1072833496
 04/29  05:00:00,239.224917762,32.8882671696,117.832739789,0.0,12.7620426787,28.1191506574,110.309672392,0.217953221312,8.3303,101.76141917
 04/29  06:00:00,327.331121544,34.1078135038,125.476400944,0.0,42.6918050922,54.3732441037,170.009982343,0.0730607600785,16.6606,153.276321583
 04/29  07:00:00,374.796289507,35.7556585338,139.804835659,0.0,42.6918050922,86.1019271793,291.559588484,13.4509445229,24.9909,253.117743961
 04/29  08:00:00,411.361112368,35.782127812,135.278206732,0.0,57.6566862989,112.030105488,399.293608861,4.73447753966,33.3212,361.237931321
 04/29  09:00:00,365.960901117,36.1676427368,136.313891332,0.0,57.6566862989,83.6599452969,333.341075832,0.0,66.8089,266.532175832
 04/29  10:00:00,318.157856717,36.3632727035,142.530050343,0.0,42.6918050922,68.9656133826,281.256639672,0.0,83.4695,197.787139672
 04/29  11:00:00,315.386899789,36.4629952562,148.033748731,0.0,34.9340096728,67.7198543238,245.542087978,0.0,83.4695,162.072587978
 04/29  12:00:00,315.62221532,36.5265434247,148.972199572,0.0,34.9340096728,67.7198543238,206.164494857,0.0,83.4695,122.694994857
 04/29  13:00:00,302.351113582,36.4507097543,145.484198568,0.0,34.9340096728,57.9733543238,197.724154544,0.0,75.1392,122.584954544
 04/29  14:00:00,301.881134478,36.4494332105,145.006543065,0.0,34.9340096728,57.9733543238,182.796601702,0.0,66.8089,115.987701702
 04/29  15:00:00,301.551371855,36.510318184,144.627318581,0.0,34.9340096728,57.9733543238,197.609118553,0.0,75.1392,122.469918553
 04/29  16:00:00,327.995652889,36.4009377159,141.947915826,0.0,34.9340096728,62.9068543238,179.120940585,0.0,91.7998,87.3211405848
 04/29  17:00:00,355.60945317,36.029224117,142.26074952,0.0,34.9340096728,72.2186844194,162.018470591,3.60460111792,49.9818,108.432069473
 04/29  18:00:00,419.522293999,36.2712022083,139.64856145,0.0,87.0357390804,86.2600435998,186.619482816,5.89342743518,49.9818,130.74425538
 04/29  19:00:00,416.252249007,36.022412502,139.05317315,0.0,102.000620287,77.6748002752,211.022582919,6.74270323035,33.3212,170.958679689
 04/29  20:00:00,441.295877324,35.9123723752,139.01189277,0.0,102.000620287,88.9820225341,216.850834038,7.42613649641,33.3212,176.103497542
 04/29  21:00:00,431.338441633,35.9568217195,139.026884938,0.0,102.000620287,91.6425454185,205.479244146,8.02397261208,24.9909,172.464371534
 04/29  22:00:00,378.748421513,35.8304551548,140.034886048,0.0,87.0357390804,65.871452062,272.973706266,8.66896636839,16.6606,247.644139898
 04/29  23:00:00,307.680384475,35.7367288413,142.803123808,0.0,42.6918050922,48.4199368926,170.661310321,9.36881855796,8.3303,152.962191763
 04/29  24:00:00,218.920111018,33.1533859379,98.8599193017,0.0,27.7269238854,30.610668775,84.2113598681,0.0,3.33212,80.8792398681
 04/30  01:00:00,229.521613316,33.1533859379,100.057222471,0.0,34.4311606118,33.1021868926,70.3567489216,0.0,3.33212,67.0246289216
 04/30  02:00:00,164.305303915,30.7673170232,57.728654758,0.0,19.466279405,30.610668775,70.3537486428,0.0,3.33212,67.0216286428
 04/30  03:00:00,212.848897801,33.1533859379,100.777577241,0.0,19.466279405,30.610668775,64.2596602021,0.0,3.33212,60.9275402021
 04/30  04:00:00,224.540069401,33.1533859379,105.796870125,0.0,19.466279405,30.610668775,90.3952557363,0.0103955191798,3.33212,87.0527402171
 04/30  05:00:00,194.806398882,31.5626733281,67.5267269745,0.0,19.466279405,30.610668775,116.548545813,0.0400996127297,8.3303,108.178146201
 04/30  06:00:00,325.55743765,34.7440985477,122.56107727,0.0,42.6918050922,54.3732441037,163.482106831,0.02376971951,16.6606,146.797737112
 04/30  07:00:00,386.42223073,35.9501850259,143.012322544,0.0,49.3960418185,88.5934452969,293.623916631,13.2610994688,24.9909,255.371917162
 04/30  08:00:00,414.738886247,35.7594976511,139.19277921,0.0,57.6566862989,112.030105488,401.032385577,4.49710603136,33.3212,363.214079546
 04/30  09:00:00,360.936014444,36.2123506035,140.615686687,0.0,50.9524495726,81.1684271793,327.987087917,0.0,66.8089,261.178187917
 04/30  10:00:00,320.634156777,36.517534954,144.883293645,0.0,42.6918050922,68.9656133826,287.614514922,0.0,83.4695,204.145014922
 04/30  11:00:00,322.928131278,36.4664058706,151.414690477,0.0,38.286128036,68.9656133826,239.299562269,0.0,83.4695,155.830062269
 04/30  12:00:00,322.893710421,36.5228896543,151.951802903,0.0,38.286128036,68.9656133826,205.84508489,0.0,83.4695,122.37558489
 04/30  13:00:00,305.479436166,36.4173537001,153.281208104,0.0,31.5818913096,56.727595265,191.089313086,0.0,75.1392,115.950113086
 04/30  14:00:00,304.99130918,36.414665618,152.950078174,0.0,31.5818913096,56.727595265,182.555578439,0.0,66.8089,115.746678439
 04/30  15:00:00,304.25217582,36.4485098173,152.268708022,0.0,31.5818913096,56.727595265,196.787383375,0.0,75.1392,121.648183375
 04/30  16:00:00,333.521049348,36.3659556275,152.463371042,0.0,31.5818913096,61.661095265,173.272115188,0.0,91.7998,81.4723151884
 04/30  17:00:00,360.942429778,35.9046210049,152.812789581,0.0,31.5818913096,70.9729253606,162.778810161,3.70170347014,49.9818,109.095306691
 04/30  18:00:00,420.950726243,35.9941405277,151.052916396,0.0,80.3315023541,83.7685254822,188.863315731,6.07527325223,49.9818,132.806242478
 04/30  19:00:00,424.947214466,36.0332876676,147.971618696,0.0,102.000620287,77.6748002752,214.452883203,6.83228761473,33.3212,174.299395588
 04/30  20:00:00,455.873376227,35.9463557789,144.271673005,0.0,108.704857014,91.4735406516,206.146541911,7.50247303295,33.3212,165.322868878
 04/30  21:00:00,425.549829152,36.1160344584,141.998555784,0.0,95.2963835608,89.1510273009,207.675855765,8.05532796439,24.9909,174.6296278
 04/30  22:00:00,373.616226457,35.9956636894,143.475088437,0.0,80.3315023541,63.3799339444,273.681582171,8.69306725835,16.6606,248.327914912
 04/30  23:00:00,314.176533423,35.8860637754,148.740862564,0.0,42.6918050922,48.4199368926,163.570144302,9.34838950003,8.3303,145.891454802
 04/30  24:00:00,253.496339561,33.1533859379,123.739619326,0.0,34.4311606118,33.1021868926,90.4830953383,0.0,3.33212,87.1509753383
 05/01  01:00:00,239.578884966,33.1533859379,128.576851511,0.0,19.418418834,29.3649097162,64.3185282082,0.123051090849,3.33212,60.8633571173
 05/01  02:00:00,231.400875057,33.6836234745,127.213624837,0.0,12.7620426787,28.1191506574,70.411501142,0.140635189331,3.33212,66.9387459526
 05/01  03:00:00,227.410915091,33.6836234745,123.301196058,0.0,12.7620426787,28.1191506574,64.367102201,0.175174299491,3.33212,60.8598079015
 05/01  04:00:00,223.79680247,33.1533859379,114.130646826,0.0,12.7620426787,28.1191506574,90.3795615481,0.0120553450532,3.33212,87.0353862031
 05/01  05:00:00,261.679695792,33.3124571989,124.033712171,0.0,25.5240853573,30.610668775,154.218038561,0.0105484646962,8.3303,145.877190096
 05/01  06:00:00,371.529691963,34.7440985477,135.919650434,0.0,51.0481707146,78.1489452969,264.306888288,0.0557567423952,16.6606,247.590531546
 05/01  07:00:00,409.691959521,35.644695983,129.374853208,0.0,64.3609230253,109.708623606,372.984195043,13.8252031166,24.9909,334.168091926
 05/01  08:00:00,368.682029405,35.5657515477,130.859512754,0.0,51.0481707146,80.7689615957,297.176188527,4.83363149061,33.3212,259.021357036
 05/01  09:00:00,339.154077476,36.1473776717,128.92889148,0.0,51.0481707146,71.0224615957,270.724559864,0.0,66.8089,203.915659864
 05/01  10:00:00,291.278061072,36.2037980393,129.698026533,0.0,32.1804615127,65.7244621605,238.185196333,0.0,83.4695,154.715696333
 05/01  11:00:00,292.390039817,36.286299897,130.068616092,0.0,32.1804615127,65.7244621605,205.920174505,0.0,83.4695,122.450674505
 05/01  12:00:00,291.413021894,36.3575950548,129.723068675,0.0,32.1804615127,65.7244621605,199.336780032,0.0,83.4695,115.867280032
 05/01  13:00:00,283.124079938,36.3002910626,131.203702489,0.0,32.1804615127,55.9779621605,190.919814599,0.0,75.1392,115.780614599
 05/01  14:00:00,283.57208334,36.3300691826,131.617616266,0.0,32.1804615127,55.9779621605,182.491692751,0.0,66.8089,115.682792751
 05/01  15:00:00,284.502448944,36.3571689937,132.516518308,0.0,32.1804615127,55.9779621605,190.83037374,0.0,75.1392,115.69117374
 05/01  16:00:00,315.439787613,36.1848941577,134.366293405,0.0,32.1804615127,60.9114621605,178.964913909,0.0,91.7998,87.1651139086
 05/01  17:00:00,349.294540501,35.7339769781,133.647058673,0.0,32.1804615127,77.5397301883,186.034265542,5.87888137771,49.9818,130.173584165
 05/01  18:00:00,402.901652635,35.8660289969,133.19268963,0.0,77.122965704,86.2600435998,292.649308474,8.26236341125,49.9818,234.405145063
 05/01  19:00:00,409.902654365,35.9163301489,132.391268128,0.0,102.647051061,80.1663183927,213.112562243,8.96617746129,33.3212,170.825184781
 05/01  20:00:00,450.282067567,35.88756607,130.768220091,0.0,115.40909374,92.7192997104,213.314307107,9.52818801528,33.3212,170.464919092
 05/01  21:00:00,425.49226605,35.9495586254,129.622547889,0.0,102.647051061,94.1340635361,282.802220786,10.0388262756,24.9909,247.772494511
 05/01  22:00:00,358.882875738,35.9869913912,129.537448923,0.0,77.122965704,65.871452062,222.385767776,10.5663904444,16.6606,195.158777332
 05/01  23:00:00,292.297295753,35.9081291184,131.063837974,0.0,38.286128036,48.4199368926,121.112583958,11.1337426621,8.3303,101.648541296
 05/01  24:00:00,235.174460165,32.7557077854,117.734370264,0.0,25.5240853573,30.610668775,90.4124907112,0.0519697343825,3.33212,87.0284009769
 05/02  01:00:00,226.141546496,33.1533859379,115.225746378,0.0,19.418418834,29.3649097162,64.2414139613,0.0641989286809,3.33212,60.8450950326
 05/02  02:00:00,211.458879943,32.7557077854,109.400754052,0.0,12.7620426787,28.1191506574,70.9866710348,0.733752281827,3.33212,66.920798753
 05/02  03:00:00,209.264903938,32.6231484013,107.467143781,0.0,12.7620426787,28.1191506574,64.285025838,0.114147707332,3.33212,60.8387581307
 05/02  04:00:00,217.923746484,32.8882671696,108.16214332,0.0,12.7620426787,28.1191506574,84.3401134544,0.226266989181,3.33212,80.7817264652
 05/02  05:00:00,247.448193811,33.6836234745,108.503229911,0.0,25.5240853573,30.610668775,154.473465832,0.303767074712,8.3303,145.839398757
 05/02  06:00:00,354.130133936,33.9487422428,119.463531804,0.0,51.0481707146,78.1489452969,271.150500962,0.0764506270064,16.6606,254.413450335
 05/02  07:00:00,411.525957633,35.7566159303,129.85675604,0.0,64.3609230253,109.708623606,367.448021415,14.5460250354,24.9909,327.91109638
 05/02  08:00:00,370.709142854,35.5698079104,131.881505808,0.0,51.0481707146,80.7689615957,302.270209473,5.59998253258,33.3212,263.349026941
 05/02  09:00:00,340.33604507,36.1192201824,130.081229954,0.0,51.0481707146,71.0224615957,263.99972523,0.0,66.8089,197.19082523
 05/02  10:00:00,292.167451053,36.2340390555,130.501217343,0.0,32.1804615127,65.7244621605,238.102969,0.0,83.4695,154.633469
 05/02  11:00:00,292.811232285,36.3288611884,130.400419528,0.0,32.1804615127,65.7244621605,205.770241764,0.0,83.4695,122.300741764
 05/02  12:00:00,292.184080268,36.3844879606,130.429409559,0.0,32.1804615127,65.7244621605,199.286651217,0.0,83.4695,115.817151217
 05/02  13:00:00,283.829680801,36.3188489526,131.849130032,0.0,32.1804615127,55.9779621605,190.865585125,0.0,75.1392,115.726385125
 05/02  14:00:00,286.355578965,36.3526344379,134.338023706,0.0,32.1804615127,55.9779621605,182.430872382,0.0,66.8089,115.621972382
 05/02  15:00:00,287.462731628,36.3911015466,135.414119018,0.0,32.1804615127,55.9779621605,190.762028621,0.0,75.1392,115.622828621
 05/02  16:00:00,312.881176109,36.4725861595,131.507991894,0.0,32.1804615127,60.9114621605,178.931194243,0.0,91.7998,87.1313942427
 05/02  17:00:00,345.753586151,35.9653260134,129.86149832,0.0,32.1804615127,77.5397301883,184.846474259,4.75959433678,49.9818,130.105079922
 05/02  18:00:00,397.813062201,36.0790878679,127.881147603,0.0,77.122965704,86.2600435998,283.903328236,7.15616129471,49.9818,226.765366941
 05/02  19:00:00,404.039731728,36.1664097231,126.845755684,0.0,102.647051061,80.1663183927,211.871790697,7.88099047007,33.3212,170.669600227
 05/02  20:00:00,445.824306482,36.0988844342,126.617457849,0.0,115.40909374,92.7192997104,212.081151135,8.45414431119,33.3212,170.305806824
 05/02  21:00:00,421.127274275,36.1543162438,125.449208345,0.0,102.647051061,94.1340635361,288.938446825,9.02136586926,24.9909,254.926180956
 05/02  22:00:00,356.444325722,36.1509444502,126.932500024,0.0,77.122965704,65.871452062,214.233637538,9.59028638923,16.6606,187.982751149
 05/02  23:00:00,291.024997618,36.0168541552,129.66816276,0.0,38.286128036,48.4199368926,120.159122893,10.2459076793,8.3303,101.582915214
 05/02  24:00:00,260.085835097,33.1533859379,141.485340523,0.0,25.5240853573,30.610668775,90.3304996006,0.0,3.33212,86.9983796006
 05/03  01:00:00,241.208745805,33.1533859379,130.140389097,0.0,19.418418834,29.3649097162,64.354350765,0.193460865913,3.33212,60.828769899
 05/03  02:00:00,230.597391641,33.6836234745,126.416053521,0.0,12.7620426787,28.1191506574,70.4222036042,0.19153529914,3.33212,66.8985483051
 05/03  03:00:00,230.490456784,33.6836234745,126.324869924,0.0,12.7620426787,28.1191506574,64.3358287979,0.181225179733,3.33212,60.8224836182
 05/03  04:00:00,222.308217494,32.8882671696,113.222922186,0.0,12.7620426787,28.1191506574,84.2884767702,0.206387168934,3.33212,80.7499696013
 05/03  05:00:00,258.242476219,33.1533859379,120.93880386,0.0,25.5240853573,30.610668775,154.072106662,0.0154794625856,8.3303,145.726327199
 05/03  06:00:00,370.756702135,34.7440985477,135.151993756,0.0,51.0481707146,78.1489452969,263.552739253,0.114560692934,16.6606,246.77757856
 05/03  07:00:00,408.207866977,35.7027972747,127.811360806,0.0,64.3609230253,109.708623606,372.127503138,14.4131114395,24.9909,332.723491698
 05/03  08:00:00,366.615176723,35.6895663102,128.63941803,0.0,51.0481707146,80.7689615957,296.210625578,5.17922485412,33.3212,257.710200724
 05/03  09:00:00,342.111524606,36.1445067986,131.836508824,0.0,51.0481707146,71.0224615957,263.780627802,0.0,66.8089,196.971727802
 05/03  10:00:00,295.358457733,36.2883058645,133.65341374,0.0,32.1804615127,65.7244621605,244.662707123,0.0,83.4695,161.193207123
 05/03  11:00:00,293.388109337,36.3946950741,130.914279193,0.0,32.1804615127,65.7244621605,199.335290809,0.0,83.4695,115.865790809
 05/03  12:00:00,294.118044386,36.4578763977,132.290050413,0.0,32.1804615127,65.7244621605,199.245872025,0.0,83.4695,115.776372025
 05/03  13:00:00,287.674397443,36.3771607871,135.635157203,0.0,32.1804615127,55.9779621605,190.817013575,0.0,75.1392,115.677813575
 05/03  14:00:00,286.045357708,36.3924735679,133.984642222,0.0,32.1804615127,55.9779621605,182.374922889,0.0,66.8089,115.566022889
 05/03  15:00:00,282.613378666,36.4518103223,130.501788342,0.0,32.1804615127,55.9779621605,190.698950322,0.0,75.1392,115.559750322
 05/03  16:00:00,309.092053468,36.6577523402,127.533026472,0.0,32.1804615127,60.9114621605,178.89269988,0.0,91.7998,87.09289988
 05/03  17:00:00,344.9967488,36.0680451987,129.001760549,0.0,32.1804615127,77.5397301883,180.424818907,4.0650075655,49.9818,126.378011342
 05/03  18:00:00,397.287332533,36.1903754957,127.244592944,0.0,77.122965704,86.2600435998,287.027296544,6.47864803409,49.9818,230.566848509
 05/03  19:00:00,404.01956792,36.2621852287,126.160637547,0.0,102.647051061,80.1663183927,211.054150791,7.22509326058,33.3212,170.50785753
 05/03  20:00:00,447.335688358,36.168193688,127.539719055,0.0,115.40909374,92.7192997104,211.311530182,7.82571037699,33.3212,170.164619805
 05/03  21:00:00,424.080720472,36.2160766678,127.944693079,0.0,102.647051061,94.1340635361,280.509876415,8.46698073012,24.9909,247.051995684
 05/03  22:00:00,358.899958674,36.1975931078,129.351085025,0.0,77.122965704,65.871452062,213.464085689,9.03973318687,16.6606,187.763752502
 05/03  23:00:00,293.975154136,36.0468490996,132.591712617,0.0,38.286128036,48.4199368926,125.921943003,9.70776976779,8.3303,107.883873236
 05/03  24:00:00,241.769799059,33.1533859379,123.406942797,0.0,25.5240853573,30.610668775,84.0900254634,0.0,3.33212,80.7579054634
 05/04  01:00:00,224.06104798,33.1533859379,113.161456733,0.0,19.418418834,29.3649097162,64.1391514906,0.0,3.33212,60.8070314906
 05/04  02:00:00,217.378857293,33.4185047062,113.963753402,0.0,12.7620426787,28.1191506574,70.4514470179,0.242462251458,3.33212,66.8768647664
 05/04  03:00:00,219.873225732,33.6836234745,115.856267196,0.0,12.7620426787,28.1191506574,64.3314580111,0.196195667296,3.33212,60.8031423439
 05/04  04:00:00,227.254674024,33.6836234745,116.569447545,0.0,12.7620426787,28.1191506574,84.2346504876,0.185774690554,3.33212,80.716755797
 05/04  05:00:00,239.251740096,32.8882671696,102.77159653,0.0,25.5240853573,30.610668775,154.141002508,0.206643635241,8.3303,145.604058873
 05/04  06:00:00,356.156818769,34.1078135038,122.041460992,0.0,51.0481707146,78.1489452969,263.126254677,0.0594523410241,16.6606,246.406202336
 05/04  07:00:00,407.834831314,35.6863708435,127.466339312,0.0,64.3609230253,109.708623606,371.175809853,14.1824169701,24.9909,332.002492883
 05/04  08:00:00,365.146728922,35.6779595306,127.189528912,0.0,51.0481707146,80.7689615957,295.62363033,4.95918777921,33.3212,257.343242551
 05/04  09:00:00,336.723696602,36.1549145576,126.428328342,0.0,51.0481707146,71.0224615957,263.602306049,0.0,66.8089,196.793406049
 05/04  10:00:00,289.657276708,36.3096309223,127.923722867,0.0,32.1804615127,65.7244621605,237.835138141,0.0,83.4695,154.365638141
 05/04  11:00:00,293.194592584,36.4103947131,130.705134939,0.0,32.1804615127,65.7244621605,199.309178344,0.0,83.4695,115.839678344
 05/04  12:00:00,292.66752516,36.4756872997,130.821819758,0.0,32.1804615127,65.7244621605,201.239384719,0.0,83.4695,117.769884719
 05/04  13:00:00,281.727734987,36.3985674868,129.666783859,0.0,32.1804615127,55.9779621605,191.375701606,0.0,75.1392,116.236501606
 05/04  14:00:00,281.799433955,36.4074892588,129.712212658,0.0,32.1804615127,55.9779621605,179.657154595,0.0,66.8089,112.848254595
 05/04  15:00:00,281.313012271,36.4909750612,129.145655333,0.0,32.1804615127,55.9779621605,190.645013967,0.0,75.1392,115.505813967
 05/04  16:00:00,314.802583375,36.7580598023,133.118770633,0.0,32.1804615127,60.9114621605,178.854260831,0.0,91.7998,87.0544608314
 05/04  17:00:00,356.187649643,36.1509966342,140.079444733,0.0,32.1804615127,77.5397301883,177.177495295,3.76361555423,49.9818,123.432079741
 05/04  18:00:00,408.017253015,36.2881892157,137.845612872,0.0,77.122965704,86.2600435998,289.672052465,6.19958224964,49.9818,233.490670216
 05/04  19:00:00,415.641830414,36.3449288093,137.634583702,0.0,102.647051061,80.1663183927,209.396519053,6.96807534391,33.3212,169.107243709
 05/04  20:00:00,452.315496457,36.2687082007,132.372725397,0.0,115.40909374,92.7192997104,205.342449169,7.5969529056,33.3212,164.424296263
 05/04  21:00:00,423.976184282,36.3052274389,127.729187585,0.0,102.647051061,94.1340635361,282.18086709,8.17228650587,24.9909,249.017680584
 05/04  22:00:00,357.139969092,36.2786436066,127.495018077,0.0,77.122965704,65.871452062,210.963702417,8.8357259347,16.6606,185.467376482
 05/04  23:00:00,290.190073099,36.0985943509,128.76156958,0.0,38.286128036,48.4199368926,125.707610133,9.54017114935,8.3303,107.837138983
 05/04  24:00:00,250.890583285,33.4715284599,131.820588782,0.0,25.5240853573,30.610668775,84.0531154139,0.0,3.33212,80.7209954139
 05/05  01:00:00,241.486417206,33.6836234745,129.357918105,0.0,19.418418834,29.3649097162,64.2091635599,0.0881659318645,3.33212,60.788877628
 05/05  02:00:00,224.71199895,32.8882671696,122.187163214,0.0,12.7620426787,28.1191506574,70.3235837207,0.12698814421,3.33212,66.8644755765
 05/05  03:00:00,225.27103458,32.8882671696,122.739083597,0.0,12.7620426787,28.1191506574,64.2808461551,0.168445460365,3.33212,60.7802806948
 05/05  04:00:00,236.749391945,33.4185047062,125.649425107,0.0,12.7620426787,28.1191506574,84.3283089563,0.312580787843,3.33212,80.6836081685
 05/05  05:00:00,271.575790416,33.9487422428,131.700748869,0.0,25.5240853573,30.610668775,153.896639303,0.0623830786971,8.3303,145.503956224
 05/05  06:00:00,372.815690195,33.9487422428,137.890154281,0.0,51.0481707146,78.1489452969,262.751420354,0.0521239774193,16.6606,246.038696377
 05/05  07:00:00,405.977658019,35.9547306046,124.052436573,0.0,64.3609230253,109.708623606,364.012549072,13.8448667375,24.9909,325.176782334
 05/05  08:00:00,363.766532927,35.7403160213,124.688477626,0.0,51.0481707146,80.7689615957,295.530354391,4.72049066584,33.3212,257.488663725
 05/05  09:00:00,334.178221067,36.174541311,123.838039102,0.0,51.0481707146,71.0224615957,261.037415454,0.0,66.8089,194.228515454
 05/05  10:00:00,287.688673223,36.3513713329,125.879041624,0.0,32.1804615127,65.7244621605,244.415196614,0.0,83.4695,160.945696614
 05/05  11:00:00,289.975650145,36.4513273954,127.411608219,0.0,32.1804615127,65.7244621605,199.194768165,0.0,83.4695,115.725268165
 05/05  12:00:00,289.678529466,36.5124962155,127.798842298,0.0,32.1804615127,65.7244621605,199.091556448,0.0,83.4695,115.622056448
 05/05  13:00:00,279.672262143,36.4488246458,127.641404257,0.0,32.1804615127,55.9779621605,190.650724021,0.0,75.1392,115.511524021
 05/05  14:00:00,279.259056226,36.4500371367,127.236137763,0.0,32.1804615127,55.9779621605,182.198467007,0.0,66.8089,115.389567007
 05/05  15:00:00,280.031073149,36.5565106681,127.895647619,0.0,32.1804615127,55.9779621605,185.767430021,0.0,75.1392,110.628230021
 05/05  16:00:00,311.34198115,36.8606210113,129.574198193,0.0,32.1804615127,60.9114621605,177.210190386,0.0,91.7998,85.4103903856
 05/05  17:00:00,346.706843914,36.1995387496,130.528477495,0.0,32.1804615127,77.5397301883,177.527275253,3.41353663481,49.9818,124.131938618
 05/05  18:00:00,397.077111807,36.2965090225,126.905312078,0.0,77.122965704,86.2600435998,288.162312798,5.87561493077,49.9818,232.304897867
 05/05  19:00:00,402.443875724,36.3728622372,125.002584787,0.0,102.647051061,80.1663183927,203.698496636,6.66576981523,33.3212,163.711526821
 05/05  20:00:00,441.71049237,36.2937261354,122.278578593,0.0,115.40909374,92.7192997104,210.103300689,7.28317320217,33.3212,169.498927487
 05/05  21:00:00,415.715332924,36.3461043459,119.901902256,0.0,102.647051061,94.1340635361,279.225175039,7.93374898682,24.9909,246.300526052
 05/05  22:00:00,350.718848425,36.3387359802,121.030096128,0.0,77.122965704,65.871452062,212.590501245,8.53803491712,16.6606,187.391866328
 05/05  23:00:00,285.261190685,36.176077809,123.700154445,0.0,38.286128036,48.4199368926,119.048872397,9.28684199836,8.3303,101.431730399
 05/05  24:00:00,269.289424993,33.9487422428,149.072641016,0.0,25.5240853573,30.610668775,90.2287192303,0.0,3.33212,86.8965992303
 05/06  01:00:00,270.483248635,33.3124571989,149.357794414,0.0,27.7269238854,30.610668775,64.1054134922,0.0,3.33212,60.7732934922
 05/06  02:00:00,250.975702954,33.4715284599,147.017300615,0.0,12.7620426787,28.1191506574,64.1029587516,0.0,3.33212,60.7708387516
 05/06  03:00:00,248.887583258,33.4715284599,144.968157772,0.0,12.7620426787,28.1191506574,64.1275827208,0.0302552609087,3.33212,60.7652074599
 05/06  04:00:00,254.492402988,33.6305997208,143.545290806,0.0,12.7620426787,28.1191506574,90.2261451775,0.0398098384512,3.33212,86.8542153391
 05/06  05:00:00,263.954855705,33.3124571989,141.451795021,0.0,12.7620426787,28.1191506574,109.729674562,0.0,8.3303,101.399374562
 05/06  06:00:00,344.533057055,34.2668847648,142.136301602,0.0,42.6918050922,54.3732441037,162.624034407,0.133763339674,16.6606,145.829671067
 05/06  07:00:00,360.695381263,35.841431294,125.592663705,0.0,42.6918050922,86.1019271793,284.61023423,13.9393546157,24.9909,245.679979614
 05/06  08:00:00,398.186782542,35.8647447218,122.009141563,0.0,57.6566862989,112.030105488,390.057793019,4.51960587746,33.3212,352.216987141
 05/06  09:00:00,350.085403935,36.2017253255,120.488943991,0.0,57.6566862989,83.6599452969,322.289504659,0.0,66.8089,255.480604659
 05/06  10:00:00,294.660763929,36.401802104,119.191132261,0.0,42.6918050922,68.9656133826,273.563728799,0.0,83.4695,190.094228799
 05/06  11:00:00,287.863919793,36.5255447663,120.630683867,0.0,34.9340096728,67.7198543238,244.633827428,0.0,83.4695,161.164327428
 05/06  12:00:00,291.091078995,36.6325054472,124.443555489,0.0,34.9340096728,67.7198543238,199.263499041,0.0,83.4695,115.793999041
 05/06  13:00:00,281.988270905,36.552743421,125.25791222,0.0,34.9340096728,57.9733543238,190.836846742,0.0,75.1392,115.697646742
 05/06  14:00:00,280.882476742,36.5825892033,124.727793152,0.0,34.9340096728,57.9733543238,182.401464421,0.0,66.8089,115.592564421
 05/06  15:00:00,280.917839206,36.6422670423,124.854828416,0.0,34.9340096728,57.9733543238,190.731224028,0.0,75.1392,115.592024028
 05/06  16:00:00,316.125587965,36.6367968408,129.897426278,0.0,34.9340096728,62.9068543238,178.870154504,0.0,91.7998,87.0703545038
 05/06  17:00:00,344.060671098,36.2667223725,130.412001095,0.0,34.9340096728,72.2186844194,155.195154224,3.54948927328,49.9818,101.66386495
 05/06  18:00:00,405.303392213,36.5265334826,125.182063595,0.0,87.0357390804,86.2600435998,186.145648842,6.01845102969,49.9818,130.145397812
 05/06  19:00:00,398.498866749,36.2567516204,123.808682834,0.0,102.000620287,77.6748002752,210.101050738,6.89451486817,33.3212,169.88533587
 05/06  20:00:00,426.44891134,36.1274941116,123.839958977,0.0,102.000620287,88.9820225341,203.789172664,7.57249809385,33.3212,162.89547457
 05/06  21:00:00,416.276670175,36.1738034268,123.419988087,0.0,102.000620287,91.6425454185,203.073290954,8.2118267574,24.9909,169.870564196
 05/06  22:00:00,364.071993145,36.0294481585,124.666429813,0.0,87.0357390804,65.871452062,270.613601218,8.80433209117,16.6606,245.148669127
 05/06  23:00:00,292.489716241,35.8684632555,126.808565002,0.0,42.6918050922,48.4199368926,156.789435514,9.55026106288,8.3303,138.908874452
 05/06  24:00:00,269.015162566,33.7896709818,146.920007808,0.0,27.7269238854,30.610668775,89.9389100481,0.0,3.33212,86.6067900481
 05/07  01:00:00,280.469891954,33.6836234745,149.353208385,0.0,34.4311606118,33.1021868926,64.4615297475,0.0728702117387,3.33212,61.0565395357
 05/07  02:00:00,265.053551617,32.7557077854,153.284435247,0.0,19.466279405,30.610668775,64.9104116046,0.774194157652,3.33212,60.804097447
 05/07  03:00:00,264.41798343,32.7557077854,152.654914539,0.0,19.466279405,30.610668775,64.9108325012,0.778258470704,3.33212,60.8004540305
 05/07  04:00:00,267.992286986,32.6231484013,149.817068369,0.0,19.466279405,30.610668775,90.2480060948,0.090934346019,3.33212,86.8249517488
 05/07  05:00:00,280.900001194,32.6231484013,150.487582317,0.0,19.466279405,30.610668775,109.860600362,0.0909357718097,8.3303,101.43936459
 05/07  06:00:00,345.721082744,34.5850272867,142.663233822,0.0,42.6918050922,54.3732441037,162.715229266,0.0401192005723,16.6606,146.014510066
 05/07  07:00:00,370.412471958,36.1082989431,125.800460627,0.0,49.3960418185,88.5934452969,284.069872893,13.7126345942,24.9909,245.366338299
 05/07  08:00:00,398.285144004,35.8901853208,122.061413057,0.0,57.6566862989,112.030105488,388.986549559,4.25679004763,33.3212,351.408559511
 05/07  09:00:00,342.690649199,36.3819340499,122.083113633,0.0,50.9524495726,81.1684271793,322.205089418,0.0,66.8089,255.396189418
 05/07  10:00:00,300.392662453,36.7155194691,124.424222248,0.0,42.6918050922,68.9656133826,273.57168475,0.0,83.4695,190.10218475
 05/07  11:00:00,298.762754975,36.5915851419,126.658709958,0.0,38.286128036,68.9656133826,244.506294614,0.0,83.4695,161.036794614
 05/07  12:00:00,299.612077268,36.6749317806,128.176646334,0.0,38.286128036,68.9656133826,198.959686441,0.0,83.4695,115.490186441
 05/07  13:00:00,281.018380065,36.4851705168,128.713064983,0.0,31.5818913096,56.727595265,190.562789085,0.0,75.1392,115.423589085
 05/07  14:00:00,279.968217968,36.4767190368,127.736618693,0.0,31.5818913096,56.727595265,175.779670506,0.0,66.8089,108.970770506
 05/07  15:00:00,279.610267811,36.5361965158,127.407632704,0.0,31.5818913096,56.727595265,190.445658224,0.0,75.1392,115.306458224
 05/07  16:00:00,309.904429229,36.5842456275,128.312227361,0.0,31.5818913096,61.661095265,172.541709802,0.0,91.7998,80.7419098024
 05/07  17:00:00,339.735485808,36.0757584445,130.91277191,0.0,31.5818913096,70.9729253606,161.551673325,3.60198590288,49.9818,107.967887422
 05/07  18:00:00,400.589184589,36.1706047502,129.989650334,0.0,80.3315023541,83.7685254822,179.554587099,6.12790686534,49.9818,123.444880234
 05/07  19:00:00,400.154633832,36.2362861938,125.433546175,0.0,102.000620287,77.6748002752,209.779718645,6.9296512004,33.3212,169.528867444
 05/07  20:00:00,435.667706093,36.1365841711,123.821039965,0.0,108.704857014,91.4735406516,203.32531337,7.58791844403,33.3212,162.416194926
 05/07  21:00:00,406.82217998,36.2982693039,123.059303425,0.0,95.2963835608,89.1510273009,197.744707889,8.17482280357,24.9909,164.578985085
 05/07  22:00:00,352.70723168,36.1483883272,122.404485533,0.0,80.3315023541,63.3799339444,268.363243259,8.85956073637,16.6606,242.843082523
 05/07  23:00:00,289.39749187,36.0105185097,123.561659788,0.0,42.6918050922,48.4199368926,156.409101993,9.5453875888,8.3303,138.533414404
 05/07  24:00:00,276.973608099,33.9487422428,145.336175677,0.0,34.4311606118,33.1021868926,90.2386947469,0.0,3.33212,86.9065747469
 05/08  01:00:00,256.973033919,33.6836234745,144.689161589,0.0,19.418418834,29.3649097162,64.1375413406,0.0760773464388,3.33212,60.7293439942
 05/08  02:00:00,247.510216129,32.676172155,145.197679808,0.0,12.7620426787,28.1191506574,64.0673299627,0.0,3.33212,60.7352099627
 05/08  03:00:00,248.146052005,34.1078135038,142.917813381,0.0,12.7620426787,28.1191506574,64.0701957001,0.0,3.33212,60.7380757001
 05/08  04:00:00,257.088506237,32.676172155,148.055935748,0.0,12.7620426787,28.1191506574,83.9250970452,0.0,3.33212,80.5929770452
 05/08  05:00:00,286.071203337,34.1078135038,146.546503723,0.0,25.5240853573,30.610668775,153.506438268,0.0,8.3303,145.176138268
 05/08  06:00:00,380.694953223,33.9487422428,146.589366459,0.0,51.0481707146,78.1489452969,254.29397168,0.0856387822087,16.6606,237.547732898
 05/08  07:00:00,404.162919634,35.7772450746,123.657593604,0.0,64.3609230253,109.708623606,364.225932448,14.3196042371,24.9909,324.915428211
 05/08  08:00:00,360.818265598,35.7817924712,122.713861244,0.0,51.0481707146,80.7689615957,290.096349759,4.5844562363,33.3212,252.190693523
 05/08  09:00:00,332.235517804,36.1871208277,121.933645748,0.0,51.0481707146,71.0224615957,262.799704167,0.0,66.8089,195.990804167
 05/08  10:00:00,285.541611521,36.3624642116,123.762936984,0.0,32.1804615127,65.7244621605,237.368242263,0.0,83.4695,153.898742263
 05/08  11:00:00,289.134201241,36.4749860008,126.576913597,0.0,32.1804615127,65.7244621605,199.023616529,0.0,83.4695,115.554116529
 05/08  12:00:00,291.126820234,36.5400798948,129.195402792,0.0,32.1804615127,65.7244621605,198.902609279,0.0,83.4695,115.433109279
 05/08  13:00:00,281.617470891,36.4761698468,129.45514166,0.0,32.1804615127,55.9779621605,184.06716322,0.0,75.1392,108.92796322
 05/08  14:00:00,280.369456757,36.4928810825,128.226433368,0.0,32.1804615127,55.9779621605,182.071331411,0.0,66.8089,115.262431411
 05/08  15:00:00,277.776750617,36.6178931711,125.741141516,0.0,32.1804615127,55.9779621605,190.363518004,0.0,75.1392,115.224318004
 05/08  16:00:00,306.745787204,37.0060060794,125.209670734,0.0,32.1804615127,60.9114621605,172.498880495,0.0,91.7998,80.6990804947
 05/08  17:00:00,344.157515893,36.30858403,127.913624107,0.0,32.1804615127,77.5397301883,176.630304246,3.53378055969,49.9818,123.114723686
 05/08  18:00:00,397.028953318,36.4250812755,126.744072579,0.0,77.122965704,86.2600435998,280.987284135,6.01463794678,49.9818,224.990846188
 05/08  19:00:00,403.570392772,36.50447067,125.417817692,0.0,102.647051061,80.1663183927,209.90255806,6.81301096758,33.3212,169.768347092
 05/08  20:00:00,444.173981328,36.3980947681,124.071969328,0.0,115.40909374,92.7192997104,203.337399606,7.44250039316,33.3212,162.573699213
 05/08  21:00:00,417.068979715,36.4434106946,120.705352943,0.0,102.647051061,94.1340635361,278.369419781,8.10549353378,24.9909,245.273026247
 05/08  22:00:00,349.966928628,36.4154040704,120.21699606,0.0,77.122965704,65.871452062,205.287566115,8.72078281444,16.6606,179.906183301
 05/08  23:00:00,284.64187085,36.2220060352,123.047622577,0.0,38.286128036,48.4199368926,119.086901427,9.48321578326,8.3303,101.273385644
 05/08  24:00:00,265.342890717,33.9487422428,145.148389612,0.0,25.5240853573,30.610668775,88.3025892314,0.0,3.33212,84.9704692314
 05/09  01:00:00,255.370534379,33.3124571989,143.842316538,0.0,19.418418834,29.3649097162,65.8293371495,0.0,3.33212,62.4972171495
 05/09  02:00:00,249.084349502,33.7896709818,144.508732758,0.0,12.7620426787,28.1191506574,64.075740579,0.0308909841893,3.33212,60.7127295948
 05/09  03:00:00,247.189597009,33.4715284599,143.285932553,0.0,12.7620426787,28.1191506574,64.0787390084,0.0325170062437,3.33212,60.7141020022
 05/09  04:00:00,253.989712911,33.6305997208,142.220761847,0.0,12.7620426787,28.1191506574,83.9330525534,0.0422723773302,3.33212,80.5586601761
 05/09  05:00:00,282.959574055,33.4715284599,143.917516602,0.0,25.5240853573,30.610668775,146.869234964,0.0601573514921,8.3303,138.478777613
 05/09  06:00:00,375.655867917,34.4259560258,142.453797931,0.0,51.0481707146,78.1489452969,261.410175089,0.120316455484,16.6606,244.629258633
 05/09  07:00:00,406.336425581,35.805733265,124.525823026,0.0,64.3609230253,109.708623606,359.592614266,14.3531372195,24.9909,320.248577047
 05/09  08:00:00,363.365294279,35.8054925153,124.20522081,0.0,51.0481707146,80.7689615957,285.884578918,4.61252811888,33.3212,247.950850799
 05/09  09:00:00,332.783984664,36.2083238587,122.488811761,0.0,51.0481707146,71.0224615957,262.602380695,0.0,66.8089,195.793480695
 05/09  10:00:00,285.379278098,36.3843045163,123.660851321,0.0,32.1804615127,65.7244621605,237.251750175,0.0,83.4695,153.782250175
 05/09  11:00:00,289.158871701,36.4887571626,126.587007384,0.0,32.1804615127,65.7244621605,198.958336792,0.0,83.4695,115.488836792
 05/09  12:00:00,288.923958078,36.5657966449,127.029729956,0.0,32.1804615127,65.7244621605,195.463139768,0.0,83.4695,111.993639768
 05/09  13:00:00,278.516275132,36.5147251297,126.517542755,0.0,32.1804615127,55.9779621605,187.424011343,0.0,75.1392,112.284811343
 05/09  14:00:00,277.879241134,36.5250040465,125.942045475,0.0,32.1804615127,55.9779621605,181.986826742,0.0,66.8089,115.177926742
 05/09  15:00:00,277.11425724,36.6469755231,125.154593436,0.0,32.1804615127,55.9779621605,183.918331724,0.0,75.1392,108.779131724
