Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  16:00:00,306.241491274,37.0386444394,124.843246535,0.0,32.1804615127,60.9114621605,178.682117833,0.0,91.7998,86.8823178326
 05/09  17:00:00,344.031857778,36.3421827,127.79914946,0.0,32.1804615127,77.5397301883,176.251715537,3.2345472786,49.9818,123.035368258
 05/09  18:00:00,395.316629445,36.4583695828,125.083745736,0.0,77.122965704,86.2600435998,277.65192843,5.7494612606,49.9818,221.920667169
 05/09  19:00:00,400.108229074,36.5225534624,122.649328553,0.0,102.647051061,80.1663183927,205.261299523,6.56013017833,33.3212,165.379969345
 05/09  20:00:00,440.989839789,36.4161405781,121.48030589,0.0,115.40909374,92.7192997104,203.021028093,7.21713869064,33.3212,162.482689402
 05/09  21:00:00,415.140148701,36.4563848255,119.257170662,0.0,102.647051061,94.1340635361,277.778793039,7.88329798745,24.9909,244.904595052
 05/09  22:00:00,351.481011535,36.4315823311,121.701359305,0.0,77.122965704,65.871452062,204.90558811,8.5177480869,16.6606,179.727240023
 05/09  23:00:00,287.518085694,36.2325061163,125.910933912,0.0,38.286128036,48.4199368926,118.821407598,9.26740066596,8.3303,101.223706932
 05/09  24:00:00,265.560636127,33.9487422428,145.366184624,0.0,25.5240853573,30.610668775,83.8888974452,0.0,3.33212,80.5567774452
 05/10  01:00:00,254.436809808,33.3124571989,142.908238575,0.0,19.418418834,29.3649097162,64.663174851,0.0,3.33212,61.331054851
 05/10  02:00:00,246.282811954,33.7896709818,141.718571745,0.0,12.7620426787,28.1191506574,65.8186686723,0.0228903384453,3.33212,62.4636583338
 05/10  03:00:00,243.654369703,33.3124571989,140.077985201,0.0,12.7620426787,28.1191506574,65.338087733,0.0,3.33212,62.005967733
 05/10  04:00:00,251.371840774,33.4715284599,140.746093247,0.0,12.7620426787,28.1191506574,86.2637702797,0.0,3.33212,82.9316502797
 05/10  05:00:00,281.311675818,33.3124571989,143.442949609,0.0,25.5240853573,30.610668775,146.707462033,0.0,8.3303,138.377162033
 05/10  06:00:00,375.438540237,34.4259560258,143.174815666,0.0,51.0481707146,78.1489452969,253.633246848,0.104642594786,16.6606,236.868004253
 05/10  07:00:00,404.531503976,35.7858121094,124.011298566,0.0,64.3609230253,109.708623606,358.654967698,14.1063472333,24.9909,319.557720465
 05/10  08:00:00,362.462354555,35.7964648388,124.33195638,0.0,51.0481707146,80.7689615957,292.933277767,4.49082246748,33.3212,255.1212553
 05/10  09:00:00,334.195170391,36.189250336,123.878169138,0.0,51.0481707146,71.0224615957,255.423844807,0.0,66.8089,188.614944807
 05/10  10:00:00,285.79918789,36.3801958761,124.044353003,0.0,32.1804615127,65.7244621605,237.133648152,0.0,83.4695,153.664148152
 05/10  11:00:00,286.245236271,36.4830655638,123.796003827,0.0,32.1804615127,65.7244621605,198.910791255,0.0,83.4695,115.441291255
 05/10  12:00:00,286.953522785,36.5567256337,125.167974794,0.0,32.1804615127,65.7244621605,196.362690773,0.0,83.4695,112.893190773
 05/10  13:00:00,278.506263013,36.4904929594,126.537321329,0.0,32.1804615127,55.9779621605,186.409196225,0.0,75.1392,111.269996225
 05/10  14:00:00,277.081895899,36.4930677763,125.298035795,0.0,32.1804615127,55.9779621605,181.921569911,0.0,66.8089,115.112669911
 05/10  15:00:00,276.314223916,36.6007579346,124.72812894,0.0,32.1804615127,55.9779621605,183.877938349,0.0,75.1392,108.738738349
 05/10  16:00:00,305.589287787,36.8638743019,124.727793152,0.0,32.1804615127,60.9114621605,172.442594964,0.0,91.7998,80.6427949645
 05/10  17:00:00,341.760536319,36.269321233,126.383591435,0.0,32.1804615127,77.5397301883,176.497933412,3.54846964763,49.9818,122.967663764
 05/10  18:00:00,401.040194123,36.4113751768,130.743274016,0.0,77.122965704,86.2600435998,280.380086926,6.00437780604,49.9818,224.39390912
 05/10  19:00:00,403.99038739,36.5061278274,125.828370412,0.0,102.647051061,80.1663183927,202.787999149,6.80594750471,33.3212,162.660851644
 05/10  20:00:00,440.789675638,36.4057520377,120.974017439,0.0,115.40909374,92.7192997104,206.40777006,7.49390698941,33.3212,165.592663071
 05/10  21:00:00,413.107089492,36.409062777,117.652601791,0.0,102.647051061,94.1340635361,274.134993593,8.16762335652,24.9909,240.976470236
 05/10  22:00:00,345.053814291,36.3651431227,116.566485068,0.0,77.122965704,65.871452062,205.07061772,8.86341292191,16.6606,179.546604798
 05/10  23:00:00,278.420514431,36.2115964165,117.528477066,0.0,38.286128036,48.4199368926,119.069741832,9.54893551393,8.3303,101.190506318
 05/10  24:00:00,255.440272566,33.9487422428,134.695461341,0.0,25.5240853573,30.610668775,83.8585120857,0.0,3.33212,80.5263920857
 05/11  01:00:00,258.250962613,33.3124571989,146.527136183,0.0,19.418418834,29.3649097162,64.0208287426,0.0,3.33212,60.6887087426
 05/11  02:00:00,248.369331522,33.7896709818,143.676557914,0.0,12.7620426787,28.1191506574,64.0470189868,0.0311243696975,3.33212,60.6837746171
 05/11  03:00:00,252.258313884,33.4715284599,148.249822285,0.0,12.7620426787,28.1191506574,64.0451967028,0.0327626655354,3.33212,60.6803140373
 05/11  04:00:00,257.610446305,33.4715284599,146.895877107,0.0,12.7620426787,28.1191506574,83.8271839077,0.0,3.33212,80.4950639077
 05/11  05:00:00,287.063591117,33.3124571989,149.116618968,0.0,25.5240853573,30.610668775,146.608574391,0.0,8.3303,138.278274391
 05/11  06:00:00,371.672734654,34.4259560258,139.366818482,0.0,51.0481707146,78.1489452969,260.704545832,0.114670617938,16.6606,243.929275214
 05/11  07:00:00,401.764934409,35.7998486012,121.28743441,0.0,64.3609230253,109.708623606,357.118942865,14.391590435,24.9909,317.73645243
 05/11  08:00:00,360.549208158,35.8004089902,122.515678661,0.0,51.0481707146,80.7689615957,286.271090663,4.6383923713,33.3212,248.311498291
 05/11  09:00:00,332.411268952,36.2008899132,122.19702394,0.0,51.0481707146,71.0224615957,255.216067933,0.0,66.8089,188.407167933
 05/11  10:00:00,284.743265312,36.3777927514,123.094393156,0.0,32.1804615127,65.7244621605,237.022919799,0.0,83.4695,153.553419799
 05/11  11:00:00,288.759090652,36.4842696652,126.261396778,0.0,32.1804615127,65.7244621605,198.861245357,0.0,83.4695,115.391745357
 05/11  12:00:00,288.368161523,36.5519718739,126.518172318,0.0,32.1804615127,65.7244621605,195.778318971,0.0,83.4695,112.308818971
 05/11  13:00:00,277.505875424,36.483284813,125.560064282,0.0,32.1804615127,55.9779621605,186.880541404,0.0,75.1392,111.741341404
 05/11  14:00:00,276.58182959,36.4837751267,124.889261277,0.0,32.1804615127,55.9779621605,177.348656431,0.0,66.8089,110.539756431
 05/11  15:00:00,276.251058975,36.5920445816,124.727793152,0.0,32.1804615127,55.9779621605,188.340602341,0.0,75.1392,113.201402341
 05/11  16:00:00,305.713646941,36.846825248,125.085279182,0.0,32.1804615127,60.9114621605,172.422694083,0.0,91.7998,80.6228940828
 05/11  17:00:00,349.451900606,36.2435527952,133.245456173,0.0,32.1804615127,77.5397301883,176.254392815,3.38118664886,49.9818,122.891406166
 05/11  18:00:00,401.489862091,36.3677874408,131.238009814,0.0,77.122965704,86.2600435998,279.134038815,5.89703879871,49.9818,223.255200016
 05/11  19:00:00,405.950270671,36.4568052523,127.828232579,0.0,102.647051061,80.1663183927,203.422840897,6.73399370831,33.3212,163.367647188
 05/11  20:00:00,441.443862524,36.3697078845,121.454172761,0.0,115.40909374,92.7192997104,202.944129214,7.42436298849,33.3212,162.198566225
 05/11  21:00:00,413.732483192,36.4008070642,117.811162752,0.0,102.647051061,94.1340635361,269.872170311,8.08410052399,24.9909,236.797169787
 05/11  22:00:00,346.402525072,36.3751482673,117.130084111,0.0,77.122965704,65.871452062,209.835192096,8.74985623599,16.6606,184.42473586
 05/11  23:00:00,280.493465156,36.2108975267,119.032414436,0.0,38.286128036,48.4199368926,114.298323377,9.46269810586,8.3303,96.5053252708
 05/11  24:00:00,273.341868944,33.9487422428,151.472929764,0.0,25.5240853573,30.610668775,83.8259346334,0.0,3.33212,80.4938146334
 05/12  01:00:00,258.567470401,33.3124571989,144.748192322,0.0,19.418418834,29.3649097162,64.0060764466,0.0,3.33212,60.6739564466
 05/12  02:00:00,243.819148133,33.4715284599,137.731207225,0.0,12.7620426787,28.1191506574,63.9987914433,0.0,3.33212,60.6666714433
 05/12  03:00:00,250.673920234,33.3124571989,144.788731335,0.0,12.7620426787,28.1191506574,63.9932399803,0.0,3.33212,60.6611199803
 05/12  04:00:00,246.335572274,33.3124571989,132.908999614,0.0,12.7620426787,28.1191506574,83.8030376162,0.00656286308994,3.33212,80.4643547531
 05/12  05:00:00,283.221324332,34.1078135038,141.452683339,0.0,25.5240853573,30.610668775,146.504656956,0.0,8.3303,138.174356956
 05/12  06:00:00,384.775463198,33.7896709818,151.118404596,0.0,51.0481707146,78.1489452969,253.401227771,0.0574252925476,16.6606,236.683202478
 05/12  07:00:00,409.075244357,35.7888325145,127.262485589,0.0,64.3609230253,109.708623606,357.143349,14.4243712113,24.9909,317.728077788
 05/12  08:00:00,361.466648064,35.7838918784,122.404596551,0.0,51.0481707146,80.7689615957,285.042249383,4.56420955202,33.3212,247.156839831
 05/12  09:00:00,330.263922828,36.1297694159,120.784524566,0.0,51.0481707146,71.0224615957,261.781465945,0.0,66.8089,194.972565945
 05/12  10:00:00,280.362657183,36.2836607889,120.413600129,0.0,32.1804615127,65.7244621605,230.249371028,0.0,83.4695,146.779871028
 05/12  11:00:00,282.019642617,36.3874198267,121.268098883,0.0,32.1804615127,65.7244621605,198.829949953,0.0,83.4695,115.360449953
 05/12  12:00:00,281.817635468,36.4281064163,121.000949879,0.0,32.1804615127,65.7244621605,198.68238492,0.0,83.4695,115.21288492
 05/12  13:00:00,272.860484648,36.3243512094,122.089516382,0.0,32.1804615127,55.9779621605,183.862413813,0.0,75.1392,108.723213813
 05/12  14:00:00,272.278381501,36.3775900533,121.957401081,0.0,32.1804615127,55.9779621605,175.441413265,0.0,66.8089,108.632513265
 05/12  15:00:00,271.732486219,36.430920014,121.201845744,0.0,32.1804615127,55.9779621605,190.169158091,0.0,75.1392,115.029958091
 05/12  16:00:00,301.26634903,36.523983445,121.116503864,0.0,32.1804615127,60.9114621605,172.373251119,0.0,91.7998,80.5734511193
 05/12  17:00:00,335.078034388,36.1140147827,120.679490497,0.0,32.1804615127,77.5397301883,176.349908035,3.55477292409,49.9818,122.813335111
 05/12  18:00:00,389.016384036,36.1458204675,120.829967372,0.0,77.122965704,86.2600435998,272.128424137,5.53596952132,49.9818,216.610654616
 05/12  19:00:00,395.112423885,36.254089533,119.599414543,0.0,102.647051061,80.1663183927,204.173254965,6.69701432718,33.3212,164.155040638
 05/12  20:00:00,436.27771104,36.1754291606,118.772749421,0.0,115.40909374,92.7192997104,201.080585454,7.43531183642,33.3212,160.324073618
 05/12  21:00:00,414.374859888,36.1981222848,120.417931423,0.0,102.647051061,94.1340635361,276.386027051,7.54235713426,24.9909,243.852769916
 05/12  22:00:00,344.913198508,36.2691072553,117.057578919,0.0,77.122965704,65.871452062,204.85339797,8.99397394035,16.6606,179.19882403
 05/12  23:00:00,275.618976154,36.1043743202,115.965768525,0.0,38.286128036,48.4199368926,119.099584008,9.68280706862,8.3303,101.086476939
 05/12  24:00:00,273.263212035,34.1078135038,151.31423941,0.0,25.5240853573,30.610668775,83.7928977882,0.0,3.33212,80.4607777882
 05/13  01:00:00,278.078158289,33.4715284599,154.496435722,0.0,27.7269238854,30.610668775,57.9199006107,0.0016415944469,3.33212,54.5861390162
 05/13  02:00:00,257.952753372,33.7896709818,151.525514191,0.0,12.7620426787,28.1191506574,64.0194498725,0.0377567618019,3.33212,60.6495731107
 05/13  03:00:00,258.619377229,33.4715284599,152.55427788,0.0,12.7620426787,28.1191506574,64.0079982723,0.0344737095504,3.33212,60.6414045627
 05/13  04:00:00,259.021017118,33.7896709818,145.927557534,0.0,12.7620426787,28.1191506574,83.8618936123,0.0984970419205,3.33212,80.4312765703
 05/13  05:00:00,274.854160588,33.4715284599,149.884511894,0.0,12.7620426787,28.1191506574,109.431468769,0.0640236378817,8.3303,101.037145131
 05/13  06:00:00,355.35981581,34.4259560258,154.255871252,0.0,42.6918050922,54.3732441037,155.28165871,0.147748537206,16.6606,138.473310173
 05/13  07:00:00,363.931568192,35.8515535853,128.802129801,0.0,42.6918050922,86.1019271793,275.356218024,14.4934048341,24.9909,235.87191319
 05/13  08:00:00,413.042905112,35.8538495095,136.881746458,0.0,57.6566862989,112.030105488,383.870254703,4.68047973697,33.3212,345.868574966
 05/13  09:00:00,379.337560417,36.1507386098,149.711716777,0.0,57.6566862989,83.6599452969,313.74509908,0.0,66.8089,246.93619908
 05/13  10:00:00,326.096489555,36.3940746192,150.439699313,0.0,42.6918050922,68.9656133826,271.517233755,0.0,83.4695,188.047733755
 05/13  11:00:00,318.677003515,36.4972345645,151.290648451,0.0,34.9340096728,67.7198543238,235.846028874,0.0,83.4695,152.376528874
 05/13  12:00:00,319.937097502,36.5902010919,153.220904098,0.0,34.9340096728,67.7198543238,193.66914905,0.0,83.4695,110.19964905
 05/13  13:00:00,307.090614962,36.486175985,150.176642585,0.0,34.9340096728,57.9733543238,190.433892814,0.0,75.1392,115.294692814
 05/13  14:00:00,304.670344589,36.5137209113,147.704449373,0.0,34.9340096728,57.9733543238,180.577259471,0.0,66.8089,113.768359471
 05/13  15:00:00,305.528720997,36.6236778103,148.448970618,0.0,34.9340096728,57.9733543238,185.338767326,0.0,75.1392,110.199567326
 05/13  16:00:00,342.222573267,36.6614531012,155.855820722,0.0,34.9340096728,62.9068543238,172.431346195,0.0,91.7998,80.6315461949
 05/13  17:00:00,373.787829035,36.3156716587,160.097419486,0.0,34.9340096728,72.2186844194,155.007231594,3.71492107094,49.9818,101.310510523
 05/13  18:00:00,438.955174889,36.6063207296,158.69268009,0.0,87.0357390804,86.2600435998,185.735743417,6.18138559306,49.9818,129.572557824
 05/13  19:00:00,434.386197747,36.321186844,159.614763994,0.0,102.000620287,77.6748002752,200.957917257,7.11229888937,33.3212,160.524418368
 05/13  20:00:00,460.111681693,36.130761752,157.564519157,0.0,102.000620287,88.9820225341,197.890201707,7.85826585302,33.3212,156.710735854
 05/13  21:00:00,450.80462544,36.1615877238,158.012974403,0.0,102.000620287,91.6425454185,195.557537194,8.4926835168,24.9909,162.073953677
 05/13  22:00:00,397.883191118,36.0007726408,158.547196481,0.0,87.0357390804,65.871452062,261.177496067,9.15729966811,16.6606,235.359596399
 05/13  23:00:00,322.15250503,35.8297906393,156.544663812,0.0,42.6918050922,48.4199368926,156.431574562,9.89462854596,8.3303,138.206646016
 05/13  24:00:00,254.262291437,33.3216213008,130.836548516,0.0,27.7269238854,30.610668775,83.7629222484,0.0,3.33212,80.4308022484
 05/14  01:00:00,219.738621564,32.358029633,88.0825341916,0.0,34.4311606118,33.1021868926,64.016724799,0.0,3.33212,60.684604799
 05/14  02:00:00,213.903817702,32.9997621108,99.0954315146,0.0,19.466279405,30.610668775,64.0119702175,0.0,3.33212,60.6798502175
 05/14  03:00:00,211.402325575,32.6815546222,96.8835234712,0.0,19.466279405,30.610668775,64.0779191438,0.0690581739009,3.33212,60.6767409699
 05/14  04:00:00,218.64793283,32.5224833613,97.6100174088,0.0,19.466279405,30.610668775,83.7310021831,0.0,3.33212,80.3988821831
 05/14  05:00:00,244.076930376,33.1587684052,110.174466471,0.0,19.466279405,30.610668775,109.421137056,0.0115097462168,8.3303,101.07932731
 05/14  06:00:00,345.726092712,34.273282759,144.823887681,0.0,42.6918050922,54.3732441037,155.406735179,0.106876957257,16.6606,138.639258221
 05/14  07:00:00,395.074638985,36.0489361773,150.541142203,0.0,49.3960418185,88.5934452969,274.810932134,14.2792222911,24.9909,235.540809843
 05/14  08:00:00,423.408598183,35.8757072167,147.218238377,0.0,57.6566862989,112.030105488,381.36929752,4.62355704747,33.3212,343.424540472
 05/14  09:00:00,359.922243997,36.316464512,139.357043021,0.0,50.9524495726,81.1684271793,314.869860937,0.0,66.8089,248.060960937
 05/14  10:00:00,304.537594687,36.7109049457,128.639456129,0.0,42.6918050922,68.9656133826,271.783628342,0.0,83.4695,188.314128342
 05/14  11:00:00,294.035385037,36.5476635716,123.187433471,0.0,38.286128036,68.9656133826,230.312208564,0.0,83.4695,146.842708564
 05/14  12:00:00,293.580347992,36.537998078,123.77029995,0.0,38.286128036,68.9656133826,198.586136487,0.0,83.4695,115.116636487
 05/14  13:00:00,276.814909059,36.3935260405,126.252117349,0.0,31.5818913096,56.727595265,183.85586234,0.0,75.1392,108.71666234
 05/14  14:00:00,279.066905675,36.4777204668,128.035787485,0.0,31.5818913096,56.727595265,181.738189848,0.0,66.8089,114.929289848
 05/14  15:00:00,283.425210299,36.6155034604,131.106939184,0.0,31.5818913096,56.727595265,183.671947505,0.0,75.1392,108.532747505
 05/14  16:00:00,312.536130105,36.6229190551,130.922489543,0.0,31.5818913096,61.661095265,172.32739267,0.0,91.7998,80.52759267
 05/14  17:00:00,354.553777626,36.1483063788,145.664065947,0.0,31.5818913096,70.9729253606,154.901631937,3.66116997702,49.9818,101.25866196
 05/14  18:00:00,424.763178841,36.2513812331,154.091638879,0.0,80.3315023541,83.7685254822,179.081917024,6.20089922044,49.9818,122.899217803
 05/14  19:00:00,425.698831179,36.3376025273,150.883066387,0.0,102.000620287,77.6748002752,202.110835686,7.01936872137,33.3212,161.770266965
 05/14  20:00:00,461.516941419,36.2347604056,149.574972313,0.0,108.704857014,91.4735406516,195.744211628,7.69177667707,33.3212,154.731234951
 05/14  21:00:00,432.039888881,36.3831308296,148.204885439,0.0,95.2963835608,89.1510273009,195.100145994,8.33648018381,24.9909,161.772765811
 05/14  22:00:00,375.353471607,36.2036188212,145.021681644,0.0,80.3315023541,63.3799339444,260.729701736,9.02914307679,16.6606,235.039958659
 05/14  23:00:00,310.560900664,36.0351254496,144.732555128,0.0,42.6918050922,48.4199368926,152.691374917,9.73494608503,8.3303,134.626128832
 05/14  24:00:00,269.703660205,33.1926701607,137.181847667,0.0,34.4311606118,33.1021868926,80.7084209252,0.0,3.33212,77.3763009252
 05/15  01:00:00,236.558005505,33.5191274887,122.517961428,0.0,19.418418834,29.3649097162,63.8852073597,0.0,3.33212,60.5530873597
 05/15  02:00:00,237.227789888,33.8345116432,130.810746085,0.0,12.7620426787,28.1191506574,63.9804377277,0.0379031179669,3.33212,60.6104146097
 05/15  03:00:00,233.227753292,33.6656387541,127.000262611,0.0,12.7620426787,28.1191506574,64.0006591716,0.0593269343619,3.33212,60.6092122373
 05/15  04:00:00,244.165338896,33.0195168366,131.9125829,0.0,12.7620426787,28.1191506574,83.6989391632,0.0,3.33212,80.3668191632
 05/15  05:00:00,260.885422707,33.0203271365,121.051782971,0.0,25.5240853573,30.610668775,139.650003895,0.00823988219009,8.3303,131.311464013
 05/15  06:00:00,381.977979118,34.7960780144,148.272843524,0.0,51.0481707146,78.1489452969,251.92854963,0.0576794142448,16.6606,235.210270216
 05/15  07:00:00,411.40655795,35.8192508432,130.887740767,0.0,64.3609230253,109.708623606,355.813387008,14.520498091,24.9909,316.301988917
 05/15  08:00:00,362.47371308,35.8386872519,124.380354645,0.0,51.0481707146,80.7689615957,283.006361015,4.74310649029,33.3212,244.942054524
 05/15  09:00:00,329.479938443,36.1722562311,120.229703468,0.0,51.0481707146,71.0224615957,252.050062631,0.0,66.8089,185.241162631
 05/15  10:00:00,281.118684518,36.3567891776,120.72193678,0.0,32.1804615127,65.7244621605,233.081097477,0.0,83.4695,149.611597477
 05/15  11:00:00,290.229653707,36.5877553293,127.962019023,0.0,32.1804615127,65.7244621605,192.255237055,0.0,83.4695,108.785737055
 05/15  12:00:00,295.866315089,36.6863479078,133.761814952,0.0,32.1804615127,65.7244621605,198.540131181,0.0,83.4695,115.070631181
 05/15  13:00:00,290.396171653,36.6125123795,138.073084733,0.0,32.1804615127,55.9779621605,183.715876759,0.0,75.1392,108.576676759
 05/15  14:00:00,290.600194691,36.6281086843,138.252365215,0.0,32.1804615127,55.9779621605,175.286247236,0.0,66.8089,108.477347236
 05/15  15:00:00,285.509756907,36.751209804,133.050595927,0.0,32.1804615127,55.9779621605,184.105065168,0.0,75.1392,108.965865168
 05/15  16:00:00,311.644368108,37.13960603,129.731148133,0.0,32.1804615127,60.9114621605,172.596844439,0.0,91.7998,80.7970444389
 05/15  17:00:00,348.075181338,36.4649042746,131.704106105,0.0,32.1804615127,77.5397301883,175.324238709,3.56447218327,49.9818,121.777966525
 05/15  18:00:00,402.219360808,36.6113019432,131.726468666,0.0,77.122965704,86.2600435998,271.859883108,6.06096229468,49.9818,215.817120813
 05/15  19:00:00,405.582267274,36.6480457958,127.279344759,0.0,102.647051061,80.1663183927,202.146206281,6.87583375905,33.3212,161.949172522
 05/15  20:00:00,445.920829289,36.5620989093,125.671108651,0.0,115.40909374,92.7192997104,202.488778189,7.53401610415,33.3212,161.633562085
 05/15  21:00:00,422.521731166,36.6085640596,125.930928692,0.0,102.647051061,94.1340635361,268.614038208,8.15585763068,24.9909,235.467280577
 05/15  22:00:00,356.221778279,36.5679524724,126.259399858,0.0,77.122965704,65.871452062,201.608492834,8.80221328095,16.6606,176.145679553
 05/15  23:00:00,289.489230897,36.3304509733,127.799337034,0.0,38.286128036,48.4199368926,114.789489767,9.52903695667,8.3303,96.9301528106
 05/15  24:00:00,274.12009096,34.033390644,152.16962001,0.0,25.5240853573,30.610668775,83.6976899853,0.0,3.33212,80.3655699853
 05/16  01:00:00,262.986180401,33.6966150636,148.799210737,0.0,19.418418834,29.3649097162,63.9296502534,0.0,3.33212,60.5975302534
 05/16  02:00:00,248.447765707,34.0237792194,141.844599245,0.0,12.7620426787,28.1191506574,57.9000658697,0.0329607348021,3.33212,54.5349851349
 05/16  03:00:00,248.459798301,33.3630143024,142.538058936,0.0,12.7620426787,28.1191506574,63.9247830548,0.0,3.33212,60.5926630548
 05/16  04:00:00,248.015774304,33.5308564035,134.386302064,0.0,12.7620426787,28.1191506574,83.6693355689,0.0,3.33212,80.3372155689
 05/16  05:00:00,281.783834208,33.3599447649,140.788128071,0.0,25.5240853573,30.610668775,145.928576392,0.0,8.3303,137.598276392
 05/16  06:00:00,374.724307668,34.1800544662,140.684242841,0.0,51.0481707146,78.1489452969,244.970629578,0.0412011022213,16.6606,228.268828476
 05/16  07:00:00,410.497846094,35.85147503,128.670683658,0.0,64.3609230253,109.708623606,354.531437731,14.4545965874,24.9909,315.085941144
 05/16  08:00:00,365.447483419,35.8657175145,126.242515935,0.0,51.0481707146,80.7689615957,279.883987717,4.70024089309,33.3212,241.862546824
 05/16  09:00:00,334.115510259,36.2810698766,123.866828715,0.0,51.0481707146,71.0224615957,250.781288112,0.0,66.8089,183.972388112
 05/16  10:00:00,284.057829374,36.4440523228,123.043635029,0.0,32.1804615127,65.7244621605,236.466718446,0.0,83.4695,152.997218446
 05/16  11:00:00,285.684905666,36.3938653191,124.702200443,0.0,32.1804615127,65.7244621605,192.172949218,0.0,83.4695,108.703449218
 05/16  12:00:00,287.590152055,36.5225006664,127.341122692,0.0,32.1804615127,65.7244621605,192.409577631,0.0,83.4695,108.940077631
 05/16  13:00:00,278.165200107,36.376201889,127.658626379,0.0,32.1804615127,55.9779621605,189.683815916,0.0,75.1392,114.544615916
 05/16  14:00:00,276.254227067,36.3950416303,125.531238579,0.0,32.1804615127,55.9779621605,175.22582632,0.0,66.8089,108.41692632
 05/16  15:00:00,280.318151833,36.6000903635,129.156460802,0.0,32.1804615127,55.9779621605,183.563203118,0.0,75.1392,108.424003118
 05/16  16:00:00,315.966775238,37.0314242252,133.985277015,0.0,32.1804615127,60.9114621605,172.263379539,0.0,91.7998,80.4635795392
 05/16  17:00:00,350.901390901,36.4137678391,134.505762111,0.0,32.1804615127,77.5397301883,169.600531314,3.55624536741,49.9818,116.062485947
 05/16  18:00:00,400.001124936,36.5634035219,129.68501553,0.0,77.122965704,86.2600435998,271.656320954,6.07232969906,49.9818,215.602191254
 05/16  19:00:00,401.715986674,36.6397779713,124.688693915,0.0,102.647051061,80.1663183927,202.061006622,6.92967815174,33.3212,161.81012847
 05/16  20:00:00,441.427250585,36.5498081683,122.224626069,0.0,115.40909374,92.7192997104,202.382284907,7.56612167816,33.3212,161.494963229
 05/16  21:00:00,414.82345219,36.4299274588,120.146727074,0.0,102.647051061,94.1340635361,267.689929003,7.55117735068,24.9909,235.147851652
 05/16  22:00:00,344.813107682,36.3034794965,116.025960918,0.0,77.122965704,65.871452062,194.809208178,6.53582393009,16.6606,171.612784248
 05/16  23:00:00,279.1980142,36.2990017015,118.896535197,0.0,38.286128036,48.4199368926,118.740443337,9.52299277206,8.3303,100.887150565
 05/16  24:00:00,275.338832684,34.2115789038,153.241242119,0.0,25.5240853573,30.610668775,83.6672033807,0.0,3.33212,80.3350833807
 05/17  01:00:00,270.24748041,34.0368651057,155.704618552,0.0,19.418418834,29.3649097162,57.8564377769,0.0,3.33212,54.5243177769
 05/17  02:00:00,260.776417524,34.6888177731,153.503463304,0.0,12.7620426787,28.1191506574,63.9087440801,0.0,3.33212,60.5766240801
 05/17  03:00:00,257.458710078,33.8614961614,151.054483367,0.0,12.7620426787,28.1191506574,63.9071772395,0.0,3.33212,60.5750572395
 05/17  04:00:00,258.351604349,34.1903844863,144.913364049,0.0,12.7620426787,28.1191506574,77.5655521705,0.103859732639,3.33212,74.1295724379
 05/17  05:00:00,288.260226837,33.6937228369,147.779646583,0.0,25.5240853573,30.610668775,146.077715008,0.0675918592413,8.3303,137.679823149
 05/17  06:00:00,380.921623539,34.5165689569,147.485758624,0.0,51.0481707146,78.1489452969,251.388925049,0.148373990749,16.6606,234.579951059
 05/17  07:00:00,406.859886559,35.8793919158,126.326144421,0.0,64.3609230253,109.708623606,346.655072919,14.7253220392,24.9909,306.938850879
 05/17  08:00:00,358.620809295,35.8821793312,121.376665458,0.0,51.0481707146,80.7689615957,282.794332111,4.88190207201,33.3212,244.591230039
 05/17  09:00:00,328.609557241,36.2247901231,118.741000093,0.0,51.0481707146,71.0224615957,247.742051094,0.0,66.8089,180.933151094
 05/17  10:00:00,281.146110547,36.5597984798,119.153805433,0.0,32.1804615127,65.7244621605,235.802560555,0.0,83.4695,152.333060555
 05/17  11:00:00,282.92379819,36.6013809452,120.216836349,0.0,32.1804615127,65.7244621605,192.661996992,0.0,83.4695,109.192496992
 05/17  12:00:00,284.199153743,36.7382460414,122.063959545,0.0,32.1804615127,65.7244621605,192.026501707,0.0,83.4695,108.557001707
 05/17  13:00:00,277.665181255,36.9073756161,125.047138271,0.0,32.1804615127,55.9779621605,183.585308093,0.0,75.1392,108.446108093
 05/17  14:00:00,278.349801763,37.1014768143,125.520462952,0.0,32.1804615127,55.9779621605,175.165142446,0.0,66.8089,108.356242446
 05/17  15:00:00,277.568628738,37.1306090237,124.727793152,0.0,32.1804615127,55.9779621605,184.876836367,0.0,75.1392,109.737636367
 05/17  16:00:00,306.827602391,37.474575319,124.396182911,0.0,32.1804615127,60.9114621605,170.870868068,0.0,91.7998,79.0710680684
 05/17  17:00:00,340.045520836,36.6757561618,123.389737409,0.0,32.1804615127,77.5397301883,176.097282535,3.70480414217,49.9818,122.410678393
 05/17  18:00:00,392.438096731,36.7875501313,121.753912943,0.0,77.122965704,86.2600435998,271.705565746,6.50826785525,49.9818,215.215497891
 05/17  19:00:00,398.479228716,36.878490886,119.912272988,0.0,102.647051061,80.1663183927,195.688195011,7.46544663815,33.3212,154.901548373
 05/17  20:00:00,439.595889033,36.7004806315,119.153805433,0.0,115.40909374,92.7192997104,202.274756947,7.5824259579,33.3212,161.371130989
 05/17  21:00:00,414.849709398,36.7332453153,118.107485954,0.0,102.647051061,94.1340635361,267.919608914,8.09506071084,24.9909,234.833648203
 05/17  22:00:00,347.167661273,36.5062489843,117.824249618,0.0,77.122965704,65.871452062,196.065005753,7.95519777412,16.6606,171.449207979
 05/17  23:00:00,284.829868811,36.4552792501,123.142170132,0.0,38.286128036,48.4199368926,118.494664198,9.32820654327,8.3303,100.836157655
 05/17  24:00:00,277.506897002,34.2208453169,155.360398821,0.0,25.5240853573,30.610668775,77.4612962287,0.0,3.33212,74.1291762287
 05/18  01:00:00,269.70667495,34.0527485907,155.155755887,0.0,19.418418834,29.3649097162,63.8955249094,0.0,3.33212,60.5634049094
 05/18  02:00:00,261.320531146,34.8662624096,153.877958584,0.0,12.7620426787,28.1191506574,63.8925390823,0.0,3.33212,60.5604190823
 05/18  03:00:00,261.274874796,34.0385824074,154.679197183,0.0,12.7620426787,28.1191506574,57.8361206629,0.0,3.33212,54.5040006629
 05/18  04:00:00,269.778683225,34.8545669502,155.639771037,0.0,12.7620426787,28.1191506574,83.6119321543,0.00494758842315,3.33212,80.2748645659
 05/18  05:00:00,296.303557686,34.0313886348,155.447018948,0.0,25.5240853573,30.610668775,142.987838225,0.0164919835804,8.3303,134.641046241
 05/18  06:00:00,386.099626115,34.6960914145,152.458619961,0.0,51.0481707146,78.1489452969,246.951511621,0.0841096207308,16.6606,230.206802
 05/18  07:00:00,408.27021595,35.9435213511,127.606731148,0.0,64.3609230253,109.708623606,345.768200595,14.4410151724,24.9909,306.336285422
 05/18  08:00:00,361.35989003,35.95611933,123.454483634,0.0,51.0481707146,80.7689615957,282.807922429,4.63048601579,33.3212,244.856236413
 05/18  09:00:00,328.691589723,36.2478089785,119.067202976,0.0,51.0481707146,71.0224615957,249.202761235,0.0,66.8089,182.393861235
 05/18  10:00:00,282.045810474,36.5369230689,120.216836349,0.0,32.1804615127,65.7244621605,234.125777481,0.0,83.4695,150.656277481
 05/18  11:00:00,284.821706951,36.6379938793,122.063959545,0.0,32.1804615127,65.7244621605,192.080256931,0.0,83.4695,108.610756931
 05/18  12:00:00,286.133026657,36.7804548803,123.939992377,0.0,32.1804615127,65.7244621605,191.976155294,0.0,83.4695,108.506655294
 05/18  13:00:00,278.2390742,36.6870353233,125.838037454,0.0,32.1804615127,55.9779621605,183.53869966,0.0,75.1392,108.39949966
 05/18  14:00:00,280.162484015,36.6758528586,127.751124369,0.0,32.1804615127,55.9779621605,175.107789549,0.0,66.8089,108.298889549
 05/18  15:00:00,280.841140053,37.007338371,128.102705631,0.0,32.1804615127,55.9779621605,183.438164342,0.0,75.1392,108.298964342
 05/18  16:00:00,309.867402874,37.7741102454,127.111921689,0.0,32.1804615127,60.9114621605,172.18362788,0.0,91.7998,80.3838278798
 05/18  17:00:00,342.390439309,36.8693727445,125.520462952,0.0,32.1804615127,77.5397301883,168.602796747,2.6945758608,49.9818,115.926420886
 05/18  18:00:00,394.417139179,36.8755843642,123.625604386,0.0,77.122965704,86.2600435998,270.979838354,5.94214572242,49.9818,215.055892632
 05/18  19:00:00,399.105044645,36.7295375674,120.679668895,0.0,102.647051061,80.1663183927,201.774991331,6.93262484396,33.3212,161.521166487
 05/18  20:00:00,439.452144222,36.5637154342,119.153805433,0.0,115.40909374,92.7192997104,194.424359899,6.60477286848,33.3212,154.49838703
 05/18  21:00:00,412.3789924,36.5224176437,116.679544725,0.0,102.647051061,94.1340635361,266.945160064,7.46677781575,24.9909,234.487482249
 05/18  22:00:00,356.076630387,36.5261733958,126.217711927,0.0,77.122965704,65.871452062,196.560151871,8.60565126176,16.6606,171.293900609
 05/18  23:00:00,288.521479297,36.3458846886,126.852919412,0.0,38.286128036,48.4199368926,118.447246088,9.33064681492,8.3303,100.786299273
 05/18  24:00:00,272.55315829,34.2205307889,150.4416224,0.0,25.5240853573,30.610668775,77.4320634589,0.0,3.33212,74.0999434589
 05/19  01:00:00,266.026124741,34.0363755423,151.518706267,0.0,19.418418834,29.3649097162,63.8786683978,0.0,3.33212,60.5465483978
 05/19  02:00:00,253.673897413,34.3605956859,146.751764645,0.0,12.7620426787,28.1191506574,63.9012716647,0.0263998196097,3.33212,60.5427518451
 05/19  03:00:00,256.127059794,33.8650913496,149.729314233,0.0,12.7620426787,28.1191506574,57.8208971398,0.0,3.33212,54.4887771398
 05/19  04:00:00,261.050564898,34.3569539241,146.633476669,0.0,12.7620426787,28.1191506574,83.6462779116,0.0692998759346,3.33212,80.2448580356
 05/19  05:00:00,289.121310681,33.6986605586,147.790542186,0.0,25.5240853573,30.610668775,139.35019126,0.0808504503142,8.3303,130.93904081
 05/19  06:00:00,381.87449453,34.5229272829,147.485541568,0.0,51.0481707146,78.1489452969,250.789032401,0.183153349037,16.6606,233.945279052
 05/19  07:00:00,408.729514296,35.8016588974,126.949206267,0.0,64.3609230253,109.708623606,345.726261842,15.2390364804,24.9909,305.496325362
 05/19  08:00:00,361.708083792,35.7439615716,122.906308984,0.0,51.0481707146,80.7689615957,275.954621475,5.31945578136,33.3212,237.313965694
 05/19  09:00:00,329.055027468,36.1935410611,119.647176145,0.0,51.0481707146,71.0224615957,253.779175965,0.0,66.8089,186.970275965
 05/19  10:00:00,281.900195258,36.4463412553,120.216836349,0.0,32.1804615127,65.7244621605,229.512072224,0.0,83.4695,146.042572224
 05/19  11:00:00,283.701824114,36.6115256147,120.981185596,0.0,32.1804615127,65.7244621605,192.02426863,0.0,83.4695,108.55476863
 05/19  12:00:00,285.267573254,36.7021487443,123.158265456,0.0,32.1804615127,65.7244621605,191.918693611,0.0,83.4695,108.449193611
 05/19  13:00:00,277.027170441,36.5944862104,124.727793152,0.0,32.1804615127,55.9779621605,183.485402632,0.0,75.1392,108.346202632
 05/19  14:00:00,273.627989928,36.5189593312,121.454809687,0.0,32.1804615127,55.9779621605,175.055215583,0.0,66.8089,108.246315583
 05/19  15:00:00,270.144830592,36.4725979754,119.059626283,0.0,32.1804615127,55.9779621605,183.37561305,0.0,75.1392,108.23641305
 05/19  16:00:00,301.577560599,36.8322755444,120.548604238,0.0,32.1804615127,60.9114621605,172.179842595,0.0,91.7998,80.3800425953
 05/19  17:00:00,343.315316846,36.2909238473,127.120693676,0.0,32.1804615127,77.5397301883,170.145500517,4.30621528953,49.9818,115.857485228
 05/19  18:00:00,393.81953725,36.3223896194,124.633472685,0.0,77.122965704,86.2600435998,271.094370141,6.35962327311,49.9818,214.752946868
 05/19  19:00:00,395.464564261,36.4508924207,118.107485954,0.0,102.647051061,80.1663183927,194.829353468,6.85283957134,33.3212,154.655313897
 05/19  20:00:00,433.586726005,36.325181751,117.572145603,0.0,115.40909374,92.7192997104,202.399700138,7.98962412315,33.3212,161.088876015
 05/19  21:00:00,422.850716461,36.3785912692,126.96869842,0.0,102.647051061,94.1340635361,260.774105255,8.93591143555,24.9909,226.847293819
 05/19  22:00:00,353.766766767,36.3671194022,124.043899068,0.0,77.122965704,65.871452062,204.192606197,9.55448967783,16.6606,177.977516519
 05/19  23:00:00,286.446575166,36.1854506403,124.924189042,0.0,38.286128036,48.4199368926,113.138536915,10.3635834577,8.3303,94.4446534574
 05/19  24:00:00,269.735655551,33.6921269348,148.144559618,0.0,25.5240853573,30.610668775,77.4046635795,0.0,3.33212,74.0725435795
 05/20  01:00:00,260.099851716,33.8429059417,136.181079973,0.0,27.7269238854,30.610668775,63.8712907095,0.00824800771272,3.33212,60.5309227017
 05/20  02:00:00,241.966651217,33.8317332586,135.564094793,0.0,12.7620426787,28.1191506574,63.858539805,0.0,3.33212,60.526419805
 05/20  03:00:00,246.074685679,33.1896001898,140.324560209,0.0,12.7620426787,28.1191506574,57.8053965364,0.0,3.33212,54.4732765364
 05/20  04:00:00,244.039081139,33.3571839176,131.399013431,0.0,12.7620426787,28.1191506574,83.5617926665,0.0148464354219,3.33212,80.2148262311
 05/20  05:00:00,264.234381622,33.987822031,138.779361272,0.0,12.7620426787,28.1191506574,102.76139555,0.0247441199907,8.3303,94.4063514303
 05/20  06:00:00,352.027473986,33.9881171029,151.439833055,0.0,42.6918050922,54.3732441037,154.514879661,0.0808312984056,16.6606,137.773448362
 05/20  07:00:00,365.905839796,35.9732745981,130.685939139,0.0,42.6918050922,86.1019271793,266.624635575,15.3249122779,24.9909,226.308823297
 05/20  08:00:00,403.221896519,35.797105114,127.113733638,0.0,57.6566862989,112.030105488,372.014276905,5.6203750566,33.3212,333.072701848
 05/20  09:00:00,353.925805497,36.194499389,124.420028176,0.0,57.6566862989,83.6599452969,303.318571892,0.0,66.8089,236.509671892
 05/20  10:00:00,298.423009122,36.4018986148,123.659124371,0.0,42.6918050922,68.9656133826,270.2007293,0.0,83.4695,186.7312293
 05/20  11:00:00,287.570715854,36.2821337707,121.827336607,0.0,34.9340096728,67.7198543238,229.730917132,0.0,83.4695,146.261417132
 05/20  12:00:00,287.226509423,36.3397649121,122.10697112,0.0,34.9340096728,67.7198543238,192.062056336,0.0,83.4695,108.592556336
 05/20  13:00:00,279.679193247,36.283875666,124.390925675,0.0,34.9340096728,57.9733543238,183.625640384,0.0,75.1392,108.486440384
 05/20  14:00:00,280.847080194,36.3166063245,125.496530985,0.0,34.9340096728,57.9733543238,175.187552088,0.0,66.8089,108.378652088
 05/20  15:00:00,280.929735216,36.4493634466,124.727793152,0.0,34.9340096728,57.9733543238,183.855542109,0.0,75.1392,108.716342109
 05/20  16:00:00,311.093714887,36.6676755269,124.727793152,0.0,34.9340096728,62.9068543238,171.89903356,0.0,91.7998,80.09923356
 05/20  17:00:00,332.752136248,36.0246121532,120.255412842,0.0,34.9340096728,72.2186844194,155.53205798,4.59277641267,49.9818,100.957481568
 05/20  18:00:00,403.016365305,36.266909638,123.237296405,0.0,87.0357390804,86.2600435998,179.112205024,7.16364618414,49.9818,121.96675884
 05/20  19:00:00,393.452750592,36.0237258912,120.036070391,0.0,102.000620287,77.6748002752,196.525427834,8.19039537457,33.3212,155.013832459
 05/20  20:00:00,417.0237416,35.8792847154,119.591700019,0.0,102.000620287,88.9820225341,195.907160003,8.32908927858,33.3212,154.256870724
 05/20  21:00:00,412.040246049,36.0123195682,120.687310837,0.0,102.000620287,91.6425454185,189.048531739,9.66834906378,24.9909,154.389282675
 05/20  22:00:00,363.621248879,35.9874592092,124.351587544,0.0,87.0357390804,65.871452062,257.976889662,10.5702002364,16.6606,230.746089425
 05/20  23:00:00,294.013848928,35.8790938021,128.314316556,0.0,42.6918050922,48.4199368926,152.667989091,11.2215111404,8.3303,133.116177951
 05/20  24:00:00,271.422718693,33.3599786822,147.932583499,0.0,27.7269238854,30.610668775,77.3777982703,0.0,3.33212,74.0456782703
 05/21  01:00:00,277.210140073,34.0082024135,143.850203712,0.0,34.4311606118,33.1021868926,63.8967979548,0.0,3.33212,60.5646779548
 05/21  02:00:00,251.129526478,33.6765290159,135.620659878,0.0,19.466279405,30.610668775,63.9631166937,0.0692005039044,3.33212,60.5617961898
 05/21  03:00:00,243.446904914,32.546204315,129.069128874,0.0,19.466279405,30.610668775,57.837251073,0.0,3.33212,54.505131073
 05/21  04:00:00,241.455732743,33.0256680095,119.905304582,0.0,19.466279405,30.610668775,83.6006693368,0.0840298739569,3.33212,80.1845194628
 05/21  05:00:00,243.572369747,32.5439437907,110.263649733,0.0,19.466279405,30.610668775,102.764619271,0.0,8.3303,94.4343192714
 05/21  06:00:00,346.973545649,34.3155677104,146.031997232,0.0,42.6918050922,54.3732441037,154.784869003,0.189481837141,16.6606,137.934787165
 05/21  07:00:00,376.708152309,36.0131311418,132.214718038,0.0,49.3960418185,88.5934452969,266.314008282,15.3008574481,24.9909,226.022250834
 05/21  08:00:00,408.359379631,35.7797218319,132.267510699,0.0,57.6566862989,112.030105488,371.115445949,5.42193788742,33.3212,332.372308062
 05/21  09:00:00,349.066641633,36.2841392522,128.531972847,0.0,50.9524495726,81.1684271793,303.256424945,0.0,66.8089,236.447524945
 05/21  10:00:00,301.951477307,36.6480606424,126.07914551,0.0,42.6918050922,68.9656133826,270.268378361,0.0,83.4695,186.798878361
 05/21  11:00:00,298.047064946,36.5449509413,126.131543679,0.0,38.286128036,68.9656133826,229.582505262,0.0,83.4695,146.113005262
 05/21  12:00:00,300.985219054,36.6228641626,129.674437382,0.0,38.286128036,68.9656133826,191.837250547,0.0,83.4695,108.367750547
 05/21  13:00:00,287.526552485,36.4968096262,135.222141157,0.0,31.5818913096,56.727595265,183.500464307,0.0,75.1392,108.361264307
 05/21  14:00:00,287.293022767,36.4992018063,134.963913221,0.0,31.5818913096,56.727595265,174.972222512,0.0,66.8089,108.163322512
 05/21  15:00:00,286.658867236,36.574565509,134.259322938,0.0,31.5818913096,56.727595265,176.942102612,0.0,75.1392,101.802902612
 05/21  16:00:00,317.653983171,36.5518887817,136.032820618,0.0,31.5818913096,61.661095265,172.1065048,0.0,91.7998,80.3067048005
 05/21  17:00:00,349.096973493,36.0980739986,140.252471218,0.0,31.5818913096,70.9729253606,155.524157857,4.64092289594,49.9818,100.901434961
 05/21  18:00:00,408.54432427,36.1816616463,137.962306873,0.0,80.3315023541,83.7685254822,173.070188619,7.15541547506,49.9818,115.932973144
 05/21  19:00:00,409.085108734,36.2465536221,134.395760321,0.0,102.000620287,77.6748002752,195.34167599,7.89965165371,33.3212,154.120824336
 05/21  20:00:00,443.642614539,36.1901176795,134.547811209,0.0,108.704857014,91.4735406516,195.636669939,8.48708751625,33.3212,153.828382423
 05/21  21:00:00,420.22827058,36.3553964438,136.410558261,0.0,95.2963835608,89.1510273009,188.159007057,9.04664525172,24.9909,154.121461805
 05/21  22:00:00,369.469258815,36.2096308302,139.103556781,0.0,80.3315023541,63.3799339444,251.851540745,9.6407243996,16.6606,225.550216345
 05/21  23:00:00,306.084780325,36.0824244339,140.167200144,0.0,42.6918050922,48.4199368926,149.2988157,10.3302855587,8.3303,130.638230141
 05/21  24:00:00,289.895805015,34.0186901611,156.508005379,0.0,34.4311606118,33.1021868926,83.5857684527,0.0,3.33212,80.2536484527
 05/22  01:00:00,259.140269385,33.359148952,145.263014727,0.0,19.418418834,29.3649097162,57.8207726019,0.0,3.33212,54.4886526019
 05/22  02:00:00,233.907362294,33.1901503068,128.113714458,0.0,12.7620426787,28.1191506574,63.7852893591,0.0,3.33212,60.4531693591
 05/22  03:00:00,248.161215983,34.1596031971,141.419881491,0.0,12.7620426787,28.1191506574,57.7744286615,0.0,3.33212,54.4423086615
 05/22  04:00:00,251.918872369,33.9850213014,138.676078805,0.0,12.7620426787,28.1191506574,83.5001084382,0.0131848753786,3.33212,80.1548035628
 05/22  05:00:00,273.841141696,32.7069826943,134.310279316,0.0,25.5240853573,30.610668775,138.992337163,0.0,8.3303,130.662037163
 05/22  06:00:00,384.244398226,34.7995807742,150.527486902,0.0,51.0481707146,78.1489452969,242.440409162,0.0593322008331,16.6606,225.720476961
 05/22  07:00:00,414.072908663,35.77302445,133.603721871,0.0,64.3609230253,109.708623606,343.878518282,14.9299426148,24.9909,303.957675668
 05/22  08:00:00,370.500706528,35.7438438751,132.454303864,0.0,51.0481707146,80.7689615957,274.538142521,5.0549295788,33.3212,236.162012942
 05/22  09:00:00,338.931284124,36.2130432386,128.558924647,0.0,51.0481707146,71.0224615957,246.346672899,0.0,66.8089,179.537772899
 05/22  10:00:00,290.679290345,36.4170318747,128.824585858,0.0,32.1804615127,65.7244621605,229.206699426,0.0,83.4695,145.737199426
 05/22  11:00:00,295.251137854,36.5266163716,132.618653585,0.0,32.1804615127,65.7244621605,191.879330363,0.0,83.4695,108.409830363
 05/22  12:00:00,296.290475877,36.5936861279,134.313662282,0.0,32.1804615127,65.7244621605,191.780143202,0.0,83.4695,108.310643202
 05/22  13:00:00,287.215137727,36.5035215937,135.039666986,0.0,32.1804615127,55.9779621605,183.351512753,0.0,75.1392,108.212312753
 05/22  14:00:00,285.004369395,36.5246412184,132.793125026,0.0,32.1804615127,55.9779621605,174.92096741,0.0,66.8089,108.11206741
 05/22  15:00:00,280.196400042,36.5926620089,128.001985259,0.0,32.1804615127,55.9779621605,176.893439453,0.0,75.1392,101.754239453
 05/22  16:00:00,303.846590083,36.6785307782,122.804922927,0.0,32.1804615127,60.9114621605,172.076248945,0.0,91.7998,80.2764489448
 05/22  17:00:00,337.768321982,36.044653658,122.119239985,0.0,32.1804615127,77.5397301883,169.961886364,4.33923568162,49.9818,115.640850682
 05/22  18:00:00,394.123469815,36.1638034803,124.147143927,0.0,77.122965704,86.2600435998,266.287914031,6.85388426158,49.9818,209.45222977
 05/22  19:00:00,403.791642749,36.2074252499,126.004607767,0.0,102.647051061,80.1663183927,199.499658683,7.6749940863,33.3212,158.503464597
 05/22  20:00:00,450.77999198,36.0427605083,133.939259944,0.0,115.40909374,92.7192997104,195.690114072,8.37313608806,33.3212,153.995777984
 05/22  21:00:00,433.448399783,36.0646828743,137.519785833,0.0,102.647051061,94.1340635361,260.021606855,9.08383841087,24.9909,225.946868444
 05/22  22:00:00,364.616958596,36.1003841631,135.198049985,0.0,77.122965704,65.871452062,197.184101856,9.8701405297,16.6606,170.653361326
 05/22  23:00:00,294.726487612,36.0285678726,133.38340281,0.0,38.286128036,48.4199368926,113.394213117,10.7595675733,8.3303,94.3043455441
 05/22  24:00:00,259.625659683,33.1823405976,138.561952523,0.0,25.5240853573,30.610668775,83.48529099,0.0,3.33212,80.15317099
 05/23  01:00:00,223.61957409,32.6962328044,110.389801748,0.0,19.418418834,29.3649097162,57.840902597,0.0758401984544,3.33212,54.4329423986
 05/23  02:00:00,225.138986374,33.164440634,119.391328084,0.0,12.7620426787,28.1191506574,63.8299282841,0.0214332024552,3.33212,60.4763750816
 05/23  03:00:00,235.481491103,33.6568164858,129.252380773,0.0,12.7620426787,28.1191506574,57.767190803,0.00494613172069,3.33212,54.4301246713
 05/23  04:00:00,249.661911079,33.9644804263,135.665980974,0.0,12.7620426787,28.1191506574,77.3299338636,0.0346230062742,3.33212,73.9631908573
 05/23  05:00:00,277.000091616,33.9640930713,135.419645783,0.0,25.5240853573,30.610668775,138.93788119,0.0230820883016,8.3303,130.584499102
 05/23  06:00:00,380.6330208,33.6572935823,147.134800606,0.0,51.0481707146,78.1489452969,242.280455995,0.191253611843,16.6606,225.428602383
 05/23  07:00:00,411.969094368,35.7117858093,130.331543441,0.0,64.3609230253,109.708623606,344.256572145,15.879575808,24.9909,303.386096337
 05/23  08:00:00,368.492450991,35.5972715386,129.664505951,0.0,51.0481707146,80.7689615957,274.982394197,5.80528261663,33.3212,235.855911581
 05/23  09:00:00,338.508107979,36.1021081959,128.329732905,0.0,51.0481707146,71.0224615957,246.182539711,0.0,66.8089,179.373639711
 05/23  10:00:00,291.283335533,36.1828054652,129.74303713,0.0,32.1804615127,65.7244621605,229.10684355,0.0,83.4695,145.63734355
 05/23  11:00:00,290.919802725,36.2509141559,128.627013916,0.0,32.1804615127,65.7244621605,191.831269026,0.0,83.4695,108.361769026
 05/23  12:00:00,289.575989154,36.3308571004,127.906431787,0.0,32.1804615127,65.7244621605,191.72607682,0.0,83.4695,108.25657682
 05/23  13:00:00,279.436010002,36.2989252866,127.50845586,0.0,32.1804615127,55.9779621605,183.298586559,0.0,75.1392,108.159386559
 05/23  14:00:00,279.04479216,36.3288185054,127.086226845,0.0,32.1804615127,55.9779621605,168.515781205,0.0,66.8089,101.706881205
 05/23  15:00:00,278.713213251,36.3854158444,126.710014603,0.0,32.1804615127,55.9779621605,183.202740395,0.0,75.1392,108.063540395
 05/23  16:00:00,308.841941873,36.2005401372,127.768956397,0.0,32.1804615127,60.9114621605,170.432486564,0.0,91.7998,78.6326865639
 05/23  17:00:00,346.796432577,35.7428768706,131.141466307,0.0,32.1804615127,77.5397301883,171.179028208,6.69452198149,49.9818,114.502706226
 05/23  18:00:00,399.470564765,35.9038286197,129.717766981,0.0,77.122965704,86.2600435998,268.838229469,9.19240629163,49.9818,209.664023178
 05/23  19:00:00,403.634937452,35.9502036492,126.639959744,0.0,102.647051061,80.1663183927,197.409214559,9.9260345791,33.3212,154.16197998
 05/23  20:00:00,441.253413538,35.9392168187,124.974831447,0.0,115.40909374,92.7192997104,197.624985653,10.4328784571,33.3212,153.870907196
 05/23  21:00:00,420.609324239,36.0170543099,125.051107232,0.0,102.647051061,94.1340635361,261.545526725,10.8996373731,24.9909,225.654989352
 05/23  22:00:00,353.851543806,36.0355062795,124.445013418,0.0,77.122965704,65.871452062,198.564224728,11.4083739778,16.6606,170.49525075
 05/23  23:00:00,284.51314073,35.923369865,123.246930818,0.0,38.286128036,48.4199368926,114.575894579,11.9966725196,8.3303,94.2489220592
 05/23  24:00:00,263.606014099,32.8489886207,142.845871758,0.0,25.5240853573,30.610668775,77.3651171863,0.0723921659926,3.33212,73.9606050203
 05/24  01:00:00,232.125692925,32.5305847276,119.048922625,0.0,19.418418834,29.3649097162,63.7940095994,0.0,3.33212,60.4618895994
 05/24  02:00:00,237.088243377,33.4905620967,130.994302284,0.0,12.7620426787,28.1191506574,57.8316900968,0.0822644490537,3.33212,54.4173056477
 05/24  03:00:00,242.634120069,33.7969784624,136.271164484,0.0,12.7620426787,28.1191506574,63.8565344779,0.065812071607,3.33212,60.4586024063
 05/24  04:00:00,249.295077272,33.7961659495,136.249112921,0.0,12.7620426787,28.1191506574,77.3188957225,0.0510046961297,3.33212,73.9357710264
 05/24  05:00:00,278.536939505,33.1592845248,138.587929957,0.0,25.5240853573,30.610668775,138.868356667,0.0526503299921,8.3303,130.485406337
 05/24  06:00:00,376.008600842,34.2776015714,142.83418348,0.0,51.0481707146,78.1489452969,242.020560193,0.220476313478,16.6606,225.139483879
