Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/24  07:00:00,412.687037323,35.6697520952,132.334209259,0.0,64.3609230253,109.708623606,335.992339184,16.1665128065,24.9909,294.834926377
 05/24  08:00:00,364.18302553,35.62039918,126.27688828,0.0,51.0481707146,80.7689615957,274.946704529,6.07090485001,33.3212,235.554599679
 05/24  09:00:00,329.920910864,36.062040452,120.683988735,0.0,51.0481707146,71.0224615957,248.322547885,0.0,66.8089,181.513647885
 05/24  10:00:00,278.574985555,36.137279058,118.090546186,0.0,32.1804615127,65.7244621605,226.775341935,0.0,83.4695,143.305841935
 05/24  11:00:00,282.172822669,36.1840160927,121.285109675,0.0,32.1804615127,65.7244621605,191.755098936,0.0,83.4695,108.285598936
 05/24  12:00:00,282.779119016,36.2403946781,122.558957563,0.0,32.1804615127,65.7244621605,191.672394789,0.0,83.4695,108.202894789
 05/24  13:00:00,274.228035091,36.2158887403,123.781279165,0.0,32.1804615127,55.9779621605,183.222626448,0.0,75.1392,108.083426448
 05/24  14:00:00,274.195269205,36.2545818014,123.593512277,0.0,32.1804615127,55.9779621605,168.46016781,0.0,66.8089,101.65126781
 05/24  15:00:00,274.895801891,36.3469340629,124.311630135,0.0,32.1804615127,55.9779621605,183.142952012,0.00184502315544,75.1392,108.001906989
 05/24  16:00:00,304.771592429,36.3643207311,125.064018729,0.0,32.1804615127,60.9114621605,165.839989858,0.0,91.7998,74.0401898585
 05/24  17:00:00,340.849987896,36.1109763054,125.400432642,0.0,32.1804615127,77.5397301883,170.356736641,4.86498728357,49.9818,115.509949357
 05/24  18:00:00,396.925520831,36.2958605497,126.855749675,0.0,77.122965704,86.2600435998,263.636624418,7.31208691032,49.9818,206.342737508
 05/24  19:00:00,403.795654848,36.4417467709,125.808863206,0.0,102.647051061,80.1663183927,196.226119645,8.04582210478,33.3212,154.85909754
 05/24  20:00:00,443.655466325,36.3604484699,126.395463468,0.0,115.40909374,92.7192997104,194.877637447,8.633074097,33.3212,152.92336335
 05/24  21:00:00,420.480313464,36.3893373522,124.140489355,0.0,102.647051061,94.1340635361,259.579174271,9.2249981112,24.9909,225.36327616
 05/24  22:00:00,354.841085885,36.3472354595,125.124772634,0.0,77.122965704,65.871452062,196.822296246,9.81648648171,16.6606,170.345209765
 05/24  23:00:00,290.219085018,36.164756581,128.700811177,0.0,38.286128036,48.4199368926,112.998904944,10.4473001268,8.3303,94.2213048168
 05/24  24:00:00,269.32422963,33.6794403736,147.7252724,0.0,25.5240853573,30.610668775,83.434950357,0.00986481527891,3.33212,80.0929655418
 05/25  01:00:00,254.601767117,33.9846936686,140.103466627,0.0,19.418418834,29.3649097162,57.7375582668,0.0,3.33212,54.4054382668
 05/25  02:00:00,246.937976148,33.1786973586,141.178325991,0.0,12.7620426787,28.1191506574,57.7349453301,0.0,3.33212,54.4028253301
 05/25  03:00:00,233.296831905,33.175797308,127.539720187,0.0,12.7620426787,28.1191506574,63.7769601706,0.00328827458156,3.33212,60.4415518961
 05/25  04:00:00,248.814794967,33.9781102458,135.587839565,0.0,12.7620426787,28.1191506574,77.2567286552,0.0148022975267,3.33212,73.9098063577
 05/25  05:00:00,276.296118572,33.9699420993,135.540205468,0.0,25.5240853573,30.610668775,138.752286596,0.0230238605922,8.3303,130.398962736
 05/25  06:00:00,381.567596396,33.9723152206,148.71914951,0.0,51.0481707146,78.1489452969,241.600378944,0.0739927531397,16.6606,224.865786191
 05/25  07:00:00,413.149288945,36.0144841025,132.434657737,0.0,64.3609230253,109.708623606,333.974138426,14.7053786723,24.9909,294.277859753
 05/25  08:00:00,366.654667416,35.8666709131,128.456445064,0.0,51.0481707146,80.7689615957,273.692896178,5.11976302089,33.3212,235.251933157
 05/25  09:00:00,338.243043736,36.2335549476,127.843113528,0.0,51.0481707146,71.0224615957,245.860452863,0.0,66.8089,179.051552863
 05/25  10:00:00,288.589804002,36.4123461822,126.767718627,0.0,32.1804615127,65.7244621605,224.20440785,0.0,83.4695,140.73490785
 05/25  11:00:00,288.568175617,36.554169663,126.001705973,0.0,32.1804615127,65.7244621605,189.892808347,0.0,83.4695,106.423308347
 05/25  12:00:00,285.685603228,36.6103014698,124.12680167,0.0,32.1804615127,65.7244621605,191.627073367,0.0,83.4695,108.157573367
 05/25  13:00:00,274.17129777,36.4303630518,123.587604051,0.0,32.1804615127,55.9779621605,183.189984919,0.0,75.1392,108.050784919
 05/25  14:00:00,275.062313356,36.4936497648,124.256326554,0.0,32.1804615127,55.9779621605,168.427602591,0.0,66.8089,101.618702591
 05/25  15:00:00,275.325298743,36.5364006048,124.49353449,0.0,32.1804615127,55.9779621605,183.103033806,0.0,75.1392,107.963833806
 05/25  16:00:00,304.689395775,36.4165356058,124.898662548,0.0,32.1804615127,60.9114621605,165.807490251,0.0,91.7998,74.0076902512
 05/25  17:00:00,340.211151637,36.2520850364,125.07274738,0.0,32.1804615127,77.5397301883,169.533404209,4.10670008206,49.9818,115.444904127
 05/25  18:00:00,394.534862861,36.4445963929,124.877410104,0.0,77.122965704,86.2600435998,262.704238812,6.61023327488,49.9818,206.112205537
 05/25  19:00:00,402.661444995,36.5891657824,124.659289057,0.0,102.647051061,80.1663183927,194.620539227,7.3883549064,33.3212,153.910984321
 05/25  20:00:00,443.137510963,36.4971535912,125.768772505,0.0,115.40909374,92.7192997104,194.972953842,8.02676818835,33.3212,153.624985653
 05/25  21:00:00,422.757849922,36.5331514322,126.262332184,0.0,102.647051061,94.1340635361,258.692551097,8.62075003704,24.9909,225.08090106
 05/25  22:00:00,356.663137416,36.4851162547,126.803694416,0.0,77.122965704,65.871452062,196.067025512,9.22285765784,16.6606,170.183567855
 05/25  23:00:00,289.757811739,36.2693793451,128.135224729,0.0,38.286128036,48.4199368926,112.410848622,9.91506379288,8.3303,94.1654848296
 05/25  24:00:00,270.379012867,33.8607959475,148.610336643,0.0,25.5240853573,30.610668775,77.241016847,0.0,3.33212,73.908896847
 05/26  01:00:00,256.932288249,33.362783995,143.072484146,0.0,19.418418834,29.3649097162,57.7215110989,0.0,3.33212,54.3893910989
 05/26  02:00:00,238.812205672,33.3657289236,132.83410558,0.0,12.7620426787,28.1191506574,57.7192240751,0.0,3.33212,54.3871040751
 05/26  03:00:00,245.484187869,33.9994587111,138.91672468,0.0,12.7620426787,28.1191506574,63.7656493494,0.00657597123263,3.33212,60.4269533781
 05/26  04:00:00,253.071896973,33.994744752,139.003937789,0.0,12.7620426787,28.1191506574,77.2192591487,0.00493198224261,3.33212,73.8822071665
 05/26  05:00:00,274.968498935,32.7123505815,134.589819133,0.0,25.5240853573,30.610668775,138.643339713,0.0,8.3303,130.313039713
 05/26  06:00:00,384.394521771,34.8120739554,149.720185918,0.0,51.0481707146,78.1489452969,237.65982955,0.0493199905567,16.6606,220.94990956
 05/26  07:00:00,410.664748489,35.8622798749,128.814132777,0.0,64.3609230253,109.708623606,337.437516947,14.7146055303,24.9909,297.732011417
 05/26  08:00:00,365.300743618,35.899792392,126.077179165,0.0,51.0481707146,80.7689615957,269.78191362,4.86265356427,33.3212,231.598060056
 05/26  09:00:00,335.867918028,36.27632287,125.538531539,0.0,51.0481707146,71.0224615957,242.953861235,0.0,66.8089,176.144961235
 05/26  10:00:00,288.325724209,36.5057914049,126.507578852,0.0,32.1804615127,65.7244621605,227.863828187,0.0,83.4695,144.394328187
 05/26  11:00:00,290.390948567,36.6240280723,127.819735581,0.0,32.1804615127,65.7244621605,191.676859517,0.0,83.4695,108.207359517
 05/26  12:00:00,293.823518222,36.7016112025,131.730721529,0.0,32.1804615127,65.7244621605,188.193615372,0.0,83.4695,104.724115372
 05/26  13:00:00,286.112304087,36.6215622153,133.797859159,0.0,32.1804615127,55.9779621605,180.180282307,0.0,75.1392,105.041082307
 05/26  14:00:00,284.77855416,36.6258874723,132.453448618,0.0,32.1804615127,55.9779621605,174.723619607,0.0,66.8089,107.914719607
 05/26  15:00:00,282.402115293,36.7161064106,130.040863754,0.0,32.1804615127,55.9779621605,176.707733787,0.0,75.1392,101.568533787
 05/26  16:00:00,312.167200107,37.0715329344,130.19009365,0.0,32.1804615127,60.9114621605,165.792127052,0.0,91.7998,73.9923270523
 05/26  17:00:00,355.375502473,36.4014223469,139.020241994,0.0,32.1804615127,77.5397301883,168.894790912,3.53434436895,49.9818,115.378646543
 05/26  18:00:00,409.273407163,36.5628607497,138.836750478,0.0,77.122965704,86.2600435998,261.92533195,6.06453254061,49.9818,205.878999409
 05/26  19:00:00,411.86052809,36.6437944529,134.162102777,0.0,102.647051061,80.1663183927,194.021359372,6.90924553477,33.3212,153.790913837
 05/26  20:00:00,454.290627672,36.5409031859,137.397780733,0.0,115.40909374,92.7192997104,194.391972573,7.57022825234,33.3212,153.500544321
 05/26  21:00:00,433.357693906,36.5871714456,137.223644826,0.0,102.647051061,94.1340635361,253.569819427,8.21837516564,24.9909,220.360544261
 05/26  22:00:00,365.028638293,36.5442728377,135.111085196,0.0,77.122965704,65.871452062,192.926505668,8.86808252502,16.6606,167.397823143
 05/26  23:00:00,298.169007708,36.3305873511,136.47469984,0.0,38.286128036,48.4199368926,112.059723698,9.59986453479,8.3303,94.1295591636
 05/26  24:00:00,274.360086305,34.0379120429,152.410827189,0.0,25.5240853573,30.610668775,77.2136015368,0.0,3.33212,73.8814815368
 05/27  01:00:00,271.312743628,33.8620171588,147.41030855,0.0,27.7269238854,30.610668775,63.7461739859,0.0,3.33212,60.4140539859
 05/27  02:00:00,243.220781219,34.0252351268,136.634766832,0.0,12.7620426787,28.1191506574,57.7430419738,0.0378421031176,3.33212,54.3730798707
 05/27  03:00:00,246.673379603,33.525877709,140.61556887,0.0,12.7620426787,28.1191506574,57.7419528492,0.0394875964583,3.33212,54.3703452528
 05/27  04:00:00,241.085464494,33.531179905,128.305064594,0.0,12.7620426787,28.1191506574,77.1908278241,0.0,3.33212,73.8587078241
 05/27  05:00:00,258.688429805,33.9990823195,133.256713445,0.0,12.7620426787,28.1191506574,102.435413899,0.0164532214044,8.3303,94.0886606773
 05/27  06:00:00,341.207313238,33.6860311107,140.959372969,0.0,42.6918050922,54.3732441037,147.394890994,0.153016430973,16.6606,130.581274563
 05/27  07:00:00,368.350098015,35.9069790649,133.214242002,0.0,42.6918050922,86.1019271793,264.111785403,14.8330370521,24.9909,224.287848351
 05/27  08:00:00,403.775654625,35.9756628641,127.485768026,0.0,57.6566862989,112.030105488,358.281670277,4.83435888803,33.3212,320.126111389
 05/27  09:00:00,357.38136929,36.3108486479,127.6017662,0.0,57.6566862989,83.6599452969,295.920677185,0.0,66.8089,229.111777185
 05/27  10:00:00,301.936497568,36.5616019504,126.273874455,0.0,42.6918050922,68.9656133826,260.290732254,0.0,83.4695,176.821232254
 05/27  11:00:00,292.219895397,36.663127948,125.11479314,0.0,34.9340096728,67.7198543238,228.985308652,0.0,83.4695,145.515808652
 05/27  12:00:00,292.696734322,36.7559055585,126.572560658,0.0,34.9340096728,67.7198543238,191.724089858,0.0,83.4695,108.254589858
 05/27  13:00:00,286.785358424,36.6821415858,130.060638708,0.0,34.9340096728,57.9733543238,183.292981425,0.0,75.1392,108.153781425
 05/27  14:00:00,292.29850724,36.7117118676,135.131390008,0.0,34.9340096728,57.9733543238,168.5097425,0.0,66.8089,101.7008425
 05/27  15:00:00,292.090911696,36.804330537,134.842036209,0.0,34.9340096728,57.9733543238,183.196636613,0.0,75.1392,108.057436613
 05/27  16:00:00,321.146219001,36.8167577463,134.641537661,0.0,34.9340096728,62.9068543238,165.828911538,0.0,91.7998,74.0291115378
 05/27  17:00:00,350.202336615,36.4421184264,136.395974821,0.0,34.9340096728,72.2186844194,154.077559199,3.48008916328,49.9818,100.615670036
 05/27  18:00:00,409.438334091,36.7568644611,129.095073961,0.0,87.0357390804,86.2600435998,171.599293314,5.98430694327,49.9818,115.63318637
 05/27  19:00:00,400.403714439,36.476842981,125.62474269,0.0,102.000620287,77.6748002752,187.075950277,6.90310995074,33.3212,146.851640327
 05/27  20:00:00,426.890754591,36.3270609612,126.896188751,0.0,102.000620287,88.9820225341,194.329225452,7.62114789721,33.3212,153.386877554
 05/27  21:00:00,419.445086931,36.3725736375,126.389160003,0.0,102.000620287,91.6425454185,186.345744657,8.24366857493,24.9909,153.111176082
 05/27  22:00:00,366.076711846,36.2199338629,126.488810537,0.0,87.0357390804,65.871452062,242.596612114,8.92179538508,16.6606,217.014216729
 05/27  23:00:00,294.344261908,36.0222620523,128.509583686,0.0,42.6918050922,48.4199368926,148.315724006,9.63403831888,8.3303,130.351385687
 05/27  24:00:00,278.645694467,34.2036291765,154.327499973,0.0,27.7269238854,30.610668775,77.1851761073,0.0,3.33212,73.8530561073
 05/28  01:00:00,286.092106665,34.031180798,152.775543404,0.0,34.4311606118,33.1021868926,57.7377843713,0.0,3.33212,54.4056643713
 05/28  02:00:00,266.756892041,34.5232639582,150.426589027,0.0,19.466279405,30.610668775,63.7777680332,0.0,3.33212,60.4456480332
 05/28  03:00:00,268.493929495,33.8616467568,152.848431496,0.0,19.466279405,30.610668775,57.7332457017,0.0,3.33212,54.4011257017
 05/28  04:00:00,270.096259279,34.1942153143,147.399539585,0.0,19.466279405,30.610668775,77.263600355,0.103660736787,3.33212,73.8278196182
 05/28  05:00:00,283.414743305,33.6945540759,149.036027766,0.0,19.466279405,30.610668775,102.522505385,0.0691078111557,8.3303,94.1230975736
 05/28  06:00:00,346.622744923,34.5122448052,148.288208914,0.0,42.6918050922,54.3732441037,147.556798807,0.162899011739,16.6606,130.733299795
 05/28  07:00:00,371.693964009,36.0934562879,127.131113498,0.0,49.3960418185,88.5934452969,263.645786508,14.6532436433,24.9909,224.001642865
 05/28  08:00:00,401.85052689,35.9093538751,125.741809617,0.0,57.6566862989,112.030105488,357.639680497,4.81729027462,33.3212,319.501190222
 05/28  09:00:00,342.005789004,36.1806105605,122.991165476,0.0,50.9524495726,81.1684271793,293.813144511,0.0,66.8089,227.004244511
 05/28  10:00:00,294.282466355,36.5645217712,119.008715136,0.0,42.6918050922,68.9656133826,262.203494473,0.0,83.4695,178.733994473
 05/28  11:00:00,291.292637736,36.6259890986,119.153805433,0.0,38.286128036,68.9656133826,228.885340431,0.0,83.4695,145.415840431
 05/28  12:00:00,291.592966596,36.6321660144,120.216836349,0.0,38.286128036,68.9656133826,185.100811186,0.0,83.4695,101.631311186
 05/28  13:00:00,275.366636418,36.5289844177,123.158265456,0.0,31.5818913096,56.727595265,183.140485288,0.0,75.1392,108.001285288
 05/28  14:00:00,276.035435475,36.4128892469,124.727793152,0.0,31.5818913096,56.727595265,168.254025235,0.0,66.8089,101.445125235
 05/28  15:00:00,274.815308428,36.4296640911,123.625604386,0.0,31.5818913096,56.727595265,182.951820047,0.0,75.1392,107.812620047
 05/28  16:00:00,307.013923321,36.4468503326,126.65225338,0.0,31.5818913096,61.661095265,165.730803583,0.0,91.7998,73.9310035828
 05/28  17:00:00,345.059138129,36.1168091875,136.215512961,0.0,31.5818913096,70.9729253606,148.474954667,4.2130255581,49.9818,94.2801291085
 05/28  18:00:00,407.245664228,36.2177539967,136.619748991,0.0,80.3315023541,83.7685254822,172.170046156,6.72368946423,49.9818,115.464556692
 05/28  19:00:00,410.527801168,36.2973715426,135.75654268,0.0,102.000620287,77.6748002752,187.439666247,7.50630487436,33.3212,146.612161372
 05/28  20:00:00,447.251449551,36.2229619911,138.132925989,0.0,108.704857014,91.4735406516,194.449364449,8.14440290803,33.3212,152.983761541
 05/28  21:00:00,424.15830398,36.3907084082,140.331442207,0.0,95.2963835608,89.1510273009,180.349369043,8.74357579217,24.9909,146.614893251
 05/28  22:00:00,371.169344265,36.2377786758,140.804851934,0.0,80.3315023541,63.3799339444,245.462157081,9.42675311824,16.6606,219.374803963
 05/28  23:00:00,307.89787764,36.0865362439,142.008655744,0.0,42.6918050922,48.4199368926,145.796040647,10.1165359191,8.3303,127.349204728
 05/28  24:00:00,285.224829079,33.8752272087,152.009462355,0.0,34.4311606118,33.1021868926,77.2237765961,0.0,3.33212,73.8916565961
 05/29  01:00:00,283.816058328,34.6829615185,149.850706224,0.0,34.4311606118,33.1021868926,63.7661547499,0.0,3.33212,60.4340347499
 05/29  02:00:00,257.769461344,33.5418617337,142.433404418,0.0,19.466279405,30.610668775,57.7213085038,0.0,3.33212,54.3891885038
 05/29  03:00:00,263.284371735,34.5061773534,147.00452285,0.0,19.466279405,30.610668775,57.8060215662,0.0856146197982,3.33212,54.3882869464
 05/29  04:00:00,254.492562892,33.0480202633,132.968931831,0.0,19.466279405,30.610668775,77.2043353453,0.0642115246003,3.33212,73.8080038207
 05/29  05:00:00,273.828375158,34.1747635025,138.973335737,0.0,19.466279405,30.610668775,102.487248311,0.0740907862211,8.3303,94.0828575245
 05/29  06:00:00,342.381151868,33.8529955211,144.737233154,0.0,42.6918050922,54.3732441037,147.456381632,0.146537079036,16.6606,130.649244553
 05/29  07:00:00,390.279117674,36.0646223836,145.746640762,0.0,49.3960418185,88.5934452969,263.422469384,15.114873105,24.9909,223.316696279
 05/29  08:00:00,421.257394285,35.9220596026,145.039078459,0.0,57.6566862989,112.030105488,352.817539083,5.12736349115,33.3212,314.368975592
 05/29  09:00:00,365.065929705,36.3487299333,144.47399005,0.0,50.9524495726,81.1684271793,298.016616874,0.0,66.8089,231.207716874
 05/29  10:00:00,320.401367652,36.7368573323,144.393019517,0.0,42.6918050922,68.9656133826,262.063433774,0.0,83.4695,178.593933774
 05/29  11:00:00,318.743812358,36.6554240736,146.573116646,0.0,38.286128036,68.9656133826,222.188886795,0.0,83.4695,138.719386795
 05/29  12:00:00,315.87974941,36.7204279127,144.41820743,0.0,38.286128036,68.9656133826,191.437686815,0.0,83.4695,107.968186815
 05/29  13:00:00,297.392293553,36.5820976653,145.014423332,0.0,31.5818913096,56.727595265,176.752036802,0.0,75.1392,101.612836802
 05/29  14:00:00,303.278255169,36.5756604001,150.901082503,0.0,31.5818913096,56.727595265,174.582075799,0.0,66.8089,107.773175799
 05/29  15:00:00,301.755056065,36.6264567855,149.328862377,0.0,31.5818913096,56.727595265,176.573522599,0.0,75.1392,101.434322599
 05/29  16:00:00,326.382984237,36.5655099409,144.775969925,0.0,31.5818913096,61.661095265,165.713293659,0.0,91.7998,73.9134936589
 05/29  17:00:00,356.149123118,36.0775051179,147.361078133,0.0,31.5818913096,70.9729253606,148.167619849,3.94843669023,49.9818,94.2373831592
 05/29  18:00:00,415.489209783,36.1669472762,144.940603342,0.0,80.3315023541,83.7685254822,171.885837839,6.50569117592,49.9818,115.398346663
 05/29  19:00:00,418.852804664,36.2442567382,144.172136472,0.0,102.000620287,77.6748002752,187.138842592,7.32311173993,33.3212,146.494530852
 05/29  20:00:00,455.748737529,36.1645231919,146.700886832,0.0,108.704857014,91.4735406516,194.074448458,7.9794566118,33.3212,152.773791846
 05/29  21:00:00,432.392507385,36.3225937716,148.635520239,0.0,95.2963835608,89.1510273009,180.193496221,8.61985269978,24.9909,146.582743522
 05/29  22:00:00,379.557691239,36.1862134405,149.238276614,0.0,80.3315023541,63.3799339444,242.03701342,9.28346194168,16.6606,216.092951478
 05/29  23:00:00,315.439830886,36.0511215902,149.585415897,0.0,42.6918050922,48.4199368926,148.26419643,9.98344597101,8.3303,129.950450459
 05/29  24:00:00,286.191183069,33.8699244066,152.973660666,0.0,34.4311606118,33.1021868926,77.1962361769,0.0,3.33212,73.8641161769
 05/30  01:00:00,265.741887396,34.5101779909,150.728965927,0.0,19.418418834,29.3649097162,57.6735874548,0.00659811987779,3.33212,54.334869335
 05/30  02:00:00,247.895532687,33.2112344892,142.098693783,0.0,12.7620426787,28.1191506574,57.6814991137,0.0197943925645,3.33212,54.3295847211
 05/30  03:00:00,250.075440111,34.1756908415,143.325725118,0.0,12.7620426787,28.1191506574,57.7021106831,0.0395889238478,3.33212,54.3304017593
 05/30  04:00:00,245.271378501,32.717465244,132.436485189,0.0,12.7620426787,28.1191506574,77.115596916,0.0,3.33212,73.783476916
 05/30  05:00:00,285.86539324,34.1745466206,143.98786821,0.0,25.5240853573,30.610668775,138.314314905,0.0,8.3303,129.984014905
 05/30  06:00:00,383.64487862,33.8552025827,152.689966972,0.0,51.0481707146,78.1489452969,232.990939901,0.103921818548,16.6606,216.226418082
 05/30  07:00:00,426.618674274,35.8816112082,144.71430998,0.0,64.3609230253,109.708623606,331.54319939,14.9013502975,24.9909,291.650949093
 05/30  08:00:00,380.554385285,35.8991229688,141.287887611,0.0,51.0481707146,80.7689615957,264.716277371,4.9087015666,33.3212,226.486375805
 05/30  09:00:00,346.556444774,36.2787757402,136.114378585,0.0,51.0481707146,71.0224615957,245.085889057,0.0,66.8089,178.276989057
 05/30  10:00:00,294.80381198,36.495040179,132.865132498,0.0,32.1804615127,65.7244621605,221.849469251,0.0,83.4695,138.379969251
 05/30  11:00:00,294.858775323,36.6065740413,132.157737435,0.0,32.1804615127,65.7244621605,191.483347881,0.0,83.4695,108.013847881
 05/30  12:00:00,296.297051715,36.670333479,134.252070971,0.0,32.1804615127,65.7244621605,185.038312126,0.0,83.4695,101.568812126
 05/30  13:00:00,286.860240584,36.5751205872,134.624239645,0.0,32.1804615127,55.9779621605,177.530709467,0.0,75.1392,102.391509467
 05/30  14:00:00,285.019027425,36.5834860736,132.757496695,0.0,32.1804615127,55.9779621605,173.621914186,0.0,66.8089,106.813014186
 05/30  15:00:00,284.24109382,36.6600268875,131.914838538,0.0,32.1804615127,55.9779621605,176.531043132,0.0,75.1392,101.391843132
 05/30  16:00:00,314.660973184,36.9121247728,132.830464019,0.0,32.1804615127,60.9114621605,165.687799356,0.0,91.7998,73.8879993563
 05/30  17:00:00,351.345316963,36.28778071,135.115769384,0.0,32.1804615127,77.5397301883,168.883938335,3.77844251924,49.9818,115.123695816
 05/30  18:00:00,405.444802014,36.450262706,135.131328279,0.0,77.122965704,86.2600435998,254.205940393,6.32270901264,49.9818,197.90143138
 05/30  19:00:00,409.523140008,36.559710632,131.902465178,0.0,102.647051061,80.1663183927,193.775969581,7.13547169013,33.3212,153.319297891
 05/30  20:00:00,446.827444294,36.4605527583,130.010926572,0.0,115.40909374,92.7192997104,187.482400688,7.77815098888,33.3212,146.383049699
 05/30  21:00:00,426.189172806,36.5095430938,130.131942621,0.0,102.647051061,94.1340635361,249.896310091,8.40096286202,24.9909,216.504447229
 05/30  22:00:00,360.318173563,36.4939002101,130.441978052,0.0,77.122965704,65.871452062,195.155564752,9.05167764204,16.6606,169.443287109
 05/30  23:00:00,295.247055291,36.2869721753,133.606865241,0.0,38.286128036,48.4199368926,105.790684445,9.76326921264,8.3303,87.6971152326
 05/30  24:00:00,274.904188688,34.0376144438,152.956069094,0.0,25.5240853573,30.610668775,77.1112677917,0.0,3.33212,73.7791477917
 05/31  01:00:00,266.219986403,33.8621909482,151.869232641,0.0,19.418418834,29.3649097162,61.3309730671,0.0,3.33212,57.9988530671
 05/31  02:00:00,252.848199244,34.191158235,146.073977744,0.0,12.7620426787,28.1191506574,60.0419793702,0.0396084906886,3.33212,56.6702508795
 05/31  03:00:00,252.960712095,33.5293764902,146.873413986,0.0,12.7620426787,28.1191506574,57.6907161744,0.0429094008455,3.33212,54.3156867735
 05/31  04:00:00,254.367156933,33.8595007859,141.227755892,0.0,12.7620426787,28.1191506574,77.1987531151,0.115526281892,3.33212,73.7511068332
 05/31  05:00:00,287.634136788,33.5262904815,147.29480702,0.0,25.5240853573,30.610668775,131.810773799,0.0726172087775,8.3303,123.40785659
 05/31  06:00:00,378.045948559,34.3467925608,147.554369222,0.0,51.0481707146,78.1489452969,232.83679843,0.146886397679,16.6606,216.029312033
 05/31  07:00:00,421.222332891,35.8727804653,140.634972412,0.0,64.3609230253,109.708623606,330.89277331,14.7636728152,24.9909,291.138200495
 05/31  08:00:00,377.333207129,35.9134184007,139.098272757,0.0,51.0481707146,80.7689615957,264.436472956,4.89769289636,33.3212,226.217580059
 05/31  09:00:00,347.02043857,36.2873345684,136.560717177,0.0,51.0481707146,71.0224615957,244.935738774,0.0,66.8089,178.126838774
 05/31  10:00:00,297.314509283,36.4834261873,135.381445703,0.0,32.1804615127,65.7244621605,221.764016468,0.0,83.4695,138.294516468
 05/31  11:00:00,297.314912987,36.6101489481,134.598334244,0.0,32.1804615127,65.7244621605,185.086397932,0.0,83.4695,101.616897932
 05/31  12:00:00,295.896306451,36.6729482978,133.83345633,0.0,32.1804615127,65.7244621605,191.336969387,0.0,83.4695,107.867469387
 05/31  13:00:00,286.439649955,36.577940616,134.185575248,0.0,32.1804615127,55.9779621605,176.574022695,0.0,75.1392,101.434822695
 05/31  14:00:00,286.466724326,36.5823765359,134.200289892,0.0,32.1804615127,55.9779621605,168.155514561,0.0,66.8089,101.346614561
 05/31  15:00:00,287.996610896,36.6603022429,135.661477436,0.0,32.1804615127,55.9779621605,179.293313489,0.0,75.1392,104.154113489
 05/31  16:00:00,316.241080036,36.9445266287,134.371783739,0.0,32.1804615127,60.9114621605,169.084853557,0.0,91.7998,77.2850535571
 05/31  17:00:00,351.329632486,36.3116984254,135.076027779,0.0,32.1804615127,77.5397301883,162.571363656,3.91870060914,49.9818,108.670863047
 05/31  18:00:00,405.466635827,36.4627992569,135.140892558,0.0,77.122965704,86.2600435998,256.730609182,6.45583513845,49.9818,200.292974044
 05/31  19:00:00,412.342072154,36.5696994076,134.117915839,0.0,102.647051061,80.1663183927,191.300276288,7.25413931593,33.3212,150.724936972
 05/31  20:00:00,452.178187678,36.4699068712,134.805566588,0.0,115.40909374,92.7192997104,187.478178302,7.88420073612,33.3212,146.272777566
 05/31  21:00:00,431.672517776,36.5127993089,135.202979481,0.0,102.647051061,94.1340635361,249.753931624,8.50281842798,24.9909,216.260213196
 05/31  22:00:00,363.425972133,36.4946801307,133.554342268,0.0,77.122965704,65.871452062,195.115701561,9.15598754416,16.6606,169.299114017
 05/31  23:00:00,292.951464683,36.2927512863,131.300776997,0.0,38.286128036,48.4199368926,105.848289326,9.85463721957,8.3303,87.6633521067
 05/31  24:00:00,275.09409514,34.0383307775,153.140202449,0.0,25.5240853573,30.610668775,77.0878865668,0.0,3.33212,73.7557665668
 06/01  01:00:00,266.945376762,33.8634518665,152.591679685,0.0,19.418418834,29.3649097162,57.6381756277,0.0,3.33212,54.3060556277
 06/01  02:00:00,254.386713822,34.191901127,147.613207955,0.0,12.7620426787,28.1191506574,57.68009422,0.0445827643292,3.33212,54.3033914557
 06/01  03:00:00,253.356408939,33.5298086101,147.273989272,0.0,12.7620426787,28.1191506574,57.6798423395,0.0462342070752,3.33212,54.3014881324
 06/01  04:00:00,252.336354143,33.6968540971,139.367108232,0.0,12.7620426787,28.1191506574,77.1153840626,0.0561418317045,3.33212,73.7271222309
 06/01  05:00:00,285.779636854,33.5261023815,145.462722718,0.0,25.5240853573,30.610668775,138.227073731,0.074305833871,8.3303,129.822467897
 06/01  06:00:00,375.749477141,34.3487090977,145.277182611,0.0,51.0481707146,78.1489452969,232.484188657,0.150264492691,16.6606,215.673324164
 06/01  07:00:00,409.646246829,35.7983329669,129.154283814,0.0,64.3609230253,109.708623606,322.600830766,14.8321220002,24.9909,282.777808766
 06/01  08:00:00,363.781798572,35.7225033859,125.768354902,0.0,51.0481707146,80.7689615957,271.395965937,4.99435715874,33.3212,233.080408779
 06/01  09:00:00,332.067798302,36.2168265931,122.344669742,0.0,51.0481707146,71.0224615957,238.082319881,0.0,66.8089,171.273419881
 06/01  10:00:00,280.480658888,36.2501761249,120.21206219,0.0,32.1804615127,65.7244621605,221.667009263,0.0,83.4695,138.197509263
 06/01  11:00:00,283.343460604,36.3296743948,122.511099411,0.0,32.1804615127,65.7244621605,186.878118605,0.0,83.4695,103.408618605
 06/01  12:00:00,283.971611485,36.4509263954,123.681304948,0.0,32.1804615127,65.7244621605,189.443388928,0.0,83.4695,105.973888928
 06/01  13:00:00,276.119811039,36.4835567477,125.100235686,0.0,32.1804615127,55.9779621605,176.536203604,0.0,75.1392,101.397003604
 06/01  14:00:00,278.085515978,36.5248185184,126.867458647,0.0,32.1804615127,55.9779621605,168.113093374,0.0,66.8089,101.304193374
 06/01  15:00:00,275.971671358,36.423182222,124.797769015,0.0,32.1804615127,55.9779621605,176.418898886,0.0,75.1392,101.279698886
 06/01  16:00:00,304.473503738,36.9622742944,122.577507374,0.0,32.1804615127,60.9114621605,165.647086283,0.0,91.7998,73.8472862829
 06/01  17:00:00,337.297000366,36.2707848264,121.073949744,0.0,32.1804615127,77.5397301883,170.056674915,5.08268698226,49.9818,114.992187932
 06/01  18:00:00,390.119352014,36.2191927075,120.078556999,0.0,77.122965704,86.2600435998,254.43896058,6.98188687316,49.9818,197.475273707
 06/01  19:00:00,397.153725209,36.1349421838,120.399606194,0.0,102.647051061,80.1663183927,188.126588778,5.96045756655,33.3212,148.844931212
 06/01  20:00:00,437.418725822,36.0861472782,122.086273592,0.0,115.40909374,92.7192997104,190.028979154,6.3365003523,33.3212,150.371278802
 06/01  21:00:00,418.118588536,36.4098555883,121.950012593,0.0,102.647051061,94.1340635361,250.36080248,9.47893174814,24.9909,215.890970732
 06/01  22:00:00,352.883717035,36.4048180794,123.124724526,0.0,77.122965704,65.871452062,188.923733581,9.87096261336,16.6606,162.392170968
 06/01  23:00:00,283.791287975,36.2329170918,122.239454444,0.0,38.286128036,48.4199368926,112.531850661,10.5328490087,8.3303,93.668701652
 06/01  24:00:00,273.73403111,34.0312025041,151.794329425,0.0,25.5240853573,30.610668775,71.1295194588,0.0,3.33212,67.7973994588
 06/02  01:00:00,265.817265253,33.6960206937,151.621874852,0.0,19.418418834,29.3649097162,57.6408869094,0.016512346589,3.33212,54.2922545628
 06/02  02:00:00,252.369792174,34.0236099482,145.756009272,0.0,12.7620426787,28.1191506574,58.966485685,0.0776084337147,3.33212,55.5567572513
 06/02  03:00:00,251.245772251,33.3623965535,145.31699733,0.0,12.7620426787,28.1191506574,61.7260667221,0.0,3.33212,58.3939467221
 06/02  04:00:00,252.638499467,33.5311396912,138.968576364,0.0,12.7620426787,28.1191506574,71.5668612961,0.0,3.33212,68.2347412961
 06/02  05:00:00,287.708251651,33.361986163,146.64032825,0.0,25.5240853573,30.610668775,138.073127988,0.0,8.3303,129.742827988
 06/02  06:00:00,380.072829971,34.3444511704,148.603242465,0.0,51.0481707146,78.1489452969,232.23509894,0.161823704271,16.6606,215.412675235
 06/02  07:00:00,409.550410603,35.8600043913,127.69949232,0.0,64.3609230253,109.708623606,322.302564272,15.0195277398,24.9909,282.292136532
 06/02  08:00:00,361.20193864,35.8498798451,122.18977128,0.0,51.0481707146,80.7689615957,264.116157059,5.1075757188,33.3212,225.68738134
 06/02  09:00:00,328.302496771,36.1953299516,118.948391195,0.0,51.0481707146,71.0224615957,244.659985276,0.0,66.8089,177.851085276
 06/02  10:00:00,276.798771635,36.2532538576,116.625098134,0.0,32.1804615127,65.7244621605,221.573275732,0.0,83.4695,138.103775732
 06/02  11:00:00,278.332057726,36.3528698788,117.309387633,0.0,32.1804615127,65.7244621605,184.99230648,0.0,83.4695,101.52280648
 06/02  12:00:00,278.305183823,36.3360244498,117.955547366,0.0,32.1804615127,65.7244621605,184.869984622,0.0,83.4695,101.400484622
 06/02  13:00:00,267.416130762,36.3102537075,116.638420743,0.0,32.1804615127,55.9779621605,176.471829403,0.0,75.1392,101.332629403
 06/02  14:00:00,267.212083679,36.353095397,116.303236798,0.0,32.1804615127,55.9779621605,173.113107819,0.0,66.8089,106.304207819
 06/02  15:00:00,268.043994906,36.4311898676,116.663606941,0.0,32.1804615127,55.9779621605,177.657465937,0.0,75.1392,102.518265937
 06/02  16:00:00,296.90764555,36.5682942106,115.555861784,0.0,32.1804615127,60.9114621605,165.575349903,0.0,91.7998,73.7755499034
 06/02  17:00:00,331.929387628,36.0433546165,117.92474628,0.0,32.1804615127,77.5397301883,162.880403262,4.34037888263,49.9818,108.55822438
 06/02  18:00:00,386.305689141,36.0887229385,118.365942508,0.0,77.122965704,86.2600435998,253.353768448,6.09745279248,49.9818,197.274515655
 06/02  19:00:00,392.260574864,36.1735907389,116.870526467,0.0,102.647051061,80.1663183927,186.72722197,6.85816689968,33.3212,146.54785507
 06/02  20:00:00,432.962456078,36.1392274825,118.470551925,0.0,115.40909374,92.7192997104,189.607303562,7.55309717167,33.3212,148.73300639
 06/02  21:00:00,414.334748447,36.2132964316,120.638930213,0.0,102.647051061,94.1340635361,251.42481164,8.20704775219,24.9909,218.226863888
 06/02  22:00:00,351.378578535,36.4196477498,121.942616973,0.0,77.122965704,65.871452062,190.258331014,9.93805980761,16.6606,163.659671207
 06/02  23:00:00,287.003151149,36.2454119001,125.397632864,0.0,38.286128036,48.4199368926,106.370121604,10.4515812517,8.3303,87.5882403524
 06/02  24:00:00,271.701728567,33.8664327501,149.9212226,0.0,25.5240853573,30.610668775,77.0348102417,0.0,3.33212,73.7026902417
 06/03  01:00:00,273.771710248,33.6941623134,150.013476096,0.0,27.7269238854,30.610668775,57.6238888533,0.0148586438366,3.33212,54.2769102095
 06/03  02:00:00,249.340115885,33.8604513748,142.885308884,0.0,12.7620426787,28.1191506574,57.6856299977,0.0792465084175,3.33212,54.2742634893
 06/03  03:00:00,251.497918858,33.3616520143,145.568125395,0.0,12.7620426787,28.1191506574,57.6051761126,0.0,3.33212,54.2730561126
 06/03  04:00:00,251.640002815,33.5295747803,138.814333261,0.0,12.7620426787,28.1191506574,77.0119383412,0.0,3.33212,73.6798183412
 06/03  05:00:00,270.508624067,33.3566916878,145.670031733,0.0,12.7620426787,28.1191506574,95.8819229159,0.0,8.3303,87.5516229159
 06/03  06:00:00,346.036770933,34.3347434559,147.859290234,0.0,42.6918050922,54.3732441037,146.840261195,0.171702854743,16.6606,130.00795834
 06/03  07:00:00,358.958886315,35.8505035839,123.948187966,0.0,42.6918050922,86.1019271793,253.945964605,15.0722862228,24.9909,213.882778382
 06/03  08:00:00,397.846264017,35.8042202129,121.891119794,0.0,57.6566862989,112.030105488,347.725197171,5.12430725722,33.3212,309.279689914
 06/03  09:00:00,350.730092276,36.209422051,121.24315031,0.0,57.6566862989,83.6599452969,291.984560765,0.0,66.8089,225.175660765
 06/03  10:00:00,295.052913366,36.4159376429,119.738618915,0.0,42.6918050922,68.9656133826,254.32177881,0.0,83.4695,170.85227881
 06/03  11:00:00,285.359134364,36.3725071049,119.105381062,0.0,34.9340096728,67.7198543238,221.7412073,0.0,83.4695,138.2717073
 06/03  12:00:00,284.497901207,36.4782003358,118.091294274,0.0,34.9340096728,67.7198543238,191.364607699,0.0,83.4695,107.895107699
 06/03  13:00:00,275.083145156,36.4442500246,118.240108027,0.0,34.9340096728,57.9733543238,176.607937575,0.0,75.1392,101.468737575
 06/03  14:00:00,276.13613296,36.4747831376,119.244861923,0.0,34.9340096728,57.9733543238,168.1937784,0.0,66.8089,101.3848784
 06/03  15:00:00,275.314517953,36.4988256134,118.540260875,0.0,34.9340096728,57.9733543238,182.861000583,0.0,75.1392,107.721800583
 06/03  16:00:00,306.66297238,36.4109721269,121.57979022,0.0,34.9340096728,62.9068543238,165.642648344,0.0,91.7998,73.8428483435
 06/03  17:00:00,341.677421951,36.1777424651,128.212057562,0.0,34.9340096728,72.2186844194,142.759014972,5.01618832107,49.9818,87.7610266505
 06/03  18:00:00,410.140992742,36.4474703424,130.068399258,0.0,87.0357390804,86.2600435998,172.635726811,7.46657938564,49.9818,115.187347425
 06/03  19:00:00,406.661428438,36.235044039,131.978396304,0.0,102.000620287,77.6748002752,187.681953784,8.27568936158,33.3212,146.085064423
 06/03  20:00:00,431.309063677,36.1293764824,131.517084815,0.0,102.000620287,88.9820225341,188.183755962,8.90962340606,33.3212,145.952932556
 06/03  21:00:00,421.623588065,36.2021381103,128.746446103,0.0,102.000620287,91.6425454185,180.530329282,9.45386364556,24.9909,146.085565636
 06/03  22:00:00,363.982569838,36.0641689029,124.575966865,0.0,87.0357390804,65.871452062,241.508604029,10.046527473,16.6606,214.801476556
 06/03  23:00:00,291.72562959,35.9148708434,126.022545644,0.0,42.6918050922,48.4199368926,142.312044046,10.6892145192,8.3303,123.292529526
 06/03  24:00:00,270.248858957,33.6978173516,146.441121903,0.0,27.7269238854,30.610668775,77.0240809297,0.0131934516762,3.33212,73.678767478
 06/04  01:00:00,278.658687499,33.5287432996,145.831993753,0.0,34.4311606118,33.1021868926,57.6678723963,0.0247377782478,3.33212,54.3110146181
 06/04  02:00:00,252.694138405,33.6951675431,137.169043945,0.0,19.466279405,30.610668775,57.6781691541,0.0379313973521,3.33212,54.3081177568
 06/04  03:00:00,258.530138314,33.3601673253,143.371297469,0.0,19.466279405,30.610668775,57.6385639273,0.0,3.33212,54.3064439273
 06/04  04:00:00,249.559921621,33.1942640564,127.864627086,0.0,19.466279405,30.610668775,76.9907803562,0.00329839021526,3.33212,73.655361966
 06/04  05:00:00,263.302740501,33.5261836296,129.055884698,0.0,19.466279405,30.610668775,95.9467367377,0.0263871689746,8.3303,87.5900495687
 06/04  06:00:00,348.57628025,34.803150261,149.966732125,0.0,42.6918050922,54.3732441037,146.996400975,0.178115168488,16.6606,130.157685807
 06/04  07:00:00,371.450553177,36.0022043694,126.992524264,0.0,49.3960418185,88.5934452969,255.07747647,15.1196471149,24.9909,214.966929355
 06/04  08:00:00,399.669680804,35.7658964311,123.740510358,0.0,57.6566862989,112.030105488,345.815042049,5.20339141295,33.3212,307.290450636
 06/04  09:00:00,341.501948286,36.2516434417,121.863851766,0.0,50.9524495726,81.1684271793,291.940573092,0.0,66.8089,225.131673092
 06/04  10:00:00,300.056426255,36.6313647636,124.746935064,0.0,42.6918050922,68.9656133826,254.342361384,0.0,83.4695,170.872861384
 06/04  11:00:00,296.885384208,36.5086399652,125.897985408,0.0,38.286128036,68.9656133826,221.666548367,0.0,83.4695,138.197048367
 06/04  12:00:00,293.653229945,36.3764111656,123.957339799,0.0,38.286128036,68.9656133826,186.852346713,0.0,83.4695,103.382846713
 06/04  13:00:00,278.189532625,36.4828682361,127.05776859,0.0,31.5818913096,56.727595265,180.790877213,0.0,75.1392,105.651677213
 06/04  14:00:00,280.747577081,36.4832117151,129.139857323,0.0,31.5818913096,56.727595265,167.989505979,0.0,66.8089,101.180605979
 06/04  15:00:00,280.73743313,36.5213021549,129.144921655,0.0,31.5818913096,56.727595265,176.317879336,0.0,75.1392,101.178679336
 06/04  16:00:00,310.494577944,36.4236129213,129.460090808,0.0,31.5818913096,61.661095265,165.310277286,0.0,91.7998,73.5104772861
 06/04  17:00:00,341.421769509,36.0111860914,132.682047084,0.0,31.5818913096,70.9729253606,143.096522752,5.12336258417,49.9818,87.9913601674
 06/04  18:00:00,400.578776381,36.1405924807,130.05260559,0.0,80.3315023541,83.7685254822,172.623633705,7.61391494924,49.9818,115.027918756
 06/04  19:00:00,403.11737037,36.2036734277,128.481738396,0.0,102.000620287,77.6748002752,184.657452966,8.34904941262,33.3212,142.987203553
 06/04  20:00:00,439.512638256,36.1290962656,130.487389544,0.0,108.704857014,91.4735406516,184.05231308,8.90292200338,33.3212,141.828191076
 06/04  21:00:00,411.237361745,36.3140919471,127.478567954,0.0,95.2963835608,89.1510273009,180.285245899,9.44333018325,24.9909,145.851015716
 06/04  22:00:00,355.910872838,36.2003959026,125.571437569,0.0,80.3315023541,63.3799339444,241.242032892,10.0305561322,16.6606,214.55087676
 06/04  23:00:00,292.348381835,36.0803302411,126.438531383,0.0,42.6918050922,48.4199368926,141.958318199,10.6267074598,8.3303,123.001310739
 06/04  24:00:00,289.047191504,33.8684948413,155.812695812,0.0,34.4311606118,33.1021868926,74.7801901297,0.0,3.33212,71.4480701297
 06/05  01:00:00,265.193792652,34.5032896576,150.189918452,0.0,19.418418834,29.3649097162,53.8062191443,0.0214156204213,3.33212,50.4526835238
 06/05  02:00:00,238.948085423,32.5532605668,133.811763479,0.0,12.7620426787,28.1191506574,57.5833897303,0.0,3.33212,54.2512697303
 06/05  03:00:00,246.087086893,34.0070136328,139.491824918,0.0,12.7620426787,28.1191506574,57.5883604746,0.00658943304756,3.33212,54.2496510415
 06/05  04:00:00,251.976859396,33.9958555544,138.733627335,0.0,12.7620426787,28.1191506574,76.9780761396,0.0131788829504,3.33212,73.6327772567
 06/05  05:00:00,283.114873298,33.3529933687,142.963917374,0.0,25.5240853573,30.610668775,131.366908456,0.0,8.3303,123.036608456
 06/05  06:00:00,376.489761103,34.3188621829,146.044676719,0.0,51.0481707146,78.1489452969,231.542838889,0.161442698571,16.6606,214.72079619
 06/05  07:00:00,405.594940469,35.7673727491,125.232039968,0.0,64.3609230253,109.708623606,320.964471782,15.0628677154,24.9909,280.910704067
 06/05  08:00:00,358.711768283,35.71662522,121.21515687,0.0,51.0481707146,80.7689615957,263.472340278,5.2267582694,33.3212,224.924382009
 06/05  09:00:00,332.8817743,36.2079718441,123.1254543,0.0,51.0481707146,71.0224615957,237.391470428,0.0,66.8089,170.582570428
 06/05  10:00:00,282.790812729,36.3218312619,121.828303758,0.0,32.1804615127,65.7244621605,219.004719251,0.0,83.4695,135.535219251
 06/05  11:00:00,279.585763807,36.4008259395,117.610510436,0.0,32.1804615127,65.7244621605,187.097267554,0.0,83.4695,103.627767554
 06/05  12:00:00,285.617797076,36.5504980406,123.848006497,0.0,32.1804615127,65.7244621605,184.790194964,0.0,83.4695,101.320694964
 06/05  13:00:00,278.574476962,36.4852249018,126.469624994,0.0,32.1804615127,55.9779621605,176.365628179,0.0,75.1392,101.226428179
 06/05  14:00:00,277.829445267,36.4833543084,126.217397891,0.0,32.1804615127,55.9779621605,167.943818768,0.0,66.8089,101.134918768
 06/05  15:00:00,276.603054919,36.3576334535,126.062549294,0.0,32.1804615127,55.9779621605,176.244161506,0.0,75.1392,101.104961506
 06/05  16:00:00,304.901647673,36.3142445364,125.100691232,0.0,32.1804615127,60.9114621605,165.508113531,0.0,91.7998,73.708313531
 06/05  17:00:00,339.132928042,36.0542839459,125.088748634,0.0,32.1804615127,77.5397301883,162.573239351,4.19380873334,49.9818,108.397630618
 06/05  18:00:00,392.752914064,36.1175444321,124.977826215,0.0,77.122965704,86.2600435998,252.676759239,6.02145932828,49.9818,196.673499911
 06/05  19:00:00,399.561049686,36.2281296689,123.841802171,0.0,102.647051061,80.1663183927,186.226670984,6.90845279338,33.3212,145.99701819
 06/05  20:00:00,437.088698037,36.1693633943,122.145030513,0.0,115.40909374,92.7192997104,182.265611535,7.58991347981,33.3212,141.354498055
 06/05  21:00:00,417.026050297,36.2610271546,122.601827346,0.0,102.647051061,94.1340635361,245.952062477,8.40349375066,24.9909,212.557668726
 06/05  22:00:00,347.631124738,36.3662517358,118.967521822,0.0,77.122965704,65.871452062,188.32909126,9.79836799114,16.6606,161.870123269
 06/05  23:00:00,281.891228602,36.2338203439,120.569812544,0.0,38.286128036,48.4199368926,106.245982078,10.4372127596,8.3303,87.4784693182
 06/05  24:00:00,272.115199253,33.8631839238,150.339382451,0.0,25.5240853573,30.610668775,76.9622717899,0.0,3.33212,73.6301517899
 06/06  01:00:00,262.763558339,33.5270856391,148.735179848,0.0,19.418418834,29.3649097162,57.5928954001,0.0197683234684,3.33212,54.2410070766
 06/06  02:00:00,242.221369448,33.3669417918,136.234136959,0.0,12.7620426787,28.1191506574,57.5752371542,0.00494208819961,3.33212,54.238175066
 06/06  03:00:00,250.473372038,34.1640471186,143.741566489,0.0,12.7620426787,28.1191506574,57.5701566395,0.0,3.33212,54.2380366395
 06/06  04:00:00,256.458990886,33.1919520393,143.164884684,0.0,12.7620426787,28.1191506574,70.8211373904,0.013178916943,3.33212,67.4758384734
 06/06  05:00:00,280.512920702,33.5262665989,139.27727221,0.0,25.5240853573,30.610668775,131.296367932,0.0,8.3303,122.966067932
 06/06  06:00:00,382.212201479,34.002681203,151.12714812,0.0,51.0481707146,78.1489452969,231.251500311,0.060952756993,16.6606,214.529947554
 06/06  07:00:00,406.602454228,36.0512035662,124.687782742,0.0,64.3609230253,109.708623606,320.008633821,14.5509237169,24.9909,280.466810104
 06/06  08:00:00,360.402153258,35.7235381784,121.647521981,0.0,51.0481707146,80.7689615957,263.020663314,5.01807414346,33.3212,224.68138917
 06/06  09:00:00,329.145545351,36.1310006651,119.753080179,0.0,51.0481707146,71.0224615957,237.262634727,0.0,66.8089,170.453734727
 06/06  10:00:00,277.654243993,36.2989756934,116.29413348,0.0,32.1804615127,65.7244621605,214.681865274,0.0,83.4695,131.212365274
 06/06  11:00:00,281.272620662,36.2921563334,120.26566607,0.0,32.1804615127,65.7244621605,190.397111566,0.0,83.4695,106.927611566
 06/06  12:00:00,284.315628381,36.4046392506,124.003798991,0.0,32.1804615127,65.7244621605,185.488280505,0.0,83.4695,102.018780505
 06/06  13:00:00,276.582967655,36.3970292539,125.987176609,0.0,32.1804615127,55.9779621605,176.31051237,0.0,75.1392,101.17131237
 06/06  14:00:00,277.815015876,36.4678902524,126.781737575,0.0,32.1804615127,55.9779621605,161.589461031,0.0,66.8089,94.7805610305
 06/06  15:00:00,285.531765419,36.5903597674,133.266836703,0.0,32.1804615127,55.9779621605,176.23611433,0.0,75.1392,101.09691433
 06/06  16:00:00,315.47148773,36.7510747164,133.79126819,0.0,32.1804615127,60.9114621605,165.515392172,0.0,91.7998,73.7155921725
 06/06  17:00:00,349.02650048,36.1518431612,132.929986293,0.0,32.1804615127,77.5397301883,163.129960934,4.8146824129,49.9818,108.333478521
 06/06  18:00:00,396.993473623,36.3311766701,126.989508812,0.0,77.122965704,86.2600435998,253.726214788,7.2843978439,49.9818,196.460016944
 06/06  19:00:00,398.850923312,36.3306029571,123.039418695,0.0,102.647051061,80.1663183927,187.013255017,7.79267056238,33.3212,145.899384455
 06/06  20:00:00,433.389700711,36.1390150959,118.671638955,0.0,115.40909374,92.7192997104,186.425180472,7.4668010737,33.3212,145.637179398
 06/06  21:00:00,412.266021594,36.1424307054,117.679968057,0.0,102.647051061,94.1340635361,239.171557128,6.62929621139,24.9909,207.551360917
 06/06  22:00:00,348.524262503,36.14078351,120.453759246,0.0,77.122965704,65.871452062,185.245900539,6.8218665391,16.6606,161.763434
 06/06  23:00:00,278.453200838,36.2313070496,118.398129015,0.0,38.286128036,48.4199368926,106.790582158,11.0161368993,8.3303,87.4441452585
 06/06  24:00:00,272.631187342,34.0307128298,150.758402811,0.0,25.5240853573,30.610668775,76.9402401352,0.0,3.33212,73.6081201352
 06/07  01:00:00,266.54887951,33.6942220607,152.350819025,0.0,19.418418834,29.3649097162,57.5787611771,0.0181234854692,3.33212,54.2285176916
 06/07  02:00:00,252.461211322,33.8606024027,145.996940596,0.0,12.7620426787,28.1191506574,57.6414746364,0.0840275383275,3.33212,54.2253270981
 06/07  03:00:00,253.382119135,33.3617436077,147.442985591,0.0,12.7620426787,28.1191506574,57.5574267068,0.0,3.33212,54.2253067068
 06/07  04:00:00,260.102182658,33.8541096076,146.945064069,0.0,12.7620426787,28.1191506574,70.9275763998,0.140047457889,3.33212,67.4554089419
 06/07  05:00:00,291.836566427,33.522011455,151.475006449,0.0,25.5240853573,30.610668775,131.309443397,0.0823817016514,8.3303,122.896761695
 06/07  06:00:00,380.605142031,34.498375904,149.975493154,0.0,51.0481707146,78.1489452969,228.721075729,0.174651295493,16.6606,211.885824434
 06/07  07:00:00,411.06962272,35.7942105094,130.60980085,0.0,64.3609230253,109.708623606,318.935885911,15.0803624952,24.9909,278.864623416
 06/07  08:00:00,364.462325938,35.7029056201,126.506533772,0.0,51.0481707146,80.7689615957,259.123737145,5.18986225188,33.3212,220.612674893
 06/07  09:00:00,333.628391091,36.1911920699,123.356042042,0.0,51.0481707146,71.0224615957,237.130439339,0.0,66.8089,170.321539339
 06/07  10:00:00,284.492421725,36.3078209319,122.817352018,0.0,32.1804615127,65.7244621605,221.183673724,0.0,83.4695,137.714173724
 06/07  11:00:00,283.042803282,36.434363163,120.656898005,0.0,32.1804615127,65.7244621605,184.791170659,0.0,83.4695,101.321670659
 06/07  12:00:00,281.045455218,36.4941157524,119.772126259,0.0,32.1804615127,65.7244621605,184.700297724,0.0,83.4695,101.230797724
 06/07  13:00:00,273.488235577,36.3163478727,122.396582691,0.0,32.1804615127,55.9779621605,176.26042685,0.0,75.1392,101.12122685
 06/07  14:00:00,275.184470341,36.450846541,123.047644832,0.0,32.1804615127,55.9779621605,167.861300971,0.0,66.8089,101.052400971
 06/07  15:00:00,273.67006403,36.4376996296,121.721731321,0.0,32.1804615127,55.9779621605,169.864599161,0.0,75.1392,94.7253991606
 06/07  16:00:00,303.520491893,36.4354826039,122.374089305,0.0,32.1804615127,60.9114621605,165.4940497,0.0,91.7998,73.6942497
 06/07  17:00:00,336.363056605,35.9668085245,121.000406898,0.0,32.1804615127,77.5397301883,162.683443392,4.42862709619,49.9818,108.273016296
 06/07  18:00:00,390.94614698,35.9432169129,122.703452395,0.0,77.122965704,86.2600435998,251.463149692,5.2144961705,49.9818,196.266853522
 06/07  19:00:00,396.187693695,36.0867104495,120.410989366,0.0,102.647051061,80.1663183927,186.71814863,7.60195399946,33.3212,145.79499463
 06/07  20:00:00,429.383112006,36.0385752599,116.391923945,0.0,115.40909374,92.7192997104,179.763369391,7.52536666756,33.3212,138.916802723
 06/07  21:00:00,410.574851207,36.1106350034,115.198171995,0.0,102.647051061,94.1340635361,247.055225011,7.55260410405,24.9909,214.511720907
