Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  22:00:00,343.996604357,36.0784346288,115.624750665,0.0,77.122965704,65.871452062,184.966365685,7.78622640607,16.6606,160.519539279
 06/07  23:00:00,276.024222003,36.0360717068,115.960507474,0.0,38.286128036,48.4199368926,106.88547632,10.1878060455,8.3303,88.3673702746
 06/07  24:00:00,273.430813596,33.6984532417,151.872137775,0.0,25.5240853573,30.610668775,70.7847694497,0.0,3.33212,67.4526494497
 06/08  01:00:00,267.842699427,34.5037087631,152.810267372,0.0,19.418418834,29.3649097162,57.6085656131,0.0594011000049,3.33212,54.2170445131
 06/08  02:00:00,260.1036687,33.0462905626,154.438647206,0.0,12.7620426787,28.1191506574,57.6002788086,0.0528012767005,3.33212,54.2153575319
 06/08  03:00:00,256.352109803,34.1716345606,149.576752321,0.0,12.7620426787,28.1191506574,57.6073029918,0.0627018561641,3.33212,54.2124811356
 06/08  04:00:00,264.955473212,33.0415051915,152.600565515,0.0,12.7620426787,28.1191506574,70.8441932956,0.0792028459336,3.33212,67.4328704497
 06/08  05:00:00,291.036689526,34.3279836122,149.856396088,0.0,25.5240853573,30.610668775,131.340577772,0.183158628864,8.3303,122.827119144
 06/08  06:00:00,385.21082195,33.8498170902,155.213046412,0.0,51.0481707146,78.1489452969,227.472612432,0.168310749353,16.6606,210.643701682
 06/08  07:00:00,400.386179104,35.8046247481,120.587572192,0.0,64.3609230253,109.708623606,315.814047287,15.3005115132,24.9909,275.522635773
 06/08  08:00:00,354.964757282,35.7352215423,116.913883538,0.0,51.0481707146,80.7689615957,262.069184799,4.59055001694,33.3212,224.157434782
 06/08  09:00:00,329.148214006,36.7357945078,118.240108027,0.0,51.0481707146,71.0224615957,237.009526335,0.0,66.8089,170.200626335
 06/08  10:00:00,283.396193939,37.5037574338,120.418016313,0.0,32.1804615127,65.7244621605,214.540085046,0.0,83.4695,131.070585046
 06/08  11:00:00,286.663437926,37.9299171575,122.592471826,0.0,32.1804615127,65.7244621605,184.735646502,0.0,83.4695,101.266146502
 06/08  12:00:00,288.668039442,39.015824605,124.207542403,0.0,32.1804615127,65.7244621605,184.654665535,0.0,83.4695,101.185165535
 06/08  13:00:00,279.926298605,38.7072738227,125.472366864,0.0,32.1804615127,55.9779621605,176.230423995,0.0,75.1392,101.091223995
 06/08  14:00:00,280.770141506,38.4775126765,126.537803471,0.0,32.1804615127,55.9779621605,167.816387842,0.0,66.8089,101.007487842
 06/08  15:00:00,281.636474634,39.5362510967,126.346670877,0.0,32.1804615127,55.9779621605,176.138906901,0.0,75.1392,100.999706901
 06/08  16:00:00,310.853779473,39.9921435116,125.869213535,0.0,32.1804615127,60.9114621605,162.20744192,0.0,91.7998,70.40764192
 06/08  17:00:00,341.25065016,37.8201580566,123.440990578,0.0,32.1804615127,77.5397301883,156.028309207,0.865491996615,49.9818,105.18101721
 06/08  18:00:00,392.548059703,37.5838388762,121.073949744,0.0,77.122965704,86.2600435998,249.77935522,3.7092460564,49.9818,196.088309164
 06/08  19:00:00,398.660376984,37.5375666105,119.442562987,0.0,102.647051061,80.1663183927,184.115586796,5.10215651293,33.3212,145.692230283
 06/08  20:00:00,433.433793243,37.2017249635,118.091294274,0.0,115.40909374,92.7192997104,178.738941654,6.59385569287,33.3212,138.823885961
 06/08  21:00:00,415.06528646,37.3496161924,117.72013799,0.0,102.647051061,94.1340635361,246.229052088,6.96432744715,24.9909,214.273824641
 06/08  22:00:00,348.057796067,37.5485992669,117.102457236,0.0,77.122965704,65.871452062,178.285411342,6.88930716934,16.6606,154.735504173
 06/08  23:00:00,279.069576527,37.015167201,116.663606941,0.0,38.286128036,48.4199368926,109.859398969,8.56914810032,8.3303,92.9599508682
 06/08  24:00:00,267.704672711,34.206387489,145.747521776,0.0,25.5240853573,30.610668775,71.4002700734,0.0,3.33212,68.0681500734
 06/09  01:00:00,269.399934539,34.03188809,154.84208077,0.0,19.418418834,29.3649097162,57.5345237548,0.0,3.33212,54.2024037548
 06/09  02:00:00,261.622863459,34.524202396,154.485945825,0.0,12.7620426787,28.1191506574,57.5350077936,0.0,3.33212,54.2028877936
 06/09  03:00:00,261.233599306,33.8605048579,154.79216538,0.0,12.7620426787,28.1191506574,51.5116843263,0.0,3.33212,48.1795643263
 06/09  04:00:00,268.259297545,34.1911516282,153.882005078,0.0,12.7620426787,28.1191506574,76.9833058234,0.110403551454,3.33212,73.540782272
 06/09  05:00:00,295.719223944,33.6952308731,154.273296716,0.0,25.5240853573,30.610668775,131.156221478,0.069208785844,8.3303,122.756712692
 06/09  06:00:00,384.267226082,34.5196615024,152.564041895,0.0,51.0481707146,78.1489452969,223.519605115,0.148306013303,16.6606,206.710699102
 06/09  07:00:00,400.639858725,35.9565196648,118.90471833,0.0,64.3609230253,109.708623606,318.311650525,14.2031844479,24.9909,279.117566077
 06/09  08:00:00,357.897242125,36.0275022083,118.479787574,0.0,51.0481707146,80.7689615957,255.421545446,5.39269203799,33.3212,216.707653408
 06/09  09:00:00,330.978138938,36.7871521033,120.003003264,0.0,51.0481707146,71.0224615957,236.86650727,0.0,66.8089,170.05760727
 06/09  10:00:00,284.025403607,37.291561225,121.258761657,0.0,32.1804615127,65.7244621605,215.640003476,0.0,83.4695,132.170503476
 06/09  11:00:00,285.371088184,37.5249040136,121.721731321,0.0,32.1804615127,65.7244621605,187.634034816,0.0,83.4695,104.164534816
 06/09  12:00:00,285.839371365,38.0471857029,122.374089305,0.0,32.1804615127,65.7244621605,180.547674499,0.0,83.4695,97.078174499
 06/09  13:00:00,278.176129598,37.8514577937,124.603397346,0.0,32.1804615127,55.9779621605,176.192452269,0.0,75.1392,101.053252269
 06/09  14:00:00,277.776520023,37.9495982505,124.098772624,0.0,32.1804615127,55.9779621605,167.77980897,0.0,66.8089,100.97090897
 06/09  15:00:00,276.76186913,38.1032382305,122.950862759,0.0,32.1804615127,55.9779621605,176.102705697,0.0,75.1392,100.963505697
 06/09  16:00:00,306.733941547,38.8563422361,122.919600364,0.0,32.1804615127,60.9114621605,159.295176777,0.0,91.7998,67.495376777
 06/09  17:00:00,339.432938698,37.2700047313,122.18746699,0.0,32.1804615127,77.5397301883,159.92133547,1.77858511711,49.9818,108.160950353
 06/09  18:00:00,391.892854328,37.1478040889,120.859126288,0.0,77.122965704,86.2600435998,250.461883799,4.58661870737,49.9818,195.893465092
 06/09  19:00:00,397.387745626,37.0214547091,119.290851799,0.0,102.647051061,80.1663183927,178.711426314,6.4150286233,33.3212,138.975197691
 06/09  20:00:00,432.509381633,36.8359101963,118.091294274,0.0,115.40909374,92.7192997104,186.411420187,7.74131057367,33.3212,145.348909613
 06/09  21:00:00,413.760148147,37.0950051446,117.102457236,0.0,102.647051061,94.1340635361,239.319240243,7.44479324477,24.9909,206.883546998
 06/09  22:00:00,346.686751506,37.1325157908,116.156812421,0.0,77.122965704,65.871452062,185.923467182,7.89721852211,16.6606,161.36564866
 06/09  23:00:00,277.808782153,36.6302003201,115.796574206,0.0,38.286128036,48.4199368926,106.021544441,10.3587141392,8.3303,87.3325303017
 06/09  24:00:00,268.723122096,34.2142578155,146.718431675,0.0,25.5240853573,30.610668775,70.7444998359,0.0,3.33212,67.4123798359
 06/10  01:00:00,278.779224609,34.0410241535,154.649203876,0.0,27.7269238854,30.610668775,57.5244942672,0.0,3.33212,54.1923742672
 06/10  02:00:00,260.91744449,34.6915938347,153.627372119,0.0,12.7620426787,28.1191506574,57.5213056578,0.0,3.33212,54.1891856578
 06/10  03:00:00,260.415288876,33.8649358032,153.981594386,0.0,12.7620426787,28.1191506574,57.5206446016,0.0,3.33212,54.1885246016
 06/10  04:00:00,266.662850529,34.3565248921,153.007185814,0.0,12.7620426787,28.1191506574,70.7848425458,0.0576377499288,3.33212,67.3950847959
 06/10  05:00:00,278.616593598,33.6954237944,153.424437076,0.0,12.7620426787,28.1191506574,95.71003451,0.0691657225542,8.3303,87.3105687874
 06/10  06:00:00,351.112196083,34.516467382,152.727984552,0.0,42.6918050922,54.3732441037,139.821048652,0.153154297661,16.6606,123.007294354
 06/10  07:00:00,353.232898655,35.8433592511,119.160016535,0.0,42.6918050922,86.1019271793,245.703577776,14.2313565082,24.9909,206.481321268
 06/10  08:00:00,394.801451403,35.7391225702,119.959477394,0.0,57.6566862989,112.030105488,340.251576257,2.72794205198,33.3212,304.202434205
 06/10  09:00:00,350.699217024,36.5254009256,120.875251224,0.0,57.6566862989,83.6599452969,283.077718786,0.0,66.8089,216.268818786
 06/10  10:00:00,298.741027609,37.7115058375,121.721731321,0.0,42.6918050922,68.9656133826,253.398888527,0.0,83.4695,169.929388527
 06/10  11:00:00,290.422922953,37.766068444,121.721731321,0.0,34.9340096728,67.7198543238,218.295426227,0.0,83.4695,134.825926227
 06/10  12:00:00,291.520061441,37.7620552747,123.580288355,0.0,34.9340096728,67.7198543238,187.520548309,0.0,83.4695,104.051048309
 06/10  13:00:00,283.001578996,37.6093772367,124.917592459,0.0,34.9340096728,57.9733543238,176.317192662,0.0,75.1392,101.177992662
 06/10  14:00:00,282.040455043,37.3125077811,124.254451089,0.0,34.9340096728,57.9733543238,163.076228605,0.0,66.8089,96.267328605
 06/10  15:00:00,281.166104668,36.9345328029,123.781804486,0.0,34.9340096728,57.9733543238,174.74357941,0.0,75.1392,99.6043794098
 06/10  16:00:00,309.748805988,36.83293029,123.232780467,0.0,34.9340096728,62.9068543238,165.480730527,0.0,91.7998,73.6809305269
 06/10  17:00:00,336.041461823,36.4890593721,122.18746699,0.0,34.9340096728,72.2186844194,144.398661579,4.48574243531,49.9818,89.9311191433
 06/10  18:00:00,401.291046822,36.5697228876,121.073949744,0.0,87.0357390804,86.2600435998,168.5536097,6.28162927318,49.9818,112.290180427
 06/10  19:00:00,393.156055046,36.1500396612,119.279235841,0.0,102.000620287,77.6748002752,177.899390854,5.8143527825,33.3212,138.763838071
 06/10  20:00:00,415.206705145,35.9812404051,119.728320985,0.0,102.000620287,88.9820225341,182.031203083,5.37189438727,33.3212,143.338108696
 06/10  21:00:00,408.557925048,36.0438354448,116.910209178,0.0,102.000620287,91.6425454185,171.615400983,5.93461445183,24.9909,140.689886531
 06/10  22:00:00,355.243049786,35.9668709105,116.827027167,0.0,87.0357390804,65.871452062,229.922579127,7.16546701156,16.6606,206.096512116
 06/10  23:00:00,281.365957368,35.8931103511,117.430979962,0.0,42.6918050922,48.4199368926,141.159792823,10.0364086995,8.3303,122.793084123
 06/10  24:00:00,276.063028225,34.2051643721,151.846207197,0.0,27.7269238854,30.610668775,70.7257580407,0.0,3.33212,67.3936380407
 06/11  01:00:00,290.672011477,34.0347411459,157.315688735,0.0,34.4311606118,33.1021868926,57.556026151,0.0,3.33212,54.223906151
 06/11  02:00:00,273.22493213,34.6883743199,156.698298903,0.0,19.466279405,30.610668775,57.552891408,0.0,3.33212,54.220771408
 06/11  03:00:00,272.980974824,33.8643441301,157.304625116,0.0,19.466279405,30.610668775,57.5502308919,0.0,3.33212,54.2181108919
 06/11  04:00:00,278.545755576,34.3568384826,155.643494482,0.0,19.466279405,30.610668775,70.7835930553,0.077520624021,3.33212,67.3739524313
 06/11  05:00:00,289.214654313,33.6951609475,154.7913181,0.0,19.466279405,30.610668775,95.7641133306,0.0857681614251,8.3303,87.3480451692
 06/11  06:00:00,350.990750842,34.5127309115,152.61798289,0.0,42.6918050922,54.3732441037,143.791094072,0.192980920892,16.6606,126.937513151
 06/11  07:00:00,365.166739092,36.0720663794,121.492919846,0.0,49.3960418185,88.5934452969,249.108612889,14.8599719513,24.9909,209.257740937
 06/11  08:00:00,393.460478205,35.8302995867,117.64932838,0.0,57.6566862989,112.030105488,332.512874027,3.50957170559,33.3212,295.682102322
 06/11  09:00:00,339.966162763,36.4770408833,119.244861923,0.0,50.9524495726,81.1684271793,289.91161244,0.0,66.8089,223.10271244
 06/11  10:00:00,297.154977417,36.9844839458,120.875251224,0.0,42.6918050922,68.9656133826,246.9861077,0.0,83.4695,163.5166077
 06/11  11:00:00,293.93631938,36.6833641795,121.721731321,0.0,38.286128036,68.9656133826,221.10963058,0.0,83.4695,137.64013058
 06/11  12:00:00,294.848780932,37.1574953361,122.920852902,0.0,38.286128036,68.9656133826,184.54111218,0.0,83.4695,101.07161218
 06/11  13:00:00,277.244560981,36.9579994092,124.443749085,0.0,31.5818913096,56.727595265,170.993080235,0.0,75.1392,95.8538802346
 06/11  14:00:00,277.418719198,36.6563299373,124.917592459,0.0,31.5818913096,56.727595265,166.592475849,0.0,66.8089,99.7835758493
 06/11  15:00:00,277.52764544,36.7779622013,124.917592459,0.0,31.5818913096,56.727595265,176.029965236,0.0,75.1392,100.890765236
 06/11  16:00:00,306.231000027,36.9009882698,124.254451089,0.0,31.5818913096,61.661095265,159.257746426,0.0,91.7998,67.4579464264
 06/11  17:00:00,332.734332855,36.2235572632,123.781804486,0.0,31.5818913096,70.9729253606,148.088972335,4.38718813519,49.9818,93.7199841996
 06/11  18:00:00,393.918619658,36.266715619,123.232780467,0.0,80.3315023541,83.7685254822,160.208623002,6.4373328409,49.9818,103.789490161
 06/11  19:00:00,395.868867358,36.2203580613,121.684249918,0.0,102.000620287,77.6748002752,182.5494444,6.05185380768,33.3212,143.176390592
 06/11  20:00:00,428.702164829,36.0314331029,124.122560431,0.0,108.704857014,91.4735406516,176.986595466,5.32845136784,33.3212,138.336944098
 06/11  21:00:00,403.623317328,36.1674015694,121.448249633,0.0,95.2963835608,89.1510273009,169.333258062,5.79290197102,24.9909,138.549456091
 06/11  22:00:00,350.261346631,36.178963682,121.379644534,0.0,80.3315023541,63.3799339444,230.947016066,8.38698310715,16.6606,205.899432959
 06/11  23:00:00,285.319188672,36.1658273751,120.561683605,0.0,42.6918050922,48.4199368926,141.347231933,10.4980737894,8.3303,122.518858143
 06/11  24:00:00,288.305439132,34.2113514471,154.773870275,0.0,34.4311606118,33.1021868926,70.7593792132,0.0,3.33212,67.4272592132
 06/12  01:00:00,271.052858044,34.0348610341,156.510334906,0.0,19.418418834,29.3649097162,57.5005737119,0.0,3.33212,54.1684537119
 06/12  02:00:00,260.236259309,34.5242795464,153.127246022,0.0,12.7620426787,28.1191506574,57.4988786812,0.0,3.33212,54.1667586812
 06/12  03:00:00,256.972060704,33.6980364608,150.723175491,0.0,12.7620426787,28.1191506574,51.5291487034,0.0478610569412,3.33212,48.1491676465
 06/12  04:00:00,260.984252081,34.1892542968,147.533699,0.0,12.7620426787,28.1191506574,76.9370199982,0.12873089747,3.33212,73.4761691007
 06/12  05:00:00,290.372081993,33.6934339736,149.883425761,0.0,25.5240853573,30.610668775,124.521889284,0.0792198125915,8.3303,116.112369471
 06/12  06:00:00,377.11745265,34.3396348847,146.652778412,0.0,51.0481707146,78.1489452969,222.900490937,0.169994481895,16.6606,206.069896455
 06/12  07:00:00,408.590765133,35.773182607,128.133990843,0.0,64.3609230253,109.708623606,317.926157313,15.0055049862,24.9909,277.929752327
 06/12  08:00:00,363.95093156,35.7097237791,126.011973104,0.0,51.0481707146,80.7689615957,254.455539648,5.12169506274,33.3212,216.012644586
 06/12  09:00:00,330.816876782,36.1329127945,121.689689151,0.0,51.0481707146,71.0224615957,229.721290153,0.0,66.8089,162.912390153
 06/12  10:00:00,280.983825837,36.3156382228,119.749823259,0.0,32.1804615127,65.7244621605,220.805410225,0.0,83.4695,137.335910225
 06/12  11:00:00,283.473386867,36.4943100049,120.875251224,0.0,32.1804615127,65.7244621605,184.578784151,0.0,83.4695,101.109284151
 06/12  12:00:00,284.933346058,36.6150077322,122.920852902,0.0,32.1804615127,65.7244621605,178.180790506,0.0,83.4695,94.7112905057
 06/12  13:00:00,276.7835107,36.642510205,124.443749085,0.0,32.1804615127,55.9779621605,176.080635087,0.0,75.1392,100.941435087
 06/12  14:00:00,278.783237663,36.9196745258,126.14023945,0.0,32.1804615127,55.9779621605,167.66769435,0.0,66.8089,100.85879435
 06/12  15:00:00,280.752229453,38.0034442466,127.016009099,0.0,32.1804615127,55.9779621605,169.684761471,0.0,75.1392,94.5455614708
 06/12  16:00:00,310.49134657,39.1569279138,126.346670877,0.0,32.1804615127,60.9114621605,165.357268754,0.0,91.7998,73.557468754
 06/12  17:00:00,342.485746527,37.1739232846,125.313763351,0.0,32.1804615127,77.5397301883,154.056710463,2.41596067707,49.9818,101.658949786
 06/12  18:00:00,395.010217838,36.8473197402,124.254451089,0.0,77.122965704,86.2600435998,251.863067192,6.51471173608,49.9818,195.366555456
 06/12  19:00:00,401.658546969,36.7103518477,123.232780467,0.0,102.647051061,80.1663183927,179.225115227,7.19255754717,33.3212,138.71135768
 06/12  20:00:00,435.145269286,36.6257952936,120.360336564,0.0,115.40909374,92.7192997104,179.689233809,7.9037892059,33.3212,138.464244603
 06/12  21:00:00,415.243196194,36.6347958738,118.613020512,0.0,102.647051061,94.1340635361,240.40244898,8.35920299662,24.9909,207.052345984
 06/12  22:00:00,349.023482136,36.6835477214,118.928181766,0.0,77.122965704,65.871452062,186.045566449,9.11172766409,16.6606,160.273238785
 06/12  23:00:00,281.447833679,36.5665611044,119.471064136,0.0,38.286128036,48.4199368926,105.957684976,10.4001729971,8.3303,87.227211979
 06/12  24:00:00,274.53918239,34.2208453169,152.493142864,0.0,25.5240853573,30.610668775,70.6856708077,0.0,3.33212,67.3535508077
 06/13  01:00:00,274.714936382,34.0494922042,160.118566506,0.0,19.418418834,29.3649097162,57.4880877456,0.0,3.33212,54.1559677456
 06/13  02:00:00,266.161208149,34.8634774373,158.674375724,0.0,12.7620426787,28.1191506574,51.472745709,0.0,3.33212,48.140625709
 06/13  03:00:00,265.472205672,34.0344926313,158.850221927,0.0,12.7620426787,28.1191506574,57.4851901193,0.0,3.33212,54.1530701193
 06/13  04:00:00,272.477868117,34.6885348733,157.596586638,0.0,12.7620426787,28.1191506574,70.6705962861,0.00330164790266,3.33212,67.3351746382
 06/13  05:00:00,296.348732893,33.8659153843,154.770233014,0.0,25.5240853573,30.610668775,130.83992829,0.00990495186575,8.3303,122.499723338
 06/13  06:00:00,385.678787794,34.6908113685,153.840663152,0.0,51.0481707146,78.1489452969,222.621582084,0.0990501380786,16.6606,205.861931946
 06/13  07:00:00,409.34019852,36.3100035015,127.156341869,0.0,64.3609230253,109.708623606,307.63600893,12.7979708266,24.9909,269.847138103
 06/13  08:00:00,364.270672329,37.1800112659,123.585537818,0.0,51.0481707146,80.7689615957,250.121494443,0.940005808105,33.3212,215.860288635
 06/13  09:00:00,332.73412281,37.002181637,121.524290969,0.0,51.0481707146,71.0224615957,236.411073277,0.0,66.8089,169.602173277
 06/13  10:00:00,286.192080743,37.3121867929,123.38950368,0.0,32.1804615127,65.7244621605,214.192374687,0.0,83.4695,130.722874687
 06/13  11:00:00,289.493535836,37.6725790369,125.664518843,0.0,32.1804615127,65.7244621605,184.549125012,0.0,83.4695,101.079625012
 06/13  12:00:00,293.378612485,39.6592126824,128.246976607,0.0,32.1804615127,65.7244621605,178.138609578,0.0,83.4695,94.6691095781
 06/13  13:00:00,279.634390334,39.1047011312,124.786894131,0.0,32.1804615127,55.9779621605,176.047853798,0.0,75.1392,100.908653798
 06/13  14:00:00,275.725436051,37.6419901884,122.374089305,0.0,32.1804615127,55.9779621605,164.751578039,0.0,66.8089,97.942678039
 06/13  15:00:00,277.904829326,38.804064555,123.38950368,0.0,32.1804615127,55.9779621605,172.532664135,0.0,75.1392,97.3934641345
 06/13  16:00:00,309.520918465,40.7668167123,123.781804486,0.0,32.1804615127,60.9114621605,164.011830631,0.0,91.7998,72.2120306311
 06/13  17:00:00,341.82099553,38.0517401935,123.781804486,0.0,32.1804615127,77.5397301883,153.260918953,0.305086848026,49.9818,102.974032104
 06/13  18:00:00,397.007186135,38.0930195722,124.997619264,0.0,77.122965704,86.2600435998,239.808085521,1.63264746989,49.9818,188.193638052
 06/13  19:00:00,403.878973065,38.1091752093,124.649717756,0.0,102.647051061,80.1663183927,181.350951049,2.79531739761,33.3212,145.234433651
 06/13  20:00:00,437.530179212,37.3342281223,122.577507374,0.0,115.40909374,92.7192997104,177.06181577,5.34351635049,33.3212,138.39709942
 06/13  21:00:00,417.351075744,37.2282445468,120.537989467,0.0,102.647051061,94.1340635361,237.752243573,6.70462929605,24.9909,206.056714277
 06/13  22:00:00,350.295827764,37.1776262436,119.698160782,0.0,77.122965704,65.871452062,178.475035619,7.62049821345,16.6606,154.193937406
 06/13  23:00:00,281.842603294,36.73580595,119.698160782,0.0,38.286128036,48.4199368926,104.895270507,9.36122880277,8.3303,87.2037417043
 06/13  24:00:00,273.348028071,34.5497527734,150.980964408,0.0,25.5240853573,30.610668775,70.6662374263,0.0,3.33212,67.3341174263
 06/14  01:00:00,273.33930727,34.0563915886,158.746664885,0.0,19.418418834,29.3649097162,57.478165986,0.0,3.33212,54.146045986
 06/14  02:00:00,264.830995654,34.8786602299,157.342726149,0.0,12.7620426787,28.1191506574,57.4736102877,0.0,3.33212,54.1414902877
 06/14  03:00:00,263.557539438,34.0563915886,156.92769442,0.0,12.7620426787,28.1191506574,51.4621140534,0.0,3.33212,48.1299940534
 06/14  04:00:00,269.734567836,34.8786602299,155.569114834,0.0,12.7620426787,28.1191506574,70.648458417,0.0,3.33212,67.316338417
 06/14  05:00:00,296.420117078,34.0563915886,155.53888974,0.0,25.5240853573,30.610668775,130.773565979,0.00659850517079,8.3303,122.436667474
 06/14  06:00:00,384.50476675,34.8786602299,153.482942007,0.0,51.0481707146,78.1489452969,222.39814616,0.0758831817942,16.6606,205.661662979
 06/14  07:00:00,404.750435779,35.9595203872,124.737049498,0.0,64.3609230253,109.708623606,308.200595436,13.7523289339,24.9909,269.457366502
 06/14  08:00:00,356.326974644,35.9014606247,118.423613983,0.0,51.0481707146,80.7689615957,251.700011562,2.74858704355,33.3212,215.630224518
 06/14  09:00:00,331.595412395,36.5354991895,120.875251224,0.0,51.0481707146,71.0224615957,230.068331514,0.0,66.8089,163.259431514
 06/14  10:00:00,285.135981547,37.283329278,122.374089305,0.0,32.1804615127,65.7244621605,220.139021345,0.0,83.4695,136.669521345
 06/14  11:00:00,286.624051588,37.6492242712,122.841465207,0.0,32.1804615127,65.7244621605,178.189666256,0.0,83.4695,94.7201662561
 06/14  12:00:00,286.288195262,37.4791906408,123.38950368,0.0,32.1804615127,65.7244621605,184.428593274,0.0,83.4695,100.959093274
 06/14  13:00:00,277.594155605,36.8902977136,124.997619264,0.0,32.1804615127,55.9779621605,176.009428647,0.0,75.1392,100.870228647
 06/14  14:00:00,281.213096894,37.7049456998,127.767719128,0.0,32.1804615127,55.9779621605,161.292788939,0.0,66.8089,94.4838889394
 06/14  15:00:00,283.564634214,39.9136711072,127.895080164,0.0,32.1804615127,55.9779621605,173.97888788,0.0,75.1392,98.8396878803
 06/14  16:00:00,307.450756813,39.7704318609,122.717318355,0.0,32.1804615127,60.9114621605,161.094768742,0.0,91.7998,69.2949687418
 06/14  17:00:00,337.263382708,37.0818576491,120.231006842,0.0,32.1804615127,77.5397301883,156.150266605,2.37394056676,49.9818,103.794526038
 06/14  18:00:00,389.930504583,37.1518188396,118.917211688,0.0,77.122965704,86.2600435998,247.520930997,4.97920716073,49.9818,192.559923836
 06/14  19:00:00,394.906994013,36.5974667735,117.733134194,0.0,102.647051061,80.1663183927,177.875473547,6.01510924263,33.3212,138.539164305
 06/14  20:00:00,441.84729618,36.6491431413,127.37238819,0.0,115.40909374,92.7192997104,178.767518999,7.13084238136,33.3212,138.315476617
 06/14  21:00:00,430.415761531,36.6990610068,133.790661646,0.0,102.647051061,94.1340635361,238.521329769,7.67184133231,24.9909,205.858588437
 06/14  22:00:00,356.903844874,36.6781647762,126.880099016,0.0,77.122965704,65.871452062,179.104584174,8.34613686892,16.6606,154.097847305
 06/14  23:00:00,281.648426649,36.393718531,120.881005783,0.0,38.286128036,48.4199368926,104.349179497,8.84278397241,8.3303,87.1760955247
 06/14  24:00:00,272.695732659,34.5497527734,150.340666647,0.0,25.5240853573,30.610668775,70.649430123,0.0,3.33212,67.317310123
 06/15  01:00:00,270.548297887,34.0563915886,155.983261598,0.0,19.418418834,29.3649097162,57.4703564601,0.0,3.33212,54.1382364601
 06/15  02:00:00,261.711763758,34.8786602299,154.246318622,0.0,12.7620426787,28.1191506574,51.4544172891,0.0,3.33212,48.1222972891
 06/15  03:00:00,261.212118279,34.0563915886,154.596397365,0.0,12.7620426787,28.1191506574,57.4637384623,0.0,3.33212,54.1316184623
 06/15  04:00:00,268.723740413,34.8786602299,154.566257644,0.0,12.7620426787,28.1191506574,70.6390926876,0.00825081098928,3.33212,67.2987218766
 06/15  05:00:00,294.168064409,34.0563915886,153.312882397,0.0,25.5240853573,30.610668775,128.22197326,0.0214521478349,8.3303,119.870221112
 06/15  06:00:00,383.505546211,34.8786602299,152.501719501,0.0,51.0481707146,78.1489452969,217.927842751,0.105611366903,16.6606,201.161631384
 06/15  07:00:00,404.551489809,35.9684199274,124.189480688,0.0,64.3609230253,109.708623606,311.076468423,14.3054477562,24.9909,271.780120667
 06/15  08:00:00,355.420829387,35.8686508688,118.631131378,0.0,51.0481707146,80.7689615957,251.606274215,4.15314672921,33.3212,214.131927485
 06/15  09:00:00,328.818143727,36.370542348,118.423613983,0.0,51.0481707146,71.0224615957,234.994726685,0.0,66.8089,168.185826685
 06/15  10:00:00,282.659721907,36.9719391869,120.231006842,0.0,32.1804615127,65.7244621605,214.064814338,0.0,83.4695,130.595314338
 06/15  11:00:00,283.715586392,36.9956480202,120.612859841,0.0,32.1804615127,65.7244621605,184.477343001,0.0,83.4695,101.007843001
 06/15  12:00:00,285.531702345,37.0140241973,123.112643791,0.0,32.1804615127,65.7244621605,178.073906941,0.0,83.4695,94.6044069407
 06/15  13:00:00,277.566174858,36.9423798883,124.917592459,0.0,32.1804615127,55.9779621605,175.971223784,0.0,75.1392,100.832023784
 06/15  14:00:00,278.295176565,37.1025480871,125.472366864,0.0,32.1804615127,55.9779621605,161.260413533,0.0,66.8089,94.4515135333
 06/15  15:00:00,276.319680294,37.1826660877,123.440990578,0.0,32.1804615127,55.9779621605,173.731763756,0.0,75.1392,98.5925637563
 06/15  16:00:00,302.712500051,37.2594615625,120.537989467,0.0,32.1804615127,60.9114621605,161.280627977,0.0,91.7998,69.4808279767
 06/15  17:00:00,335.563255685,36.5662193273,119.064005211,0.0,32.1804615127,77.5397301883,155.699215934,4.19155638993,49.9818,101.525859544
 06/15  18:00:00,388.288862107,36.3760407397,118.678263667,0.0,77.122965704,86.2600435998,243.125914966,5.2367345188,49.9818,187.907380448
 06/15  19:00:00,400.775715542,36.3176351934,124.516239131,0.0,102.647051061,80.1663183927,182.83914626,4.46339023423,33.3212,145.054556026
 06/15  20:00:00,436.433378097,36.2919983699,123.684124459,0.0,115.40909374,92.7192997104,177.191930329,5.65395517062,33.3212,138.216775159
 06/15  21:00:00,419.205936698,36.6165117507,122.847340992,0.0,102.647051061,94.1340635361,239.497999392,8.85091503314,24.9909,205.656184359
 06/15  22:00:00,353.059545965,36.5910177786,123.120773375,0.0,77.122965704,65.871452062,179.919920808,9.26333310764,16.6606,153.995987701
 06/15  23:00:00,284.647935975,36.4049832645,122.899803681,0.0,38.286128036,48.4199368926,99.2089514411,9.95091811827,8.3303,80.9277333228
 06/15  24:00:00,272.696422869,34.3852990451,150.424144205,0.0,25.5240853573,30.610668775,76.7460696296,0.0,3.33212,73.4139496296
 06/16  01:00:00,266.27526585,34.0563915886,151.745607373,0.0,19.418418834,29.3649097162,51.4459812313,0.0,3.33212,48.1138612313
 06/16  02:00:00,260.072986174,34.8786602299,152.632089268,0.0,12.7620426787,28.1191506574,57.4552477355,0.0,3.33212,54.1231277355
 06/16  03:00:00,259.501584345,34.0527257663,152.910854051,0.0,12.7620426787,28.1191506574,51.4416416424,0.0,3.33212,48.1095216424
 06/16  04:00:00,267.151096615,34.8686224037,152.214225995,0.0,12.7620426787,28.1191506574,70.6576135277,0.0429173295871,3.33212,67.2825761981
 06/16  05:00:00,293.085541217,34.0409980128,151.418288256,0.0,25.5240853573,30.610668775,130.698297825,0.0511709514803,8.3303,122.316826873
 06/16  06:00:00,383.086141801,34.8671833874,151.14797229,0.0,51.0481707146,78.1489452969,215.58003949,0.161768172054,16.6606,198.757671318
 06/16  07:00:00,406.748524998,35.8598657767,125.015181209,0.0,64.3609230253,109.708623606,311.88232846,14.9081471739,24.9909,271.983281286
 06/16  08:00:00,360.145066668,35.7798316133,121.440853238,0.0,51.0481707146,80.7689615957,250.003353186,5.02128155866,33.3212,211.660871628
 06/16  09:00:00,327.753356941,36.1821857809,118.68755974,0.0,51.0481707146,71.0224615957,236.025208585,0.0,66.8089,169.216308585
 06/16  10:00:00,280.331215893,36.3654199219,118.997629312,0.0,32.1804615127,65.7244621605,213.986047646,0.0,83.4695,130.516547646
 06/16  11:00:00,282.46017963,36.6692637535,119.698160782,0.0,32.1804615127,65.7244621605,178.12815827,0.0,83.4695,94.6586582696
 06/16  12:00:00,284.091303899,37.1749468044,121.524290969,0.0,32.1804615127,65.7244621605,184.353777978,0.0,83.4695,100.884277978
 06/16  13:00:00,276.828322172,37.0705011211,124.050358187,0.0,32.1804615127,55.9779621605,169.63318887,0.0,75.1392,94.4939888698
 06/16  14:00:00,277.341536153,36.7136027581,124.917592459,0.0,32.1804615127,55.9779621605,167.519813279,0.0,66.8089,100.710913279
 06/16  15:00:00,275.836682159,37.0986391802,123.047644832,0.0,32.1804615127,55.9779621605,169.563841738,0.0,75.1392,94.4246417377
 06/16  16:00:00,304.179356105,37.5285601133,121.721731321,0.0,32.1804615127,60.9114621605,162.266814252,0.0,91.7998,70.4670142519
 06/16  17:00:00,340.866262576,37.3041058869,123.580288355,0.0,32.1804615127,77.5397301883,156.25749687,1.67382833725,49.9818,104.601868533
 06/16  18:00:00,394.509395935,37.5597964256,123.047644832,0.0,77.122965704,86.2600435998,241.21981137,3.48781222837,49.9818,187.750199142
 06/16  19:00:00,395.85003702,36.7685088128,118.228930147,0.0,102.647051061,80.1663183927,178.743108497,7.0335870208,33.3212,138.388321476
 06/16  20:00:00,434.785244179,36.3801306953,121.530099734,0.0,115.40909374,92.7192997104,179.742208212,8.27154633109,33.3212,138.14946188
 06/16  21:00:00,418.772660022,36.4744518494,122.8135802,0.0,102.647051061,94.1340635361,239.361217742,8.90197978736,24.9909,205.468337954
 06/16  22:00:00,350.163005089,36.4882094344,120.429957816,0.0,77.122965704,65.871452062,180.046165099,9.49026395561,16.6606,153.895301143
 06/16  23:00:00,283.636280957,36.3277373461,121.980512763,0.0,38.286128036,48.4199368926,99.3931408343,10.1636417762,8.3303,80.8991990582
 06/16  24:00:00,273.090622873,34.211233521,150.990639142,0.0,25.5240853573,30.610668775,76.7263135616,0.0,3.33212,73.3941935616
 06/17  01:00:00,275.93415455,34.036624512,151.854923081,0.0,27.7269238854,30.610668775,51.4374703581,0.0,3.33212,48.1053503581
 06/17  02:00:00,258.201689235,34.6871010506,150.957380487,0.0,12.7620426787,28.1191506574,57.4443201282,0.0,3.33212,54.1122001282
 06/17  03:00:00,257.090683433,33.8610740468,150.698479492,0.0,12.7620426787,28.1191506574,51.4310712309,0.0,3.33212,48.0989512309
 06/17  04:00:00,259.348884698,34.1904731046,145.91453027,0.0,12.7620426787,28.1191506574,70.7295670327,0.135219542326,3.33212,67.2622274904
 06/17  05:00:00,271.494102832,33.5283330932,146.521777377,0.0,12.7620426787,28.1191506574,95.508332784,0.0857498951194,8.3303,87.0922828889
 06/17  06:00:00,344.807107564,34.3467518789,146.639578277,0.0,42.6918050922,54.3732441037,139.412240395,0.189641651403,16.6606,122.561998743
 06/17  07:00:00,361.481768763,35.8255976379,126.444155987,0.0,42.6918050922,86.1019271793,238.195307634,15.1708690658,24.9909,198.033538568
 06/17  08:00:00,399.657994616,35.7816834438,123.613655739,0.0,57.6566862989,112.030105488,331.617443932,5.21456110276,33.3212,293.081682829
 06/17  09:00:00,348.129425228,36.1667029748,119.23329631,0.0,57.6566862989,83.6599452969,281.626294793,0.0,66.8089,214.817394793
 06/17  10:00:00,292.339832264,36.3848663546,116.974423107,0.0,42.6918050922,68.9656133826,245.839619311,0.0,83.4695,162.370119311
 06/17  11:00:00,285.598597961,36.4773211545,118.240108027,0.0,34.9340096728,67.7198543238,214.157021671,0.0,83.4695,130.687521671
 06/17  12:00:00,287.10178756,36.5563254287,120.418016313,0.0,34.9340096728,67.7198543238,184.471882603,0.0,83.4695,101.002382603
 06/17  13:00:00,279.907486809,36.5512449232,122.920852902,0.0,34.9340096728,57.9733543238,176.079080105,0.0,75.1392,100.939880105
 06/17  14:00:00,281.601290154,36.6987104168,124.443749085,0.0,34.9340096728,57.9733543238,161.354239292,0.0,66.8089,94.5453392918
 06/17  15:00:00,281.628922678,36.9244218392,124.254451089,0.0,34.9340096728,57.9733543238,175.98400374,0.0,75.1392,100.84480374
 06/17  16:00:00,310.251004987,36.7825115829,123.781804486,0.0,34.9340096728,62.9068543238,159.192088237,0.0,91.7998,67.3922882369
 06/17  17:00:00,332.094748623,36.3208978006,118.446694384,0.0,34.9340096728,72.2186844194,142.081786338,4.81918561865,49.9818,87.2808007196
 06/17  18:00:00,395.080177605,36.2895851849,116.502844164,0.0,87.0357390804,86.2600435998,164.33957885,6.29653513254,49.9818,108.061243718
 06/17  19:00:00,391.898485135,36.1388104554,118.814265241,0.0,102.000620287,77.6748002752,179.23980855,7.73488377004,33.3212,138.18372478
 06/17  20:00:00,422.46954898,36.1363163935,125.504784897,0.0,102.000620287,88.9820225341,180.158596777,8.76306563558,33.3212,138.074331142
 06/17  21:00:00,416.882605314,36.1922875811,124.053254645,0.0,102.000620287,91.6425454185,172.456111741,9.27211348025,24.9909,138.19309826
 06/17  22:00:00,362.71543511,36.0594008415,123.323828847,0.0,87.0357390804,65.871452062,224.188438997,9.87434629627,16.6606,197.653492701
 06/17  23:00:00,290.093178354,35.9208709267,124.380994806,0.0,42.6918050922,48.4199368926,141.218441992,10.531759532,8.3303,122.35638246
 06/17  24:00:00,273.257985213,33.8655704426,149.287900644,0.0,27.7269238854,30.610668775,70.5973246906,0.00329597326519,3.33212,67.2619087173
 06/18  01:00:00,282.503635928,33.6948549487,149.519885298,0.0,34.4311606118,33.1021868926,56.291709969,0.0181278767477,3.33212,52.9414620923
 06/18  02:00:00,259.712452595,34.0222949111,143.880109394,0.0,19.466279405,30.610668775,52.7437508697,0.0807519088569,3.33212,49.3308789608
 06/18  03:00:00,258.498916997,33.3620836643,143.351794655,0.0,19.466279405,30.610668775,57.4763387556,0.0,3.33212,54.1442187556
 06/18  04:00:00,257.710314939,33.5303625576,135.676105585,0.0,19.466279405,30.610668775,70.5780798281,0.0,3.33212,67.2459598281
 06/18  05:00:00,274.488723406,34.0001455557,139.788596263,0.0,19.466279405,30.610668775,95.491596047,0.0263681302084,8.3303,87.1349279168
 06/18  06:00:00,348.72552881,33.8448637976,151.078329181,0.0,42.6918050922,54.3732441037,133.068855159,0.156562485816,16.6606,116.251692673
 06/18  07:00:00,370.151792986,35.9998393537,125.699172804,0.0,49.3960418185,88.5934452969,245.088107879,15.1775413998,24.9909,204.919666479
 06/18  08:00:00,398.620094746,35.7580717653,122.656654558,0.0,57.6566862989,112.030105488,331.189039346,5.188103964,33.3212,292.679735382
 06/18  09:00:00,337.863010922,36.1236900184,118.712062699,0.0,50.9524495726,81.1684271793,279.567866744,0.0,66.8089,212.758966744
 06/18  10:00:00,291.220491323,36.3480018715,116.317292831,0.0,42.6918050922,68.9656133826,247.706786098,0.0,83.4695,164.237286098
 06/18  11:00:00,288.914255745,36.3393995367,117.968466586,0.0,38.286128036,68.9656133826,214.108974416,0.0,83.4695,130.639474416
 06/18  12:00:00,289.017234767,36.3894782922,118.613020512,0.0,38.286128036,68.9656133826,177.982183952,0.0,83.4695,94.5126839516
 06/18  13:00:00,269.952547782,36.3137941881,118.753189274,0.0,31.5818913096,56.727595265,175.949418583,0.0,75.1392,100.810218583
 06/18  14:00:00,269.972649422,36.3083056392,119.012817324,0.0,31.5818913096,56.727595265,161.166967171,0.0,66.8089,94.3580671707
 06/18  15:00:00,269.749974058,36.3398171114,118.905129481,0.0,31.5818913096,56.727595265,169.501296726,0.0,75.1392,94.3620967258
 06/18  16:00:00,299.177073934,36.1557105573,119.46794957,0.0,31.5818913096,61.661095265,165.246999231,0.0,91.7998,73.4471992307
 06/18  17:00:00,328.512769201,35.8218732617,120.639134932,0.0,31.5818913096,70.9729253606,142.45743751,5.20522104644,49.9818,87.2704164639
 06/18  18:00:00,394.75523653,35.9498516957,124.455691001,0.0,80.3315023541,83.7685254822,159.252119039,7.68226482911,49.9818,101.58805421
 06/18  19:00:00,396.804653227,35.9932095315,122.557494373,0.0,102.000620287,77.6748002752,179.741877591,8.42470006448,33.3212,137.995977526
 06/18  20:00:00,426.060807334,35.9616471563,120.344754565,0.0,108.704857014,91.4735406516,180.122290369,9.03945007418,33.3212,137.761640295
 06/18  21:00:00,401.399481234,36.1135797879,118.807888267,0.0,95.2963835608,89.1510273009,170.096301217,9.57824908177,24.9909,135.527152135
 06/18  22:00:00,344.711144456,35.9544398713,116.547637687,0.0,80.3315023541,63.3799339444,226.852634969,10.0455612594,16.6606,200.14647371
 06/18  23:00:00,282.783533358,35.9370996941,118.130191837,0.0,42.6918050922,48.4199368926,134.958622542,10.95897758,8.3303,115.669344962
 06/18  24:00:00,280.355464054,33.5284034867,147.49283292,0.0,34.4311606118,33.1021868926,70.6319926794,0.0,3.33212,67.2998726794
 06/19  01:00:00,259.435627092,34.1724526946,144.750381797,0.0,19.418418834,29.3649097162,57.4462076402,0.0213880033139,3.33212,54.0926996369
 06/19  02:00:00,248.861754596,33.1932393459,143.08651382,0.0,12.7620426787,28.1191506574,51.4163390587,0.0,3.33212,48.0842190587
 06/19  03:00:00,236.084869676,33.0316824396,130.457698252,0.0,12.7620426787,28.1191506574,57.4277206978,0.0049357010557,3.33212,54.0906649967
 06/19  04:00:00,255.805436821,33.9992149265,142.516171376,0.0,12.7620426787,28.1191506574,70.5863937611,0.0263237910655,3.33212,67.22794997
 06/19  05:00:00,284.762152038,34.1556339676,143.793142464,0.0,25.5240853573,30.610668775,124.044768116,0.0,8.3303,115.714468116
 06/19  06:00:00,382.608182423,33.8426233901,152.649775664,0.0,51.0481707146,78.1489452969,214.476740128,0.138201249102,16.6606,197.677938879
 06/19  07:00:00,404.934307563,35.7825980633,124.53237223,0.0,64.3609230253,109.708623606,307.904758562,15.2237116975,24.9909,267.690146865
 06/19  08:00:00,359.114900488,35.701076946,121.429580889,0.0,51.0481707146,80.7689615957,253.18491457,5.22985641677,33.3212,214.633858153
 06/19  09:00:00,327.88420136,36.1101050376,118.663801689,0.0,51.0481707146,71.0224615957,228.93994263,0.0,66.8089,162.13104263
 06/19  10:00:00,279.747025726,36.2852979152,118.326500029,0.0,32.1804615127,65.7244621605,213.812168268,0.0,83.4695,130.342668268
 06/19  11:00:00,282.337206649,36.46704053,119.775869542,0.0,32.1804615127,65.7244621605,178.028071606,0.0,83.4695,94.5585716062
 06/19  12:00:00,282.518543234,36.5275671396,120.612859841,0.0,32.1804615127,65.7244621605,184.244237685,0.0,83.4695,100.774737685
 06/19  13:00:00,273.34789914,36.4213940109,121.258761657,0.0,32.1804615127,55.9779621605,169.546447791,0.0,75.1392,94.4072477914
 06/19  14:00:00,272.655144601,36.452856189,120.537989467,0.0,32.1804615127,55.9779621605,161.137146388,0.0,66.8089,94.3282463884
 06/19  15:00:00,273.104005147,36.5661639495,120.875251224,0.0,32.1804615127,55.9779621605,169.474514446,0.0,75.1392,94.3353144459
 06/19  16:00:00,304.840764316,36.9855105931,122.920852902,0.0,32.1804615127,60.9114621605,165.224805606,0.0,91.7998,73.4250056062
 06/19  17:00:00,338.118164725,36.2358788644,121.926590526,0.0,32.1804615127,77.5397301883,156.659333562,5.30628945088,49.9818,101.371244111
 06/19  18:00:00,390.656585813,36.1845220421,120.612859841,0.0,77.122965704,86.2600435998,244.700267883,7.43997809503,49.9818,187.278489788
 06/19  19:00:00,397.510355211,36.4077065582,119.442562987,0.0,102.647051061,80.1663183927,179.885417695,8.43656046481,33.3212,138.12765723
 06/19  20:00:00,432.650941138,36.4326107575,118.091294274,0.0,115.40909374,92.7192997104,174.165306605,9.50660036051,33.3212,131.337506244
 06/19  21:00:00,413.018548455,36.456013283,116.593289574,0.0,102.647051061,94.1340635361,239.791123093,9.86073920585,24.9909,204.939483887
 06/19  22:00:00,345.473660183,36.312916074,115.796574206,0.0,77.122965704,65.871452062,179.553856646,9.30278313239,16.6606,153.590473514
 06/19  23:00:00,277.977170631,36.152985835,117.686019907,0.0,38.286128036,48.4199368926,99.3796777494,10.238624391,8.3303,80.8107533584
 06/19  24:00:00,272.637331102,33.8644904969,150.909145494,0.0,25.5240853573,30.610668775,70.562763895,0.00329019176332,3.33212,67.2273537032
 06/20  01:00:00,265.779645476,33.5290042521,151.732379128,0.0,19.418418834,29.3649097162,57.4382839076,0.0230313781825,3.33212,54.0831325294
 06/20  02:00:00,254.378242138,33.8576676282,147.90794924,0.0,12.7620426787,28.1191506574,51.4838967426,0.077320058251,3.33212,48.0744566844
 06/20  03:00:00,257.517824849,33.5215034784,151.418566313,0.0,12.7620426787,28.1191506574,56.7512655159,0.0542889285817,3.33212,53.3648565873
 06/20  04:00:00,262.187524001,33.8509310061,148.181365492,0.0,12.7620426787,28.1191506574,71.4077623162,0.134901035683,3.33212,67.9407412805
 06/20  05:00:00,292.711381983,33.5189560012,151.478147694,0.0,25.5240853573,30.610668775,124.079847608,0.0806124181069,8.3303,115.66893519
 06/20  06:00:00,384.085468277,34.5007431827,152.424069912,0.0,51.0481707146,78.1489452969,214.344059486,0.167807383418,16.6606,197.515652102
 06/20  07:00:00,400.64234495,35.780343311,119.884674913,0.0,64.3609230253,109.708623606,306.946148546,14.5760874873,24.9909,267.379161059
 06/20  08:00:00,355.775784359,35.6748516683,117.738405844,0.0,51.0481707146,80.7689615957,244.989791277,4.36104328154,33.3212,207.307547995
 06/20  09:00:00,330.208956098,36.4124072838,119.624945898,0.0,51.0481707146,71.0224615957,228.920485954,0.0,66.8089,162.111585954
 06/20  10:00:00,284.160998358,36.7821573789,121.909359465,0.0,32.1804615127,65.7244621605,213.740823458,0.0,83.4695,130.271323458
 06/20  11:00:00,285.820823313,36.856131514,122.841465207,0.0,32.1804615127,65.7244621605,184.307980686,0.0,83.4695,100.838480686
 06/20  12:00:00,285.089941099,36.8451079791,122.841465207,0.0,32.1804615127,65.7244621605,177.923289852,0.0,83.4695,94.4537898516
 06/20  13:00:00,275.685799671,36.6058255814,123.38950368,0.0,32.1804615127,55.9779621605,169.51682016,0.0,75.1392,94.3776201601
 06/20  14:00:00,277.261547489,36.5547852857,124.997619264,0.0,32.1804615127,55.9779621605,167.397217956,0.0,66.8089,100.588317956
 06/20  15:00:00,275.953283466,36.82203509,123.440990578,0.0,32.1804615127,55.9779621605,169.436498218,0.0,75.1392,94.2972982179
 06/20  16:00:00,302.135791671,36.7363183689,120.537989467,0.0,32.1804615127,60.9114621605,159.093181095,0.0,91.7998,67.2933810954
 06/20  17:00:00,335.291183542,36.0120795282,120.420349711,0.0,32.1804615127,77.5397301883,155.484154644,4.1767499475,49.9818,101.325604697
 06/20  18:00:00,389.794818038,36.2473341927,119.698160782,0.0,77.122965704,86.2600435998,244.188468642,7.07184078135,49.9818,187.13482786
 06/20  19:00:00,395.949655984,36.358006146,118.540260875,0.0,102.647051061,80.1663183927,179.690400352,8.29883837753,33.3212,138.070361974
 06/20  20:00:00,430.374009296,36.1478766876,117.102457236,0.0,115.40909374,92.7192997104,172.127396376,7.54422271077,33.3212,131.261973666
 06/20  21:00:00,411.292151045,36.0645637801,117.009573118,0.0,102.647051061,94.1340635361,236.333361858,6.57602608102,24.9909,204.766435777
 06/20  22:00:00,345.260398837,36.0917995196,117.086270411,0.0,77.122965704,65.871452062,173.466302813,7.06478648473,16.6606,149.740916328
 06/20  23:00:00,277.260005085,36.1831944388,117.334042488,0.0,38.286128036,48.4199368926,103.885869597,11.2693505774,8.3303,84.2862190193
 06/20  24:00:00,271.761982633,33.8628015256,150.039049442,0.0,25.5240853573,30.610668775,70.5546055505,0.0115257043482,3.33212,67.2109598462
 06/21  01:00:00,265.881326771,33.5277464786,151.837358746,0.0,19.418418834,29.3649097162,51.4296673473,0.0296375962524,3.33212,48.067909751
 06/21  02:00:00,251.479674188,33.6937618036,145.168524914,0.0,12.7620426787,28.1191506574,57.4460337042,0.0411634886008,3.33212,54.0727502156
 06/21  03:00:00,255.038155648,33.3583907191,149.094367471,0.0,12.7620426787,28.1191506574,51.3981102066,0.0,3.33212,48.0659902066
 06/21  04:00:00,256.081330265,33.5254466941,143.233567291,0.0,12.7620426787,28.1191506574,70.5286077196,0.0,3.33212,67.1964877196
 06/21  05:00:00,289.279586753,33.3555856,149.078201458,0.0,25.5240853573,30.610668775,123.947065072,0.0,8.3303,115.616765072
 06/21  06:00:00,382.408491177,34.4974372343,151.758011363,0.0,51.0481707146,78.1489452969,218.660894154,0.171241886189,16.6606,201.829052268
 06/21  07:00:00,401.819244495,35.8771514994,122.144370799,0.0,64.3609230253,109.708623606,302.167536898,14.9980195844,24.9909,262.178617314
 06/21  08:00:00,355.730518235,35.8282838558,117.588649412,0.0,51.0481707146,80.7689615957,251.719589853,4.10383621953,33.3212,214.294553633
 06/21  09:00:00,329.590197889,36.3321122268,119.094572908,0.0,51.0481707146,71.0224615957,228.733442931,0.0,66.8089,161.924542931
 06/21  10:00:00,282.930529169,36.5994568936,120.875251224,0.0,32.1804615127,65.7244621605,207.17950077,0.0,83.4695,123.71000077
 06/21  11:00:00,284.693757479,36.8602787612,121.721731321,0.0,32.1804615127,65.7244621605,184.277252979,0.0,83.4695,100.807752979
 06/21  12:00:00,284.690796018,36.9144217142,122.374089305,0.0,32.1804615127,65.7244621605,177.891345157,0.0,83.4695,94.4218451575
 06/21  13:00:00,274.374137,36.5087179584,122.18746699,0.0,32.1804615127,55.9779621605,170.156903581,0.0,75.1392,95.0177035805
 06/21  14:00:00,273.035095461,36.4364525195,121.073949744,0.0,32.1804615127,55.9779621605,166.69398888,0.0,66.8089,99.8850888803
 06/21  15:00:00,273.956718317,36.4277535421,122.454747967,0.0,32.1804615127,55.9779621605,169.39845074,0.0,75.1392,94.2592507402
 06/21  16:00:00,304.440685585,36.9349746064,122.577507374,0.0,32.1804615127,60.9114621605,159.080510057,0.0,91.7998,67.2807100574
 06/21  17:00:00,338.011996285,36.3361333869,121.721731321,0.0,32.1804615127,77.5397301883,156.029541702,4.76127691814,49.9818,101.286464784
 06/21  18:00:00,390.044747487,36.2889342517,119.899897845,0.0,77.122965704,86.2600435998,244.674565932,7.69279313532,49.9818,186.999972797
 06/21  19:00:00,396.594020525,36.3344803374,118.613020512,0.0,102.647051061,80.1663183927,174.971337313,7.79322772662,33.3212,133.856909586
 06/21  20:00:00,432.49481481,36.285378718,118.091294274,0.0,115.40909374,92.7192997104,176.409362247,7.76231487457,33.3212,135.325847373
 06/21  21:00:00,413.52044352,36.4480709963,117.102457236,0.0,102.647051061,94.1340635361,234.884685879,8.87534180394,24.9909,201.018444075
 06/21  22:00:00,346.030095678,36.4865609756,116.156812421,0.0,77.122965704,65.871452062,176.666182095,9.90550423737,16.6606,150.100077857
 06/21  23:00:00,277.931823856,36.2509739851,116.301317877,0.0,38.286128036,48.4199368926,105.480489073,10.1782576816,8.3303,86.9719313913
 06/21  24:00:00,272.15416471,34.032605367,150.295444499,0.0,25.5240853573,30.610668775,70.5276527314,0.0,3.33212,67.1955327314
 06/22  01:00:00,269.225665222,33.6962191379,155.011147435,0.0,19.418418834,29.3649097162,51.3997604904,0.00823542103721,3.33212,48.0594050694
 06/22  02:00:00,257.928645457,34.0241837773,151.293386813,0.0,12.7620426787,28.1191506574,51.445039877,0.0560010674459,3.33212,48.0569188096
 06/22  03:00:00,259.029433826,33.5258770755,152.920485344,0.0,12.7620426787,28.1191506574,57.4404543802,0.046118775925,3.33212,54.0622156043
 06/22  04:00:00,261.159129258,33.6946460812,148.137557781,0.0,12.7620426787,28.1191506574,70.5797646021,0.0658843301368,3.33212,67.1817602719
 06/22  05:00:00,293.0451964,33.52443412,152.673674205,0.0,25.5240853573,30.610668775,123.9694076,0.072473235321,8.3303,115.566634365
 06/22  06:00:00,383.249590064,34.5059060827,152.580684474,0.0,51.0481707146,78.1489452969,214.004554096,0.15318368724,16.6606,197.190770409
 06/22  07:00:00,400.689438028,35.8168302608,120.915592174,0.0,64.3609230253,109.708623606,301.659831989,14.0662146689,24.9909,262.60271732
 06/22  08:00:00,356.594523174,35.8579737813,118.423613983,0.0,51.0481707146,80.7689615957,247.836093789,3.62949583351,33.3212,210.885397956
 06/22  09:00:00,331.012117039,36.6009154714,120.231006842,0.0,51.0481707146,71.0224615957,228.659434619,0.0,66.8089,161.850534619
 06/22  10:00:00,283.771996849,37.0426708041,121.258761657,0.0,32.1804615127,65.7244621605,207.126022385,0.0,83.4695,123.656522385
 06/22  11:00:00,285.168316164,36.6776482228,122.374089305,0.0,32.1804615127,65.7244621605,184.239094736,0.0,83.4695,100.769594736
 06/22  12:00:00,285.635576187,36.8438016278,123.38950368,0.0,32.1804615127,65.7244621605,177.866109892,0.0,83.4695,94.396609892
