Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  13:00:00,276.208083464,36.732179439,123.781804486,0.0,32.1804615127,55.9779621605,169.467909953,0.0,75.1392,94.3287099534
 06/22  14:00:00,276.839928971,36.6914362634,124.443749085,0.0,32.1804615127,55.9779621605,164.935358993,0.0,66.8089,98.1264589926
 06/22  15:00:00,275.655031763,36.9208480866,123.047644832,0.0,32.1804615127,55.9779621605,171.783470643,0.0,75.1392,96.6442706426
 06/22  16:00:00,302.472738301,37.0217419756,120.537989467,0.0,32.1804615127,60.9114621605,159.064403207,0.0,91.7998,67.2646032071
 06/22  17:00:00,335.94548422,36.3015815456,120.23873336,0.0,32.1804615127,77.5397301883,154.561013642,3.32417441093,49.9818,101.255039231
 06/22  18:00:00,390.196879852,36.402802533,120.078556999,0.0,77.122965704,86.2600435998,235.521971424,5.61592500266,49.9818,179.924246421
 06/22  19:00:00,397.969294768,36.2877747352,121.442170184,0.0,102.647051061,80.1663183927,176.190314151,4.93430214042,33.3212,137.934812011
 06/22  20:00:00,434.513080452,36.1958909807,121.881791994,0.0,115.40909374,92.7192997104,176.204920921,5.18378666336,33.3212,137.699934258
 06/22  21:00:00,414.263679893,36.2656746832,119.652201418,0.0,102.647051061,94.1340635361,228.810411725,6.45758554946,24.9909,197.361926176
 06/22  22:00:00,350.118217943,36.5384769751,120.513896389,0.0,77.122965704,65.871452062,179.634563383,9.64250613185,16.6606,153.331457251
 06/22  23:00:00,282.975937024,36.3469176148,121.493368247,0.0,38.286128036,48.4199368926,99.2130577962,10.1355566581,8.3303,80.7472011381
 06/22  24:00:00,274.76696051,34.0379936075,152.817358327,0.0,25.5240853573,30.610668775,70.5126481219,0.0,3.33212,67.1805281219
 06/23  01:00:00,268.226970366,33.8636012422,153.865481861,0.0,19.418418834,29.3649097162,51.383799308,0.0,3.33212,48.051679308
 06/23  02:00:00,255.944984854,34.1920895878,149.163809658,0.0,12.7620426787,28.1191506574,57.4368711554,0.0511099201538,3.33212,54.0536412352
 06/23  03:00:00,259.401575698,33.6931577735,153.141171377,0.0,12.7620426787,28.1191506574,51.4221827561,0.042866608027,3.33212,48.047196148
 06/23  04:00:00,264.444150296,34.0241919164,150.255807462,0.0,12.7620426787,28.1191506574,70.6162168487,0.120357261708,3.33212,67.163739587
 06/23  05:00:00,292.988594871,33.5294713446,151.7362915,0.0,25.5240853573,30.610668775,123.91705748,0.0741935329522,8.3303,115.512563947
 06/23  06:00:00,383.968071616,34.5135715795,152.31810551,0.0,51.0481707146,78.1489452969,213.847832025,0.154983740977,16.6606,197.032248284
 06/23  07:00:00,408.611403787,35.8397979012,126.803034235,0.0,64.3609230253,109.708623606,304.077474743,14.8154641141,24.9909,264.271110629
 06/23  08:00:00,362.944760415,35.7772944455,124.126677376,0.0,51.0481707146,80.7689615957,247.142932276,4.94829624341,33.3212,208.873436033
 06/23  09:00:00,331.578005203,36.1633779846,122.109467412,0.0,51.0481707146,71.0224615957,228.550848026,0.0,66.8089,161.741948026
 06/23  10:00:00,284.232487804,36.4751631783,122.374089305,0.0,32.1804615127,65.7244621605,207.080001347,0.0,83.4695,123.610501347
 06/23  11:00:00,286.766862075,36.5885164026,124.050358187,0.0,32.1804615127,65.7244621605,184.223788088,0.0,83.4695,100.754288088
 06/23  12:00:00,287.732426687,36.8413656171,125.472366864,0.0,32.1804615127,65.7244621605,177.844133134,0.0,83.4695,94.374633134
 06/23  13:00:00,279.114023356,36.8598605888,126.537803471,0.0,32.1804615127,55.9779621605,169.422937119,0.0,75.1392,94.283737119
 06/23  14:00:00,279.563365764,36.819546386,127.016009099,0.0,32.1804615127,55.9779621605,161.022339444,0.0,66.8089,94.2134394443
 06/23  15:00:00,279.262775706,37.201439143,126.346670877,0.0,32.1804615127,55.9779621605,169.357045286,0.0,75.1392,94.2178452863
 06/23  16:00:00,308.850610114,38.0098318452,125.869213535,0.0,32.1804615127,60.9114621605,159.035500779,0.0,91.7998,67.2357007786
 06/23  17:00:00,341.544933546,36.910788278,124.649717756,0.0,32.1804615127,77.5397301883,154.060990513,2.86815075914,49.9818,101.211039754
 06/23  18:00:00,393.444150902,36.9766083256,122.577507374,0.0,77.122965704,86.2600435998,242.453137601,5.7417745261,49.9818,186.729563074
 06/23  19:00:00,399.057800773,36.9014972691,121.073949744,0.0,102.647051061,80.1663183927,178.513978375,7.48910779768,33.3212,137.703670578
 06/23  20:00:00,434.598721385,36.9271392805,120.078556999,0.0,115.40909374,92.7192997104,172.195061695,7.65457199811,33.3212,131.219289697
 06/23  21:00:00,416.024463007,37.3897784011,119.064005211,0.0,102.647051061,94.1340635361,228.749147596,6.55860365365,24.9909,197.199643942
 06/23  22:00:00,349.614038586,37.5887279325,118.613020512,0.0,77.122965704,65.871452062,176.373972849,6.47558431047,16.6606,153.237788539
 06/23  23:00:00,280.459254705,36.9662503193,118.091294274,0.0,38.286128036,48.4199368926,97.5707074126,8.53437284521,8.3303,80.7060345674
 06/23  24:00:00,269.762756414,34.218548484,147.773729668,0.0,25.5240853573,30.610668775,70.4972932995,0.0,3.33212,67.1651732995
 06/24  01:00:00,280.667715897,34.0456328283,156.52826845,0.0,27.7269238854,30.610668775,51.3739585315,0.0,3.33212,48.0418385315
 06/24  02:00:00,262.783095878,34.8590348812,155.320655657,0.0,12.7620426787,28.1191506574,57.3760578959,0.0,3.33212,54.0439378959
 06/24  03:00:00,261.793532472,34.0311163152,155.191471052,0.0,12.7620426787,28.1191506574,51.3738125229,0.0,3.33212,48.0416925229
 06/24  04:00:00,267.759433474,34.5243501101,153.938122796,0.0,12.7620426787,28.1191506574,70.4817576269,0.0,3.33212,67.1496376269
 06/24  05:00:00,280.008078022,33.8615663071,154.654895047,0.0,12.7620426787,28.1191506574,89.0357188838,0.00164750739213,8.3303,80.7037713764
 06/24  06:00:00,352.960280181,34.6839483528,154.408416785,0.0,42.6918050922,54.3732441037,136.204698878,0.0939084392299,16.6606,119.450190439
 06/24  07:00:00,354.921394081,35.9530401667,120.229443419,0.0,42.6918050922,86.1019271793,237.617508462,13.6623944209,24.9909,198.964214042
 06/24  08:00:00,396.818185714,36.4400777464,120.039640566,0.0,57.6566862989,112.030105488,320.356196602,3.47401198715,33.3212,283.560984615
 06/24  09:00:00,354.450470129,37.9782603114,122.920852902,0.0,57.6566862989,83.6599452969,273.243377735,0.0,66.8089,206.434477735
 06/24  10:00:00,303.210373816,38.2000714111,125.664518843,0.0,42.6918050922,68.9656133826,245.190518776,0.0,83.4695,161.721018776
 06/24  11:00:00,296.869708712,38.3180393734,127.575054572,0.0,34.9340096728,67.7198543238,213.74817712,0.0,83.4695,130.27867712
 06/24  12:00:00,296.867359758,39.2335832808,127.415275468,0.0,34.9340096728,67.7198543238,177.967299839,0.0,83.4695,94.4977998395
 06/24  13:00:00,286.754653335,39.2306714138,127.016009099,0.0,34.9340096728,57.9733543238,175.85595265,0.0,75.1392,100.71675265
 06/24  14:00:00,287.421271501,39.332241203,127.575054572,0.0,34.9340096728,57.9733543238,161.157377929,0.0,66.8089,94.3484779294
 06/24  15:00:00,287.982019286,40.0531197946,127.415275468,0.0,34.9340096728,57.9733543238,169.472851805,0.0,75.1392,94.3336518051
 06/24  16:00:00,317.168182821,40.3989795661,127.016009099,0.0,34.9340096728,62.9068543238,159.069410404,0.0,91.7998,67.269610404
 06/24  17:00:00,341.90166644,38.6981022378,125.790503344,0.0,34.9340096728,72.2186844194,137.07455625,0.00823245411679,49.9818,87.0845237958
 06/24  18:00:00,406.17938261,38.7820209666,123.704336978,0.0,87.0357390804,86.2600435998,152.196471716,0.798548572133,49.9818,101.416123144
 06/24  19:00:00,398.439420309,37.7169661285,122.18746699,0.0,102.000620287,77.6748002752,173.910293072,2.9142995273,33.3212,137.674793544
 06/24  20:00:00,418.67244515,37.1860665695,120.537989467,0.0,102.000620287,88.9820225341,170.414982431,4.65140913371,33.3212,132.442373297
 06/24  21:00:00,413.520129734,37.0881023788,119.698160782,0.0,102.000620287,91.6425454185,167.213667527,5.976974036,24.9909,136.245793491
 06/24  22:00:00,359.141251882,36.6790711773,119.064005211,0.0,87.0357390804,65.871452062,221.144101802,7.95303466606,16.6606,196.530467135
 06/24  23:00:00,284.679895404,36.2237378626,118.613020512,0.0,42.6918050922,48.4199368926,133.596914894,9.73207016635,8.3303,115.534544728
 06/24  24:00:00,272.904213003,34.5497527734,148.37576479,0.0,27.7269238854,30.610668775,70.481388615,0.0,3.33212,67.149268615
 06/25  01:00:00,291.730654502,34.0563915886,158.333415826,0.0,34.4311606118,33.1021868926,51.4038864046,0.0,3.33212,48.0717664046
 06/25  02:00:00,274.769013067,34.8786602299,158.04013388,0.0,19.466279405,30.610668775,57.4095009046,0.0,3.33212,54.0773809046
 06/25  03:00:00,274.38829359,34.0563915886,158.513750823,0.0,19.466279405,30.610668775,51.4022784115,0.0,3.33212,48.0701584115
 06/25  04:00:00,281.192112296,34.8786602299,157.763584647,0.0,19.466279405,30.610668775,70.4718793774,0.00329357161548,3.33212,67.1364658058
 06/25  05:00:00,292.458408935,34.0560993291,157.663757872,0.0,19.466279405,30.610668775,89.0880847762,0.0148210891988,8.3303,80.742963687
 06/25  06:00:00,354.100591246,34.8780841023,155.357362235,0.0,42.6918050922,54.3732441037,139.090269877,0.0971611285325,16.6606,122.332508749
 06/25  07:00:00,363.871442022,36.1028526536,119.916325913,0.0,49.3960418185,88.5934452969,235.149284033,13.4080822847,24.9909,196.750301748
 06/25  08:00:00,394.689781583,35.9498368593,118.423613983,0.0,57.6566862989,112.030105488,319.905828186,4.36177292792,33.3212,282.222855258
 06/25  09:00:00,343.68259212,37.8559605088,121.524290969,0.0,50.9524495726,81.1684271793,273.276280519,0.0,66.8089,206.467380519
 06/25  10:00:00,300.531659902,38.3612617745,122.841465207,0.0,42.6918050922,68.9656133826,245.252006876,0.0,83.4695,161.782506876
 06/25  11:00:00,298.173268397,37.9955791091,124.603397346,0.0,38.286128036,68.9656133826,213.698267926,0.0,83.4695,130.228767926
 06/25  12:00:00,299.510931534,38.8246290584,125.869213535,0.0,38.286128036,68.9656133826,177.788645102,0.0,83.4695,94.3191451016
 06/25  13:00:00,280.208712988,38.4656635703,125.869213535,0.0,31.5818913096,56.727595265,169.4536935,0.0,75.1392,94.3144934996
 06/25  14:00:00,279.27335915,38.0879390476,125.313763351,0.0,31.5818913096,56.727595265,160.981648723,0.0,66.8089,94.1727487227
 06/25  15:00:00,279.140109919,37.8154211359,125.472366864,0.0,31.5818913096,56.727595265,169.309817348,0.0,75.1392,94.1706173482
 06/25  16:00:00,309.149638407,38.1752270996,125.869213535,0.0,31.5818913096,61.661095265,159.006496697,0.0,91.7998,67.2066966966
 06/25  17:00:00,335.02095312,36.9250517102,125.313763351,0.0,31.5818913096,70.9729253606,138.910328483,1.86019222974,49.9818,87.0683362531
 06/25  18:00:00,395.206537625,37.0489859838,123.704336978,0.0,80.3315023541,83.7685254822,154.997861528,3.69991922808,49.9818,101.3161423
 06/25  19:00:00,396.91654357,36.8576169815,121.537925238,0.0,102.000620287,77.6748002752,176.686663019,5.86921411606,33.3212,137.496248903
 06/25  20:00:00,426.78533948,36.5407711232,120.078556999,0.0,108.704857014,91.4735406516,171.899946686,7.84553262928,33.3212,130.733214057
 06/25  21:00:00,402.05651859,36.6624846905,117.91785501,0.0,95.2963835608,89.1510273009,164.814722937,8.87538315362,24.9909,130.948439783
 06/25  22:00:00,347.851139512,36.4251068493,117.278545745,0.0,80.3315023541,63.3799339444,222.41947392,9.36201460287,16.6606,196.396859317
 06/25  23:00:00,283.846071733,36.2914707717,117.72013799,0.0,42.6918050922,48.4199368926,133.225036017,9.59390262725,8.3303,115.300833389
 06/25  24:00:00,281.571240756,34.5497527734,147.809119972,0.0,34.4311606118,33.1021868926,70.5188951409,0.0,3.33212,67.1867751409
 06/26  01:00:00,271.221389491,34.0563915886,156.640052034,0.0,19.418418834,29.3649097162,51.3598235152,0.0,3.33212,48.0277035152
 06/26  02:00:00,263.310839012,34.8786602299,155.822940484,0.0,12.7620426787,28.1191506574,51.3588063633,0.0,3.33212,48.0266863633
 06/26  03:00:00,262.763544482,34.0563915886,156.129692792,0.0,12.7620426787,28.1191506574,55.2684236446,0.0,3.33212,51.9363036446
 06/26  04:00:00,268.08568176,34.8786602299,153.918703505,0.0,12.7620426787,28.1191506574,66.4883892309,0.00988256832042,3.33212,63.1463866625
 06/26  05:00:00,295.307676821,34.0563915886,154.423992795,0.0,25.5240853573,30.610668775,123.733438949,0.0247064728505,8.3303,115.378432476
 06/26  06:00:00,387.248511902,34.8786602299,153.415207951,0.0,51.0481707146,78.1489452969,213.361690428,0.110356432521,16.6606,196.590733995
 06/26  07:00:00,399.422632671,35.86978642,119.531677271,0.0,64.3609230253,109.708623606,296.779879331,13.8040301365,24.9909,257.984949195
 06/26  08:00:00,355.912078761,35.8182222347,117.796319431,0.0,51.0481707146,80.7689615957,245.326139961,3.54473807236,33.3212,208.460201889
 06/26  09:00:00,330.79661378,36.8415318677,119.775869542,0.0,51.0481707146,71.0224615957,226.381041841,0.0,66.8089,159.572141841
 06/26  10:00:00,284.651903196,36.7271732061,122.454747967,0.0,32.1804615127,65.7244621605,213.433225296,0.0,83.4695,129.963725296
 06/26  11:00:00,288.057152603,36.920105744,124.997619264,0.0,32.1804615127,65.7244621605,177.83535428,0.0,83.4695,94.3658542796
 06/26  12:00:00,289.549919062,37.5756914319,126.537803471,0.0,32.1804615127,65.7244621605,177.772245423,0.0,83.4695,94.3027454233
 06/26  13:00:00,281.053896496,37.7377045191,127.575054572,0.0,32.1804615127,55.9779621605,169.343357968,0.0,75.1392,94.2041579676
 06/26  14:00:00,281.145581202,37.9831953772,127.415275468,0.0,32.1804615127,55.9779621605,160.937611591,0.0,66.8089,94.1287115908
 06/26  15:00:00,283.222162555,39.8930583037,127.575054572,0.0,32.1804615127,55.9779621605,169.287281484,0.0,75.1392,94.148081484
 06/26  16:00:00,317.896319409,44.9094603548,127.97468372,0.0,32.1804615127,60.9114621605,158.99829293,0.0,91.7998,67.1984929302
 06/26  17:00:00,346.478210054,40.0809371296,126.378341975,0.0,32.1804615127,77.5397301883,151.078486964,0.0,49.9818,101.096686964
 06/26  18:00:00,397.903348735,38.670113186,125.313763351,0.0,77.122965704,86.2600435998,230.097227253,0.683226588844,49.9818,179.432200665
 06/26  19:00:00,403.615334634,38.1805868359,123.704336978,0.0,102.647051061,80.1663183927,173.778774209,2.79050664427,33.3212,137.667067564
 06/26  20:00:00,435.211310511,36.884350653,120.630471795,0.0,115.40909374,92.7192997104,170.850291012,6.64743163276,33.3212,130.881659379
 06/26  21:00:00,429.30461014,36.7006553961,132.908550803,0.0,102.647051061,94.1340635361,229.72398918,7.96688935919,24.9909,196.766199821
 06/26  22:00:00,368.093170428,36.6794046267,138.03423722,0.0,77.122965704,65.871452062,171.555266398,8.54837548215,16.6606,146.346290916
 06/26  23:00:00,298.498452666,36.4766881209,136.6573051,0.0,38.286128036,48.4199368926,104.445598193,9.25304231733,8.3303,86.8622558756
 06/26  24:00:00,278.578973947,34.5497527734,156.114967918,0.0,25.5240853573,30.610668775,65.1321908734,0.0,3.33212,61.8000708734
 06/27  01:00:00,271.045389821,34.0563915886,156.486242517,0.0,19.418418834,29.3649097162,56.5859122596,0.0,3.33212,53.2537922596
 06/27  02:00:00,262.669370439,34.8786602299,155.20437134,0.0,12.7620426787,28.1191506574,51.351007209,0.0,3.33212,48.018887209
 06/27  03:00:00,261.501436674,34.0563915886,154.889455953,0.0,12.7620426787,28.1191506574,51.3513941561,0.0,3.33212,48.0192741561
 06/27  04:00:00,269.712933157,34.8786602299,154.709914726,0.0,12.7620426787,28.1191506574,70.4508764674,0.0115319778383,3.33212,67.1072244896
 06/27  05:00:00,296.489030752,34.0563915886,154.743656739,0.0,25.5240853573,30.610668775,123.69103278,0.0263588690258,8.3303,115.334373911
 06/27  06:00:00,386.991493982,34.8786602299,152.227670926,0.0,51.0481707146,78.1489452969,213.224364443,0.116968473059,16.6606,196.44679597
 06/27  07:00:00,405.187328648,35.8835790643,123.634528895,0.0,64.3609230253,109.708623606,297.177476257,14.4661292888,24.9909,257.720446968
 06/27  08:00:00,356.922912871,35.7517086783,119.135377172,0.0,51.0481707146,80.7689615957,243.742849485,4.2142496758,33.3212,206.207399809
 06/27  09:00:00,330.392541356,36.4461385095,119.775869542,0.0,51.0481707146,71.0224615957,223.918224916,0.0,66.8089,157.109324916
 06/27  10:00:00,284.620936983,36.6982801524,122.454747967,0.0,32.1804615127,65.7244621605,211.031834767,0.0,83.4695,127.562334767
 06/27  11:00:00,286.248884875,36.8954866985,123.232780467,0.0,32.1804615127,65.7244621605,177.808768563,0.0,83.4695,94.3392685627
 06/27  12:00:00,285.885264876,37.0884645838,123.38950368,0.0,32.1804615127,65.7244621605,177.73650664,0.0,83.4695,94.2670066397
 06/27  13:00:00,278.22905636,36.8547351884,125.664518843,0.0,32.1804615127,55.9779621605,169.337525956,0.0,75.1392,94.1983259565
 06/27  14:00:00,278.876620625,36.8084641579,126.346670877,0.0,32.1804615127,55.9779621605,160.929954997,0.0,66.8089,94.1210549969
 06/27  15:00:00,278.574630879,36.9983180285,125.869213535,0.0,32.1804615127,55.9779621605,169.239571321,0.0,75.1392,94.1003713207
 06/27  16:00:00,308.799330904,37.9650227267,125.869213535,0.0,32.1804615127,60.9114621605,158.989208104,0.0,91.7998,67.1894081044
 06/27  17:00:00,343.200302276,37.3357269378,125.869213535,0.0,32.1804615127,77.5397301883,152.957799035,1.8929042917,49.9818,101.083094743
 06/27  18:00:00,395.9309624,37.3755399946,124.649717756,0.0,77.122965704,86.2600435998,233.798450383,4.48564778965,49.9818,179.331002594
 06/27  19:00:00,400.790737249,37.1189518627,122.577507374,0.0,102.647051061,80.1663183927,177.479750728,6.55223773644,33.3212,137.606312992
 06/27  20:00:00,435.027270086,36.8945138302,120.537989467,0.0,115.40909374,92.7192997104,171.992738952,7.84561330553,33.3212,130.825925646
 06/27  21:00:00,416.242491301,36.9730187708,119.698160782,0.0,102.647051061,94.1340635361,230.054329881,8.43920281835,24.9909,196.624227062
 06/27  22:00:00,347.721301261,36.6751800586,118.089928592,0.0,77.122965704,65.871452062,171.754562423,8.83366963516,16.6606,146.260292788
 06/27  23:00:00,281.784935365,36.4313086269,120.997879107,0.0,38.286128036,48.4199368926,98.2308553642,9.26810051364,8.3303,80.6324548506
 06/27  24:00:00,272.220828615,34.5497527734,149.857718798,0.0,25.5240853573,30.610668775,70.4386219244,0.0,3.33212,67.1065019244
 06/28  01:00:00,269.969290472,34.0563915886,155.40937105,0.0,19.418418834,29.3649097162,51.3444298089,0.0,3.33212,48.0123098089
 06/28  02:00:00,261.337969795,34.8786602299,153.873840565,0.0,12.7620426787,28.1191506574,57.3444261629,0.0,3.33212,54.0123061629
 06/28  03:00:00,260.05353655,34.0563915886,153.444354381,0.0,12.7620426787,28.1191506574,51.341700432,0.0,3.33212,48.009580432
 06/28  04:00:00,266.886468215,34.8786602299,152.745845801,0.0,12.7620426787,28.1191506574,70.4353437557,0.00988182845598,3.33212,67.0933419273
 06/28  05:00:00,293.140191995,34.0527621729,152.299103492,0.0,25.5240853573,30.610668775,117.24650668,0.0247046244934,8.3303,108.891502055
 06/28  06:00:00,385.198379371,34.8770907354,151.412606557,0.0,51.0481707146,78.1489452969,213.096454656,0.113642204158,16.6606,196.322212452
 06/28  07:00:00,402.355762286,35.8980791799,122.321303665,0.0,64.3609230253,109.708623606,296.923822085,14.463290167,24.9909,257.469631918
 06/28  08:00:00,355.539559764,35.7932851663,118.149696941,0.0,51.0481707146,80.7689615957,243.344910856,3.96265460342,33.3212,206.061056253
 06/28  09:00:00,330.173448759,36.7557118214,119.244861923,0.0,51.0481707146,71.0224615957,228.178182885,0.0,66.8089,161.369282885
 06/28  10:00:00,282.772475247,37.083577097,120.231006842,0.0,32.1804615127,65.7244621605,206.836247926,0.0,83.4695,123.366747926
 06/28  11:00:00,285.012970338,36.9845069097,121.909359465,0.0,32.1804615127,65.7244621605,177.796657173,0.0,83.4695,94.3271571735
 06/28  12:00:00,285.626084601,36.8331867413,123.38950368,0.0,32.1804615127,65.7244621605,180.659841304,0.0,83.4695,97.1903413038
 06/28  13:00:00,277.071952781,36.5601811034,124.997619264,0.0,32.1804615127,55.9779621605,167.183192203,0.0,75.1392,92.0439922029
 06/28  14:00:00,282.599533206,36.587131342,131.386815579,0.0,32.1804615127,55.9779621605,160.120718953,0.0,66.8089,93.3118189529
 06/28  15:00:00,279.439054694,36.7245106099,127.636197152,0.0,32.1804615127,55.9779621605,169.226513332,0.0,75.1392,94.0873133322
 06/28  16:00:00,306.006088173,38.4853006437,122.577507374,0.0,32.1804615127,60.9114621605,158.971771317,0.0,91.7998,67.1719713165
 06/28  17:00:00,334.965458081,36.6680045447,118.720028996,0.0,32.1804615127,77.5397301883,154.627849387,3.59565893132,49.9818,101.050390456
 06/28  18:00:00,391.129977124,36.4639802719,121.986193165,0.0,77.122965704,86.2600435998,234.420810064,5.21792931875,49.9818,179.221080745
 06/28  19:00:00,399.99867207,37.2378809535,121.073949744,0.0,102.647051061,80.1663183927,177.116014821,6.25577875703,33.3212,137.539036064
 06/28  20:00:00,433.887094406,36.8287777411,118.917211688,0.0,115.40909374,92.7192997104,171.955430301,7.86156276741,33.3212,130.772667533
 06/28  21:00:00,415.27826623,36.5074666296,120.10934045,0.0,102.647051061,94.1340635361,229.215467542,7.73896482879,24.9909,196.485602713
 06/28  22:00:00,358.619542881,36.6637103586,128.614192233,0.0,77.122965704,65.871452062,171.823814234,8.95808237215,16.6606,146.205131862
 06/28  23:00:00,292.591393149,36.4634525946,130.759470357,0.0,38.286128036,48.4199368926,98.5365593346,9.59092671305,8.3303,80.6153326215
 06/28  24:00:00,278.073106402,34.3852990451,155.769934365,0.0,25.5240853573,30.610668775,70.4257778986,0.0,3.33212,67.0936578986
 06/29  01:00:00,271.167952218,34.0563915886,156.608517464,0.0,19.418418834,29.3649097162,51.3360797314,0.0,3.33212,48.0039597314
 06/29  02:00:00,264.329729857,34.8763296268,156.862765772,0.0,12.7620426787,28.1191506574,51.3368298471,0.0,3.33212,48.0047098471
 06/29  03:00:00,262.590948804,34.045892823,155.986380489,0.0,12.7620426787,28.1191506574,51.3367274239,0.0,3.33212,48.0046074239
 06/29  04:00:00,268.733700915,34.8598153915,154.608157775,0.0,12.7620426787,28.1191506574,70.4337341537,0.0197650291343,3.33212,67.0818491246
 06/29  05:00:00,295.535803854,34.035734334,154.697575202,0.0,25.5240853573,30.610668775,123.618684144,0.0345889186499,8.3303,115.253795226
 06/29  06:00:00,387.857128476,34.8633746212,154.066825826,0.0,51.0481707146,78.1489452969,210.458874804,0.131768602867,16.6606,193.666506201
 06/29  07:00:00,404.525676086,35.8655679398,124.248032972,0.0,64.3609230253,109.708623606,299.564374986,14.6652131701,24.9909,259.908261816
 06/29  08:00:00,357.169665002,35.7612289116,120.604092587,0.0,51.0481707146,80.7689615957,242.698291575,4.70420474885,33.3212,204.672886826
 06/29  09:00:00,330.402896718,36.5354531763,119.698160782,0.0,51.0481707146,71.0224615957,222.6464719,0.0,66.8089,155.8375719
 06/29  10:00:00,284.536004617,36.9975360018,122.068457306,0.0,32.1804615127,65.7244621605,206.802283018,0.0,83.4695,123.332783018
 06/29  11:00:00,286.955153292,37.0429958615,123.781804486,0.0,32.1804615127,65.7244621605,182.98267308,0.0,83.4695,99.5131730797
 06/29  12:00:00,287.292398314,36.8772363939,124.997619264,0.0,32.1804615127,65.7244621605,178.75902085,0.0,83.4695,95.2895208503
 06/29  13:00:00,278.212279452,36.6379102443,125.869213535,0.0,32.1804615127,55.9779621605,169.20511685,0.0,75.1392,94.0659168501
 06/29  14:00:00,278.121159257,36.5608957367,125.869213535,0.0,32.1804615127,55.9779621605,154.668948283,0.0,66.8089,87.8600482826
 06/29  15:00:00,275.749781789,36.6534124532,123.440990578,0.0,32.1804615127,55.9779621605,169.219659774,0.0,75.1392,94.0804597744
 06/29  16:00:00,303.974933624,37.3292285902,121.721731321,0.0,32.1804615127,60.9114621605,158.953680868,0.0,91.7998,67.1538808684
 06/29  17:00:00,338.40719473,36.731821637,121.721731321,0.0,32.1804615127,77.5397301883,154.891005705,3.89368354252,49.9818,101.015522162
 06/29  18:00:00,390.093019751,36.5485005542,120.105586188,0.0,77.122965704,86.2600435998,235.569291535,6.48939406024,49.9818,179.098097474
 06/29  19:00:00,396.015532222,36.3877364546,119.966103789,0.0,102.647051061,80.1663183927,170.441390792,6.18661190384,33.3212,130.933578889
 06/29  20:00:00,431.118969699,36.3838382347,118.293791116,0.0,115.40909374,92.7192997104,177.837063018,7.25309119378,33.3212,137.262771824
 06/29  21:00:00,420.686438467,36.5972290377,124.185549519,0.0,102.647051061,94.1340635361,223.976676292,8.45804420624,24.9909,190.527732086
 06/29  22:00:00,352.290197508,36.5875611594,122.366563373,0.0,77.122965704,65.871452062,177.2953146,9.02491221275,16.6606,151.609802388
 06/29  23:00:00,282.918565189,36.3969378372,121.244397375,0.0,38.286128036,48.4199368926,98.6713205475,9.70464685602,8.3303,80.6363736915
 06/29  24:00:00,272.709467035,34.2132968129,150.608654934,0.0,25.5240853573,30.610668775,64.3155602133,0.0,3.33212,60.9834402133
 06/30  01:00:00,266.194677247,34.0371661088,151.684805441,0.0,19.418418834,29.3649097162,57.3306275732,0.0,3.33212,53.9985075732
 06/30  02:00:00,258.725235989,34.688789301,151.473080982,0.0,12.7620426787,28.1191506574,51.3315931439,0.0,3.33212,47.9994731439
 06/30  03:00:00,258.15478996,33.8629046289,151.751741505,0.0,12.7620426787,28.1191506574,51.3311638821,0.0,3.33212,47.9990438821
 06/30  04:00:00,260.221116957,34.1911408674,145.96550397,0.0,12.7620426787,28.1191506574,70.5080034806,0.107055461691,3.33212,67.0688280189
 06/30  05:00:00,289.1813864,33.6941907731,147.865888998,0.0,25.5240853573,30.610668775,117.21362414,0.0691749347633,8.3303,108.814149205
 06/30  06:00:00,382.36807351,34.518019427,147.997154618,0.0,51.0481707146,78.1489452969,212.876120028,0.151527717588,16.6606,196.063992311
 06/30  07:00:00,407.684447116,35.8240918441,125.925549529,0.0,64.3609230253,109.708623606,296.757152575,14.777499625,24.9909,256.98875295
 06/30  08:00:00,361.960358319,35.7754520909,123.086459629,0.0,51.0481707146,80.7689615957,244.052804965,4.9353751358,33.3212,205.796229829
 06/30  09:00:00,329.016307531,36.2234776398,119.369779769,0.0,51.0481707146,71.0224615957,221.30984478,0.0,66.8089,154.50094478
 06/30  10:00:00,281.674932743,36.5406280699,119.698160782,0.0,32.1804615127,65.7244621605,213.149980996,0.0,83.4695,129.680480996
 06/30  11:00:00,282.881440903,36.5559809221,120.231006842,0.0,32.1804615127,65.7244621605,177.831389381,0.0,83.4695,94.3618893809
 06/30  12:00:00,284.416437512,36.5729011046,122.454747967,0.0,32.1804615127,65.7244621605,177.657976665,0.0,83.4695,94.1884766647
 06/30  13:00:00,272.949892561,36.474665147,121.587301189,0.0,32.1804615127,55.9779621605,169.268903571,0.0,75.1392,94.129703571
 06/30  14:00:00,280.375862207,36.5738741705,128.163540715,0.0,32.1804615127,55.9779621605,154.593993126,0.0,66.8089,87.785093126
 06/30  15:00:00,276.113796985,36.5509314818,124.504503911,0.0,32.1804615127,55.9779621605,169.195151274,0.0,75.1392,94.055951274
 06/30  16:00:00,303.653484416,37.0447271162,121.721731321,0.0,32.1804615127,60.9114621605,158.94473208,0.0,91.7998,67.1449320802
 06/30  17:00:00,339.305178221,36.4245874529,122.920852902,0.0,32.1804615127,77.5397301883,155.401061723,4.4325424441,49.9818,100.986719279
 06/30  18:00:00,392.994492518,36.5409662075,122.577507374,0.0,77.122965704,86.2600435998,236.168603184,7.19427752684,49.9818,178.992525657
 06/30  19:00:00,396.432217945,36.4039516698,119.594692301,0.0,102.647051061,80.1663183927,171.515930585,7.31268155522,33.3212,130.88204903
 06/30  20:00:00,445.397267804,36.3825232397,131.507471356,0.0,115.40909374,92.7192997104,171.955917884,7.95486284229,33.3212,130.679855042
 06/30  21:00:00,419.296519895,36.4570884333,123.363132412,0.0,102.647051061,94.1340635361,229.755320367,8.52383061893,24.9909,196.240589748
 06/30  22:00:00,349.628161913,36.4408606454,120.04674973,0.0,77.122965704,65.871452062,171.866033909,9.1411378915,16.6606,146.064296017
 06/30  23:00:00,281.412784821,36.2593665383,120.070699796,0.0,38.286128036,48.4199368926,98.7522840096,9.8464653571,8.3303,80.5755186525
 06/30  24:00:00,273.894671345,34.0339297528,151.963656512,0.0,25.5240853573,30.610668775,70.3992895925,0.0,3.33212,67.0671695925
 07/01  01:00:00,279.482984775,33.8629970574,155.540699896,0.0,27.7269238854,30.610668775,51.3243293688,0.0,3.33212,47.9922093688
 07/01  02:00:00,261.645066489,34.3557842844,154.684341571,0.0,12.7620426787,28.1191506574,51.3498267872,0.0263468223897,3.33212,47.9913599648
 07/01  03:00:00,262.721481854,33.6962329962,156.439493301,0.0,12.7620426787,28.1191506574,57.359122042,0.037873692512,3.33212,53.9891283495
 07/01  04:00:00,269.571292986,34.1906183035,156.046185075,0.0,12.7620426787,28.1191506574,64.4028306755,0.108681867249,3.33212,60.9620288082
 07/01  05:00:00,284.460714559,33.6934460091,159.222652586,0.0,12.7620426787,28.1191506574,88.9583443887,0.0691618027254,8.3303,80.558882586
 07/01  06:00:00,360.632208767,34.5164534682,159.393403427,0.0,42.6918050922,54.3732441037,132.283089331,0.167966295222,16.6606,115.454523036
 07/01  07:00:00,357.73832145,36.1903154675,122.494428155,0.0,42.6918050922,86.1019271793,234.570704513,13.6307900202,24.9909,195.949014492
 07/01  08:00:00,399.109799641,36.6809170548,122.063959545,0.0,57.6566862989,112.030105488,316.040172169,2.28656045265,33.3212,280.432411716
 07/01  09:00:00,356.28331413,38.782035522,123.939992377,0.0,57.6566862989,83.6599452969,272.280040439,0.0,66.8089,205.471140439
 07/01  10:00:00,304.744749317,40.6632351585,124.727793152,0.0,42.6918050922,68.9656133826,237.91390818,0.0,83.4695,154.44440818
 07/01  11:00:00,295.883772393,40.1893906435,124.727793152,0.0,34.9340096728,67.7198543238,206.916653413,0.0,83.4695,123.447153413
 07/01  12:00:00,296.662297016,40.6101090736,125.838037454,0.0,34.9340096728,67.7198543238,184.088602396,0.0,83.4695,100.619102396
 07/01  13:00:00,289.360015698,41.0907246302,127.751124369,0.0,34.9340096728,57.9733543238,169.384072169,0.0,75.1392,94.2448721686
 07/01  14:00:00,289.994055306,40.9204538817,128.550807752,0.0,34.9340096728,57.9733543238,160.983461405,0.0,66.8089,94.1745614051
 07/01  15:00:00,289.862584592,40.7891026772,128.550807752,0.0,34.9340096728,57.9733543238,169.313036804,0.0,75.1392,94.1738368042
 07/01  16:00:00,316.990093468,39.788219243,127.431529772,0.0,34.9340096728,62.9068543238,158.980053605,0.0,91.7998,67.1802536052
 07/01  17:00:00,341.789035391,38.3020633371,126.076063805,0.0,34.9340096728,72.2186844194,130.827717239,0.11515187091,49.9818,80.7307653683
 07/01  18:00:00,408.099785147,39.2725654815,125.123595077,0.0,87.0357390804,86.2600435998,151.531652344,0.353677334059,49.9818,101.19617501
 07/01  19:00:00,400.490382232,38.3107865693,123.625604386,0.0,102.000620287,77.6748002752,165.961868015,1.92464046572,33.3212,130.71602755
 07/01  20:00:00,420.314502691,37.5961046885,121.753912943,0.0,102.000620287,88.9820225341,170.639892049,3.7916264127,33.3212,133.527065637
 07/01  21:00:00,415.181084489,37.4520488164,120.981185596,0.0,102.000620287,91.6425454185,164.455226096,5.10746666706,24.9909,134.356859428
 07/01  22:00:00,361.470893275,37.0784625127,120.981185596,0.0,87.0357390804,65.871452062,211.714874814,6.44789254416,16.6606,188.60638227
 07/01  23:00:00,287.374925418,36.5249380383,120.981185596,0.0,42.6918050922,48.4199368926,132.586433781,9.00554934538,8.3303,115.250584436
 07/01  24:00:00,274.949384045,34.5497527734,150.464640029,0.0,27.7269238854,30.610668775,65.0991132571,0.0,3.33212,61.7669932571
 07/02  01:00:00,294.148740222,34.0563915886,160.730271699,0.0,34.4311606118,33.1021868926,56.5614347465,0.0,3.33212,53.2293147465
 07/02  02:00:00,277.631366861,34.8786602299,160.873477494,0.0,19.466279405,30.610668775,51.3532977927,0.0,3.33212,48.0211777927
 07/02  03:00:00,277.941656022,34.0563915886,162.026816235,0.0,19.466279405,30.610668775,51.3534704157,0.0,3.33212,48.0213504157
 07/02  04:00:00,282.809100555,34.8786602299,159.331240099,0.0,19.466279405,30.610668775,70.3804370165,0.0032896863118,3.33212,67.0450273302
 07/02  05:00:00,294.198285655,34.0563915886,159.357875191,0.0,19.466279405,30.610668775,88.9484867175,0.0148036050896,8.3303,80.6033831124
 07/02  06:00:00,359.43705494,34.8786602299,157.849364102,0.0,42.6918050922,54.3732441037,132.35152939,0.093756768477,16.6606,115.597172622
 07/02  07:00:00,367.022681683,37.0141789908,121.643911412,0.0,49.3960418185,88.5934452969,232.801708846,11.9917338441,24.9909,195.819075002
 07/02  08:00:00,401.657498714,38.1155025246,123.158265456,0.0,57.6566862989,112.030105488,314.432252891,0.969528711418,33.3212,280.141524179
 07/02  09:00:00,351.144539281,42.0741559553,124.727793152,0.0,50.9524495726,81.1684271793,267.218478366,0.0,66.8089,200.409578366
 07/02  10:00:00,307.087711329,41.7685630654,125.949413472,0.0,42.6918050922,68.9656133826,242.826080017,0.0,83.4695,159.356580017
 07/02  11:00:00,305.071144791,41.6285106635,127.83099966,0.0,38.286128036,68.9656133826,206.867207523,0.0,83.4695,123.397707523
 07/02  12:00:00,307.560280058,41.8980548146,130.79334676,0.0,38.286128036,68.9656133826,177.633266782,0.0,83.4695,94.1637667817
 07/02  13:00:00,288.724748029,40.3970495966,132.394024676,0.0,31.5818913096,56.727595265,169.295690414,0.0,75.1392,94.1564904141
 07/02  14:00:00,288.793326972,41.5928557823,131.274136945,0.0,31.5818913096,56.727595265,160.808912706,0.0,66.8089,94.0000127056
 07/02  15:00:00,286.943722436,41.6794295529,129.351780769,0.0,31.5818913096,56.727595265,169.155995272,0.0,75.1392,94.0167952722
 07/02  16:00:00,314.933157595,41.226586258,128.550807752,0.0,31.5818913096,61.661095265,158.913241638,0.0,91.7998,67.1134416378
 07/02  17:00:00,340.165677902,38.7988927048,128.550807752,0.0,31.5818913096,70.9729253606,130.685401204,0.0,49.9818,80.7036012044
 07/02  18:00:00,400.498705342,38.5809728942,127.431529772,0.0,80.3315023541,83.7685254822,151.525176032,0.460101997015,49.9818,101.083274035
 07/02  19:00:00,401.998469206,37.9076299587,125.520462952,0.0,102.000620287,77.6748002752,166.57909347,2.70316788761,33.3212,130.554725582
 07/02  20:00:00,429.995259553,37.2639782573,122.533830864,0.0,108.704857014,91.4735406516,168.403825326,4.73292553362,33.3212,130.349699792
 07/02  21:00:00,405.821726337,37.3296983759,120.981185596,0.0,95.2963835608,89.1510273009,161.443058065,5.8920323103,24.9909,130.560125755
 07/02  22:00:00,351.58610682,36.9690775259,120.444852001,0.0,80.3315023541,63.3799339444,212.520740601,7.37200560106,16.6606,188.488135
 07/02  23:00:00,285.95126907,36.5691930023,119.531849625,0.0,42.6918050922,48.4199368926,132.648811114,9.28818757957,8.3303,115.030323534
 07/02  24:00:00,281.042328886,34.8786602299,147.107081805,0.0,34.4311606118,33.1021868926,64.3307868797,0.0,3.33212,60.9986668797
 07/03  01:00:00,273.76706392,34.0563915886,159.166827245,0.0,19.418418834,29.3649097162,57.3077187007,0.0,3.33212,53.9755987007
 07/03  02:00:00,265.002432559,34.8786602299,157.497487921,0.0,12.7620426787,28.1191506574,51.3112695037,0.0,3.33212,47.9791495037
 07/03  03:00:00,263.049882698,34.0563915886,156.409627061,0.0,12.7620426787,28.1191506574,51.3112425062,0.0,3.33212,47.9791225062
 07/03  04:00:00,269.732533972,34.8786602299,155.53418814,0.0,12.7620426787,28.1191506574,64.2724724523,0.0,3.33212,60.9403524523
 07/03  05:00:00,297.056215613,34.0563915886,156.136657823,0.0,25.5240853573,30.610668775,123.436396828,0.00164401024028,8.3303,115.104452818
 07/03  06:00:00,388.163708968,34.8786602299,154.310270994,0.0,51.0481707146,78.1489452969,205.429803966,0.0526084982428,16.6606,188.716595468
 07/03  07:00:00,401.066600372,36.6266258734,119.959598708,0.0,64.3609230253,109.708623606,292.921413907,11.6141084921,24.9909,256.316405415
 07/03  08:00:00,360.966697368,38.3826880315,120.216836349,0.0,51.0481707146,80.7689615957,239.585330915,0.829376309956,33.3212,205.434754605
 07/03  09:00:00,338.788944561,43.249835404,121.311782153,0.0,51.0481707146,71.0224615957,221.106574268,0.0,66.8089,154.297674268
 07/03  10:00:00,291.682702018,41.1357005848,125.003879117,0.0,32.1804615127,65.7244621605,206.633341673,0.0,83.4695,123.163841673
 07/03  11:00:00,294.082882222,40.130052277,127.751124369,0.0,32.1804615127,65.7244621605,177.694396427,0.0,83.4695,94.2248964269
 07/03  12:00:00,294.466092894,39.3055605037,129.672219151,0.0,32.1804615127,65.7244621605,177.616260006,0.0,83.4695,94.1467600057
 07/03  13:00:00,284.574862732,38.3335251308,130.473438039,0.0,32.1804615127,55.9779621605,169.201902659,0.0,75.1392,94.0627026592
 07/03  14:00:00,284.618219653,38.3690617683,130.473438039,0.0,32.1804615127,55.9779621605,160.795363633,0.0,66.8089,93.9864636332
 07/03  15:00:00,283.408821968,38.3029027248,129.351780769,0.0,32.1804615127,55.9779621605,169.126885625,0.0,75.1392,93.9876856245
 07/03  16:00:00,313.512035539,38.8384705024,129.672219151,0.0,32.1804615127,60.9114621605,152.805986,0.0,91.7998,61.0061859999
 07/03  17:00:00,347.702497471,38.3288252597,129.351780769,0.0,32.1804615127,77.5397301883,151.083152541,0.197073978304,49.9818,100.904278563
 07/03  18:00:00,399.399183336,38.0413666397,127.431529772,0.0,77.122965704,86.2600435998,231.019441374,2.33210358757,49.9818,178.705537787
 07/03  19:00:00,404.663049196,37.3985135272,125.520462952,0.0,102.647051061,80.1663183927,169.40540052,5.36278663818,33.3212,130.721413882
 07/03  20:00:00,437.655525122,36.9390167692,122.533830864,0.0,115.40909374,92.7192997104,170.969039161,7.12178721458,33.3212,130.526051946
 07/03  21:00:00,418.010349648,37.0157409906,120.981185596,0.0,102.647051061,94.1340635361,228.484581506,7.60822173167,24.9909,195.885459774
 07/03  22:00:00,351.640064123,37.2370201063,120.981185596,0.0,77.122965704,65.871452062,168.93465136,7.90521759649,16.6606,144.368833763
 07/03  23:00:00,283.311385223,36.9145538894,120.981185596,0.0,38.286128036,48.4199368926,99.1762881503,8.94970630627,8.3303,81.896281844
 07/03  24:00:00,272.462568359,34.8786602299,149.951768465,0.0,25.5240853573,30.610668775,64.2739136895,0.0,3.33212,60.9417936895
 07/04  01:00:00,295.491061899,34.0563915886,162.062846693,0.0,34.4311606118,33.1021868926,51.3427904744,0.0,3.33212,48.0106704744
 07/04  02:00:00,276.421335604,34.8786602299,159.664088195,0.0,19.466279405,30.610668775,57.3398161007,0.0,3.33212,54.0076961007
 07/04  03:00:00,275.596491609,34.0563915886,159.695788109,0.0,19.466279405,30.610668775,51.3427910542,0.0,3.33212,48.0106710542
 07/04  04:00:00,283.882568957,34.8786602299,160.415065242,0.0,19.466279405,30.610668775,64.2630467191,0.0,3.33212,60.9309267191
 07/04  05:00:00,296.767351134,34.0563915886,161.927898545,0.0,19.466279405,30.610668775,95.1048639102,0.00986235582182,8.3303,86.7647015543
 07/04  06:00:00,362.028022921,34.8786602299,160.441622886,0.0,42.6918050922,54.3732441037,129.897988857,0.0739680536439,16.6606,113.163420804
 07/04  07:00:00,368.015988138,36.6256899116,123.156211407,0.0,49.3960418185,88.5934452969,228.919374997,12.727334099,24.9909,191.201140898
 07/04  08:00:00,400.799872248,37.2633250748,123.158265456,0.0,57.6566862989,112.030105488,314.280441338,1.24833637414,33.3212,279.710904963
 07/04  09:00:00,349.572517195,39.3889396528,125.838037454,0.0,50.9524495726,81.1684271793,269.9436719,0.0,66.8089,203.1347719
 07/04  10:00:00,305.348782292,39.3553517172,126.633240165,0.0,42.6918050922,68.9656133826,239.902271196,0.0,83.4695,156.432771196
 07/04  11:00:00,302.089328509,38.7416172799,127.751124369,0.0,38.286128036,68.9656133826,206.793391888,0.0,83.4695,123.323891888
 07/04  12:00:00,302.7456149,39.3531166439,128.550807752,0.0,38.286128036,68.9656133826,177.582999372,0.0,83.4695,94.113499372
 07/04  13:00:00,282.948716046,38.5067480011,128.550807752,0.0,31.5818913096,56.727595265,169.242435706,0.0,75.1392,94.1032357056
 07/04  14:00:00,283.170464299,39.0584630013,128.214690711,0.0,31.5818913096,56.727595265,160.786266361,0.0,66.8089,93.9773663613
 07/04  15:00:00,283.071702122,39.9945357763,127.191791466,0.0,31.5818913096,56.727595265,162.835356978,0.0,75.1392,87.6961569775
 07/04  16:00:00,314.180147842,41.2925317114,127.751124369,0.0,31.5818913096,61.661095265,158.899550505,0.0,91.7998,67.0997505051
 07/04  17:00:00,338.600387144,38.3627869524,127.431529772,0.0,31.5818913096,70.9729253606,136.902012732,0.0410624367319,49.9818,86.8791502953
 07/04  18:00:00,397.438557442,37.4506006769,125.520462952,0.0,80.3315023541,83.7685254822,146.821580305,2.11888405084,49.9818,94.7208962538
 07/04  19:00:00,399.45024563,37.2812533112,123.625604386,0.0,102.000620287,77.6748002752,168.022664899,4.22991860057,33.3212,130.471546298
 07/04  20:00:00,429.243021555,37.3018213186,121.753912943,0.0,108.704857014,91.4735406516,168.325149297,4.7477650428,33.3212,130.256184254
 07/04  21:00:00,406.589505863,38.0956187111,120.981185596,0.0,95.2963835608,89.1510273009,159.492755164,4.01674727939,24.9909,130.485107885
 07/04  22:00:00,353.753327009,38.591175233,120.981185596,0.0,80.3315023541,63.3799339444,207.855897229,2.9157208718,16.6606,188.279576358
 07/04  23:00:00,289.299949028,38.4447235902,120.981185596,0.0,42.6918050922,48.4199368926,126.066218026,2.76764627527,8.3303,114.968271751
 07/04  24:00:00,268.602161363,34.8786602299,134.853603245,0.0,34.4311606118,33.1021868926,64.3104320531,0.0,3.33212,60.9783120531
 07/05  01:00:00,272.680883042,34.0563915886,158.058509399,0.0,19.418418834,29.3649097162,51.3019369262,0.0,3.33212,47.9698169262
 07/05  02:00:00,265.528058513,34.8786602299,157.998463805,0.0,12.7620426787,28.1191506574,57.2945005972,0.0,3.33212,53.9623805972
 07/05  03:00:00,266.507712623,34.0563915886,159.827401957,0.0,12.7620426787,28.1191506574,51.2999780634,0.0,3.33212,47.9678580634
 07/05  04:00:00,273.370984841,34.8786602299,159.112387982,0.0,12.7620426787,28.1191506574,64.2540049028,0.0,3.33212,60.9218849028
 07/05  05:00:00,299.418770738,34.0563915886,158.462510989,0.0,25.5240853573,30.610668775,123.371222943,0.00328489684454,8.3303,115.037638046
 07/05  06:00:00,389.07686012,34.8786602299,155.200345441,0.0,51.0481707146,78.1489452969,205.235934055,0.0558434420498,16.6606,188.519490613
 07/05  07:00:00,403.055439731,37.1897926849,121.2291501,0.0,64.3609230253,109.708623606,291.947420094,11.0371393245,24.9909,255.919380769
 07/05  08:00:00,365.760967853,40.5375487756,122.831475839,0.0,51.0481707146,80.7689615957,232.010806693,0.574270674024,33.3212,198.115336019
 07/05  09:00:00,348.589563989,49.4916772719,124.838693969,0.0,51.0481707146,71.0224615957,225.175754243,0.0,66.8089,158.366854243
 07/05  10:00:00,298.339645074,47.0401677114,125.741958769,0.0,32.1804615127,65.7244621605,208.995741958,0.0,83.4695,125.526241958
 07/05  11:00:00,294.065419522,44.3542184615,123.519730553,0.0,32.1804615127,65.7244621605,177.635110191,0.0,83.4695,94.1656101907
 07/05  12:00:00,290.47444882,41.0783618113,123.939992377,0.0,32.1804615127,65.7244621605,175.41623449,0.0,83.4695,91.9467344899
 07/05  13:00:00,281.34140858,39.7562429935,125.838037454,0.0,32.1804615127,55.9779621605,165.0349342,0.0,75.1392,89.8957342002
 07/05  14:00:00,285.918530502,41.2745726882,128.871715135,0.0,32.1804615127,55.9779621605,160.755167767,0.0,66.8089,93.9462677673
 07/05  15:00:00,287.340617034,43.3399983173,128.231682156,0.0,32.1804615127,55.9779621605,169.092475997,0.0,75.1392,93.9532759975
 07/05  16:00:00,307.395775983,42.3202294401,120.115841393,0.0,32.1804615127,60.9114621605,152.785441002,0.0,91.7998,60.9856410024
 07/05  17:00:00,335.836622415,37.1835523137,118.717967242,0.0,32.1804615127,77.5397301883,152.28412151,1.45209409984,49.9818,100.85022741
 07/05  18:00:00,394.011880197,38.0701009375,122.063959545,0.0,77.122965704,86.2600435998,230.795258737,2.27262156901,49.9818,178.540837168
 07/05  19:00:00,405.749086301,42.2915232401,121.753912943,0.0,102.647051061,80.1663183927,164.011751412,0.0492227997291,33.3212,130.641328612
 07/05  20:00:00,445.141362386,45.9796846915,120.981185596,0.0,115.40909374,92.7192997104,163.75732081,0.0,33.3212,130.43612081
 07/05  21:00:00,426.836595351,46.9266283286,119.893250419,0.0,102.647051061,94.1340635361,213.664642215,0.0,24.9909,188.673742215
 07/05  22:00:00,356.982992567,44.4097477633,119.153805433,0.0,77.122965704,65.871452062,162.606036869,0.180477433979,16.6606,145.764959435
 07/05  23:00:00,286.210409043,41.6482610327,119.153805433,0.0,38.286128036,48.4199368926,89.8283751728,1.02540685069,8.3303,80.4726683221
 07/05  24:00:00,251.808447032,34.8786602299,129.312471293,0.0,25.5240853573,30.610668775,70.3428453189,0.0,3.33212,67.0107253189
 07/06  01:00:00,268.756601848,34.0563915886,154.149447989,0.0,19.418418834,29.3649097162,51.2963857868,0.0,3.33212,47.9642657868
 07/06  02:00:00,262.360480089,34.8786602299,154.845635816,0.0,12.7620426787,28.1191506574,51.296049695,0.0,3.33212,47.963929695
 07/06  03:00:00,261.635331504,34.0563915886,154.978641335,0.0,12.7620426787,28.1191506574,51.2944563431,0.0,3.33212,47.9623363431
 07/06  04:00:00,267.932420311,34.8786602299,153.72232121,0.0,12.7620426787,28.1191506574,64.2437610007,0.0,3.33212,60.9116410007
 07/06  05:00:00,295.269222957,34.0563915886,154.348905526,0.0,25.5240853573,30.610668775,123.33764113,0.0,8.3303,115.00734113
 07/06  06:00:00,386.44457161,34.8786602299,152.591522435,0.0,51.0481707146,78.1489452969,205.121814303,0.03937488305,16.6606,188.42183942
 07/06  07:00:00,401.382445003,37.2345766766,119.517399839,0.0,64.3609230253,109.708623606,291.547590085,10.8233499695,24.9909,255.733340116
 07/06  08:00:00,363.798386581,41.2405747926,120.181416612,0.0,51.0481707146,80.7689615957,231.799844162,0.458919621496,33.3212,198.01972454
 07/06  09:00:00,349.938703515,51.7419182907,123.943486624,0.0,51.0481707146,71.0224615957,220.920405555,0.0,66.8089,154.111505555
 07/06  10:00:00,297.500283248,44.9175119916,127.017000354,0.0,32.1804615127,65.7244621605,209.205794027,0.0,83.4695,125.736294027
 07/06  11:00:00,296.71735428,43.1603607102,127.340490575,0.0,32.1804615127,65.7244621605,175.373337678,0.0,83.4695,91.9038376784
 07/06  12:00:00,296.56350342,43.4025998147,127.674991219,0.0,32.1804615127,65.7244621605,177.22503886,0.0,83.4695,93.7555388599
 07/06  13:00:00,283.886047924,40.6911621401,127.431529772,0.0,32.1804615127,55.9779621605,169.141370094,0.0,75.1392,94.0021700941
 07/06  14:00:00,280.714325481,39.4493236792,125.520462952,0.0,32.1804615127,55.9779621605,160.745690732,0.0,66.8089,93.9367907317
 07/06  15:00:00,281.53357466,40.7319321633,125.06012853,0.0,32.1804615127,55.9779621605,162.806813625,0.0,75.1392,87.6676136251
 07/06  16:00:00,314.991617565,44.5913922265,125.408749951,0.0,32.1804615127,60.9114621605,158.876676836,0.0,91.7998,67.0768768362
 07/06  17:00:00,346.194149713,40.9265066906,125.266059219,0.0,32.1804615127,77.5397301883,150.806558892,0.0,49.9818,100.824758892
 07/06  18:00:00,399.37646278,40.577680581,124.885976304,0.0,77.122965704,86.2600435998,221.555801436,0.0,49.9818,171.574001436
 07/06  19:00:00,405.94453521,40.590504338,123.625604386,0.0,102.647051061,80.1663183927,163.988486267,0.0655585913446,33.3212,130.601727676
 07/06  20:00:00,440.461625885,40.5253341306,121.753912943,0.0,115.40909374,92.7192997104,164.172526256,0.458899342196,33.3212,130.392426914
 07/06  21:00:00,422.526628552,41.5232813393,120.981185596,0.0,102.647051061,94.1340635361,221.025532846,0.458855968134,24.9909,195.575776878
 07/06  22:00:00,354.045264897,40.7120355917,119.912272988,0.0,77.122965704,65.871452062,159.28938856,1.05690587069,16.6606,141.57188269
 07/06  23:00:00,283.528451812,38.9703143742,119.153805433,0.0,38.286128036,48.4199368926,88.8915157263,2.44141389033,8.3303,78.119801836
 07/06  24:00:00,256.370281305,34.8786602299,134.097389818,0.0,25.5240853573,30.610668775,70.3303461384,0.0,3.33212,66.9982261384
 07/07  01:00:00,271.847010511,34.0563915886,157.254875924,0.0,19.418418834,29.3649097162,51.2905144008,0.0,3.33212,47.9583944008
 07/07  02:00:00,263.835542651,34.8786602299,156.335277968,0.0,12.7620426787,28.1191506574,51.2902175525,0.0,3.33212,47.9580975525
 07/07  03:00:00,263.669885466,34.0563915886,157.018889941,0.0,12.7620426787,28.1191506574,51.2898924425,0.0,3.33212,47.9577724425
 07/07  04:00:00,270.314883258,34.8786602299,155.248631922,0.0,12.7620426787,28.1191506574,70.3231966186,0.0,3.33212,66.9910766186
 07/07  05:00:00,296.881717463,34.0563915886,155.090342508,0.0,25.5240853573,30.610668775,116.922381772,0.0,8.3303,108.592081772
