Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  06:00:00,387.644687363,34.8786602299,152.813264191,0.0,51.0481707146,78.1489452969,205.026713509,0.0426006791473,16.6606,188.32351283
 07/07  07:00:00,401.984506281,36.7191530178,119.448488197,0.0,64.3609230253,109.708623606,291.886179372,11.3431374476,24.9909,255.552141925
 07/07  08:00:00,363.873716141,39.1273385726,121.294278857,0.0,51.0481707146,80.7689615957,232.719703625,0.769368673768,33.3212,198.629134951
 07/07  09:00:00,340.642029894,42.6852394824,123.715215505,0.0,51.0481707146,71.0224615957,224.524884553,0.0,66.8089,157.715984553
 07/07  10:00:00,291.008099198,39.6230872568,125.838037454,0.0,32.1804615127,65.7244621605,208.817467275,0.0,83.4695,125.347967275
 07/07  11:00:00,294.519317744,40.5745726922,127.751124369,0.0,32.1804615127,65.7244621605,175.409411892,0.0,83.4695,91.9399118924
 07/07  12:00:00,294.605511556,41.6976350475,127.431529772,0.0,32.1804615127,65.7244621605,173.451267846,0.0,83.4695,89.9817678464
 07/07  13:00:00,281.515989991,40.2479373978,125.520462952,0.0,32.1804615127,55.9779621605,169.12584969,0.0,75.1392,93.9866496901
 07/07  14:00:00,278.162709685,38.8082815689,123.625604386,0.0,32.1804615127,55.9779621605,160.728419062,0.0,66.8089,93.9195190622
 07/07  15:00:00,277.153618297,38.5971438396,122.841465207,0.0,32.1804615127,55.9779621605,162.788785485,0.0,75.1392,87.6495854852
 07/07  16:00:00,308.552671944,39.648845548,123.939992377,0.0,32.1804615127,60.9114621605,158.870292214,0.0,91.7998,67.0704922139
 07/07  17:00:00,343.187109002,38.4682222659,124.727793152,0.0,32.1804615127,77.5397301883,147.0142579,0.0163690223517,49.9818,97.0160888775
 07/07  18:00:00,396.690982533,38.0572320285,124.727793152,0.0,77.122965704,86.2600435998,226.676595603,1.07218222171,49.9818,175.622613381
 07/07  19:00:00,399.083054637,37.6163567861,120.390853215,0.0,102.647051061,80.1663183927,167.400380433,3.51954278708,33.3212,130.559637646
 07/07  20:00:00,430.61294985,36.7131521324,116.346262696,0.0,115.40909374,92.7192997104,170.762329263,7.0894278995,33.3212,130.351701363
 07/07  21:00:00,411.430432919,36.6778597923,115.226113329,0.0,102.647051061,94.1340635361,221.545006424,7.71355947151,24.9909,188.840546952
 07/07  22:00:00,344.607309765,36.5940628585,114.647161869,0.0,77.122965704,65.871452062,169.829427393,7.85501328427,16.6606,145.313814108
 07/07  23:00:00,275.867332405,36.3761940998,114.144393226,0.0,38.286128036,48.4199368926,97.0232266809,8.25050190317,8.3303,80.4424247777
 07/07  24:00:00,267.960890111,34.8786602299,145.376677931,0.0,25.5240853573,30.610668775,70.3226760518,0.0,3.33212,66.9905560518
 07/08  01:00:00,279.989474625,34.0563915886,155.846881211,0.0,27.7269238854,30.610668775,51.2874131165,0.0,3.33212,47.9552931165
 07/08  02:00:00,262.42473548,34.8786602299,154.946857275,0.0,12.7620426787,28.1191506574,51.284298915,0.0,3.33212,47.952178915
 07/08  03:00:00,263.006511246,34.0563915886,156.369745869,0.0,12.7620426787,28.1191506574,51.2851498091,0.0,3.33212,47.9530298091
 07/08  04:00:00,268.871121366,34.8786602299,154.688302531,0.0,12.7620426787,28.1191506574,64.230332801,0.00327767048859,3.33212,60.8949351305
 07/08  05:00:00,278.818959559,34.0563915886,153.298893145,0.0,12.7620426787,28.1191506574,88.7936258191,0.0147495348265,8.3303,80.4485762843
 07/08  06:00:00,352.514278493,34.8786602299,151.036311065,0.0,42.6918050922,54.3732441037,131.978402954,0.0966920900328,16.6606,115.221110864
 07/08  07:00:00,358.59829452,36.0215276998,123.515838743,0.0,42.6918050922,86.1019271793,227.267358075,14.0365328942,24.9909,188.239925181
 07/08  08:00:00,394.323434277,35.998263105,118.885198178,0.0,57.6566862989,112.030105488,315.947423996,3.78575547399,33.3212,278.840468522
 07/08  09:00:00,348.839625113,36.9445579688,118.405438594,0.0,57.6566862989,83.6599452969,264.468274082,0.0,66.8089,197.659374082
 07/08  10:00:00,296.941573939,37.4389387332,120.216836349,0.0,42.6918050922,68.9656133826,237.490544718,0.0,83.4695,154.021044718
 07/08  11:00:00,283.445553422,36.8230262862,115.933551356,0.0,34.9340096728,67.7198543238,206.663490944,0.0,83.4695,123.193990944
 07/08  12:00:00,283.417873108,36.5690954854,117.949503495,0.0,34.9340096728,67.7198543238,177.676505187,0.0,83.4695,94.2070051874
 07/08  13:00:00,275.767232438,36.3906727876,120.16295859,0.0,34.9340096728,57.9733543238,169.257283634,0.0,75.1392,94.1180836339
 07/08  14:00:00,279.801899034,36.6108372316,123.158265456,0.0,34.9340096728,57.9733543238,160.868229008,0.0,66.8089,94.0593290078
 07/08  15:00:00,284.335261824,38.0299863219,125.838037454,0.0,34.9340096728,57.9733543238,169.183411235,0.0,75.1392,94.0442112354
 07/08  16:00:00,315.766245881,39.3952821175,126.633240165,0.0,34.9340096728,62.9068543238,158.903889919,0.0,91.7998,67.1040899193
 07/08  17:00:00,341.331509408,38.401508222,125.520462952,0.0,34.9340096728,72.2186844194,130.702089248,0.106455807604,49.9818,80.6138334403
 07/08  18:00:00,405.913252879,38.5961944038,123.625604386,0.0,87.0357390804,86.2600435998,152.349509619,1.35116741355,49.9818,101.016542206
 07/08  19:00:00,397.884803948,37.603415555,121.753912943,0.0,102.000620287,77.6748002752,167.274664086,3.52939175812,33.3212,130.424072328
 07/08  20:00:00,417.90134091,37.0516536997,119.912272988,0.0,102.000620287,88.9820225341,168.180082346,5.52754270729,33.3212,129.331339639
 07/08  21:00:00,412.890149205,37.0118797419,119.153805433,0.0,102.000620287,91.6425454185,158.450324037,6.72329378911,24.9909,126.736130248
 07/08  22:00:00,359.402338347,36.8544976102,119.153805433,0.0,87.0357390804,65.871452062,214.960820212,7.55865054836,16.6606,190.741569664
 07/08  23:00:00,285.65451833,36.6391682011,119.153805433,0.0,42.6918050922,48.4199368926,127.301464615,8.36897773891,8.3303,110.602186876
 07/08  24:00:00,266.243811838,34.8786602299,141.7469547,0.0,27.7269238854,30.610668775,64.2273913919,0.0,3.33212,60.8952713919
 07/09  01:00:00,290.010752989,34.0563915886,156.610925094,0.0,34.4311606118,33.1021868926,57.3134029365,0.0,3.33212,53.9812829365
 07/09  02:00:00,273.035281432,34.8786602299,156.304929048,0.0,19.466279405,30.610668775,51.3152446453,0.0,3.33212,47.9831246453
 07/09  03:00:00,272.015782494,34.0563915886,156.144234134,0.0,19.466279405,30.610668775,51.3160835751,0.0,3.33212,47.9839635751
 07/09  04:00:00,279.394828101,34.8786602299,155.967619548,0.0,19.466279405,30.610668775,64.2416701533,0.0229274273018,3.33212,60.886622726
 07/09  05:00:00,292.291188105,34.0563915886,157.481171122,0.0,19.466279405,30.610668775,88.8633475505,0.0376666347028,8.3303,80.4953809158
 07/09  06:00:00,356.457704889,34.8786602299,154.909556296,0.0,42.6918050922,54.3732441037,132.17321965,0.134291155124,16.6606,115.378328495
 07/09  07:00:00,365.476884994,36.5355856012,120.660228995,0.0,49.3960418185,88.5934452969,226.380129829,13.2535880204,24.9909,188.135641809
 07/09  08:00:00,399.952846192,37.5218886825,122.063959545,0.0,57.6566862989,112.030105488,313.228422695,1.21092363387,33.3212,278.696299061
 07/09  09:00:00,349.641287752,41.3671000365,123.939992377,0.0,50.9524495726,81.1684271793,264.53507087,0.0,66.8089,197.72617087
 07/09  10:00:00,305.362873245,40.1622496343,125.838037454,0.0,42.6918050922,68.9656133826,237.56245037,0.0,83.4695,154.09295037
 07/09  11:00:00,295.791531816,39.0931936907,121.167771497,0.0,38.286128036,68.9656133826,213.129812807,0.0,83.4695,129.660312807
 07/09  12:00:00,289.712231926,38.6267098346,116.346262696,0.0,38.286128036,68.9656133826,171.222004278,0.0,83.4695,87.752504278
 07/09  13:00:00,266.474035765,37.0483162962,113.670216659,0.0,31.5818913096,56.727595265,169.176672076,0.0,75.1392,94.0374720761
 07/09  14:00:00,266.551360494,36.5854446687,114.223145956,0.0,31.5818913096,56.727595265,160.700863822,0.0,66.8089,93.8919638219
 07/09  15:00:00,270.320919506,36.886145484,117.668333051,0.0,31.5818913096,56.727595265,162.763033474,0.0,75.1392,87.6238334741
 07/09  16:00:00,305.806322237,38.3521883955,122.383807641,0.0,31.5818913096,61.661095265,158.85381748,0.0,91.7998,67.0540174797
 07/09  17:00:00,332.66497785,37.3645823553,122.533830864,0.0,31.5818913096,70.9729253606,130.903820376,0.32726532596,49.9818,80.5947550501
 07/09  18:00:00,392.193402711,36.7833929016,120.981185596,0.0,80.3315023541,83.7685254822,154.862133537,3.95194835441,49.9818,100.928385183
 07/09  19:00:00,396.420562807,36.9305427946,120.981185596,0.0,102.000620287,77.6748002752,168.58413178,4.98329873208,33.3212,130.279633048
 07/09  20:00:00,426.886630449,36.8094131162,119.912272988,0.0,108.704857014,91.4735406516,162.67654063,5.80195633816,33.3212,123.553384292
 07/09  21:00:00,404.128661885,37.4833857781,119.153805433,0.0,95.2963835608,89.1510273009,160.367148473,5.1064386193,24.9909,130.269809854
 07/09  22:00:00,351.373515736,38.0527375063,119.153805433,0.0,80.3315023541,63.3799339444,208.045771701,3.57562998147,16.6606,187.80954172
 07/09  23:00:00,286.618000271,37.6015152704,119.153805433,0.0,42.6918050922,48.4199368926,121.374796899,4.61432507371,8.3303,108.430171826
 07/09  24:00:00,269.512465259,34.8786602299,135.815468885,0.0,34.4311606118,33.1021868926,70.3465506341,0.0,3.33212,67.0144306341
 07/10  01:00:00,270.705543175,34.0563915886,156.113363498,0.0,19.418418834,29.3649097162,51.2762073742,0.0,3.33212,47.9440873742
 07/10  02:00:00,261.69013725,34.8786602299,154.20576342,0.0,12.7620426787,28.1191506574,51.2749965313,0.0,3.33212,47.9428765313
 07/10  03:00:00,262.239971363,34.0563915886,155.603267253,0.0,12.7620426787,28.1191506574,51.27450811,0.0,3.33212,47.94238811
 07/10  04:00:00,269.80697756,34.8786602299,155.603946579,0.0,12.7620426787,28.1191506574,64.2198787765,0.00818097489083,3.33212,60.8795778016
 07/10  05:00:00,297.02096202,34.0563915886,156.106802172,0.0,25.5240853573,30.610668775,120.237165198,0.0212705752911,8.3303,111.885594623
 07/10  06:00:00,389.276771821,34.8786602299,155.416180991,0.0,51.0481707146,78.1489452969,208.137301217,0.106353710416,16.6606,191.370347506
 07/10  07:00:00,401.535729806,36.461197582,120.549902119,0.0,64.3609230253,109.708623606,284.584665767,12.0345243467,24.9909,247.559241421
 07/10  08:00:00,360.238632265,37.6567553382,120.216836349,0.0,51.0481707146,80.7689615957,238.976145781,0.915284875239,33.3212,204.739660906
 07/10  09:00:00,328.858691926,37.8710554328,116.811607056,0.0,51.0481707146,71.0224615957,219.916960151,0.0,66.8089,153.108060151
 07/10  10:00:00,274.98321483,36.3998213999,113.560879735,0.0,32.1804615127,65.7244621605,204.559079002,0.0,83.4695,121.089579002
 07/10  11:00:00,276.513706003,36.3245454342,115.454592238,0.0,32.1804615127,65.7244621605,173.847421867,0.0,83.4695,90.377921867
 07/10  12:00:00,273.673876353,36.3583449951,113.10529347,0.0,32.1804615127,65.7244621605,177.476425712,0.0,83.4695,94.0069257124
 07/10  13:00:00,264.93068839,36.4054591301,113.852584351,0.0,32.1804615127,55.9779621605,169.094267372,0.0,75.1392,93.9550673719
 07/10  14:00:00,266.704959835,36.4786401625,114.916628799,0.0,32.1804615127,55.9779621605,154.415669782,0.0,66.8089,87.606769782
 07/10  15:00:00,268.919988754,36.6720794265,116.636492732,0.0,32.1804615127,55.9779621605,169.008572441,0.0,75.1392,93.869372441
 07/10  16:00:00,299.079303248,36.8301232886,117.366089594,0.0,32.1804615127,60.9114621605,158.838032844,0.0,91.7998,67.0382328444
 07/10  17:00:00,333.536851638,36.2586142173,117.366089594,0.0,32.1804615127,77.5397301883,148.51875298,4.08823912651,49.9818,94.4487138533
 07/10  18:00:00,388.92155265,36.6682126846,118.405438594,0.0,77.122965704,86.2600435998,228.859787901,5.56558052235,49.9818,173.312407379
 07/10  19:00:00,396.634783145,36.8747463555,118.107485954,0.0,102.647051061,80.1663183927,167.910314418,6.04766600411,33.3212,128.541448413
 07/10  20:00:00,432.231406382,36.7418539289,117.366089594,0.0,115.40909374,92.7192997104,170.766704422,7.20789372419,33.3212,130.237610698
 07/10  21:00:00,414.276993733,36.9324738617,117.366089594,0.0,102.647051061,94.1340635361,221.127394957,7.32995121444,24.9909,188.806543743
 07/10  22:00:00,347.72643858,36.9613823982,117.366089594,0.0,77.122965704,65.871452062,169.81337334,8.16271353239,16.6606,144.990059807
 07/10  23:00:00,279.280920479,36.5215192979,117.366089594,0.0,38.286128036,48.4199368926,99.387814673,10.653961035,8.3303,80.403553638
 07/10  24:00:00,266.192196947,34.8786602299,143.786635593,0.0,25.5240853573,30.610668775,64.2125973173,0.0,3.33212,60.8804773173
 07/11  01:00:00,271.2252388,34.0563915886,156.647190776,0.0,19.418418834,29.3649097162,51.2729487026,0.0,3.33212,47.9408287026
 07/11  02:00:00,262.743625633,34.8786602299,155.258136434,0.0,12.7620426787,28.1191506574,51.2764310363,0.00326788567571,3.33212,47.9410431506
 07/11  03:00:00,261.039569955,34.0563915886,154.419824679,0.0,12.7620426787,28.1191506574,51.2870441747,0.0163394497162,3.33212,47.9385847249
 07/11  04:00:00,268.971860863,34.8786602299,153.973691407,0.0,12.7620426787,28.1191506574,70.3873823137,0.0947695044589,3.33212,66.9604928093
 07/11  05:00:00,296.098720381,34.0563915886,154.358996868,0.0,25.5240853573,30.610668775,116.903473997,0.080064784874,8.3303,108.493109213
 07/11  06:00:00,387.347677101,34.8786602299,152.56398012,0.0,51.0481707146,78.1489452969,204.885617695,0.223858752796,16.6606,188.001158942
 07/11  07:00:00,400.967572823,35.9483952875,119.462953255,0.0,64.3609230253,109.708623606,292.035425477,14.3281691234,24.9909,252.716356354
 07/11  08:00:00,356.885149693,36.1587557204,117.366089594,0.0,51.0481707146,80.7689615957,237.142760626,4.14642438373,33.3212,199.675136243
 07/11  09:00:00,327.015540607,36.5327990322,116.346262696,0.0,51.0481707146,71.0224615957,220.690440955,0.0,66.8089,153.881540955
 07/11  10:00:00,280.986407879,36.8349825883,118.717967242,0.0,32.1804615127,65.7244621605,206.38564936,0.0,83.4695,122.91614936
 07/11  11:00:00,283.693566298,37.6775744058,119.912272988,0.0,32.1804615127,65.7244621605,177.548075636,0.0,83.4695,94.0785756363
 07/11  12:00:00,286.441579152,38.6407168767,122.383807641,0.0,32.1804615127,65.7244621605,171.197740415,0.0,83.4695,87.7282404152
 07/11  13:00:00,281.458762888,40.201364021,125.507163356,0.0,32.1804615127,55.9779621605,169.067988762,0.0,75.1392,93.9287887622
 07/11  14:00:00,283.072455043,41.5730883012,125.741958769,0.0,32.1804615127,55.9779621605,160.670936767,0.0,66.8089,93.8620367673
 07/11  15:00:00,286.064306818,44.5632257645,125.741958769,0.0,32.1804615127,55.9779621605,162.734377211,0.0,75.1392,87.5951772109
 07/11  16:00:00,325.769285041,54.9711560842,125.741958769,0.0,32.1804615127,60.9114621605,158.830585557,0.0,91.7998,67.0307855566
 07/11  17:00:00,349.630525194,45.1288607723,124.478375464,0.0,32.1804615127,77.5397301883,144.41359127,0.0,49.9818,94.4317912704
 07/11  18:00:00,397.098880613,42.0205041037,121.173351528,0.0,77.122965704,86.2600435998,227.230944456,0.0,49.9818,177.249144456
 07/11  19:00:00,403.654651085,41.6611662752,120.900412103,0.0,102.647051061,80.1663183927,160.085860956,0.048977860147,33.3212,126.715683095
 07/11  20:00:00,440.416990024,41.8247142744,120.981185596,0.0,115.40909374,92.7192997104,161.907437476,0.408143347351,33.3212,128.178094129
 07/11  21:00:00,421.283744786,41.7908312425,119.912272988,0.0,102.647051061,94.1340635361,214.280583391,1.1182629074,24.9909,188.171420483
 07/11  22:00:00,352.422335468,39.8508752176,119.153805433,0.0,77.122965704,65.871452062,164.282376064,2.13843843443,16.6606,145.48333763
 07/11  23:00:00,283.060549577,38.5031888044,119.153805433,0.0,38.286128036,48.4199368926,92.365710477,3.6399378016,8.3303,80.3954726754
 07/11  24:00:00,256.244556279,34.8786602299,133.996023965,0.0,25.5240853573,30.610668775,64.2010372807,0.0,3.33212,60.8689172807
 07/12  01:00:00,270.384289861,34.0563915886,155.784797709,0.0,19.418418834,29.3649097162,51.2680057462,0.0,3.33212,47.9358857462
 07/12  02:00:00,262.951937357,34.8786602299,155.444914224,0.0,12.7620426787,28.1191506574,51.2695568112,0.0,3.33212,47.9374368112
 07/12  03:00:00,262.12751813,34.0563915886,155.478518638,0.0,12.7620426787,28.1191506574,51.2669449755,0.0,3.33212,47.9348249755
 07/12  04:00:00,268.376105856,34.8786602299,154.173281703,0.0,12.7620426787,28.1191506574,70.2942490563,0.011425363413,3.33212,66.9507036928
 07/12  05:00:00,295.658856323,34.0563915886,154.745103996,0.0,25.5240853573,30.610668775,116.827493648,0.0293795842791,8.3303,108.467814063
 07/12  06:00:00,387.871955809,34.8786602299,154.01208585,0.0,51.0481707146,78.1489452969,204.709168159,0.117519401133,16.6606,187.931048757
 07/12  07:00:00,402.799487297,36.9458261979,121.271227059,0.0,64.3609230253,109.708623606,283.254371555,10.9774551582,24.9909,247.286016396
 07/12  08:00:00,361.957583129,38.6201485185,120.965727384,0.0,51.0481707146,80.7689615957,238.56841467,0.668494777433,33.3212,204.578719892
 07/12  09:00:00,340.789669249,44.6127009985,121.94206784,0.0,51.0481707146,71.0224615957,220.652147452,0.0,66.8089,153.843247452
 07/12  10:00:00,294.451416499,45.3301767793,123.580047738,0.0,32.1804615127,65.7244621605,203.593739357,0.0,83.4695,120.124239357
 07/12  11:00:00,297.696344857,47.15537764,124.333672353,0.0,32.1804615127,65.7244621605,173.948098001,0.0,83.4695,90.4785980007
 07/12  12:00:00,298.77164877,47.9034549244,125.379757986,0.0,32.1804615127,65.7244621605,177.456803498,0.0,83.4695,93.9873034981
 07/12  13:00:00,292.524483684,49.7384305175,127.017000354,0.0,32.1804615127,55.9779621605,169.059183757,0.0,75.1392,93.9199837574
 07/12  14:00:00,299.589083638,55.8827105187,127.931063981,0.0,32.1804615127,55.9779621605,154.391897749,0.0,66.8089,87.5829977492
 07/12  15:00:00,297.62270025,55.2042180863,126.652149485,0.0,32.1804615127,55.9779621605,168.985736483,0.0,75.1392,93.8465364831
 07/12  16:00:00,331.274644279,59.1632014124,127.017000354,0.0,32.1804615127,60.9114621605,152.72920579,0.0,91.7998,60.9294057897
 07/12  17:00:00,350.036006412,43.2114584673,126.798016787,0.0,32.1804615127,77.5397301883,150.681658976,0.0,49.9818,100.699858976
 07/12  18:00:00,401.935575459,42.9833286835,125.029898538,0.0,77.122965704,86.2600435998,221.150749404,0.0,49.9818,171.168949404
 07/12  19:00:00,409.715558452,45.1644866167,122.812985363,0.0,102.647051061,80.1663183927,163.71143041,0.0,33.3212,130.39023041
 07/12  20:00:00,442.348178297,42.4063667338,121.753912943,0.0,115.40909374,92.7192997104,163.500691403,0.0,33.3212,130.179491403
 07/12  21:00:00,415.993057067,39.209908978,116.811607056,0.0,102.647051061,94.1340635361,215.253412568,2.16031187241,24.9909,188.102200695
 07/12  22:00:00,343.197381102,36.8614437431,112.980856953,0.0,77.122965704,65.871452062,163.589351107,7.32983295961,16.6606,139.598918147
 07/12  23:00:00,274.181062153,36.2715662265,113.255365506,0.0,38.286128036,48.4199368926,94.8052798845,6.82684713472,8.3303,79.6481327498
 07/12  24:00:00,269.885147916,34.8786602299,147.204664435,0.0,25.5240853573,30.610668775,70.2839208542,0.0,3.33212,66.9518008542
 07/13  01:00:00,268.89667705,34.0563915886,154.341026396,0.0,19.418418834,29.3649097162,51.2649396967,0.0,3.33212,47.9328196967
 07/13  02:00:00,260.485374124,34.8786602299,153.026553171,0.0,12.7620426787,28.1191506574,51.2643869232,0.0,3.33212,47.9322669232
 07/13  03:00:00,258.822116256,34.0563915886,152.220673843,0.0,12.7620426787,28.1191506574,51.263859577,0.0,3.33212,47.931739577
 07/13  04:00:00,268.020589136,34.8786602299,153.86289602,0.0,12.7620426787,28.1191506574,64.1929205339,0.0,3.33212,60.8608005339
 07/13  05:00:00,296.823142241,34.0563915886,155.93350157,0.0,25.5240853573,30.610668775,116.788408138,0.00652671529213,8.3303,108.451581422
 07/13  06:00:00,386.439598941,34.8786602299,152.626613414,0.0,51.0481707146,78.1489452969,204.590028141,0.0652674646095,16.6606,187.864160676
 07/13  07:00:00,399.634479367,36.0482904027,119.376354439,0.0,64.3609230253,109.708623606,290.132377675,13.0122182315,24.9909,252.129259444
 07/13  08:00:00,355.938835864,36.2574186053,117.366089594,0.0,51.0481707146,80.7689615957,236.59787601,3.44067400685,33.3212,199.836002003
 07/13  09:00:00,329.47651865,36.9067122377,118.405438594,0.0,51.0481707146,71.0224615957,220.609772506,0.0,66.8089,153.800872506
 07/13  10:00:00,283.389716311,37.7121642535,120.216836349,0.0,32.1804615127,65.7244621605,206.34264634,0.0,83.4695,122.87314634
 07/13  11:00:00,285.008139134,37.9068213227,120.981185596,0.0,32.1804615127,65.7244621605,171.243906367,0.0,83.4695,87.7744063668
 07/13  12:00:00,286.442644422,37.8710209189,123.158265456,0.0,32.1804615127,65.7244621605,177.450695909,0.0,83.4695,93.9811959088
 07/13  13:00:00,278.807548497,38.3598852735,124.727793152,0.0,32.1804615127,55.9779621605,169.045827246,0.0,75.1392,93.9066272457
 07/13  14:00:00,278.917936232,38.4572298879,124.727793152,0.0,32.1804615127,55.9779621605,154.379284738,0.0,66.8089,87.5703847375
 07/13  15:00:00,280.841796329,39.2707298191,125.838037454,0.0,32.1804615127,55.9779621605,168.975547451,0.0,75.1392,93.836347451
 07/13  16:00:00,312.08125915,41.5769167358,125.520462952,0.0,32.1804615127,60.9114621605,152.723842776,0.0,91.7998,60.9240427757
 07/13  17:00:00,343.083721748,38.3656722853,124.727793152,0.0,32.1804615127,77.5397301883,150.835462315,0.163080603836,49.9818,100.690581711
 07/13  18:00:00,395.702579347,38.1825328226,123.625604386,0.0,77.122965704,86.2600435998,222.445054992,1.35358807107,49.9818,171.109666921
 07/13  19:00:00,401.922306768,38.4689219681,121.753912943,0.0,102.647051061,80.1663183927,166.087419225,2.41367649568,33.3212,130.35254273
 07/13  20:00:00,436.017528763,37.9515047174,119.912272988,0.0,115.40909374,92.7192997104,167.39461805,3.92234434138,33.3212,130.151073709
 07/13  21:00:00,416.085240392,37.9954540124,118.107485954,0.0,102.647051061,94.1340635361,217.669631288,4.66453868185,24.9909,188.014192606
 07/13  22:00:00,348.376021428,37.6149422967,117.366089594,0.0,77.122965704,65.871452062,161.4199876,5.97758984868,16.6606,138.781797751
 07/13  23:00:00,278.417414962,36.6975792856,116.346262696,0.0,38.286128036,48.4199368926,98.0215530835,9.32241573792,8.3303,80.3688373456
 07/13  24:00:00,267.515838562,34.8786602299,144.953367879,0.0,25.5240853573,30.610668775,70.0026735974,0.0,3.33212,66.6705535974
 07/14  01:00:00,269.952294807,34.0563915886,155.379660809,0.0,19.418418834,29.3649097162,45.5411041789,0.0,3.33212,42.2089841789
 07/14  02:00:00,261.479176064,34.8786602299,153.999022372,0.0,12.7620426787,28.1191506574,51.2607301982,0.0,3.33212,47.9286101982
 07/14  03:00:00,260.675162432,34.0563915886,154.053541806,0.0,12.7620426787,28.1191506574,51.2607228882,0.0,3.33212,47.9286028882
 07/14  04:00:00,268.82423426,34.8786602299,153.818541156,0.0,12.7620426787,28.1191506574,70.2727293045,0.00163137482512,3.33212,66.9389779296
 07/14  05:00:00,296.791865191,34.0563915886,155.02300647,0.0,25.5240853573,30.610668775,116.775297648,0.0130510118759,8.3303,108.431946636
 07/14  06:00:00,388.358080053,34.8786602299,153.531948182,0.0,51.0481707146,78.1489452969,204.546070078,0.0832007282236,16.6606,187.80226935
 07/14  07:00:00,400.324128771,35.9447711087,118.89994914,0.0,64.3609230253,109.708623606,284.920459143,12.8874284933,24.9909,247.04213065
 07/14  08:00:00,355.896944266,35.9335038713,116.636492732,0.0,51.0481707146,80.7689615957,239.006298752,3.46567516889,33.3212,202.219423583
 07/14  09:00:00,329.142999269,36.5807144615,118.405438594,0.0,51.0481707146,71.0224615957,215.987554596,0.0,66.8089,149.178654596
 07/14  10:00:00,281.825391448,37.2252366568,119.153805433,0.0,32.1804615127,65.7244621605,206.304430668,0.0,83.4695,122.834930668
 07/14  11:00:00,283.208056287,37.3161649146,119.789765208,0.0,32.1804615127,65.7244621605,177.508268781,0.0,83.4695,94.0387687811
 07/14  12:00:00,283.668973642,37.6036039403,120.674374381,0.0,32.1804615127,65.7244621605,177.439110416,0.0,83.4695,93.9696104161
 07/14  13:00:00,274.013317358,37.3532251193,120.981185596,0.0,32.1804615127,55.9779621605,162.767454049,0.0,75.1392,87.6282540488
 07/14  14:00:00,274.053704927,37.3865374409,120.981185596,0.0,32.1804615127,55.9779621605,160.632028854,0.0,66.8089,93.8231288543
 07/14  15:00:00,275.585329981,37.8331426568,122.063959545,0.0,32.1804615127,55.9779621605,162.704793321,0.0,75.1392,87.5655933208
 07/14  16:00:00,305.27866674,38.583621362,121.753912943,0.0,32.1804615127,60.9114621605,158.811607777,0.0,91.7998,67.0118077775
 07/14  17:00:00,337.984423566,37.0474350885,120.981185596,0.0,32.1804615127,77.5397301883,146.258722981,1.90036463244,49.9818,94.3765583487
 07/14  18:00:00,391.913580384,37.0617224634,120.981185596,0.0,77.122965704,86.2600435998,230.850696245,4.38836933051,49.9818,176.480526914
 07/14  19:00:00,398.595077656,37.612345331,119.912272988,0.0,102.647051061,80.1663183927,162.577985594,4.07052523617,33.3212,125.186260358
 07/14  20:00:00,435.132008998,38.3906925045,119.153805433,0.0,115.40909374,92.7192997104,166.497973914,3.05880052805,33.3212,130.117973386
 07/14  21:00:00,417.133669848,38.4119048653,119.153805433,0.0,102.647051061,94.1340635361,216.505354838,3.57244769892,24.9909,187.942007139
 07/14  22:00:00,350.672685496,38.1062113561,119.153805433,0.0,77.122965704,65.871452062,166.57720541,4.55085784452,16.6606,145.365747565
 07/14  23:00:00,281.905407016,37.3443366095,119.153805433,0.0,38.286128036,48.4199368926,89.1526868154,6.64650191547,8.3303,74.1758848999
 07/14  24:00:00,263.011809455,34.8786602299,140.713712697,0.0,25.5240853573,30.610668775,70.2705854803,0.0,3.33212,66.9384654803
 07/15  01:00:00,279.289678841,34.0563915886,155.125519177,0.0,27.7269238854,30.610668775,51.2587640368,0.0,3.33212,47.9266440368
 07/15  02:00:00,261.327284748,34.8786602299,153.833727332,0.0,12.7620426787,28.1191506574,51.2582197953,0.0,3.33212,47.9260997953
 07/15  03:00:00,260.966949658,34.0563915886,154.331388711,0.0,12.7620426787,28.1191506574,51.2566785295,0.0,3.33212,47.9245585295
 07/15  04:00:00,268.416205171,34.8786602299,154.236418003,0.0,12.7620426787,28.1191506574,64.2023982468,0.0212031925946,3.33212,60.8490750542
 07/15  05:00:00,280.711940185,34.0563915886,155.159622529,0.0,12.7620426787,28.1191506574,88.7341997275,0.0342514393761,8.3303,80.3696482881
 07/15  06:00:00,354.418260741,34.8786602299,152.884236575,0.0,42.6918050922,54.3732441037,125.460022599,0.132114094807,16.6606,108.667308505
 07/15  07:00:00,352.201653688,35.9768365841,117.384123202,0.0,42.6918050922,86.1019271793,226.253483251,13.5279240505,24.9909,187.7346592
 07/15  08:00:00,390.810323041,35.8260273722,115.637107279,0.0,57.6566862989,112.030105488,311.894518927,1.90778285517,33.3212,276.665536071
 07/15  09:00:00,345.138310482,36.3224567695,115.647641855,0.0,57.6566862989,83.6599452969,264.906360105,0.0,66.8089,198.097460105
 07/15  10:00:00,291.582512561,36.7298599548,115.624709376,0.0,42.6918050922,68.9656133826,236.632337706,0.0,83.4695,153.162837706
 07/15  11:00:00,283.222026122,36.7409735885,115.624709376,0.0,34.9340096728,67.7198543238,207.040240642,0.0,83.4695,123.570740642
 07/15  12:00:00,282.49067982,36.7785531837,115.624709376,0.0,34.9340096728,67.7198543238,172.297136463,0.0,83.4695,88.8276364632
 07/15  13:00:00,272.577732543,36.5809489941,115.624709376,0.0,34.9340096728,57.9733543238,168.163541389,0.0,75.1392,93.0243413893
 07/15  14:00:00,274.613876293,36.5519611569,117.668333051,0.0,34.9340096728,57.9733543238,160.764395276,0.0,66.8089,93.9554952762
 07/15  15:00:00,274.120677874,36.6597203493,117.080150375,0.0,34.9340096728,57.9733543238,169.092160516,0.0,75.1392,93.9529605163
 07/15  16:00:00,301.729761391,36.4938801782,115.624709376,0.0,34.9340096728,62.9068543238,152.759968218,0.0,91.7998,60.9601682177
 07/15  17:00:00,328.99594447,36.0743604358,115.624709376,0.0,34.9340096728,72.2186844194,136.280984367,5.76546123086,49.9818,80.533723136
 07/15  18:00:00,395.474525188,36.2513859739,115.624709376,0.0,87.0357390804,86.2600435998,158.783299046,7.90418119167,49.9818,100.897317854
 07/15  19:00:00,390.029396648,35.9869903506,115.624709376,0.0,102.000620287,77.6748002752,171.746795796,8.22480260285,33.3212,130.200793193
 07/15  20:00:00,412.404293685,35.928199475,115.624709376,0.0,102.000620287,88.9820225341,165.307464486,8.40714280367,33.3212,123.579121682
 07/15  21:00:00,408.344596558,36.0568905463,115.624709376,0.0,102.000620287,91.6425454185,164.493756142,9.30749005094,24.9909,130.195366091
 07/15  22:00:00,354.915670673,35.9636017416,115.624709376,0.0,87.0357390804,65.871452062,214.038120472,9.93817162276,16.6606,187.439348849
 07/15  23:00:00,281.812717522,35.812733301,117.164485804,0.0,42.6918050922,48.4199368926,126.034989613,9.22295993572,8.3303,108.481729678
 07/15  24:00:00,276.180956509,34.3852990451,151.757268575,0.0,27.7269238854,30.610668775,64.1813294619,0.0,3.33212,60.8492094619
 07/16  01:00:00,290.299971808,34.0563915886,156.930761693,0.0,34.4311606118,33.1021868926,51.693428024,0.0,3.33212,48.361308024
 07/16  02:00:00,273.233551951,34.8786602299,156.527671653,0.0,19.466279405,30.610668775,56.4586658274,0.0261484988727,3.33212,53.1003973286
 07/16  03:00:00,273.032759771,34.0553411254,157.177391403,0.0,19.466279405,30.610668775,51.7774391021,0.0408572139248,3.33212,48.4044618882
 07/16  04:00:00,278.890977118,34.8713365393,155.508037331,0.0,19.466279405,30.610668775,64.3309249548,0.155259374609,3.33212,60.8435455802
 07/16  05:00:00,289.91663231,34.0399984655,155.179417985,0.0,19.466279405,30.610668775,88.8738976523,0.124209673987,8.3303,80.4193879783
 07/16  06:00:00,356.449819486,34.8632512351,154.942073387,0.0,42.6918050922,54.3732441037,125.718386325,0.236984216651,16.6606,108.820802109
 07/16  07:00:00,362.359106072,36.0307915585,118.210312605,0.0,49.3960418185,88.5934452969,227.034010112,14.3335494014,24.9909,187.70956071
 07/16  08:00:00,393.302453016,36.1623594065,116.841328243,0.0,57.6566862989,112.030105488,315.780069418,4.82311598848,33.3212,277.635753429
 07/16  09:00:00,341.345453383,38.5104958909,118.554248022,0.0,50.9524495726,81.1684271793,264.062656931,0.0,66.8089,197.253756931
 07/16  10:00:00,297.696012375,39.6604400719,118.733144378,0.0,42.6918050922,68.9656133826,237.303345922,0.0,83.4695,153.833845922
 07/16  11:00:00,291.05232589,37.7300954376,117.809585175,0.0,38.286128036,68.9656133826,206.470165992,0.0,83.4695,123.000665992
 07/16  12:00:00,285.905336327,36.8338472557,114.374098235,0.0,38.286128036,68.9656133826,171.900222553,0.0,83.4695,88.4307225533
 07/16  13:00:00,264.79981224,36.4086960945,113.454988886,0.0,31.5818913096,56.727595265,168.33865486,0.0,75.1392,93.1994548599
 07/16  14:00:00,267.864983676,36.4918278676,116.559026435,0.0,31.5818913096,56.727595265,160.623710228,0.0,66.8089,93.8148102282
 07/16  15:00:00,267.459783022,36.4498131869,116.249899707,0.0,31.5818913096,56.727595265,162.687038643,0.0,75.1392,87.547838643
 07/16  16:00:00,299.766998117,36.3211555177,118.752515274,0.0,31.5818913096,61.661095265,158.793527451,0.0,91.7998,66.9937274511
 07/16  17:00:00,329.284648251,35.858635995,120.981185596,0.0,31.5818913096,70.9729253606,135.453118237,4.9443509242,49.9818,80.5269673131
 07/16  18:00:00,392.959910793,35.8572970942,124.197985348,0.0,80.3315023541,83.7685254822,149.798851591,5.31264616415,49.9818,94.5044054267
 07/16  19:00:00,394.717546023,35.9367580615,122.431515388,0.0,102.000620287,77.6748002752,171.005975478,7.61236542665,33.3212,130.072410051
 07/16  20:00:00,423.068316717,35.9010731422,119.135251529,0.0,108.704857014,91.4735406516,164.989018913,8.29741757331,33.3212,123.370401339
 07/16  21:00:00,397.917618348,35.9991090706,115.630130175,0.0,95.2963835608,89.1510273009,162.809608325,7.74347123503,24.9909,130.07523709
 07/16  22:00:00,347.133912065,36.0360912931,118.341055069,0.0,80.3315023541,63.3799339444,213.144392535,9.7255902119,16.6606,186.758202323
 07/16  23:00:00,283.686430029,36.0200526483,118.520835858,0.0,42.6918050922,48.4199368926,125.546782987,11.120660731,8.3303,106.095822256
 07/16  24:00:00,284.816059196,33.8719575175,151.61541316,0.0,34.4311606118,33.1021868926,66.8681954996,0.0,3.33212,63.5360754996
 07/17  01:00:00,264.310891252,34.5113401486,149.311332918,0.0,19.418418834,29.3649097162,51.2852267875,0.0327224124151,3.33212,47.9203843751
 07/17  02:00:00,253.715132405,33.211501022,147.930823121,0.0,12.7620426787,28.1191506574,51.2966696312,0.0458115939568,3.33212,47.9187380372
 07/17  03:00:00,254.265206369,34.3395939936,147.365034776,0.0,12.7620426787,28.1191506574,51.3823315488,0.129255406575,3.33212,47.9209561422
 07/17  04:00:00,253.385835749,32.7178100814,141.395345127,0.0,12.7620426787,28.1191506574,64.1720736948,0.0,3.33212,60.8399536948
 07/17  05:00:00,287.094352471,34.1759724103,146.086803153,0.0,25.5240853573,30.610668775,116.710392082,0.0,8.3303,108.380092082
 07/17  06:00:00,387.150693376,33.858413815,154.375014709,0.0,51.0481707146,78.1489452969,204.46861514,0.163617202298,16.6606,187.644397938
 07/17  07:00:00,399.922399011,35.7984854331,120.319058814,0.0,64.3609230253,109.708623606,286.734026287,14.9991740623,24.9909,246.743952224
 07/17  08:00:00,354.748282185,35.8166520664,116.636492732,0.0,51.0481707146,80.7689615957,239.461102194,4.1930190596,33.3212,201.946883134
 07/17  09:00:00,330.111616267,36.4847269779,119.462041866,0.0,51.0481707146,71.0224615957,215.999825461,0.0,66.8089,149.190925461
 07/17  10:00:00,285.912117961,37.2741788747,123.158265456,0.0,32.1804615127,65.7244621605,206.254651774,0.0,83.4695,122.785151774
 07/17  11:00:00,287.25127089,37.4929167209,123.625604386,0.0,32.1804615127,65.7244621605,177.480743315,0.0,83.4695,94.0112433147
 07/17  12:00:00,286.881003685,37.5237035442,123.939992377,0.0,32.1804615127,65.7244621605,177.405114709,0.0,83.4695,93.9356147088
 07/17  13:00:00,279.235327319,37.6740931804,125.838037454,0.0,32.1804615127,55.9779621605,162.740626529,0.0,75.1392,87.6014265287
 07/17  14:00:00,280.533426578,38.1591755766,126.633240165,0.0,32.1804615127,55.9779621605,157.697139967,0.0,66.8089,90.8882399671
 07/17  15:00:00,280.260005064,39.0048083797,125.520462952,0.0,32.1804615127,55.9779621605,165.576405373,0.0,75.1392,90.4372053726
 07/17  16:00:00,308.482189869,38.7845798877,124.727793152,0.0,32.1804615127,60.9114621605,155.09127947,0.0,91.7998,63.2914794698
 07/17  17:00:00,341.878509821,37.1671247872,124.727793152,0.0,32.1804615127,77.5397301883,150.09536263,1.95388865633,49.9818,98.1596739739
 07/17  18:00:00,396.294813509,37.6660575928,124.727793152,0.0,77.122965704,86.2600435998,224.016908155,3.09861597871,49.9818,170.936492177
 07/17  19:00:00,402.487720836,38.2433872109,122.533830864,0.0,102.647051061,80.1663183927,166.124299463,2.55078189104,33.3212,130.252317572
 07/17  20:00:00,435.641951669,37.5751105655,119.912272988,0.0,115.40909374,92.7192997104,161.499658284,4.63562002149,33.3212,123.542838262
 07/17  21:00:00,415.418840035,37.3292944036,118.107485954,0.0,102.647051061,94.1340635361,219.15058722,6.32826360377,24.9909,187.831423616
 07/17  22:00:00,347.752530976,36.9932251247,117.366089594,0.0,77.122965704,65.871452062,170.383065402,8.44659188377,16.6606,145.275873518
 07/17  23:00:00,278.722872499,36.4928855344,116.85359527,0.0,38.286128036,48.4199368926,98.4168728781,9.7401503766,8.3303,80.3464225015
 07/17  24:00:00,271.208112709,34.2208453169,149.180649296,0.0,25.5240853573,30.610668775,64.1709743769,0.0,3.33212,60.8388543769
 07/18  01:00:00,270.592919772,34.0527976906,156.025795675,0.0,19.418418834,29.3649097162,51.250534768,0.0,3.33212,47.918414768
 07/18  02:00:00,261.625841293,34.8656424713,154.170112239,0.0,12.7620426787,28.1191506574,51.249298354,0.0,3.33212,47.917178354
 07/18  03:00:00,260.755554833,34.0354323133,154.164446239,0.0,12.7620426787,28.1191506574,51.2488485172,0.0,3.33212,47.9167285172
 07/18  04:00:00,268.236479542,34.6890602645,153.421576238,0.0,12.7620426787,28.1191506574,64.1674029915,0.0,3.33212,60.8352829915
 07/18  05:00:00,293.910987089,33.866353409,152.376737869,0.0,25.5240853573,30.610668775,116.696327636,0.0,8.3303,108.366027636
 07/18  06:00:00,385.964241272,34.6918107291,151.379289256,0.0,51.0481707146,78.1489452969,204.331619181,0.0719757726589,16.6606,187.599043408
 07/18  07:00:00,401.237490819,35.9350600919,119.793768312,0.0,64.3609230253,109.708623606,285.193969515,13.5521930066,24.9909,246.650876508
 07/18  08:00:00,359.067793095,36.2165057045,119.462041866,0.0,51.0481707146,80.7689615957,234.280403546,3.80052087262,33.3212,197.158682674
 07/18  09:00:00,334.512041112,37.1457725716,123.158265456,0.0,51.0481707146,71.0224615957,220.465848092,0.0,66.8089,153.656948092
 07/18  10:00:00,289.431872,38.082077643,125.838037454,0.0,32.1804615127,65.7244621605,206.24431614,0.0,83.4695,122.77481614
 07/18  11:00:00,291.840400067,39.0349769253,126.633240165,0.0,32.1804615127,65.7244621605,177.48248238,0.0,83.4695,94.0129823805
 07/18  12:00:00,292.417231584,40.3179342094,126.633240165,0.0,32.1804615127,65.7244621605,171.131856928,0.0,83.4695,87.6623569284
 07/18  13:00:00,282.772226782,40.3828679251,126.633240165,0.0,32.1804615127,55.9779621605,168.998810718,0.0,75.1392,93.8596107181
 07/18  14:00:00,283.173702801,39.6600457048,127.751124369,0.0,32.1804615127,55.9779621605,154.339381188,0.0,66.8089,87.5304811879
 07/18  15:00:00,284.258343029,39.9394994774,128.550807752,0.0,32.1804615127,55.9779621605,168.92512849,0.0,75.1392,93.7859284903
 07/18  16:00:00,313.533524582,41.0922963224,127.431529772,0.0,32.1804615127,60.9114621605,152.704679919,0.0,91.7998,60.9048799187
 07/18  17:00:00,343.877015551,38.3597411437,125.520462952,0.0,32.1804615127,77.5397301883,144.427913995,0.106260470519,49.9818,94.3398535244
 07/18  18:00:00,396.807519971,38.1770902455,124.727793152,0.0,77.122965704,86.2600435998,229.157690939,1.42227634433,49.9818,177.753614594
 07/18  19:00:00,401.673146826,38.047024564,122.533830864,0.0,102.647051061,80.1663183927,160.148217759,3.11440420614,33.3212,123.712613553
 07/18  20:00:00,435.98266762,37.4059646636,120.981185596,0.0,115.40909374,92.7192997104,168.740184153,5.38732513698,33.3212,130.031659016
 07/18  21:00:00,416.971522839,37.493230747,119.912272988,0.0,102.647051061,94.1340635361,218.809576991,6.05829910198,24.9909,187.760377889
 07/18  22:00:00,349.885065787,37.3247261022,119.153805433,0.0,77.122965704,65.871452062,162.590557335,7.29349604608,16.6606,138.636461289
 07/18  23:00:00,281.244840846,36.6965312628,119.153805433,0.0,38.286128036,48.4199368926,98.0003864426,9.34758197428,8.3303,80.3225044683
 07/18  24:00:00,269.956254742,34.7142065017,147.508991977,0.0,25.5240853573,30.610668775,70.0242938291,0.0,3.33212,66.6921738291
 07/19  01:00:00,270.909035693,34.0563915886,156.319514923,0.0,19.418418834,29.3649097162,45.4806255675,0.0,3.33212,42.1485055675
 07/19  02:00:00,261.835397667,34.8786602299,154.346780134,0.0,12.7620426787,28.1191506574,51.2487375471,0.0,3.33212,47.9166175471
 07/19  03:00:00,261.172164839,34.0563915886,154.539731564,0.0,12.7620426787,28.1191506574,51.2483079758,0.0,3.33212,47.9161879758
 07/19  04:00:00,268.036923087,34.8786602299,153.854292681,0.0,12.7620426787,28.1191506574,70.2437910878,0.0,3.33212,66.9116710878
 07/19  05:00:00,294.086771961,34.0563915886,153.207623214,0.0,25.5240853573,30.610668775,116.692445445,0.00817896261257,8.3303,108.353966482
 07/19  06:00:00,385.692072713,34.8786602299,151.874513815,0.0,51.0481707146,78.1489452969,201.494995855,0.0687036223569,16.6606,184.765692233
 07/19  07:00:00,399.329689358,36.2639531045,118.640793686,0.0,64.3609230253,109.708623606,287.292700523,12.7347839316,24.9909,249.567016592
 07/19  08:00:00,358.868934176,37.0573210771,119.462041866,0.0,51.0481707146,80.7689615957,231.596694365,1.14408880691,33.3212,197.131405558
 07/19  09:00:00,336.339218113,40.0537006622,122.063959545,0.0,51.0481707146,71.0224615957,220.43140925,0.0,66.8089,153.62250925
 07/19  10:00:00,288.493485303,39.0340803175,123.939992377,0.0,32.1804615127,65.7244621605,199.758853418,0.0,83.4695,116.289353418
 07/19  11:00:00,288.189309228,38.4235745736,123.625604386,0.0,32.1804615127,65.7244621605,177.469440919,0.0,83.4695,93.9999409185
 07/19  12:00:00,287.899323228,38.5287551203,123.939992377,0.0,32.1804615127,65.7244621605,177.394032771,0.0,83.4695,93.9245327714
 07/19  13:00:00,279.558134011,37.9926989817,125.838037454,0.0,32.1804615127,55.9779621605,162.727637096,0.0,75.1392,87.588437096
 07/19  14:00:00,279.191454458,37.9424854116,125.520462952,0.0,32.1804615127,55.9779621605,160.590699135,0.0,66.8089,93.7817991354
 07/19  15:00:00,279.250950956,38.8042425607,124.727793152,0.0,32.1804615127,55.9779621605,162.662530154,0.0,75.1392,87.5233301544
 07/19  16:00:00,303.878976915,38.5542921856,120.390853215,0.0,32.1804615127,60.9114621605,158.780455191,0.0,91.7998,66.9806551907
 07/19  17:00:00,332.756107782,36.5074963713,116.346262696,0.0,32.1804615127,77.5397301883,147.75707342,3.44895829518,49.9818,94.326315125
 07/19  18:00:00,383.976578784,36.4170222874,114.254901067,0.0,77.122965704,86.2600435998,226.561310134,5.71430912737,49.9818,170.865201007
 07/19  19:00:00,393.691202669,36.4730005665,116.83217223,0.0,102.647051061,80.1663183927,169.970424677,6.42324516373,33.3212,130.225979513
 07/19  20:00:00,431.43714383,36.462027192,117.505560036,0.0,115.40909374,92.7192997104,164.061992918,7.21819194204,33.3212,123.522600976
 07/19  21:00:00,413.89276145,36.5038633695,118.222365841,0.0,102.647051061,94.1340635361,220.570606821,7.8592621104,24.9909,187.72044471
 07/19  22:00:00,345.310813452,36.465732486,116.825338714,0.0,77.122965704,65.871452062,170.510088699,8.61106651583,16.6606,145.238422183
 07/19  23:00:00,277.965420636,36.2345643404,118.119130171,0.0,38.286128036,48.4199368926,91.3490444693,8.86336110263,8.3303,74.1553833667
 07/19  24:00:00,268.825441149,34.5497527734,146.512038042,0.0,25.5240853573,30.610668775,70.2453692681,0.0,3.33212,66.9132492681
 07/20  01:00:00,266.993495723,34.0563915886,152.456721895,0.0,19.418418834,29.3649097162,51.2459637556,0.0,3.33212,47.9138437556
 07/20  02:00:00,258.976550964,34.8786602299,151.53280883,0.0,12.7620426787,28.1191506574,51.2443053947,0.0,3.33212,47.9121853947
 07/20  03:00:00,258.595435824,34.0563915886,152.001457696,0.0,12.7620426787,28.1191506574,45.4858400976,0.0,3.33212,42.1537200976
 07/20  04:00:00,265.746629713,34.8786602299,151.621467075,0.0,12.7620426787,28.1191506574,70.0314913219,0.0196345431268,3.33212,66.6797367788
 07/20  05:00:00,292.931466296,34.0563915886,152.095023674,0.0,25.5240853573,30.610668775,116.709917999,0.0359967953512,8.3303,108.343621204
 07/20  06:00:00,388.060756073,34.8786602299,151.491880396,0.0,51.0481707146,78.1489452969,204.317584123,0.135807564368,16.6606,187.521176559
 07/20  07:00:00,402.359019287,35.898950064,122.508078471,0.0,64.3609230253,109.708623606,286.005342456,14.4889791441,24.9909,246.525463311
 07/20  08:00:00,355.849232631,36.0651858621,117.668333051,0.0,51.0481707146,80.7689615957,234.550176593,4.14823395275,33.3212,197.080742641
 07/20  09:00:00,332.298307105,37.8921850664,120.216836349,0.0,51.0481707146,71.0224615957,220.416930781,0.0,66.8089,153.608030781
 07/20  10:00:00,288.213169104,39.5451589286,123.158265456,0.0,32.1804615127,65.7244621605,205.885597759,0.0,83.4695,122.416097759
 07/20  11:00:00,291.133284003,39.1194042758,125.838037454,0.0,32.1804615127,65.7244621605,171.533333029,0.0,83.4695,88.0638330288
 07/20  12:00:00,286.751178327,38.0052288291,123.319741724,0.0,32.1804615127,65.7244621605,177.38408321,0.0,83.4695,93.9145832099
 07/20  13:00:00,277.869202173,37.900431595,124.261750819,0.0,32.1804615127,55.9779621605,162.717995325,0.0,75.1392,87.5787953252
 07/20  14:00:00,283.484639071,39.9734048102,127.751124369,0.0,32.1804615127,55.9779621605,160.57680698,0.0,66.8089,93.7679069803
 07/20  15:00:00,284.620740274,41.4281731634,127.431529772,0.0,32.1804615127,55.9779621605,162.653187348,0.0,75.1392,87.5139873483
 07/20  16:00:00,314.768193179,44.2459069932,125.520462952,0.0,32.1804615127,60.9114621605,158.782201485,0.0,91.7998,66.9824014852
 07/20  17:00:00,339.259332691,38.3756015263,120.920804862,0.0,32.1804615127,77.5397301883,144.375798833,0.0735709564502,49.9818,94.3204278764
 07/20  18:00:00,385.403654104,36.8781290166,114.731132676,0.0,77.122965704,86.2600435998,225.327589458,4.50463456924,49.9818,170.841154889
 07/20  19:00:00,391.626459666,36.3161595122,114.499671247,0.0,102.647051061,80.1663183927,168.549031809,5.02120837794,33.3212,130.206623431
 07/20  20:00:00,430.568493615,36.1833876292,117.849391954,0.0,115.40909374,92.7192997104,161.35807952,4.54085106168,33.3212,123.496028459
 07/20  21:00:00,412.414638365,36.221491762,117.841712215,0.0,102.647051061,94.1340635361,217.959560795,5.26339003353,24.9909,187.705270761
 07/20  22:00:00,345.119163975,36.4454941926,116.509707468,0.0,77.122965704,65.871452062,170.579464544,8.69749857781,16.6606,145.221365966
 07/20  23:00:00,280.615660707,36.3632808503,119.327514687,0.0,38.286128036,48.4199368926,92.1101320958,9.62558348549,8.3303,74.1542486104
 07/20  24:00:00,273.120759366,34.5497527734,150.685480977,0.0,25.5240853573,30.610668775,70.2412443774,0.0,3.33212,66.9091243774
 07/21  01:00:00,268.804674421,34.0563915886,154.259801535,0.0,19.418418834,29.3649097162,51.2433502154,0.0,3.33212,47.9112302154
 07/21  02:00:00,261.763564898,34.8786602299,154.30545991,0.0,12.7620426787,28.1191506574,51.2433151444,0.0,3.33212,47.9111951444
 07/21  03:00:00,260.020845748,34.0557102042,153.421968026,0.0,12.7620426787,28.1191506574,45.2578616994,0.0,3.33212,41.9257416994
 07/21  04:00:00,267.509352833,34.8721587625,152.555827305,0.0,12.7620426787,28.1191506574,70.2671986597,0.0294755168284,3.33212,66.9056031428
 07/21  05:00:00,294.215371731,34.0455374775,152.525494222,0.0,25.5240853573,30.610668775,116.705344625,0.040938407905,8.3303,108.334106217
 07/21  06:00:00,389.044499792,34.8720857116,151.515089164,0.0,51.0481707146,78.1489452969,204.293972907,0.144104857474,16.6606,187.489268049
 07/21  07:00:00,403.004669627,35.8495470275,121.88974464,0.0,64.3609230253,109.708623606,285.688515802,14.225885802,24.9909,246.47173
 07/21  08:00:00,355.778954273,35.8552477923,116.636492732,0.0,51.0481707146,80.7689615957,233.612665599,3.24030883963,33.3212,197.05115676
 07/21  09:00:00,330.201565111,36.5751232432,119.462041866,0.0,51.0481707146,71.0224615957,220.398419942,0.0,66.8089,153.589519942
 07/21  10:00:00,283.609416491,37.1677489915,120.981185596,0.0,32.1804615127,65.7244621605,199.739649609,0.0,83.4695,116.270149609
 07/21  11:00:00,284.334285575,37.2442261397,120.981185596,0.0,32.1804615127,65.7244621605,177.456781923,0.0,83.4695,93.9872819228
 07/21  12:00:00,285.367415104,37.244713214,122.719309325,0.0,32.1804615127,65.7244621605,177.379901694,0.0,83.4695,93.9104016941
 07/21  13:00:00,278.032867543,36.8062521603,125.5210935,0.0,32.1804615127,55.9779621605,162.702125946,0.0,75.1392,87.5629259465
 07/21  14:00:00,280.197050086,36.7191473918,127.751124369,0.0,32.1804615127,55.9779621605,160.580987491,0.0,66.8089,93.7720874908
 07/21  15:00:00,281.550965215,37.2739685876,128.550807752,0.0,32.1804615127,55.9779621605,162.647407822,0.0,75.1392,87.5082078218
 07/21  16:00:00,306.825466306,38.0896565537,123.783041838,0.0,32.1804615127,60.9114621605,156.279545564,0.0,91.7998,64.4797455642
 07/21  17:00:00,331.658728212,36.3336103984,115.600824618,0.0,32.1804615127,77.5397301883,150.454828296,3.58984181075,49.9818,96.8831864851
 07/21  18:00:00,384.227058812,36.1747450034,116.128640712,0.0,77.122965704,86.2600435998,226.074541067,5.28061247286,49.9818,170.812128594
 07/21  19:00:00,392.677102754,36.2457438432,117.42567337,0.0,102.647051061,80.1663183927,169.654114722,6.14242834265,33.3212,130.19048638
 07/21  20:00:00,428.905260132,36.1849785067,117.236855837,0.0,115.40909374,92.7192997104,163.693291933,6.89008207453,33.3212,123.482009859
 07/21  21:00:00,407.91674783,36.2144904291,113.674532837,0.0,102.647051061,94.1340635361,219.902060407,7.26095746906,24.9909,187.650202938
