Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  22:00:00,342.935230264,36.2838218696,114.46637482,0.0,77.122965704,65.871452062,165.493092554,8.25376044295,16.6606,140.578732111
 07/21  23:00:00,277.808750655,36.26525406,116.973674575,0.0,38.286128036,48.4199368926,96.8493034803,10.0532898556,8.3303,78.4657136247
 07/21  24:00:00,272.738281897,34.2092090831,150.650251332,0.0,25.5240853573,30.610668775,69.555156589,0.0,3.33212,66.223036589
 07/22  01:00:00,276.902626128,34.0345549195,152.817749429,0.0,27.7269238854,30.610668775,45.9261768456,0.0,3.33212,42.5940568456
 07/22  02:00:00,259.28344559,34.6836711988,152.035412887,0.0,12.7620426787,28.1191506574,51.2418754945,0.0,3.33212,47.9097554945
 07/22  03:00:00,256.94082536,33.6976770228,150.700626788,0.0,12.7620426787,28.1191506574,51.288362518,0.0459017652502,3.33212,47.9103407528
 07/22  04:00:00,263.592152746,34.1902571301,150.129799071,0.0,12.7620426787,28.1191506574,64.9897012003,0.122952304325,3.33212,61.534628896
 07/22  05:00:00,276.370451097,33.5296875886,151.360188367,0.0,12.7620426787,28.1191506574,88.0113752708,0.0803296872399,8.3303,79.6007455835
 07/22  06:00:00,353.381853222,34.3487005269,149.609382872,0.0,42.6918050922,54.3732441037,125.637666882,0.180334334928,16.6606,108.796732547
 07/22  07:00:00,358.272284325,35.9091335832,123.423131679,0.0,42.6918050922,86.1019271793,227.132123392,14.9080131759,24.9909,187.233210216
 07/22  08:00:00,394.758696125,36.0128343485,119.213960127,0.0,57.6566862989,112.030105488,311.545575949,4.42750163546,33.3212,273.796874313
 07/22  09:00:00,349.854745851,37.2041692092,119.153805433,0.0,57.6566862989,83.6599452969,264.886807106,0.0,66.8089,198.077907106
 07/22  10:00:00,296.852919763,37.3533302927,120.216836349,0.0,42.6918050922,68.9656133826,232.024651338,0.0,83.4695,148.555151338
 07/22  11:00:00,289.953658093,36.9727112281,122.063959545,0.0,34.9340096728,67.7198543238,206.388044241,0.0,83.4695,122.918544241
 07/22  12:00:00,292.270820281,37.0558120387,125.047138271,0.0,34.9340096728,67.7198543238,177.511666489,0.0,83.4695,94.0421664894
 07/22  13:00:00,284.060132527,36.9579590945,126.633240165,0.0,34.9340096728,57.9733543238,169.113854286,0.0,75.1392,93.9746542861
 07/22  14:00:00,285.406093954,37.1708371905,127.751124369,0.0,34.9340096728,57.9733543238,154.452993483,0.0,66.8089,87.6440934834
 07/22  15:00:00,285.861740184,37.9481912657,127.431529772,0.0,34.9340096728,57.9733543238,169.042769974,0.0,75.1392,93.9035699736
 07/22  16:00:00,313.536884866,37.9668314917,125.853617727,0.0,34.9340096728,62.9068543238,158.823449352,0.0,91.7998,67.0236493517
 07/22  17:00:00,338.678799282,37.3239680543,123.971855756,0.0,34.9340096728,72.2186844194,132.028252322,1.55603747849,49.9818,80.4904148437
 07/22  18:00:00,403.23792451,37.7382690337,121.831600844,0.0,87.0357390804,86.2600435998,147.495580543,2.98935142868,49.9818,94.5244291139
 07/22  19:00:00,395.95816996,37.5491129411,119.912272988,0.0,102.000620287,77.6748002752,166.71933615,3.3170740911,33.3212,130.081062059
 07/22  20:00:00,414.964605104,36.9864231998,117.080150375,0.0,102.000620287,88.9820225341,162.153186585,5.36471107737,33.3212,123.467275508
 07/22  21:00:00,408.221548406,36.2302142743,115.659761019,0.0,102.000620287,91.6425454185,162.168480303,7.10252646989,24.9909,130.075053833
 07/22  22:00:00,358.78492149,36.1447705497,120.482207654,0.0,87.0357390804,65.871452062,207.610297497,8.03750859415,16.6606,182.912188903
 07/22  23:00:00,288.08147413,36.0918292317,122.496587753,0.0,42.6918050922,48.4199368926,130.059305528,9.42857325318,8.3303,112.300432274
 07/22  24:00:00,279.222518153,34.2159928551,154.887592483,0.0,27.7269238854,30.610668775,64.1547491178,0.0,3.33212,60.8226291178
 07/23  01:00:00,288.943543188,34.0443903061,155.591070903,0.0,34.4311606118,33.1021868926,51.2773802741,0.0,3.33212,47.9452602741
 07/23  02:00:00,272.957656568,34.8603232761,156.269436083,0.0,19.466279405,30.610668775,51.2768642868,0.0,3.33212,47.9447442868
 07/23  03:00:00,273.429129467,34.0343700148,157.588494506,0.0,19.466279405,30.610668775,51.2762158993,0.0,3.33212,47.9440958993
 07/23  04:00:00,278.804142259,34.6877769153,155.596744672,0.0,19.466279405,30.610668775,64.1529633378,0.0,3.33212,60.8208433378
 07/23  05:00:00,289.450399219,33.8628744334,154.880777853,0.0,19.466279405,30.610668775,88.712664376,0.0,8.3303,80.382364376
 07/23  06:00:00,357.802048939,34.6816569095,153.689596357,0.0,42.6918050922,54.3732441037,126.16477624,0.0819411908072,16.6606,109.422235049
 07/23  07:00:00,362.954893651,36.0442074919,119.109274525,0.0,49.3960418185,88.5934452969,225.283949402,13.5839171355,24.9909,186.709132267
 07/23  08:00:00,392.99242794,36.0758277303,116.636492732,0.0,57.6566862989,112.030105488,311.269236525,4.56175442207,33.3212,273.386282103
 07/23  09:00:00,341.988242398,38.245808211,119.462041866,0.0,50.9524495726,81.1684271793,267.118744209,0.0,66.8089,200.309844209
 07/23  10:00:00,300.386322853,40.0893969157,120.981185596,0.0,42.6918050922,68.9656133826,230.467795605,0.0,83.4695,146.998295605
 07/23  11:00:00,298.555676082,39.8245542696,123.158265456,0.0,38.286128036,68.9656133826,206.377402914,0.0,83.4695,122.907902914
 07/23  12:00:00,299.992473446,40.446957528,124.727793152,0.0,38.286128036,68.9656133826,177.370836147,0.0,83.4695,93.9013361467
 07/23  13:00:00,279.096993217,38.5040921443,124.727793152,0.0,31.5818913096,56.727595265,168.203410255,0.0,75.1392,93.0642102553
 07/23  14:00:00,280.863085711,38.03176881,126.953957324,0.0,31.5818913096,56.727595265,155.141964537,0.0,66.8089,88.3330645372
 07/23  15:00:00,282.061971518,37.6383277556,128.550807752,0.0,31.5818913096,56.727595265,162.642703871,0.0,75.1392,87.5035038708
 07/23  16:00:00,309.964812166,37.4339237967,127.431529772,0.0,31.5818913096,61.661095265,158.770526988,0.0,91.7998,66.9707269882
 07/23  17:00:00,336.120408951,36.7066308208,126.633240165,0.0,31.5818913096,70.9729253606,133.531498001,3.06358140258,49.9818,80.4861165982
 07/23  18:00:00,397.642644056,36.553183156,126.633240165,0.0,80.3315023541,83.7685254822,150.235021572,5.80918239421,49.9818,94.4440391773
 07/23  19:00:00,399.842308549,36.8833207309,124.415175778,0.0,102.000620287,77.6748002752,169.587644577,6.29405416284,33.3212,129.972390414
 07/23  20:00:00,427.745172005,36.8961851898,120.679668895,0.0,108.704857014,91.4735406516,162.903061455,6.32774951722,33.3212,123.254111938
 07/23  21:00:00,403.834110278,37.1923544837,119.153805433,0.0,95.2963835608,89.1510273009,158.076021791,6.50040731612,24.9909,126.584714475
 07/23  22:00:00,349.108455929,36.8504199754,118.107485954,0.0,80.3315023541,63.3799339444,208.402224521,7.93539858245,16.6606,183.806225939
 07/23  23:00:00,283.562076447,36.3626562741,117.366089594,0.0,42.6918050922,48.4199368926,126.324480451,9.77277780232,8.3303,108.221402649
 07/23  24:00:00,282.30541944,34.3852990451,148.690368422,0.0,34.4311606118,33.1021868926,64.6426211072,0.0,3.33212,61.3105011072
 07/24  01:00:00,270.9018209,34.0563915886,156.329982953,0.0,19.418418834,29.3649097162,50.8025106815,0.0,3.33212,47.4703906815
 07/24  02:00:00,262.712447161,34.8786602299,155.234355834,0.0,12.7620426787,28.1191506574,51.2399463901,0.0,3.33212,47.9078263901
 07/24  03:00:00,262.166875998,34.0508100529,155.544591691,0.0,12.7620426787,28.1191506574,51.2393920068,0.0,3.33212,47.9072720068
 07/24  04:00:00,267.90938265,34.8659173111,153.758359352,0.0,12.7620426787,28.1191506574,64.1503658485,0.0,3.33212,60.8182458485
 07/24  05:00:00,295.561532128,34.040889385,154.699437695,0.0,25.5240853573,30.610668775,116.654524086,0.011478961625,8.3303,108.312745124
 07/24  06:00:00,388.505804283,34.8685401862,151.913412823,0.0,51.0481707146,78.1489452969,204.18411506,0.0951120164354,16.6606,187.428403044
 07/24  07:00:00,398.785931169,35.9633278993,118.5541479,0.0,64.3609230253,109.708623606,284.985539605,13.6625695469,24.9909,246.332070058
 07/24  08:00:00,356.814817864,36.0917439694,118.405438594,0.0,51.0481707146,80.7689615957,234.956482512,4.65392011319,33.3212,196.981362399
 07/24  09:00:00,331.118173155,36.7262426905,120.216836349,0.0,51.0481707146,71.0224615957,220.365480254,0.0,66.8089,153.556580254
 07/24  10:00:00,284.891651962,37.359015429,122.063959545,0.0,32.1804615127,65.7244621605,206.187314862,0.0,83.4695,122.717814862
 07/24  11:00:00,287.087218223,38.1106254836,122.841465207,0.0,32.1804615127,65.7244621605,175.011660975,0.0,83.4695,91.5421609751
 07/24  12:00:00,287.373753403,38.0075583176,123.939992377,0.0,32.1804615127,65.7244621605,173.52477441,0.0,83.4695,90.05527441
 07/24  13:00:00,279.242025942,37.6819242964,125.838037454,0.0,32.1804615127,55.9779621605,168.96216956,0.0,75.1392,93.8229695601
 07/24  14:00:00,281.068623083,37.5736265609,127.751124369,0.0,32.1804615127,55.9779621605,154.302211139,0.0,66.8089,87.4933111395
 07/24  15:00:00,281.79591196,37.5111017628,128.550807752,0.0,32.1804615127,55.9779621605,162.637736861,0.0,75.1392,87.4985368607
 07/24  16:00:00,312.386600206,37.7235408542,129.672219151,0.0,32.1804615127,60.9114621605,158.76966352,0.0,91.7998,66.9698635197
 07/24  17:00:00,346.530266799,37.1686922903,129.351780769,0.0,32.1804615127,77.5397301883,146.114638177,1.82252957453,49.9818,94.3103086024
 07/24  18:00:00,399.33272382,37.9800874906,127.431529772,0.0,77.122965704,86.2600435998,223.027248838,2.28635988726,49.9818,170.759088951
 07/24  19:00:00,404.854801006,37.5908830042,125.520462952,0.0,102.647051061,80.1663183927,168.047200645,4.56481564953,33.3212,130.161184996
 07/24  20:00:00,437.611583959,36.8971709947,122.533830864,0.0,115.40909374,92.7192997104,164.092381301,7.31989023158,33.3212,123.451291069
 07/24  21:00:00,416.787569802,36.8792674093,119.912272988,0.0,102.647051061,94.1340635361,220.422620053,7.83830911692,24.9909,187.593410936
 07/24  22:00:00,349.381216178,36.8251240655,119.153805433,0.0,77.122965704,65.871452062,170.328213651,8.50445592706,16.6606,145.163157724
 07/24  23:00:00,281.103780744,36.5549122291,119.153805433,0.0,38.286128036,48.4199368926,91.1544966739,8.71184090379,8.3303,74.1123557701
 07/24  24:00:00,273.31271411,34.5497527734,150.957089335,0.0,25.5240853573,30.610668775,70.2302932729,0.0,3.33212,66.8981732729
 07/25  01:00:00,273.241129058,34.0563915886,158.647127386,0.0,19.418418834,29.3649097162,45.2535983762,0.0,3.33212,41.9214783762
 07/25  02:00:00,265.630278118,34.8786602299,158.126775178,0.0,12.7620426787,28.1191506574,51.2387093293,0.0,3.33212,47.9065893293
 07/25  03:00:00,265.215482477,34.0563915886,158.563992702,0.0,12.7620426787,28.1191506574,51.2391721097,0.0,3.33212,47.9070521097
 07/25  04:00:00,272.145272166,34.8786602299,157.063037193,0.0,12.7620426787,28.1191506574,64.1484598086,0.0,3.33212,60.8163398086
 07/25  05:00:00,299.380219302,34.0563915886,157.557454287,0.0,25.5240853573,30.610668775,116.651811214,0.0114858697046,8.3303,108.310025345
 07/25  06:00:00,392.306931304,34.8786602299,154.673877722,0.0,51.0481707146,78.1489452969,204.160315964,0.08368325586,16.6606,187.416032708
 07/25  07:00:00,401.431022014,36.0520988911,119.818722499,0.0,64.3609230253,109.708623606,284.593973899,13.3017063487,24.9909,246.30136755
 07/25  08:00:00,359.324458749,36.4688157413,119.462041866,0.0,51.0481707146,80.7689615957,232.728214477,2.4347014912,33.3212,196.972312986
 07/25  09:00:00,334.506237697,38.2288677537,122.063959545,0.0,51.0481707146,71.0224615957,220.357779573,0.0,66.8089,153.548879573
 07/25  10:00:00,288.980503449,39.531038163,123.939992377,0.0,32.1804615127,65.7244621605,206.177949511,0.0,83.4695,122.708449511
 07/25  11:00:00,293.020029952,41.0019047655,125.838037454,0.0,32.1804615127,65.7244621605,175.697765445,0.0,83.4695,92.2282654453
 07/25  12:00:00,292.00665877,39.9058011876,126.633240165,0.0,32.1804615127,65.7244621605,172.834580156,0.0,83.4695,89.3650801556
 07/25  13:00:00,280.663058506,38.2879396252,126.633240165,0.0,32.1804615127,55.9779621605,168.959241179,0.0,75.1392,93.820041179
 07/25  14:00:00,280.797879229,38.1998952654,126.856485027,0.0,32.1804615127,55.9779621605,154.300027763,0.0,66.8089,87.4911277633
 07/25  15:00:00,283.009262051,40.47103507,126.792690205,0.0,32.1804615127,55.9779621605,162.63578314,0.0,75.1392,87.49658314
 07/25  16:00:00,320.347049246,48.9429574125,126.40256771,0.0,32.1804615127,60.9114621605,158.767825828,0.0,91.7998,66.9680258276
 07/25  17:00:00,350.988495577,45.225255119,125.741958769,0.0,32.1804615127,77.5397301883,144.283997139,0.0,49.9818,94.3021971389
 07/25  18:00:00,403.178094974,43.3659870722,125.875208858,0.0,77.122965704,86.2600435998,220.729468888,0.0,49.9818,170.747668888
 07/25  19:00:00,405.087792871,39.5601896038,124.415175778,0.0,102.647051061,80.1663183927,164.494090789,1.01654291808,33.3212,130.156347871
 07/25  20:00:00,437.313706034,37.9561039728,121.753912943,0.0,115.40909374,92.7192997104,160.575745284,3.81213175558,33.3212,123.442413529
 07/25  21:00:00,418.083989516,37.5283992555,120.981185596,0.0,102.647051061,94.1340635361,218.214074945,5.64888010044,24.9909,187.574294845
 07/25  22:00:00,351.832182863,37.4318168477,120.981185596,0.0,77.122965704,65.871452062,167.057514944,6.68252756544,16.6606,143.714387378
 07/25  23:00:00,282.909269126,37.0584208798,120.444852001,0.0,38.286128036,48.4199368926,91.6281590037,7.83931469281,8.3303,75.4585443109
 07/25  24:00:00,268.458116386,34.8786602299,146.070797353,0.0,25.5240853573,30.610668775,68.9867766766,0.0,3.33212,65.6546566766
 07/26  01:00:00,272.664314017,34.0563915886,158.068815831,0.0,19.418418834,29.3649097162,46.4743107235,0.0,3.33212,43.1421907235
 07/26  02:00:00,265.204187293,34.8786602299,157.69922422,0.0,12.7620426787,28.1191506574,51.2402853798,0.0,3.33212,47.9081653798
 07/26  03:00:00,266.102958205,34.0563915886,159.441620141,0.0,12.7620426787,28.1191506574,51.2367712715,0.0,3.33212,47.9046512715
 07/26  04:00:00,272.962196294,34.8786602299,158.732142173,0.0,12.7620426787,28.1191506574,64.1474647614,0.0,3.33212,60.8153447614
 07/26  05:00:00,298.97478448,34.0563915886,158.048798632,0.0,25.5240853573,30.610668775,116.639647618,0.00328014719176,8.3303,108.306067471
 07/26  06:00:00,391.604074021,34.8786602299,154.976502825,0.0,51.0481707146,78.1489452969,204.123919896,0.0574027941293,16.6606,187.405917102
 07/26  07:00:00,401.682143463,35.9852270747,121.684281021,0.0,64.3609230253,109.708623606,284.42833268,13.1452885012,24.9909,246.292144179
 07/26  08:00:00,357.861010755,36.0774841539,119.462041866,0.0,51.0481707146,80.7689615957,234.019142205,3.74577680331,33.3212,196.952165402
 07/26  09:00:00,332.214097641,37.0483307659,120.981185596,0.0,51.0481707146,71.0224615957,220.353179311,0.0,66.8089,153.544279311
 07/26  10:00:00,285.945717716,38.4007884497,122.063959545,0.0,32.1804615127,65.7244621605,206.180168527,0.0,83.4695,122.710668527
 07/26  11:00:00,290.340540457,40.2377898323,123.939992377,0.0,32.1804615127,65.7244621605,171.162740041,0.0,83.4695,87.693240041
 07/26  12:00:00,291.987717679,40.686743681,125.838037454,0.0,32.1804615127,65.7244621605,177.36215413,0.0,83.4695,93.8926541295
 07/26  13:00:00,282.339487176,38.8300618164,127.751124369,0.0,32.1804615127,55.9779621605,164.843144385,0.0,75.1392,89.7039443853
 07/26  14:00:00,281.459303008,38.2816531004,127.431529772,0.0,32.1804615127,55.9779621605,158.425870239,0.0,66.8089,91.6169702393
 07/26  15:00:00,281.24025411,39.9833198463,125.520462952,0.0,32.1804615127,55.9779621605,162.635503185,0.0,75.1392,87.4963031853
 07/26  16:00:00,309.603989189,39.9014801217,124.727793152,0.0,32.1804615127,60.9114621605,158.771182667,0.0,91.7998,66.971382667
 07/26  17:00:00,342.858549143,37.031412663,125.838037454,0.0,32.1804615127,77.5397301883,146.787142792,2.50862976925,49.9818,94.2967130223
 07/26  18:00:00,397.441306646,36.9013422922,126.633240165,0.0,77.122965704,86.2600435998,226.298517409,5.57593915999,49.9818,170.740778249
 07/26  19:00:00,403.070903309,36.9356085588,124.415175778,0.0,102.647051061,80.1663183927,169.612167881,6.13540328588,33.3212,130.155564595
 07/26  20:00:00,437.004051257,37.0804075334,121.753912943,0.0,115.40909374,92.7192997104,163.39724552,6.63737575093,33.3212,123.438669769
 07/26  21:00:00,418.635219888,37.6419919716,120.981185596,0.0,102.647051061,94.1340635361,218.04555769,5.50559887678,24.9909,187.549058813
 07/26  22:00:00,350.920789482,37.5955733537,119.912272988,0.0,77.122965704,65.871452062,161.397218686,6.09649051345,16.6606,138.640128173
 07/26  23:00:00,281.642604757,37.0877612889,119.153805433,0.0,38.286128036,48.4199368926,96.2268939743,7.6968510501,8.3303,80.1997429242
 07/26  24:00:00,265.587428327,34.8786602299,143.276050863,0.0,25.5240853573,30.610668775,64.1472990931,0.0,3.33212,60.8151790931
 07/27  01:00:00,271.391545221,34.0563915886,156.796171119,0.0,19.418418834,29.3649097162,51.2372042701,0.0,3.33212,47.9050842701
 07/27  02:00:00,262.828849254,34.8786602299,155.332395695,0.0,12.7620426787,28.1191506574,51.2390278701,0.0,3.33212,47.9069078701
 07/27  03:00:00,262.931900144,34.0563915886,156.285585679,0.0,12.7620426787,28.1191506574,51.2375516275,0.0,3.33212,47.9054316275
 07/27  04:00:00,269.780745351,34.8786602299,155.57498511,0.0,12.7620426787,28.1191506574,64.1474257898,0.0,3.33212,60.8153057898
 07/27  05:00:00,297.579546166,34.0563915886,156.664250775,0.0,25.5240853573,30.610668775,116.642843021,0.00820557990016,8.3303,108.304337441
 07/27  06:00:00,392.201873392,34.8786602299,155.562316918,0.0,51.0481707146,78.1489452969,204.128499523,0.0672860687139,16.6606,187.400613454
 07/27  07:00:00,401.521426345,36.2889283269,120.784812229,0.0,64.3609230253,109.708623606,283.865162038,12.5766141521,24.9909,246.297647886
 07/27  08:00:00,361.075239129,37.7412064203,120.969670773,0.0,51.0481707146,80.7689615957,231.271120153,1.00017978262,33.3212,196.94974037
 07/27  09:00:00,337.926136428,39.9862504122,123.70478197,0.0,51.0481707146,71.0224615957,220.350918853,0.0,66.8089,153.542018853
 07/27  10:00:00,288.998313446,38.7500358701,124.727793152,0.0,32.1804615127,65.7244621605,206.182125954,0.0,83.4695,122.712625954
 07/27  11:00:00,289.377902778,38.4972978948,124.727793152,0.0,32.1804615127,65.7244621605,171.164892385,0.0,83.4695,87.6953923852
 07/27  12:00:00,290.142851244,38.8592408017,125.838037454,0.0,32.1804615127,65.7244621605,177.35802112,0.0,83.4695,93.8885211198
 07/27  13:00:00,283.862954328,40.3528133811,127.751124369,0.0,32.1804615127,55.9779621605,162.700243628,0.0,75.1392,87.5610436277
 07/27  14:00:00,283.214991423,41.1459667996,126.316788224,0.0,32.1804615127,55.9779621605,160.559104892,0.0,66.8089,93.7502048922
 07/27  15:00:00,280.813044372,40.3464480251,124.727793152,0.0,32.1804615127,55.9779621605,162.628909675,0.0,75.1392,87.4897096752
 07/27  16:00:00,312.145079064,42.4228969673,124.727793152,0.0,32.1804615127,60.9114621605,158.766212552,0.0,91.7998,66.9664125517
 07/27  17:00:00,344.395376119,39.6743127322,124.727793152,0.0,32.1804615127,77.5397301883,144.273344073,0.0,49.9818,94.2915440725
 07/27  18:00:00,398.405867986,39.7720683752,124.727793152,0.0,77.122965704,86.2600435998,220.71803496,0.0,49.9818,170.73623496
 07/27  19:00:00,404.805422411,40.5599828766,122.533830864,0.0,102.647051061,80.1663183927,163.528913073,0.0573853465147,33.3212,130.150327727
 07/27  20:00:00,438.34961807,40.2798851217,119.912272988,0.0,115.40909374,92.7192997104,157.535992706,0.778776246466,33.3212,123.436016459
 07/27  21:00:00,418.437797284,39.2871025391,119.153805433,0.0,102.647051061,94.1340635361,214.956864937,2.42641030511,24.9909,187.539554632
 07/27  22:00:00,351.492404092,37.8588149848,120.216836349,0.0,77.122965704,65.871452062,160.173601004,4.98397874714,16.6606,138.529022257
 07/27  23:00:00,282.42256584,37.1091072551,119.912272988,0.0,38.286128036,48.4199368926,95.974545404,7.35336722711,8.3303,80.2908781769
 07/27  24:00:00,268.49592475,34.8786602299,146.115338841,0.0,25.5240853573,30.610668775,64.1473606975,0.0,3.33212,60.8152406975
 07/28  01:00:00,273.252620495,34.0563915886,158.656658017,0.0,19.418418834,29.3649097162,51.2391730472,0.0,3.33212,47.9070530472
 07/28  02:00:00,262.826185488,34.8786602299,155.336924257,0.0,12.7620426787,28.1191506574,51.2372700697,0.0,3.33212,47.9051500697
 07/28  03:00:00,262.160236772,34.0563915886,155.527086888,0.0,12.7620426787,28.1191506574,51.2385286188,0.0,3.33212,47.9064086188
 07/28  04:00:00,269.921871134,34.8786602299,154.874811286,0.0,12.7620426787,28.1191506574,64.1480820914,0.0,3.33212,60.8159620914
 07/28  05:00:00,297.185214657,34.0563915886,155.39757354,0.0,25.5240853573,30.610668775,116.637811778,0.00327918809365,8.3303,108.30423259
 07/28  06:00:00,391.307320986,34.8786602299,153.688518294,0.0,51.0481707146,78.1489452969,204.11336251,0.0541067981472,16.6606,187.398655712
 07/28  07:00:00,400.488874373,35.9889772118,119.051123626,0.0,64.3609230253,109.708623606,283.894327792,12.6225560916,24.9909,246.280871701
 07/28  08:00:00,358.232481026,36.1475577627,118.717967242,0.0,51.0481707146,80.7689615957,233.837870968,3.56483006215,33.3212,196.951840905
 07/28  09:00:00,336.567260492,39.190949926,123.158265456,0.0,51.0481707146,71.0224615957,220.340590634,0.0,66.8089,153.531690634
 07/28  10:00:00,288.938942616,39.7991346485,123.625604386,0.0,32.1804615127,65.7244621605,206.18403936,0.0,83.4695,122.71453936
 07/28  11:00:00,289.812433673,39.7105592967,123.939992377,0.0,32.1804615127,65.7244621605,171.16832017,0.0,83.4695,87.6988201704
 07/28  12:00:00,293.28850856,40.8660752525,126.953957324,0.0,32.1804615127,65.7244621605,177.361574824,0.0,83.4695,93.8920748245
 07/28  13:00:00,285.675276623,41.3534026686,128.550807752,0.0,32.1804615127,55.9779621605,162.69830234,0.0,75.1392,87.5591023397
 07/28  14:00:00,283.720242741,39.4015595,128.550807752,0.0,32.1804615127,55.9779621605,160.556647736,0.0,66.8089,93.747747736
 07/28  15:00:00,283.855538886,39.5382912279,128.550807752,0.0,32.1804615127,55.9779621605,162.633264462,0.0,75.1392,87.4940644617
 07/28  16:00:00,315.823987544,42.599145406,128.214690711,0.0,32.1804615127,60.9114621605,158.761098288,0.0,91.7998,66.9612982877
 07/28  17:00:00,346.916363361,39.7126860798,127.191791466,0.0,32.1804615127,77.5397301883,144.269520724,0.0,49.9818,94.287720724
 07/28  18:00:00,398.52135031,39.0905472178,125.520462952,0.0,77.122965704,86.2600435998,221.222670818,0.508145076496,49.9818,170.732725742
 07/28  19:00:00,403.5922349,38.8644407501,123.625604386,0.0,102.647051061,80.1663183927,165.662300134,2.18833064381,33.3212,130.15276949
 07/28  20:00:00,440.104203879,37.9548959415,121.753912943,0.0,115.40909374,92.7192997104,161.083907489,4.33584700473,33.3212,123.426860484
 07/28  21:00:00,418.849619092,38.2936146244,120.981185596,0.0,102.647051061,94.1340635361,217.112815506,4.56551207291,24.9909,187.556403433
 07/28  22:00:00,351.584765179,38.2572800201,119.912272988,0.0,77.122965704,65.871452062,159.73694587,4.5487518933,16.6606,138.527593977
 07/28  23:00:00,280.551363666,37.0559721308,118.107485954,0.0,38.286128036,48.4199368926,96.311084619,7.68800025887,8.3303,80.2927843602
 07/28  24:00:00,266.796659909,34.8786602299,144.386016434,0.0,25.5240853573,30.610668775,64.1477750421,0.0,3.33212,60.8156550421
 07/29  01:00:00,281.365600604,34.0563915886,157.204675048,0.0,27.7269238854,30.610668775,51.2384212836,0.0,3.33212,47.9063012836
 07/29  02:00:00,263.436380237,34.8786602299,155.944379149,0.0,12.7620426787,28.1191506574,51.2382836404,0.0,3.33212,47.9061636404
 07/29  03:00:00,262.585301413,34.0563915886,155.950769073,0.0,12.7620426787,28.1191506574,51.2377997986,0.0,3.33212,47.9056797986
 07/29  04:00:00,269.067447064,34.8786602299,154.886215877,0.0,12.7620426787,28.1191506574,64.1491460983,0.0,3.33212,60.8170260983
 07/29  05:00:00,281.882725695,34.0563915886,156.316252802,0.0,12.7620426787,28.1191506574,88.6527748744,0.00819641595098,8.3303,80.3142784584
 07/29  06:00:00,360.334712623,34.8786602299,155.987241068,0.0,42.6918050922,54.3732441037,125.305976138,0.0868825189716,16.6606,108.558493619
 07/29  07:00:00,356.174270114,36.1878736498,121.048536193,0.0,42.6918050922,86.1019271793,225.249688527,12.8676275935,24.9909,187.391160934
 07/29  08:00:00,400.435105114,38.7859835527,121.294278857,0.0,57.6566862989,112.030105488,303.682749991,1.1057855871,33.3212,269.255764404
 07/29  09:00:00,360.689240904,43.8177953259,123.311834989,0.0,57.6566862989,83.6599452969,263.563386831,0.0,66.8089,196.754486831
 07/29  10:00:00,305.725764293,40.5230719007,125.838037454,0.0,42.6918050922,68.9656133826,237.004021993,0.0,83.4695,153.534521993
 07/29  11:00:00,299.004016387,40.2592249774,127.751124369,0.0,34.9340096728,67.7198543238,206.367564028,0.0,83.4695,122.898064028
 07/29  12:00:00,300.86251615,42.5271652019,128.102705631,0.0,34.9340096728,67.7198543238,177.506242183,0.0,83.4695,94.036742183
 07/29  13:00:00,290.811149327,43.1946175253,127.104916582,0.0,34.9340096728,57.9733543238,162.831344516,0.0,75.1392,87.6921445162
 07/29  14:00:00,289.602423298,42.4720751419,126.623583536,0.0,34.9340096728,57.9733543238,160.703471135,0.0,66.8089,93.8945711354
 07/29  15:00:00,288.388023706,41.2495053809,126.633240165,0.0,34.9340096728,57.9733543238,162.765329351,0.0,75.1392,87.6261293513
 07/29  16:00:00,315.585218515,40.3079460112,125.520462952,0.0,34.9340096728,62.9068543238,158.819319537,0.0,91.7998,67.0195195373
 07/29  17:00:00,339.536643349,37.4163575334,124.727793152,0.0,34.9340096728,72.2186844194,131.745368715,1.29007069829,49.9818,80.4734980164
 07/29  18:00:00,404.493090185,37.189827912,123.625604386,0.0,87.0357390804,86.2600435998,155.814966198,5.02187109984,49.9818,100.811295099
 07/29  19:00:00,398.239595903,36.8705128508,122.841465207,0.0,102.000620287,77.6748002752,163.020392733,6.17031255833,33.3212,123.528880174
 07/29  20:00:00,422.363455832,36.8653469496,121.753912943,0.0,102.000620287,88.9820225341,169.486816976,6.21250165744,33.3212,129.953115319
 07/29  21:00:00,414.817771291,37.0977094018,120.981185596,0.0,102.000620287,91.6425454185,154.667027542,6.13955263276,24.9909,123.536574909
 07/29  22:00:00,360.312407159,37.0050788299,119.912272988,0.0,87.0357390804,65.871452062,210.244505368,6.49248446861,16.6606,187.0914209
 07/29  23:00:00,285.455165622,36.4517825921,119.153805433,0.0,42.6918050922,48.4199368926,125.55649884,8.85414803937,8.3303,108.372050801
 07/29  24:00:00,270.136822633,34.8786602299,145.515911667,0.0,27.7269238854,30.610668775,64.1490463131,0.0,3.33212,60.8169263131
 07/30  01:00:00,291.259253349,34.0563915886,157.863265992,0.0,34.4311606118,33.1021868926,51.2727885753,0.0,3.33212,47.9406685753
 07/30  02:00:00,274.227444329,34.8786602299,157.494305111,0.0,19.466279405,30.610668775,51.2723438246,0.0,3.33212,47.9402238246
 07/30  03:00:00,273.122098221,34.0563915886,157.248171088,0.0,19.466279405,30.610668775,51.2743263821,0.0,3.33212,47.9422063821
 07/30  04:00:00,279.754411265,34.8786602299,156.339315663,0.0,19.466279405,30.610668775,64.1480301631,0.0,3.33212,60.8159101631
 07/30  05:00:00,292.077921482,34.0563915886,157.290432932,0.0,19.466279405,30.610668775,88.7136981857,0.00655882023782,8.3303,80.3768393655
 07/30  06:00:00,360.619363013,34.8786602299,156.288463893,0.0,42.6918050922,54.3732441037,131.856744384,0.0705076663374,16.6606,115.125636718
 07/30  07:00:00,365.286957018,36.2123234154,121.213268002,0.0,49.3960418185,88.5934452969,223.426253767,13.2014318635,24.9909,185.233921904
 07/30  08:00:00,395.942684636,36.160820789,119.462041866,0.0,57.6566862989,112.030105488,309.160575168,4.12171560852,33.3212,271.717659559
 07/30  09:00:00,345.020631485,37.5590599918,123.158265456,0.0,50.9524495726,81.1684271793,263.766532594,0.0,66.8089,196.957632594
 07/30  10:00:00,304.082436975,40.0144008742,124.727793152,0.0,42.6918050922,68.9656133826,237.129364207,0.0,83.4695,153.659864207
 07/30  11:00:00,300.671724869,40.3638282404,124.727793152,0.0,38.286128036,68.9656133826,206.327934158,0.0,83.4695,122.858434158
 07/30  12:00:00,292.919487375,38.8078559693,119.344247102,0.0,38.286128036,68.9656133826,171.146723629,0.0,83.4695,87.6772236286
 07/30  13:00:00,275.139122288,37.3693954137,121.950596525,0.0,31.5818913096,56.727595265,169.033739945,0.0,75.1392,93.8945399455
 07/30  14:00:00,282.063443121,38.4302465878,127.751124369,0.0,31.5818913096,56.727595265,154.303469453,0.0,66.8089,87.4945694526
 07/30  15:00:00,282.580786545,38.1520882841,128.550807752,0.0,31.5818913096,56.727595265,162.640818808,0.0,75.1392,87.5016188083
 07/30  16:00:00,310.859139453,38.3177570617,127.431529772,0.0,31.5818913096,61.661095265,158.775724888,0.0,91.7998,66.9759248875
 07/30  17:00:00,335.910900781,37.6077699251,125.520462952,0.0,31.5818913096,70.9729253606,130.740699012,0.278637630761,49.9818,80.4802613808
 07/30  18:00:00,396.688943746,37.5026811008,124.727793152,0.0,80.3315023541,83.7685254822,146.44696736,2.03247279939,49.9818,94.4326945604
 07/30  19:00:00,398.599667702,37.5365318243,122.533830864,0.0,102.000620287,77.6748002752,166.398798269,3.13899553416,33.3212,129.938602735
 07/30  20:00:00,429.897670038,37.0308529216,119.912272988,0.0,108.704857014,91.4735406516,161.80952785,5.23747066449,33.3212,123.250857186
 07/30  21:00:00,403.63991291,36.9998123817,119.153805433,0.0,95.2963835608,89.1510273009,161.925352158,6.98422510672,24.9909,129.950227051
 07/30  22:00:00,350.184662108,36.8730241665,119.153805433,0.0,80.3315023541,63.3799339444,204.467982532,7.64907815917,16.6606,180.158304373
 07/30  23:00:00,285.56796401,36.5633878813,119.153805433,0.0,42.6918050922,48.4199368926,125.567610203,9.02709234854,8.3303,108.210217854
 07/30  24:00:00,280.171630025,34.8786602299,146.322728313,0.0,34.4311606118,33.1021868926,70.2771865021,0.0,3.33212,66.9450665021
 07/31  01:00:00,273.207741597,34.0563915886,158.604756677,0.0,19.418418834,29.3649097162,45.2537734211,0.0,3.33212,41.9216534211
 07/31  02:00:00,263.725502738,34.8786602299,156.224189638,0.0,12.7620426787,28.1191506574,51.2389376324,0.0,3.33212,47.9068176324
 07/31  03:00:00,263.571520799,34.0563915886,156.926425996,0.0,12.7620426787,28.1191506574,51.2396059493,0.0,3.33212,47.9074859493
 07/31  04:00:00,271.088912187,34.8786602299,156.884417834,0.0,12.7620426787,28.1191506574,64.1495336502,0.0,3.33212,60.8174136502
 07/31  05:00:00,297.14010835,34.0563915886,156.239274435,0.0,25.5240853573,30.610668775,116.65335505,0.00983894559398,8.3303,108.313216105
 07/31  06:00:00,390.428423575,34.8786602299,153.810917259,0.0,51.0481707146,78.1489452969,204.16013603,0.0721526378399,16.6606,187.427383393
 07/31  07:00:00,400.369647664,35.9359574784,120.323086651,0.0,64.3609230253,109.708623606,284.453511727,13.1313987235,24.9909,246.331213003
 07/31  08:00:00,357.807405536,36.0267115051,119.462041866,0.0,51.0481707146,80.7689615957,234.279913862,3.9912922699,33.3212,196.967421592
 07/31  09:00:00,331.972950529,36.8087786967,120.981185596,0.0,51.0481707146,71.0224615957,220.371856167,0.0,66.8089,153.562956167
 07/31  10:00:00,286.62678341,37.9819905682,123.158265456,0.0,32.1804615127,65.7244621605,206.183958982,0.0,83.4695,122.714458982
 07/31  11:00:00,292.43391657,40.4218113949,125.838037454,0.0,32.1804615127,65.7244621605,177.438469467,0.0,83.4695,93.9689694674
 07/31  12:00:00,294.253706988,42.7577082489,126.018175077,0.0,32.1804615127,65.7244621605,171.103323601,0.0,83.4695,87.6338236014
 07/31  13:00:00,283.759867009,41.3498185786,126.651999951,0.0,32.1804615127,55.9779621605,168.96086556,0.0,75.1392,93.82166556
 07/31  14:00:00,284.351073138,40.8368491153,127.751124369,0.0,32.1804615127,55.9779621605,154.304483213,0.0,66.8089,87.4955832135
 07/31  15:00:00,283.325969729,41.2571762357,126.316788224,0.0,32.1804615127,55.9779621605,162.63628748,0.0,75.1392,87.4970874805
 07/31  16:00:00,313.452069243,43.7211047631,124.727793152,0.0,32.1804615127,60.9114621605,158.772224077,0.0,91.7998,66.9724240774
 07/31  17:00:00,344.941862989,40.7026304775,124.243232181,0.0,32.1804615127,77.5397301883,144.278836559,0.0,49.9818,94.2970365587
 07/31  18:00:00,397.766140492,40.1764594644,123.687836661,0.0,77.122965704,86.2600435998,220.744106767,0.0,49.9818,170.762306767
 07/31  19:00:00,404.04510535,39.9907648477,122.343282447,0.0,102.647051061,80.1663183927,163.683519646,0.204920005578,33.3212,130.15739964
 07/31  20:00:00,441.064525047,38.8087689422,121.289337429,0.0,115.40909374,92.7192997104,158.604388365,1.82788157575,33.3212,123.455306789
 07/31  21:00:00,419.263118874,38.2663212351,120.981185596,0.0,102.647051061,94.1340635361,216.072242941,3.48361239333,24.9909,187.597730547
 07/31  22:00:00,351.721446083,37.642626822,120.658951028,0.0,77.122965704,65.871452062,167.157173121,5.33615044854,16.6606,145.160422672
 07/31  23:00:00,282.345192555,36.8346323038,120.108792775,0.0,38.286128036,48.4199368926,90.7162316611,8.27136692622,8.3303,74.1145647349
 07/31  24:00:00,269.243800536,34.8786602299,146.797728815,0.0,25.5240853573,30.610668775,70.2304807559,0.0,3.33212,66.8983607559
 08/01  01:00:00,273.085887218,34.0563915886,158.483574146,0.0,19.418418834,29.3649097162,45.255266549,0.0,3.33212,41.923146549
 08/01  02:00:00,264.319469744,34.8786602299,156.814525108,0.0,12.7620426787,28.1191506574,51.2390883104,0.0,3.33212,47.9069683104
 08/01  03:00:00,263.486176308,34.0563915886,156.833838985,0.0,12.7620426787,28.1191506574,51.241286307,0.0,3.33212,47.909166307
 08/01  04:00:00,272.344163417,34.8786602299,157.256522949,0.0,12.7620426787,28.1191506574,69.3653987288,0.0,3.33212,66.0332787288
 08/01  05:00:00,299.646191852,34.0563915886,157.822475503,0.0,25.5240853573,30.610668775,115.010553948,0.00655839802062,8.3303,106.67369555
 08/01  06:00:00,393.673416483,34.8786602299,156.017879839,0.0,51.0481707146,78.1489452969,200.013254982,0.0655842759758,16.6606,183.287070707
 08/01  07:00:00,404.003689874,35.9930386308,122.495387935,0.0,64.3609230253,109.708623606,285.992659263,13.0326274671,24.9909,247.969131796
 08/01  08:00:00,359.660181746,36.0468773568,120.216836349,0.0,51.0481707146,80.7689615957,238.441122464,4.1628574208,33.3212,200.957065043
 08/01  09:00:00,331.746559251,36.5863576693,120.981185596,0.0,51.0481707146,71.0224615957,215.182801911,0.0,66.8089,148.373901911
 08/01  10:00:00,283.598462468,37.1590028455,120.981185596,0.0,32.1804615127,65.7244621605,206.18407632,0.0,83.4695,122.71457632
 08/01  11:00:00,282.868309647,37.2870249749,119.489106142,0.0,32.1804615127,65.7244621605,177.453365074,0.0,83.4695,93.9838650737
 08/01  12:00:00,279.226523279,37.0904467224,116.785188577,0.0,32.1804615127,65.7244621605,171.104224933,0.0,83.4695,87.6347249329
 08/01  13:00:00,267.032162595,36.784032685,114.635216538,0.0,32.1804615127,55.9779621605,168.962863009,0.0,75.1392,93.823663009
 08/01  14:00:00,265.206213831,36.6289715178,112.980856953,0.0,32.1804615127,55.9779621605,154.3058073,0.0,66.8089,87.4969073002
 08/01  15:00:00,264.506960702,36.6192009881,112.307133593,0.0,32.1804615127,55.9779621605,165.060555204,0.0,75.1392,89.9213552038
 08/01  16:00:00,295.392008545,36.7541262788,113.831912944,0.0,32.1804615127,60.9114621605,156.417298765,0.0,91.7998,64.6174987645
 08/01  17:00:00,332.667193266,36.4160985989,116.348214388,0.0,32.1804615127,77.5397301883,147.846945055,3.58013351078,49.9818,94.2850115444
 08/01  18:00:00,389.120718722,36.871518448,118.405438594,0.0,77.122965704,86.2600435998,225.956555572,5.19687780227,49.9818,170.777877769
 08/01  19:00:00,397.847602631,37.624575234,119.153805433,0.0,102.647051061,80.1663183927,166.72954778,3.24999288477,33.3212,130.158354895
 08/01  20:00:00,434.353981146,36.9115901028,117.080150375,0.0,115.40909374,92.7192997104,169.573776691,6.29480406212,33.3212,129.957772629
 08/01  21:00:00,413.738649035,36.5239355812,117.668333051,0.0,102.647051061,94.1340635361,219.40304817,9.58208991027,24.9909,184.83005826
 08/01  22:00:00,348.268221632,36.7601792233,118.107485954,0.0,77.122965704,65.871452062,167.391336492,9.56551398963,16.6606,141.165222502
 08/01  23:00:00,279.049656089,36.3009738233,117.366089594,0.0,38.286128036,48.4199368926,99.6389520366,11.1229048056,8.3303,80.185747231
 08/01  24:00:00,269.519137495,34.8786602299,146.977316172,0.0,25.5240853573,30.610668775,64.2771748263,0.0,3.33212,60.9450548263
 08/02  01:00:00,272.629514738,34.0563915886,158.051982849,0.0,19.418418834,29.3649097162,51.2427070987,0.0,3.33212,47.9105870987
 08/02  02:00:00,264.692975361,34.8786602299,157.207827214,0.0,12.7620426787,28.1191506574,51.2444464637,0.00491807967866,3.33212,47.907408384
 08/02  03:00:00,264.683589261,34.0563915886,158.047099225,0.0,12.7620426787,28.1191506574,45.2740070044,0.0180329855946,3.33212,41.9238540188
 08/02  04:00:00,271.520727489,34.8786602299,157.324497741,0.0,12.7620426787,28.1191506574,70.334661925,0.100001842431,3.33212,66.9025400826
 08/02  05:00:00,295.661854483,34.0563915886,154.795977919,0.0,25.5240853573,30.610668775,116.741163286,0.0868878307104,8.3303,108.323975455
 08/02  06:00:00,388.469831111,34.8786602299,151.901162752,0.0,51.0481707146,78.1489452969,204.317365055,0.198369939511,16.6606,187.458395115
 08/02  07:00:00,402.661384626,35.8816530896,122.601834789,0.0,64.3609230253,109.708623606,286.537086288,15.1357061327,24.9909,246.410480156
 08/02  08:00:00,353.762187638,35.7765785834,116.44615882,0.0,51.0481707146,80.7689615957,234.294128864,3.94847634958,33.3212,197.024452515
 08/02  09:00:00,328.988498529,36.4466305136,118.405438594,0.0,51.0481707146,71.0224615957,220.383342812,0.0,66.8089,153.574442812
 08/02  10:00:00,278.235254388,36.7471930796,116.074042017,0.0,32.1804615127,65.7244621605,199.732581335,0.0,83.4695,116.263081335
 08/02  11:00:00,275.200747159,36.4412330784,112.980856953,0.0,32.1804615127,65.7244621605,177.433215286,0.0,83.4695,93.9637152863
 08/02  12:00:00,276.690565369,36.458797184,116.123553585,0.0,32.1804615127,65.7244621605,177.392055329,0.0,83.4695,93.9225553286
 08/02  13:00:00,266.047630595,36.3706865447,115.416644795,0.0,32.1804615127,55.9779621605,162.711909554,0.0,75.1392,87.5727095541
 08/02  14:00:00,267.73404288,36.3894141039,117.026814476,0.0,32.1804615127,55.9779621605,156.137345215,0.0,66.8089,89.3284452153
 08/02  15:00:00,268.340525178,36.4842476934,116.805145843,0.0,32.1804615127,55.9779621605,167.07658404,0.0,75.1392,91.9373840399
 08/02  16:00:00,299.837203683,36.5466056929,118.405438594,0.0,32.1804615127,60.9114621605,152.691686399,0.0,91.7998,60.8918863995
 08/02  17:00:00,335.133464486,36.0559173895,119.153805433,0.0,32.1804615127,77.5397301883,156.546985591,5.96372650941,49.9818,100.601459081
 08/02  18:00:00,389.074495247,36.0834651486,119.153805433,0.0,77.122965704,86.2600435998,229.984564812,9.21619335011,49.9818,170.786571462
 08/02  19:00:00,397.072299598,36.2671906011,119.153805433,0.0,102.647051061,80.1663183927,169.642999083,9.56474245719,33.3212,126.757056626
 08/02  20:00:00,435.136504697,36.1175210575,118.107485954,0.0,115.40909374,92.7192997104,170.834268619,10.6338819582,33.3212,126.879186661
 08/02  21:00:00,414.766378514,36.3832888666,118.405438594,0.0,102.647051061,94.1340635361,223.11827532,10.494685001,24.9909,187.632690319
 08/02  22:00:00,349.401617763,36.8366302874,119.153805433,0.0,77.122965704,65.871452062,164.660208862,9.43601700925,16.6606,138.563591853
 08/02  23:00:00,280.047013375,36.5403805692,118.107485954,0.0,38.286128036,48.4199368926,99.5815771627,10.9486641769,8.3303,80.3026129858
 08/02  24:00:00,267.494577511,34.7142065017,145.138509937,0.0,25.5240853573,30.610668775,64.153909771,0.0,3.33212,60.821789771
 08/03  01:00:00,271.662627017,34.0563915886,157.097689419,0.0,19.418418834,29.3649097162,51.2433863166,0.0,3.33212,47.9112663166
 08/03  02:00:00,264.113037216,34.8786602299,156.647983601,0.0,12.7620426787,28.1191506574,51.2842092479,0.0425780124175,3.33212,47.9095112354
 08/03  03:00:00,263.190402342,34.0563915886,156.574062742,0.0,12.7620426787,28.1191506574,51.2955686505,0.0524040277895,3.33212,47.9110446227
 08/03  04:00:00,270.488258668,34.8786602299,156.321763387,0.0,12.7620426787,28.1191506574,64.3384685598,0.181779090231,3.33212,60.8245694696
 08/03  05:00:00,297.643495169,34.0561325555,156.76599989,0.0,25.5240853573,30.610668775,116.780838971,0.117912891707,8.3303,108.332626079
 08/03  06:00:00,391.248632579,34.8786602299,154.639615769,0.0,51.0481707146,78.1489452969,204.383882191,0.232555211156,16.6606,187.49072698
 08/03  07:00:00,402.290531649,35.7854640271,122.738487983,0.0,64.3609230253,109.708623606,287.267858925,15.8169494723,24.9909,246.460009453
 08/03  08:00:00,355.42763891,35.6870220085,118.94204813,0.0,51.0481707146,80.7689615957,235.991927054,5.60990020142,33.3212,197.060826853
 08/03  09:00:00,330.580572237,36.9473689412,119.462041866,0.0,51.0481707146,71.0224615957,220.392883882,0.0,66.8089,153.583983882
 08/03  10:00:00,286.488713904,37.8374124837,123.158265456,0.0,32.1804615127,65.7244621605,206.204903019,0.0,83.4695,122.735403019
 08/03  11:00:00,285.074568694,37.5078235713,121.454809687,0.0,32.1804615127,65.7244621605,177.453510952,0.0,83.4695,93.9840109519
 08/03  12:00:00,283.931946185,37.2435825709,121.294278857,0.0,32.1804615127,65.7244621605,171.115892042,0.0,83.4695,87.6463920421
 08/03  13:00:00,274.431249433,36.9955887025,121.753912943,0.0,32.1804615127,55.9779621605,168.979741231,0.0,75.1392,93.8405412315
 08/03  14:00:00,271.310102076,36.7894580687,118.859525865,0.0,32.1804615127,55.9779621605,154.318158065,0.0,66.8089,87.509258065
 08/03  15:00:00,270.840367613,36.790153441,118.405438594,0.0,32.1804615127,55.9779621605,162.653358822,0.0,75.1392,87.5141588218
 08/03  16:00:00,304.391324504,38.1659077533,121.294278857,0.0,32.1804615127,60.9114621605,158.783315941,0.0,91.7998,66.9835159409
 08/03  17:00:00,340.088578933,37.2708741939,122.841465207,0.0,32.1804615127,77.5397301883,145.790332997,1.5131060145,49.9818,94.2954269827
 08/03  18:00:00,393.934853884,37.2031104873,122.841465207,0.0,77.122965704,86.2600435998,224.912610032,4.11404022541,49.9818,170.816769806
 08/03  19:00:00,400.713835456,37.2593103412,121.753912943,0.0,102.647051061,80.1663183927,168.942926443,5.43900371023,33.3212,130.182722733
 08/03  20:00:00,437.81825665,36.9589872856,119.912272988,0.0,115.40909374,92.7192997104,170.229553794,6.91933222061,33.3212,129.989021574
 08/03  21:00:00,416.082041806,36.9329817907,119.153805433,0.0,102.647051061,94.1340635361,220.691834881,8.07246845634,24.9909,187.628466425
 08/03  22:00:00,349.443685442,36.8807567763,119.153805433,0.0,77.122965704,65.871452062,164.44753241,9.20090030395,16.6606,138.586032106
 08/03  23:00:00,281.009675136,36.4550664429,119.153805433,0.0,38.286128036,48.4199368926,99.9666965937,11.3190037894,8.3303,80.3173928043
 08/03  24:00:00,273.078292859,34.2170154203,151.047319152,0.0,25.5240853573,30.610668775,64.1559587682,0.0,3.33212,60.8238387682
 08/04  01:00:00,272.659863866,34.0411405029,158.095038396,0.0,19.418418834,29.3649097162,51.2440158913,0.0,3.33212,47.9118958913
 08/04  02:00:00,264.851976684,34.8538170832,157.390368008,0.0,12.7620426787,28.1191506574,51.2462802358,0.0,3.33212,47.9141602358
 08/04  03:00:00,263.865929216,33.8662903888,157.42449257,0.0,12.7620426787,28.1191506574,51.2438511795,0.0,3.33212,47.9117311795
 08/04  04:00:00,267.939401078,34.3565716692,153.438112321,0.0,12.7620426787,28.1191506574,64.2326216052,0.0736076484805,3.33212,60.8268939568
 08/04  05:00:00,295.584681241,33.6975391115,154.171954125,0.0,25.5240853573,30.610668775,116.753840131,0.0817869345843,8.3303,108.341753197
 08/04  06:00:00,390.687662663,34.5204875138,153.42465404,0.0,51.0481707146,78.1489452969,204.357790541,0.179933646577,16.6606,187.517256894
 08/04  07:00:00,405.683043005,35.8000322829,124.045869517,0.0,64.3609230253,109.708623606,286.45247731,14.9437341447,24.9909,246.517843165
 08/04  08:00:00,362.54319545,35.6944559019,123.84014062,0.0,51.0481707146,80.7689615957,235.514786259,5.11406202561,33.3212,197.079524234
 08/04  09:00:00,327.641805825,36.2178008251,117.635009791,0.0,51.0481707146,71.0224615957,220.411582577,0.0,66.8089,153.602682577
 08/04  10:00:00,280.609928911,36.768903857,118.405438594,0.0,32.1804615127,65.7244621605,206.223282605,0.0,83.4695,122.753782605
 08/04  11:00:00,280.823093694,36.6390421615,118.107485954,0.0,32.1804615127,65.7244621605,171.18645826,0.0,83.4695,87.7169582603
 08/04  12:00:00,278.227035263,36.5404822871,116.346262696,0.0,32.1804615127,65.7244621605,177.380046157,0.0,83.4695,93.9105461571
 08/04  13:00:00,268.608430568,36.3597558855,116.636492732,0.0,32.1804615127,55.9779621605,164.02092601,0.0,75.1392,88.8817260099
 08/04  14:00:00,270.527731075,36.4928317312,118.405438594,0.0,32.1804615127,55.9779621605,159.28129761,0.0,66.8089,92.4723976099
 08/04  15:00:00,272.602135844,36.725527751,120.216836349,0.0,32.1804615127,55.9779621605,162.662059728,0.0,75.1392,87.5228597277
 08/04  16:00:00,301.197106742,36.3838783137,119.912272988,0.0,32.1804615127,60.9114621605,158.7789751,0.0,91.7998,66.9791750998
 08/04  17:00:00,334.84271749,35.8607393226,119.153805433,0.0,32.1804615127,77.5397301883,150.38507899,6.07483225887,49.9818,94.3284467315
 08/04  18:00:00,388.969777921,35.9823270067,119.153805433,0.0,77.122965704,86.2600435998,229.335719406,8.51136077131,49.9818,170.842558634
 08/04  19:00:00,395.217735377,36.0745186792,118.107485954,0.0,102.647051061,80.1663183927,172.973893868,9.46160162362,33.3212,130.191092245
 08/04  20:00:00,433.732067647,36.0220277521,117.366089594,0.0,115.40909374,92.7192997104,170.834725537,10.010917921,33.3212,127.502607616
 08/04  21:00:00,413.040969251,36.1374759815,117.366089594,0.0,102.647051061,94.1340635361,221.00679183,10.274078472,24.9909,185.741813358
 08/04  22:00:00,345.867840333,36.1478131988,116.346262696,0.0,77.122965704,65.871452062,170.013714307,10.3819030859,16.6606,142.971211221
 08/04  23:00:00,276.790383014,35.9668274707,115.818979829,0.0,38.286128036,48.4199368926,99.162974034,10.5068058769,8.3303,80.3258681571
 08/04  24:00:00,269.414056473,33.362204984,148.194744825,0.0,25.5240853573,30.610668775,64.1592193953,0.0,3.33212,60.8270993953
 08/05  01:00:00,275.466717419,34.1734737339,151.17140401,0.0,27.7269238854,30.610668775,51.2461302663,0.0,3.33212,47.9140102663
 08/05  02:00:00,256.403587746,33.1908872546,150.602005582,0.0,12.7620426787,28.1191506574,51.2464199126,0.0,3.33212,47.9142999126
 08/05  03:00:00,250.66310459,33.356748362,144.677372033,0.0,12.7620426787,28.1191506574,51.2603491062,0.0147319801443,3.33212,47.913497126
 08/05  04:00:00,262.14802623,34.1500428333,148.702810995,0.0,12.7620426787,28.1191506574,64.1628209939,0.0,3.33212,60.8307009939
 08/05  05:00:00,274.344081845,32.7068090532,150.097678581,0.0,12.7620426787,28.1191506574,88.669113694,0.0,8.3303,80.338813694
 08/05  06:00:00,358.429158434,34.7953002919,154.179965379,0.0,42.6918050922,54.3732441037,125.363246952,0.09494006627,16.6606,108.607706886
 08/05  07:00:00,356.167918822,35.818664749,121.671487065,0.0,42.6918050922,86.1019271793,228.273801558,15.7305511779,24.9909,187.55235038
 08/05  08:00:00,395.39835142,35.7306583053,119.824418742,0.0,57.6566862989,112.030105488,308.58995856,5.65211794251,33.3212,269.616640617
 08/05  09:00:00,348.033801166,36.3382081228,118.59146521,0.0,57.6566862989,83.6599452969,263.73388011,0.0,66.8089,196.92498011
 08/05  10:00:00,300.862111238,38.3988163966,123.135360895,0.0,42.6918050922,68.9656133826,237.101540043,0.0,83.4695,153.632040043
 08/05  11:00:00,293.125680075,37.4486059869,124.727793152,0.0,34.9340096728,67.7198543238,206.420197577,0.0,83.4695,122.950697577
 08/05  12:00:00,292.895178464,37.9782884795,124.727793152,0.0,34.9340096728,67.7198543238,177.539422823,0.0,83.4695,94.0699228229
 08/05  13:00:00,283.821081858,37.500590654,125.838037454,0.0,34.9340096728,57.9733543238,169.127997043,0.0,75.1392,93.9887970433
 08/05  14:00:00,284.66529714,37.5396119049,126.633240165,0.0,34.9340096728,57.9733543238,154.461606457,0.0,66.8089,87.652706457
