Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  15:00:00,285.458420298,38.3302090729,126.633240165,0.0,34.9340096728,57.9733543238,169.056364307,0.0,75.1392,93.9171643071
 08/05  16:00:00,309.305261817,37.3770230564,122.236501542,0.0,34.9340096728,62.9068543238,156.17309426,0.0,91.7998,64.3732942599
 08/05  17:00:00,336.14610482,36.3938247664,122.383807641,0.0,34.9340096728,72.2186844194,137.830509643,4.64798887228,49.9818,83.2007207707
 08/05  18:00:00,404.509533514,37.1993399321,123.625604386,0.0,87.0357390804,86.2600435998,150.099150933,5.57194958289,49.9818,94.5454013505
 08/05  19:00:00,397.116240388,36.8360387887,121.753912943,0.0,102.000620287,77.6748002752,170.170194729,6.72854799219,33.3212,130.120446737
 08/05  20:00:00,420.04006538,36.4004846323,119.912272988,0.0,102.000620287,88.9820225341,165.683223337,8.86189710174,33.3212,123.500126236
 08/05  21:00:00,412.248468525,36.3746477164,119.153805433,0.0,102.000620287,91.6425454185,165.204202026,10.1038345287,24.9909,130.109467497
 08/05  22:00:00,358.686972868,36.1463407152,119.153805433,0.0,87.0357390804,65.871452062,215.260361641,11.35356472,16.6606,187.246196921
 08/05  23:00:00,284.928955483,35.9348944559,119.153805433,0.0,42.6918050922,48.4199368926,128.493000023,11.7373675289,8.3303,108.425332494
 08/05  24:00:00,275.776891653,33.8562443998,151.906470117,0.0,27.7269238854,30.610668775,64.1793807547,0.0163474065984,3.33212,60.8309133481
 08/06  01:00:00,292.152960471,33.5261203021,159.265885813,0.0,34.4311606118,33.1021868926,51.3203061552,0.0359644076592,3.33212,47.9522217475
 08/06  02:00:00,271.688128559,33.6942536018,156.098110288,0.0,19.466279405,30.610668775,51.3311074802,0.0474078555063,3.33212,47.9515796247
 08/06  03:00:00,273.247211328,33.3606764219,158.021243116,0.0,19.466279405,30.610668775,51.2824177646,0.0,3.33212,47.9502977646
 08/06  04:00:00,276.904410523,33.5301726952,154.746494293,0.0,19.466279405,30.610668775,64.1663889077,0.0,3.33212,60.8342689077
 08/06  05:00:00,292.155363015,33.357950258,157.988036002,0.0,19.466279405,30.610668775,88.7396040298,0.0,8.3303,80.4093040298
 08/06  06:00:00,361.747299479,34.3331826788,157.907430163,0.0,42.6918050922,54.3732441037,132.034318125,0.186364199432,16.6606,115.187353925
 08/06  07:00:00,365.891539936,36.0688473394,121.65218132,0.0,49.3960418185,88.5934452969,226.560437359,13.9726882317,24.9909,187.596849127
 08/06  08:00:00,396.704876247,36.1495512269,120.216836349,0.0,57.6566862989,112.030105488,307.800450284,4.78751334046,33.3212,269.691736944
 08/06  09:00:00,345.527811659,38.0557479815,123.158265456,0.0,50.9524495726,81.1684271793,263.933627174,0.0,66.8089,197.124727174
 08/06  10:00:00,304.513144351,40.4390966763,124.727793152,0.0,42.6918050922,68.9656133826,237.244445597,0.0,83.4695,153.774945597
 08/06  11:00:00,300.285809643,39.978248593,124.727793152,0.0,38.286128036,68.9656133826,206.43200021,0.0,83.4695,122.96250021
 08/06  12:00:00,299.109556776,39.5670631477,124.727793152,0.0,38.286128036,68.9656133826,177.400100353,0.0,83.4695,93.9306003528
 08/06  13:00:00,279.112421884,38.5207458293,124.727793152,0.0,31.5818913096,56.727595265,163.989071846,0.0,75.1392,88.8498718463
 08/06  14:00:00,280.479038315,38.7647142944,125.838037454,0.0,31.5818913096,56.727595265,159.406326657,0.0,66.8089,92.5974266573
 08/06  15:00:00,282.046058223,39.5347180993,126.633240165,0.0,31.5818913096,56.727595265,162.66667449,0.0,75.1392,87.52747449
 08/06  16:00:00,310.571730555,39.9356781878,125.520462952,0.0,31.5818913096,61.661095265,158.788702912,0.0,91.7998,66.9889029122
 08/06  17:00:00,336.757988176,38.1275804859,125.838037454,0.0,31.5818913096,70.9729253606,130.48794935,0.0,49.9818,80.5061493496
 08/06  18:00:00,398.573184764,38.5812186793,125.520462952,0.0,80.3315023541,83.7685254822,144.558294471,0.0980448405736,49.9818,94.47844963
 08/06  19:00:00,400.083308289,39.0116224978,122.533830864,0.0,102.000620287,77.6748002752,163.942126002,0.596425042511,33.3212,130.02450096
 08/06  20:00:00,431.920300706,37.9632926966,120.981185596,0.0,108.704857014,91.4735406516,159.414462767,2.7696418414,33.3212,123.323620926
 08/06  21:00:00,406.552703003,38.058673598,120.981185596,0.0,95.2963835608,89.1510273009,158.966428769,3.95418417422,24.9909,130.021344595
 08/06  22:00:00,352.030672524,37.9488629319,119.912272988,0.0,80.3315023541,63.3799339444,208.050166754,4.27249661273,16.6606,187.117070141
 08/06  23:00:00,286.249101378,37.2400218936,119.153805433,0.0,42.6918050922,48.4199368926,118.259189384,6.13468110975,8.3303,103.794208275
 08/06  24:00:00,278.381529313,34.3852990451,144.988602643,0.0,34.4311606118,33.1021868926,68.6128935961,0.0,3.33212,65.2807735961
 08/07  01:00:00,273.48717085,34.0537186399,158.903441941,0.0,19.418418834,29.3649097162,51.2496279418,0.0,3.33212,47.9175079418
 08/07  02:00:00,264.110833204,34.8666477111,156.638693285,0.0,12.7620426787,28.1191506574,51.2499421262,0.0,3.33212,47.9178221262
 08/07  03:00:00,262.753210214,34.0363564241,156.145007145,0.0,12.7620426787,28.1191506574,51.2512466751,0.0,3.33212,47.9191266751
 08/07  04:00:00,269.563707656,34.6903808784,155.571264849,0.0,12.7620426787,28.1191506574,64.1703879053,0.0,3.33212,60.8382679053
 08/07  05:00:00,296.373737311,34.0308057288,155.508908904,0.0,25.5240853573,30.610668775,116.730510648,0.0212380128118,8.3303,108.378972635
 08/07  06:00:00,392.695767143,34.8550680764,153.322638093,0.0,51.0481707146,78.1489452969,204.403269753,0.106190932792,16.6606,187.63647882
 08/07  07:00:00,401.159610693,35.8707526382,121.496603663,0.0,64.3609230253,109.708623606,285.715361569,13.9807556066,24.9909,246.743705962
 08/07  08:00:00,353.721660771,35.8164704671,115.624709376,0.0,51.0481707146,80.7689615957,236.248504979,3.41189972315,33.3212,199.515405256
 08/07  09:00:00,326.127386573,36.3754881522,115.624709376,0.0,51.0481707146,71.0224615957,218.286923728,0.0,66.8089,151.478023728
 08/07  10:00:00,278.597368726,36.5563164063,116.636492732,0.0,32.1804615127,65.7244621605,206.254320302,0.0,83.4695,122.784820302
 08/07  11:00:00,281.198721821,36.7115134268,118.405438594,0.0,32.1804615127,65.7244621605,177.483723792,0.0,83.4695,94.0142237922
 08/07  12:00:00,282.890363949,37.2959794334,120.216836349,0.0,32.1804615127,65.7244621605,173.120637455,0.0,83.4695,89.6511374551
 08/07  13:00:00,275.229313653,37.4761548156,122.063959545,0.0,32.1804615127,55.9779621605,167.017444706,0.0,75.1392,91.8782447065
 08/07  14:00:00,275.711899983,37.1724265846,122.841465207,0.0,32.1804615127,55.9779621605,154.347804156,0.0,66.8089,87.5389041563
 08/07  15:00:00,274.200694238,37.8481172254,120.679668895,0.0,32.1804615127,55.9779621605,168.937360762,0.0,75.1392,93.7981607625
 08/07  16:00:00,304.01966633,38.8718925403,120.216836349,0.0,32.1804615127,60.9114621605,152.699292491,0.0,91.7998,60.8994924913
 08/07  17:00:00,338.066680462,37.1316189854,120.981185596,0.0,32.1804615127,77.5397301883,152.956286131,2.34309529269,49.9818,100.631390839
 08/07  18:00:00,387.463765925,36.8197628385,116.811607056,0.0,77.122965704,86.2600435998,226.783264708,5.87886901666,49.9818,170.922595691
 08/07  19:00:00,391.909958232,36.4075921779,113.936235811,0.0,102.647051061,80.1663183927,170.264652571,6.68910871189,33.3212,130.254343859
 08/07  20:00:00,430.848527536,36.2511951919,114.174007918,0.0,115.40909374,92.7192997104,163.644410968,6.78973098905,33.3212,123.533479979
 08/07  21:00:00,412.413369347,36.2095180557,117.695401941,0.0,102.647051061,94.1340635361,219.028473195,6.22907493469,24.9909,187.808498261
 08/07  22:00:00,345.684891477,36.2771639473,117.456298803,0.0,77.122965704,65.871452062,169.967612203,8.02501543891,16.6606,145.281996765
 08/07  23:00:00,276.173150389,36.1791028206,116.455958557,0.0,38.286128036,48.4199368926,94.7203013627,10.3865440441,8.3303,76.0034573185
 08/07  24:00:00,272.587691394,34.0396669551,150.748093908,0.0,25.5240853573,30.610668775,68.4456679726,0.0,3.33212,65.1135479726
 08/08  01:00:00,267.575781268,34.6834294261,152.397432872,0.0,19.418418834,29.3649097162,51.2522601305,0.0,3.33212,47.9201401305
 08/08  02:00:00,263.238723742,33.7092063332,156.936377653,0.0,12.7620426787,28.1191506574,51.2537291885,0.0,3.33212,47.9216091886
 08/08  03:00:00,258.686871471,34.510797705,151.609220466,0.0,12.7620426787,28.1191506574,51.3191104166,0.0654279038851,3.33212,47.9215625127
 08/08  04:00:00,268.796942385,33.3780888103,155.263837885,0.0,12.7620426787,28.1191506574,64.2516819005,0.0768783657733,3.33212,60.8426835348
 08/08  05:00:00,294.783278683,34.5098690951,152.535322503,0.0,25.5240853573,30.610668775,116.902157536,0.181566156872,8.3303,108.390291379
 08/08  06:00:00,396.218434489,33.8676994083,156.823313689,0.0,51.0481707146,78.1489452969,204.533748789,0.188112850698,16.6606,187.685035938
 08/08  07:00:00,400.799638433,35.8854021735,119.479479235,0.0,64.3609230253,109.708623606,286.083120357,14.2736266708,24.9909,246.818593686
 08/08  08:00:00,355.937335837,35.9659643337,116.636492732,0.0,51.0481707146,80.7689615957,238.811676099,4.6757250734,33.3212,200.814751025
 08/08  09:00:00,329.483975874,36.9146090738,118.405438594,0.0,51.0481707146,71.0224615957,217.133885171,0.0,66.8089,150.324985171
 08/08  10:00:00,283.601988694,37.9168540667,120.216836349,0.0,32.1804615127,65.7244621605,206.270012791,0.0,83.4695,122.800512791
 08/08  11:00:00,281.181708688,37.2754390538,117.825221205,0.0,32.1804615127,65.7244621605,177.485258432,0.0,83.4695,94.0157584319
 08/08  12:00:00,278.594966472,36.6162491159,116.636492732,0.0,32.1804615127,65.7244621605,177.412003657,0.0,83.4695,93.9425036573
 08/08  13:00:00,270.678610158,36.6301700392,118.405438594,0.0,32.1804615127,55.9779621605,162.754001071,0.0,75.1392,87.6148010707
 08/08  14:00:00,274.226296717,37.2508351366,121.294278857,0.0,32.1804615127,55.9779621605,160.606444841,0.0,66.8089,93.7975448412
 08/08  15:00:00,278.843939659,39.1847090449,123.939992377,0.0,32.1804615127,55.9779621605,162.678482729,0.0,75.1392,87.5392827289
 08/08  16:00:00,310.221056709,40.515776285,124.727793152,0.0,32.1804615127,60.9114621605,158.791794669,0.0,91.7998,66.9919946685
 08/08  17:00:00,341.921465622,38.3755171992,123.558760016,0.0,32.1804615127,77.5397301883,144.444878436,0.106282784473,49.9818,94.356795652
 08/08  18:00:00,393.407871998,37.7711030515,121.753912943,0.0,77.122965704,86.2600435998,223.397568474,2.44452538982,49.9818,170.971243084
 08/08  19:00:00,398.467860488,37.4835070572,119.912272988,0.0,102.647051061,80.1663183927,168.365316324,4.76655794729,33.3212,130.277558377
 08/08  20:00:00,435.54013216,37.0675246489,118.107485954,0.0,115.40909374,92.7192997104,170.013923682,6.62284982783,33.3212,130.069873854
 08/08  21:00:00,413.88861708,36.9744832592,117.366089594,0.0,102.647051061,94.1340635361,220.812444164,7.99707402108,24.9909,187.824470143
 08/08  22:00:00,347.810714269,37.0515016071,117.366089594,0.0,77.122965704,65.871452062,163.854632681,8.504558481,16.6606,138.6894742
 08/08  23:00:00,279.595300752,36.8394434056,117.366089594,0.0,38.286128036,48.4199368926,97.9993981742,9.32236821586,8.3303,80.3467299584
 08/08  24:00:00,267.942613556,34.3852990451,145.814324506,0.0,25.5240853573,30.610668775,64.1743984145,0.0,3.33212,60.8422784145
 08/09  01:00:00,270.346461951,34.0518768986,155.780232036,0.0,19.418418834,29.3649097162,51.2543742582,0.0,3.33212,47.9222542582
 08/09  02:00:00,262.609552487,34.8669025315,155.143225102,0.0,12.7620426787,28.1191506574,51.2565470058,0.0,3.33212,47.9244270058
 08/09  03:00:00,262.77075045,34.0308300911,156.169090125,0.0,12.7620426787,28.1191506574,51.257243731,0.0,3.33212,47.925123731
 08/09  04:00:00,268.317670657,34.3552146395,154.656446548,0.0,12.7620426787,28.1191506574,64.234305987,0.0539712952549,3.33212,60.8482146917
 08/09  05:00:00,295.485123047,33.6971826007,154.94748601,0.0,25.5240853573,30.610668775,117.474604237,0.0637846678994,8.3303,109.080519569
 08/09  06:00:00,392.099006166,34.6887457574,152.888119272,0.0,51.0481707146,78.1489452969,203.767474361,0.094860134346,16.6606,187.012014226
 08/09  07:00:00,398.980993567,35.8525073047,119.218580169,0.0,64.3609230253,109.708623606,293.635669554,14.2421576757,24.9909,254.402611878
 08/09  08:00:00,354.791057566,35.8674064011,116.636492732,0.0,51.0481707146,80.7689615957,234.895524618,4.26699082693,33.3212,197.307333791
 08/09  09:00:00,330.197746951,37.6200766977,118.405438594,0.0,51.0481707146,71.0224615957,220.532953524,0.0,66.8089,153.724053524
 08/09  10:00:00,284.837525886,39.13909028,120.216836349,0.0,32.1804615127,65.7244621605,206.307421319,0.0,83.4695,122.837921319
 08/09  11:00:00,288.420141438,40.2055914483,122.063959545,0.0,32.1804615127,65.7244621605,171.229529079,0.0,83.4695,87.7600290789
 08/09  12:00:00,280.194517811,38.2549461198,116.561526567,0.0,32.1804615127,65.7244621605,177.430231413,0.0,83.4695,93.9607314129
 08/09  13:00:00,265.724611194,36.3547155881,114.54095837,0.0,32.1804615127,55.9779621605,169.018581999,0.0,75.1392,93.8793819988
 08/09  14:00:00,269.647995141,36.3575260026,118.60240607,0.0,32.1804615127,55.9779621605,154.361278548,0.0,66.8089,87.5523785482
 08/09  15:00:00,276.403010705,37.5552179749,123.158265456,0.0,32.1804615127,55.9779621605,163.078576515,0.0,75.1392,87.9393765153
 08/09  16:00:00,309.542242869,38.7253563513,125.838037454,0.0,32.1804615127,60.9114621605,158.440095034,0.0,91.7998,66.6402950343
 08/09  17:00:00,342.714197623,37.1969852645,125.520462952,0.0,32.1804615127,77.5397301883,145.845429952,1.50378798463,49.9818,94.3598419672
 08/09  18:00:00,393.771277893,37.3486138243,122.533830864,0.0,77.122965704,86.2600435998,231.691081045,3.83306652495,49.9818,177.87621452
 08/09  19:00:00,400.104880343,37.4327615886,120.981185596,0.0,102.647051061,80.1663183927,162.755736526,5.09170031767,33.3212,124.342836208
 08/09  20:00:00,437.108589016,37.3135310872,118.859525865,0.0,115.40909374,92.7192997104,168.777175788,5.94147374003,33.3212,129.514502048
 08/09  21:00:00,414.119334185,36.7777655782,117.366089594,0.0,102.647051061,94.1340635361,221.961838743,9.09628073774,24.9909,187.874658005
 08/09  22:00:00,347.227758867,36.4721947381,117.366089594,0.0,77.122965704,65.871452062,171.604460189,9.61266164334,16.6606,145.331198546
 08/09  23:00:00,277.765192514,36.2114700812,116.346262696,0.0,38.286128036,48.4199368926,91.7010564097,9.20685962033,8.3303,74.1638967894
 08/09  24:00:00,273.093151408,34.2080283415,151.049622275,0.0,25.5240853573,30.610668775,70.2640612461,0.0,3.33212,66.9319412461
 08/10  01:00:00,271.001405812,34.0328429693,156.457406648,0.0,19.418418834,29.3649097162,51.2598307893,0.0,3.33212,47.9277107893
 08/10  02:00:00,261.245999954,34.5229493717,154.130247336,0.0,12.7620426787,28.1191506574,51.258604574,0.0,3.33212,47.926484574
 08/10  03:00:00,259.325191696,33.6967385494,153.06661955,0.0,12.7620426787,28.1191506574,51.3115401923,0.0523401622362,3.33212,47.9270800301
 08/10  04:00:00,263.113049845,34.025763412,149.795994773,0.0,12.7620426787,28.1191506574,64.3209586526,0.135758698165,3.33212,60.8530799545
 08/10  05:00:00,290.004088836,33.5295382344,149.663700175,0.0,25.5240853573,30.610668775,116.837959042,0.0834189482501,8.3303,108.424240094
 08/10  06:00:00,386.558605232,34.3488620131,147.710741902,0.0,51.0481707146,78.1489452969,204.622736795,0.168475746257,16.6606,187.793661049
 08/10  07:00:00,403.120214317,35.8067663661,123.007399642,0.0,64.3609230253,109.708623606,287.680671653,14.9560929661,24.9909,247.733678687
 08/10  08:00:00,354.355534778,35.6827314073,117.886689012,0.0,51.0481707146,80.7689615957,241.926776159,4.83071948956,33.3212,203.77485667
 08/10  09:00:00,328.957489829,36.4337705295,118.405438594,0.0,51.0481707146,71.0224615957,219.543379,0.0,66.8089,152.734479
 08/10  10:00:00,282.572269709,36.9038754416,120.216836349,0.0,32.1804615127,65.7244621605,200.830554609,0.0,83.4695,117.361054609
 08/10  11:00:00,285.645376478,37.4598138557,122.063959545,0.0,32.1804615127,65.7244621605,177.518014231,0.0,83.4695,94.0485142312
 08/10  12:00:00,286.458449876,38.1973118677,122.841465207,0.0,32.1804615127,65.7244621605,177.433624357,0.0,83.4695,93.9641243573
 08/10  13:00:00,277.02535406,37.3764610774,123.939992377,0.0,32.1804615127,55.9779621605,164.424316167,0.0,75.1392,89.2851161665
 08/10  14:00:00,277.587099542,37.1477072606,124.727793152,0.0,32.1804615127,55.9779621605,158.970237868,0.0,66.8089,92.161337868
 08/10  15:00:00,278.384512893,37.9475041464,124.727793152,0.0,32.1804615127,55.9779621605,162.700775418,0.0,75.1392,87.5615754181
 08/10  16:00:00,314.11741096,43.4185751152,125.717309735,0.0,32.1804615127,60.9114621605,158.814681285,0.0,91.7998,67.0148812852
 08/10  17:00:00,348.346550984,42.5805439621,125.741958769,0.0,32.1804615127,77.5397301883,144.3530292,0.0,49.9818,94.3712292005
 08/10  18:00:00,398.276974236,38.8501817167,125.509646259,0.0,77.122965704,86.2600435998,228.71514198,0.808936405692,49.9818,177.924405575
 08/10  19:00:00,402.16425309,37.9200089583,122.533830864,0.0,102.647051061,80.1663183927,163.109879503,3.65254902899,33.3212,126.136130474
 08/10  20:00:00,437.934661841,37.0785067691,119.912272988,0.0,115.40909374,92.7192997104,167.904308755,6.8155357528,33.3212,127.767573002
 08/10  21:00:00,415.037587694,36.9505970756,118.107485954,0.0,102.647051061,94.1340635361,221.285856408,8.3533078143,24.9909,187.941648594
 08/10  22:00:00,347.56471543,36.8069725546,117.366089594,0.0,77.122965704,65.871452062,171.291179958,9.27020172361,16.6606,145.360378234
 08/10  23:00:00,279.00015887,36.3689846782,117.366089594,0.0,38.286128036,48.4199368926,94.5614639649,8.56963694609,8.3303,77.6615270188
 08/10  24:00:00,275.709281004,34.2208453169,153.635430771,0.0,25.5240853573,30.610668775,66.8411916343,0.0,3.33212,63.5090716343
 08/11  01:00:00,273.66753013,34.0510205233,159.08715305,0.0,19.418418834,29.3649097162,51.2619615837,0.0,3.33212,47.9298415837
 08/11  02:00:00,263.275352315,34.8629284965,155.815818471,0.0,12.7620426787,28.1191506574,51.2628981441,0.0,3.33212,47.9307781441
 08/11  03:00:00,261.290709366,34.0327398927,154.701867642,0.0,12.7620426787,28.1191506574,51.2629094076,0.0,3.33212,47.9307894076
 08/11  04:00:00,268.087972763,34.5264640508,153.431806963,0.0,12.7620426787,28.1191506574,64.1916788645,0.0,3.33212,60.8595588645
 08/11  05:00:00,296.924390065,33.8677887857,155.342465192,0.0,25.5240853573,30.610668775,116.779422889,0.0,8.3303,108.449122889
 08/11  06:00:00,394.530900366,34.6937761889,154.312250738,0.0,51.0481707146,78.1489452969,204.595898638,0.0801525150533,16.6606,187.855146123
 08/11  07:00:00,402.416289319,35.8531774219,121.508289868,0.0,64.3609230253,109.708623606,293.789741078,14.1646393179,24.9909,254.634201761
 08/11  08:00:00,358.002433844,35.9224689615,118.717967242,0.0,51.0481707146,80.7689615957,234.787290779,4.02893821644,33.3212,197.437152563
 08/11  09:00:00,332.903816219,36.7578407949,121.955124589,0.0,51.0481707146,71.0224615957,220.609096077,0.0,66.8089,153.800196077
 08/11  10:00:00,286.281324726,37.484750857,123.311229365,0.0,32.1804615127,65.7244621605,206.336455428,0.0,83.4695,122.866955428
 08/11  11:00:00,288.094035296,37.6183614136,124.33320862,0.0,32.1804615127,65.7244621605,175.228486172,0.0,83.4695,91.758986172
 08/11  12:00:00,289.672384505,38.3951305666,125.838037454,0.0,32.1804615127,65.7244621605,173.462434142,0.0,83.4695,89.9929341416
 08/11  13:00:00,281.409059567,39.032278624,126.633240165,0.0,32.1804615127,55.9779621605,169.041923613,0.0,75.1392,93.9027236134
 08/11  14:00:00,281.888240954,39.5025978879,126.633240165,0.0,32.1804615127,55.9779621605,154.38385342,0.0,66.8089,87.5749534203
 08/11  15:00:00,282.277879848,39.8909240646,126.633240165,0.0,32.1804615127,55.9779621605,168.968885549,0.0,75.1392,93.8296855493
 08/11  16:00:00,311.346804614,39.7201749697,126.633240165,0.0,32.1804615127,60.9114621605,152.717629029,0.0,91.7998,60.9178290292
 08/11  17:00:00,344.215763876,37.5809074603,126.633240165,0.0,32.1804615127,77.5397301883,151.504676612,0.833711043117,49.9818,100.689165569
 08/11  18:00:00,396.467386828,37.4862933981,125.077316472,0.0,77.122965704,86.2600435998,224.484656089,3.39227061684,49.9818,171.110585472
 08/11  19:00:00,400.701725745,37.3927598538,122.221077258,0.0,102.647051061,80.1663183927,168.835214933,5.15845393973,33.3212,130.355560993
 08/11  20:00:00,440.074842375,36.9923615237,119.912272988,0.0,115.40909374,92.7192997104,170.555085575,7.08890161313,33.3212,130.144983962
 08/11  21:00:00,415.759629757,37.0456487163,119.153805433,0.0,102.647051061,94.1340635361,220.911977941,7.90796740439,24.9909,188.013110537
 08/11  22:00:00,348.490220566,36.9844180205,118.107485954,0.0,77.122965704,65.871452062,164.057469206,8.62059671096,16.6606,138.776272495
 08/11  23:00:00,278.787474228,36.3293296492,117.706555062,0.0,38.286128036,48.4199368926,96.9203975357,8.2220741364,8.3303,80.3680233993
 08/11  24:00:00,275.138828803,34.3852990451,152.902469597,0.0,25.5240853573,30.610668775,70.273290435,0.0,3.33212,66.941170435
 08/12  01:00:00,281.516556627,34.0563915886,157.373997572,0.0,27.7269238854,30.610668775,50.7638373981,0.0,3.33212,47.4317173981
 08/12  02:00:00,264.008196905,34.8786602299,156.530401793,0.0,12.7620426787,28.1191506574,45.9251862937,0.0,3.33212,42.5930662937
 08/12  03:00:00,263.311369726,34.0563915886,156.683322508,0.0,12.7620426787,28.1191506574,51.1214373549,0.0,3.33212,47.7893173549
 08/12  04:00:00,269.891548327,34.8786602299,155.713331784,0.0,12.7620426787,28.1191506574,70.2898937013,0.00818327324819,3.33212,66.9495904281
 08/12  05:00:00,281.512896611,34.0528268138,155.96613972,0.0,12.7620426787,28.1191506574,88.7496205228,0.0212765519351,8.3303,80.3980439708
 08/12  06:00:00,362.087325807,34.8770226856,154.971962149,0.0,42.6918050922,54.3732441037,125.499567789,0.116203715457,16.6606,108.722764073
 08/12  07:00:00,354.80867141,35.9651414898,120.223843206,0.0,42.6918050922,86.1019271793,226.657830393,13.7514523797,24.9909,187.915478013
 08/12  08:00:00,394.992566264,36.2765262506,118.405438594,0.0,57.6566862989,112.030105488,315.284733544,3.81505285785,33.3212,278.148480687
 08/12  09:00:00,351.982738751,38.2464234918,120.216836349,0.0,57.6566862989,83.6599452969,264.129878147,0.0,66.8089,197.320978147
 08/12  10:00:00,301.736249425,39.2479340353,123.158265456,0.0,42.6918050922,68.9656133826,237.306795451,0.0,83.4695,153.837295451
 08/12  11:00:00,297.105315499,40.2928139533,125.838037454,0.0,34.9340096728,67.7198543238,206.55289835,0.0,83.4695,123.08339835
 08/12  12:00:00,298.738288264,41.8814190149,126.633240165,0.0,34.9340096728,67.7198543238,177.617295546,0.0,83.4695,94.1477955463
 08/12  13:00:00,287.813512627,40.6725302529,126.633240165,0.0,34.9340096728,57.9733543238,169.207610607,0.0,75.1392,94.0684106074
 08/12  14:00:00,287.859345147,40.719985748,126.633240165,0.0,34.9340096728,57.9733543238,155.579769704,0.0,66.8089,88.7708697039
 08/12  15:00:00,288.020471636,40.8809474947,126.633240165,0.0,34.9340096728,57.9733543238,168.072082242,0.0,75.1392,92.9328822422
 08/12  16:00:00,317.310262768,40.9140562949,126.633240165,0.0,34.9340096728,62.9068543238,158.8724092,0.0,91.7998,67.0726092003
 08/12  17:00:00,341.71188474,38.8232465207,125.47864454,0.0,34.9340096728,72.2186844194,130.538569697,0.0,49.9818,80.5567696972
 08/12  18:00:00,405.873115818,38.5577090801,123.625604386,0.0,87.0357390804,86.2600435998,152.11442599,1.19407953758,49.9818,100.938546452
 08/12  19:00:00,397.40762012,37.1305480258,121.753912943,0.0,102.000620287,77.6748002752,167.713019711,4.62118189362,33.3212,129.770637818
 08/12  20:00:00,424.144660733,36.6350409743,120.981185596,0.0,102.000620287,88.9820225341,164.806460677,7.32952837104,33.3212,124.155732306
 08/12  21:00:00,412.304231878,36.7303255932,118.859525865,0.0,102.000620287,91.6425454185,163.265924124,8.00147634117,24.9909,130.273547783
 08/12  22:00:00,357.187519282,36.4481534536,117.366089594,0.0,87.0357390804,65.871452062,213.530073875,9.27064603939,16.6606,187.598827836
 08/12  23:00:00,283.338070109,36.1482443989,117.366089594,0.0,42.6918050922,48.4199368926,126.378471068,9.5176919409,8.3303,108.530479127
 08/12  24:00:00,272.74756046,34.7142065017,148.068210868,0.0,27.7269238854,30.610668775,70.2809896593,0.0,3.33212,66.9488696593
 08/13  01:00:00,290.294177787,34.0563915886,156.911428591,0.0,34.4311606118,33.1021868926,51.3050631046,0.0,3.33212,47.9729431046
 08/13  02:00:00,273.675345068,34.8786602299,156.953486904,0.0,19.466279405,30.610668775,51.3051759813,0.0,3.33212,47.9730559813
 08/13  03:00:00,274.491054727,34.0563915886,158.613149532,0.0,19.466279405,30.610668775,51.3057814195,0.0,3.33212,47.9736614195
 08/13  04:00:00,280.801438123,34.8786602299,157.366003716,0.0,19.466279405,30.610668775,64.213544009,0.00982155616241,3.33212,60.8716024529
 08/13  05:00:00,289.484450697,34.0563915886,154.718152424,0.0,19.466279405,30.610668775,88.8265538383,0.0261908794292,8.3303,80.4700629589
 08/13  06:00:00,359.630467648,34.8786602299,152.554771213,0.0,42.6918050922,54.3732441037,132.099140036,0.116223098178,16.6606,115.322316938
 08/13  07:00:00,365.203002277,36.1142467579,121.291651967,0.0,49.3960418185,88.5934452969,227.109116508,14.1407277442,24.9909,187.977488764
 08/13  08:00:00,391.520288765,35.8264965612,116.27544953,0.0,57.6566862989,112.030105488,315.106758551,3.50049788019,33.3212,278.285060671
 08/13  09:00:00,338.232973075,36.6235109358,117.366089594,0.0,50.9524495726,81.1684271793,264.363043755,0.0,66.8089,197.554143755
 08/13  10:00:00,294.713547944,37.0434391718,118.405438594,0.0,42.6918050922,68.9656133826,237.48133217,0.0,83.4695,154.01183217
 08/13  11:00:00,291.535913915,36.8736483873,119.153805433,0.0,38.286128036,68.9656133826,206.578161294,0.0,83.4695,123.108661294
 08/13  12:00:00,288.008615089,36.5980107683,117.080150375,0.0,38.286128036,68.9656133826,177.462257409,0.0,83.4695,93.9927574092
 08/13  13:00:00,266.918355185,36.3653189682,115.624709376,0.0,31.5818913096,56.727595265,169.14793255,0.0,75.1392,94.0087325503
 08/13  14:00:00,267.166473959,36.346347272,116.236502301,0.0,31.5818913096,56.727595265,154.397214079,0.0,66.8089,87.588314079
 08/13  15:00:00,267.933198161,36.347206608,117.137282695,0.0,31.5818913096,56.727595265,168.992273761,0.0,75.1392,93.853073761
 08/13  16:00:00,298.985500456,36.0618430828,119.556847169,0.0,31.5818913096,61.661095265,152.742754813,0.0,91.7998,60.942954813
 08/13  17:00:00,329.830782077,35.7163016892,121.699515123,0.0,31.5818913096,70.9729253606,141.941827281,5.92769902665,49.9818,86.0323282542
 08/13  18:00:00,395.189132879,35.7821294914,125.071707892,0.0,80.3315023541,83.7685254822,153.985745083,8.64652408516,49.9818,95.3574209978
 08/13  19:00:00,400.831493477,35.7437155949,126.723951688,0.0,102.000620287,77.6748002752,173.103171644,9.57014424575,33.3212,130.211827398
 08/13  20:00:00,440.581863942,35.762760607,129.184918575,0.0,108.704857014,91.4735406516,167.082626376,10.2572970646,33.3212,123.504129312
 08/13  21:00:00,411.534013264,35.9405632782,128.176826086,0.0,95.2963835608,89.1510273009,166.0254347,10.8244715187,24.9909,130.210063181
 08/13  22:00:00,355.636891889,35.9105100403,125.629650454,0.0,80.3315023541,63.3799339444,215.749163217,11.4213095021,16.6606,187.667253714
 08/13  23:00:00,291.803304687,35.8543794292,126.166843697,0.0,42.6918050922,48.4199368926,128.721022607,11.9879569413,8.3303,108.402765666
 08/13  24:00:00,279.487312147,33.2111505202,146.945835352,0.0,34.4311606118,33.1021868926,70.3931791446,0.0539710146614,3.33212,67.00708813
 08/14  01:00:00,258.886532863,34.1762147397,144.212280364,0.0,19.418418834,29.3649097162,51.3282110925,0.0539713646178,3.33212,47.9421197279
 08/14  02:00:00,244.129822376,32.5528378639,138.991716881,0.0,12.7620426787,28.1191506574,51.2750109872,0.0,3.33212,47.9428909872
 08/14  03:00:00,247.115006969,33.8467277241,140.678693759,0.0,12.7620426787,28.1191506574,51.285262587,0.0114485169822,3.33212,47.94169407
 08/14  04:00:00,252.129053003,33.6769974818,139.169015757,0.0,12.7620426787,28.1191506574,64.3690218589,0.157009608025,3.33212,60.8798922508
 08/14  05:00:00,283.207539563,33.8364254341,142.528071051,0.0,25.5240853573,30.610668775,116.915688437,0.0735990917112,8.3303,108.511789345
 08/14  06:00:00,395.123746952,33.8471307098,156.757248471,0.0,51.0481707146,78.1489452969,206.15918596,0.176640437683,16.6606,189.321945522
 08/14  07:00:00,403.02707364,35.7435056878,123.379043806,0.0,64.3609230253,109.708623606,294.671755624,15.9875971428,24.9909,253.693258481
 08/14  08:00:00,355.524758352,35.7936978479,117.668333051,0.0,51.0481707146,80.7689615957,236.265900837,5.29268510295,33.3212,197.652015734
 08/14  09:00:00,332.541402165,37.0582659469,121.294278857,0.0,51.0481707146,71.0224615957,220.730853505,0.0,66.8089,153.921953505
 08/14  10:00:00,287.497978702,38.0539984002,123.939992377,0.0,32.1804615127,65.7244621605,206.40557514,0.0,83.4695,122.93607514
 08/14  11:00:00,284.6511615,37.0865817278,121.454809687,0.0,32.1804615127,65.7244621605,177.55991332,0.0,83.4695,94.0904133197
 08/14  12:00:00,282.215996057,36.6259774544,120.216836349,0.0,32.1804615127,65.7244621605,177.481902519,0.0,83.4695,94.0124025192
 08/14  13:00:00,274.527947435,36.7869160257,122.063959545,0.0,32.1804615127,55.9779621605,169.080738709,0.0,75.1392,93.9415387088
 08/14  14:00:00,269.844186739,36.6368700835,117.559732731,0.0,32.1804615127,55.9779621605,154.413793747,0.0,66.8089,87.6048937474
 08/14  15:00:00,265.323696372,36.3372251952,114.470384098,0.0,32.1804615127,55.9779621605,169.005364427,0.0,75.1392,93.8661644271
 08/14  16:00:00,294.675132617,36.172031187,114.64814852,0.0,32.1804615127,60.9114621605,152.752119699,0.0,91.7998,60.9523196991
 08/14  17:00:00,330.6579247,35.8168836611,115.625521568,0.0,32.1804615127,77.5397301883,154.945650448,4.22156556131,49.9818,100.742284887
 08/14  18:00:00,385.650295516,35.879152707,117.196750435,0.0,77.122965704,86.2600435998,228.21179723,6.93738051741,49.9818,171.292616713
 08/14  19:00:00,396.032146139,35.9975710182,118.941609747,0.0,102.647051061,80.1663183927,172.451530843,8.68997288433,33.3212,130.440357959
 08/14  20:00:00,440.464212967,35.9904717754,120.958140925,0.0,115.40909374,92.7192997104,172.89800824,9.32871954185,33.3212,130.248088698
 08/14  21:00:00,416.332685213,36.0878533002,120.496609566,0.0,102.647051061,94.1340635361,223.166802853,9.95054037391,24.9909,188.225362479
 08/14  22:00:00,347.243536611,36.1231661065,118.180854989,0.0,77.122965704,65.871452062,172.772545959,10.5959291633,16.6606,145.516016796
 08/14  23:00:00,277.969213282,35.9970829394,117.360551728,0.0,38.286128036,48.4199368926,100.060396229,11.3148757427,8.3303,80.4152204859
 08/14  24:00:00,263.407402004,33.1889720876,142.328455131,0.0,25.5240853573,30.610668775,64.2121251495,0.0,3.33212,60.8800051495
 08/15  01:00:00,243.646566814,33.1982688795,129.906488271,0.0,19.418418834,29.3649097162,51.3269966442,0.0490029453001,3.33212,47.9458736989
 08/15  02:00:00,246.442380091,33.8310448085,140.012213583,0.0,12.7620426787,28.1191506574,51.3537977229,0.0751383605605,3.33212,47.9465393624
 08/15  03:00:00,245.939009227,33.8206638515,139.543076018,0.0,12.7620426787,28.1191506574,51.2988865241,0.0196014173994,3.33212,47.9471651067
 08/15  04:00:00,253.216290796,33.0154340028,140.122137633,0.0,12.7620426787,28.1191506574,70.3351735634,0.0310356771667,3.33212,66.9720178863
 08/15  05:00:00,271.569747237,33.1737282411,130.737447386,0.0,25.5240853573,30.610668775,116.881097286,0.0179680804915,8.3303,108.532829205
 08/15  06:00:00,389.675675694,34.7834256545,149.46537614,0.0,51.0481707146,78.1489452969,204.921600101,0.117610307225,16.6606,188.143389794
 08/15  07:00:00,409.937244035,35.6959877875,128.31342895,0.0,64.3609230253,109.708623606,294.28512117,15.4726690006,24.9909,253.82155217
 08/15  08:00:00,361.292209447,35.6349663322,122.564751661,0.0,51.0481707146,80.7689615957,237.948261909,5.57568531465,33.3212,199.051376594
 08/15  09:00:00,328.083016058,36.1240800084,118.396480783,0.0,51.0481707146,71.0224615957,220.771653159,0.0,66.8089,153.962753159
 08/15  10:00:00,282.233509287,36.570472799,120.216836349,0.0,32.1804615127,65.7244621605,206.432044579,0.0,83.4695,122.962544579
 08/15  11:00:00,284.990274606,36.810790946,122.063959545,0.0,32.1804615127,65.7244621605,177.581585209,0.0,83.4695,94.1120852094
 08/15  12:00:00,286.853428876,37.4979709701,123.939992377,0.0,32.1804615127,65.7244621605,177.503985457,0.0,83.4695,94.0344854567
 08/15  13:00:00,273.242155717,37.170737989,120.390853215,0.0,32.1804615127,55.9779621605,162.825717482,0.0,75.1392,87.6865174818
 08/15  14:00:00,270.316839458,36.4226172237,118.405438594,0.0,32.1804615127,55.9779621605,160.689324351,0.0,66.8089,93.8804243515
 08/15  15:00:00,270.629805673,36.41151398,119.153805433,0.0,32.1804615127,55.9779621605,162.74320427,0.0,75.1392,87.6040042695
 08/15  16:00:00,300.832129333,36.7792572016,119.153805433,0.0,32.1804615127,60.9114621605,158.85981789,0.0,91.7998,67.0600178904
 08/15  17:00:00,334.469387202,36.0052061163,119.153805433,0.0,32.1804615127,77.5397301883,154.531258889,3.77862540655,49.9818,100.770833483
 08/15  18:00:00,388.071734729,36.1459348387,118.107485954,0.0,77.122965704,86.2600435998,227.406242412,6.0752705112,49.9818,171.349171901
 08/15  19:00:00,394.544422208,36.1437840841,117.901385029,0.0,102.647051061,80.1663183927,170.371643715,6.575845898,33.3212,130.474597817
 08/15  20:00:00,440.540506162,36.011226684,123.159141017,0.0,115.40909374,92.7192997104,169.354685079,5.76192008623,33.3212,130.271564993
 08/15  21:00:00,416.217809434,36.0684386486,122.377771511,0.0,102.647051061,94.1340635361,219.511535752,6.23121925719,24.9909,188.289416495
 08/15  22:00:00,349.843529184,36.3012566544,120.932352595,0.0,77.122965704,65.871452062,171.954123183,9.73093636019,16.6606,145.562586823
 08/15  23:00:00,283.545319612,36.1959641782,122.119887779,0.0,38.286128036,48.4199368926,99.3634543523,10.6032303685,8.3303,80.4299239838
 08/15  24:00:00,269.188951051,33.6901563021,147.596938786,0.0,25.5240853573,30.610668775,64.2288542763,0.0114493991597,3.33212,60.8852848771
 08/16  01:00:00,256.684520458,33.9975602518,142.169795807,0.0,19.418418834,29.3649097162,51.2819247976,0.0,3.33212,47.9498047976
 08/16  02:00:00,249.918132072,33.1879502364,144.147468449,0.0,12.7620426787,28.1191506574,51.284710571,0.00327126013569,3.33212,47.9493193108
 08/16  03:00:00,240.230483082,33.1854212554,134.451032926,0.0,12.7620426787,28.1191506574,51.2828832057,0.0,3.33212,47.9507632057
 08/16  04:00:00,256.51871572,33.9922173031,143.234626073,0.0,12.7620426787,28.1191506574,70.3351789038,0.0196275916996,3.33212,66.9834313121
 08/16  05:00:00,285.347076306,34.147987757,144.386355837,0.0,25.5240853573,30.610668775,116.889354506,0.0,8.3303,108.559054506
 08/16  06:00:00,391.450793069,33.8348406561,153.128041104,0.0,51.0481707146,78.1489452969,205.007447107,0.124309218805,16.6606,188.222537888
 08/16  07:00:00,403.78753111,35.7778358386,123.510794409,0.0,64.3609230253,109.708623606,295.413732122,15.0600878235,24.9909,255.362744298
 08/16  08:00:00,355.036600354,35.7454595047,117.842204552,0.0,51.0481707146,80.7689615957,235.873709878,4.74198659494,33.3212,197.810523283
 08/16  09:00:00,329.69365215,37.1207552067,118.405438594,0.0,51.0481707146,71.0224615957,220.821630165,0.0,66.8089,154.012730165
 08/16  10:00:00,282.481951594,37.8676532396,119.153805433,0.0,32.1804615127,65.7244621605,207.674391179,0.0,83.4695,124.204891179
 08/16  11:00:00,284.988694562,38.6467770869,120.216836349,0.0,32.1804615127,65.7244621605,176.423197566,0.0,83.4695,92.9536975662
 08/16  12:00:00,287.440472292,38.8461392767,123.158265456,0.0,32.1804615127,65.7244621605,177.518181553,0.0,83.4695,94.0486815527
 08/16  13:00:00,279.313223476,37.7466763723,125.838037454,0.0,32.1804615127,55.9779621605,169.108713879,0.0,75.1392,93.9695138793
 08/16  14:00:00,281.409384167,39.0897245604,126.575596898,0.0,32.1804615127,55.9779621605,154.891804359,0.0,66.8089,88.0829043594
 08/16  15:00:00,283.296020186,41.0745478185,126.465155511,0.0,32.1804615127,55.9779621605,168.590762451,0.0,75.1392,93.4515624509
 08/16  16:00:00,311.915354573,40.282409326,126.633240165,0.0,32.1804615127,60.9114621605,158.854579541,0.0,91.7998,67.0547795411
 08/16  17:00:00,344.679317617,38.0398470647,126.633240165,0.0,32.1804615127,77.5397301883,144.851037071,0.392200098862,49.9818,94.4770369718
 08/16  18:00:00,397.107632799,37.6748833191,125.520462952,0.0,77.122965704,86.2600435998,231.329880799,3.05600039094,49.9818,178.292080408
 08/16  19:00:00,401.210652721,36.9698944617,122.533830864,0.0,102.647051061,80.1663183927,170.481497398,6.63593954612,33.3212,130.524357852
 08/16  20:00:00,440.117638597,36.4950905094,119.912272988,0.0,115.40909374,92.7192997104,170.265711789,6.63813706562,33.3212,130.306374724
 08/16  21:00:00,415.781802733,36.6429277522,119.153805433,0.0,102.647051061,94.1340635361,220.719955445,7.33574958728,24.9909,188.393305858
 08/16  22:00:00,347.168606233,36.545851379,117.569713445,0.0,77.122965704,65.871452062,170.593279637,8.34011730458,16.6606,145.592562332
 08/16  23:00:00,279.514919969,36.2179739343,119.933010535,0.0,38.286128036,48.4199368926,96.1445676416,8.65406422196,8.3303,79.1602034197
 08/16  24:00:00,273.393881999,34.2042892458,151.384954198,0.0,25.5240853573,30.610668775,65.4753353994,0.0,3.33212,62.1432153994
 08/17  01:00:00,268.981365644,33.8681375243,154.610842374,0.0,19.418418834,29.3649097162,51.2859318637,0.0,3.33212,47.9538118637
 08/17  02:00:00,257.819594255,34.3568424481,150.877996189,0.0,12.7620426787,28.1191506574,51.308235126,0.0196437070129,3.33212,47.956471419
 08/17  03:00:00,256.854016856,33.6936906378,150.609313983,0.0,12.7620426787,28.1191506574,51.3180401631,0.0311026340894,3.33212,47.954817529
 08/17  04:00:00,259.392280454,33.8629420438,146.238588924,0.0,12.7620426787,28.1191506574,70.42333549,0.101493580731,3.33212,66.9897219092
 08/17  05:00:00,289.986732472,33.5298872188,149.641886629,0.0,25.5240853573,30.610668775,116.981192269,0.0638433119562,8.3303,108.587048957
 08/17  06:00:00,386.544592885,34.3495362122,147.694031188,0.0,51.0481707146,78.1489452969,205.101160855,0.129324956674,16.6606,188.311235898
 08/17  07:00:00,404.845726312,35.8547498306,124.463906959,0.0,64.3609230253,109.708623606,294.957079086,14.432573932,24.9909,255.533605154
 08/17  08:00:00,358.9045321,35.8512014335,121.722477102,0.0,51.0481707146,80.7689615957,235.9323956,4.70369323789,33.3212,197.907502362
 08/17  09:00:00,328.746225645,36.2537605619,118.7690565,0.0,51.0481707146,71.0224615957,222.742864744,0.0,66.8089,155.933964744
 08/17  10:00:00,282.72684122,37.0585270933,120.216836349,0.0,32.1804615127,65.7244621605,209.900579779,0.0,83.4695,126.431079779
 08/17  11:00:00,286.248885802,38.0555066137,122.063959545,0.0,32.1804615127,65.7244621605,173.455351918,0.0,83.4695,89.9858519179
 08/17  12:00:00,288.229026242,38.8536545018,123.939992377,0.0,32.1804615127,65.7244621605,176.626323979,0.0,83.4695,93.1568239786
 08/17  13:00:00,280.293610929,38.7198953506,125.838037454,0.0,32.1804615127,55.9779621605,169.119482949,0.0,75.1392,93.9802829492
 08/17  14:00:00,282.746031653,39.2341548438,127.751124369,0.0,32.1804615127,55.9779621605,160.72901371,0.0,66.8089,93.9201137103
 08/17  15:00:00,284.798061204,40.47969198,128.550807752,0.0,32.1804615127,55.9779621605,162.789668672,0.0,75.1392,87.6504686719
 08/17  16:00:00,315.522965741,43.0871382569,127.431529772,0.0,32.1804615127,60.9114621605,158.865245397,0.0,91.7998,67.0654453965
 08/17  17:00:00,344.707489878,39.2806371906,125.423249754,0.0,32.1804615127,77.5397301883,144.470918102,0.0,49.9818,94.4891181024
 08/17  18:00:00,397.30959262,38.6724223832,124.727793152,0.0,77.122965704,86.2600435998,228.792732343,0.449845951527,49.9818,178.361086391
 08/17  19:00:00,402.140845431,37.8956455604,122.533830864,0.0,102.647051061,80.1663183927,167.043171537,3.16535216351,33.3212,130.556619374
 08/17  20:00:00,442.026535406,37.2936376511,120.981185596,0.0,115.40909374,92.7192997104,169.177662456,5.51323444375,33.3212,130.343228012
 08/17  21:00:00,414.812618655,37.0078270115,117.825221205,0.0,102.647051061,94.1340635361,220.714255032,7.2563538309,24.9909,188.467001201
 08/17  22:00:00,346.457956207,36.4770124582,117.580169792,0.0,77.122965704,65.871452062,169.887820241,7.5814955726,16.6606,145.645724668
 08/17  23:00:00,279.695897314,36.3964652796,119.054743509,0.0,38.286128036,48.4199368926,97.8286480546,9.04358907408,8.3303,80.4547589805
 08/17  24:00:00,274.078242628,34.2208453169,151.959964938,0.0,25.5240853573,30.610668775,69.8301870638,0.0,3.33212,66.4980670638
 08/18  01:00:00,267.679623749,34.0539032482,153.141566888,0.0,19.418418834,29.3649097162,51.7770705543,0.0,3.33212,48.4449505543
 08/18  02:00:00,260.631789283,34.8670772965,153.196645783,0.0,12.7620426787,28.1191506574,51.2929244259,0.0,3.33212,47.9608044259
 08/18  03:00:00,259.80630013,34.0368553427,153.229672251,0.0,12.7620426787,28.1191506574,51.2925529567,0.0,3.33212,47.9604329567
 08/18  04:00:00,267.081654355,34.6902284297,152.3048898,0.0,12.7620426787,28.1191506574,64.2434785133,0.0,3.33212,60.9113585133
 08/18  05:00:00,293.361112643,33.8685636087,151.840566495,0.0,25.5240853573,30.610668775,122.489811853,0.0,8.3303,114.159511853
 08/18  06:00:00,391.016248866,34.6922504776,150.866582164,0.0,51.0481707146,78.1489452969,206.065741528,0.0736656800633,16.6606,189.331475847
 08/18  07:00:00,404.263436274,35.8202221377,123.163398916,0.0,64.3609230253,109.708623606,293.061580941,14.2539889407,24.9909,253.816692001
 08/18  08:00:00,355.50770592,35.7903908458,116.636492732,0.0,51.0481707146,80.7689615957,236.692957796,3.5739316015,33.3212,199.797826195
 08/18  09:00:00,330.186855168,36.5582342976,119.462041866,0.0,51.0481707146,71.0224615957,220.925366912,0.0,66.8089,154.116466912
 08/18  10:00:00,285.962580149,37.3234585859,123.158265456,0.0,32.1804615127,65.7244621605,206.529115672,0.0,83.4695,123.059615672
 08/18  11:00:00,288.410254539,38.6451459584,123.625604386,0.0,32.1804615127,65.7244621605,177.633659973,0.0,83.4695,94.1641599729
 08/18  12:00:00,289.061708711,40.7805967958,122.841465207,0.0,32.1804615127,65.7244621605,177.54901909,0.0,83.4695,94.0795190903
 08/18  13:00:00,281.24846594,40.4563549448,125.047138271,0.0,32.1804615127,55.9779621605,169.139060976,0.0,75.1392,93.999860976
 08/18  14:00:00,282.449711086,40.0613484924,126.633240165,0.0,32.1804615127,55.9779621605,160.739839176,0.0,66.8089,93.9309391761
 08/18  15:00:00,283.32436183,40.9358427816,126.633240165,0.0,32.1804615127,55.9779621605,162.807274249,0.0,75.1392,87.668074249
 08/18  16:00:00,313.473218247,42.946738054,125.520462952,0.0,32.1804615127,60.9114621605,158.873632064,0.0,91.7998,67.0738320637
 08/18  17:00:00,343.612199498,38.8892238403,124.727793152,0.0,32.1804615127,77.5397301883,144.538470112,0.0408970596565,49.9818,94.5157730524
 08/18  18:00:00,396.573813422,37.9390981819,124.727793152,0.0,77.122965704,86.2600435998,230.511696897,2.09397470816,49.9818,178.435922189
 08/18  19:00:00,401.273500572,37.6469217748,122.533830864,0.0,102.647051061,80.1663183927,168.223310179,4.3027633929,33.3212,130.599346786
 08/18  20:00:00,441.759778994,37.5950409534,120.981185596,0.0,115.40909374,92.7192997104,168.582870115,4.87567894705,33.3212,130.385991168
 08/18  21:00:00,414.682755826,37.3027865067,117.825221205,0.0,102.647051061,94.1340635361,222.946063927,6.61036218894,24.9909,191.344801738
 08/18  22:00:00,344.55009912,36.6299363121,114.635216538,0.0,77.122965704,65.871452062,167.995025743,8.27261347266,16.6606,143.061812271
 08/18  23:00:00,277.872899598,36.2048616824,117.710853882,0.0,38.286128036,48.4199368926,95.566523482,6.77822906764,8.3303,80.4579944144
 08/18  24:00:00,271.334063102,34.3852990451,149.124424566,0.0,25.5240853573,30.610668775,70.3340607418,0.0,3.33212,67.0019407418
 08/19  01:00:00,276.717986453,34.0563915886,152.605309963,0.0,27.7269238854,30.610668775,51.2966736041,0.0,3.33212,47.9645536041
 08/19  02:00:00,259.773735795,34.8786602299,152.326534064,0.0,12.7620426787,28.1191506574,51.2979404858,0.0,3.33212,47.9658204858
 08/19  03:00:00,259.167417763,34.0563915886,152.570500262,0.0,12.7620426787,28.1191506574,51.2987379377,0.0,3.33212,47.9666179377
 08/19  04:00:00,266.613776745,34.8766886376,152.487893729,0.0,12.7620426787,28.1191506574,70.353093833,0.0114639371252,3.33212,67.0095098958
 08/19  05:00:00,278.191636494,34.0466082769,152.700299301,0.0,12.7620426787,28.1191506574,88.8446251079,0.026203351229,8.3303,80.4881217567
 08/19  06:00:00,359.470503159,34.8695178498,152.407102483,0.0,42.6918050922,54.3732441037,125.687882527,0.126104854864,16.6606,108.901177672
 08/19  07:00:00,359.375007525,35.9208130217,124.348650087,0.0,42.6918050922,86.1019271793,234.927608382,14.4585665411,24.9909,195.478141841
 08/19  08:00:00,394.879912896,35.8769797456,119.728058302,0.0,57.6566862989,112.030105488,313.269333485,4.52751066474,33.3212,275.42062282
 08/19  09:00:00,348.748096512,36.582772274,118.717967242,0.0,57.6566862989,83.6599452969,268.414134165,0.0,66.8089,201.605234165
 08/19  10:00:00,298.050253774,37.7768694228,120.981185596,0.0,42.6918050922,68.9656133826,237.638780508,0.0,83.4695,154.169280508
 08/19  11:00:00,293.774076107,39.6612265345,123.158265456,0.0,34.9340096728,67.7198543238,211.442917337,0.0,83.4695,127.973417337
 08/19  12:00:00,296.214644489,41.2766579506,124.727793152,0.0,34.9340096728,67.7198543238,179.456382221,0.0,83.4695,95.986882221
 08/19  13:00:00,286.113406686,39.7737044257,125.838037454,0.0,34.9340096728,57.9733543238,169.29677387,0.0,75.1392,94.1575738699
 08/19  14:00:00,288.820401458,40.5539380804,127.751124369,0.0,34.9340096728,57.9733543238,156.809010313,0.0,66.8089,90.0001103133
 08/19  15:00:00,290.468165742,41.3951117891,128.550807752,0.0,34.9340096728,57.9733543238,167.050501624,0.0,75.1392,91.9113016243
 08/19  16:00:00,318.068109489,40.8674068376,127.431529772,0.0,34.9340096728,62.9068543238,158.93850966,0.0,91.7998,67.1387096604
 08/19  17:00:00,342.477582807,38.4282261891,126.633240165,0.0,34.9340096728,72.2186844194,137.003921569,0.163655764288,49.9818,86.858465805
 08/19  18:00:00,408.083768398,38.8586830502,125.520462952,0.0,87.0357390804,86.2600435998,145.890606353,1.14558754929,49.9818,94.7632188033
 08/19  19:00:00,400.435517646,38.25757671,123.625604386,0.0,102.000620287,77.6748002752,166.95985184,2.20931345351,33.3212,131.429338387
 08/19  20:00:00,424.237131369,37.0245503282,120.679668895,0.0,102.000620287,88.9820225341,168.698038222,5.83448334306,33.3212,129.542354879
 08/19  21:00:00,411.233639961,36.4266416978,118.107485954,0.0,102.000620287,91.6425454185,162.927947335,7.39928548245,24.9909,130.537761853
 08/19  22:00:00,357.000271736,36.2699194338,117.366089594,0.0,87.0357390804,65.871452062,219.707666209,7.89295112967,16.6606,195.15411508
 08/19  23:00:00,283.249376782,36.0920418183,117.366089594,0.0,42.6918050922,48.4199368926,125.319863416,8.2641993339,8.3303,108.725364082
 08/19  24:00:00,273.42900627,34.5497527734,148.869686224,0.0,27.7269238854,30.610668775,70.3412996561,0.0,3.33212,67.0091796561
 08/20  01:00:00,291.621623779,34.0563915886,158.22766585,0.0,34.4311606118,33.1021868926,51.3381211883,0.0,3.33212,48.0060011883
 08/20  02:00:00,275.770384358,34.8786602299,159.040102471,0.0,19.466279405,30.610668775,51.3406593408,0.0,3.33212,48.0085393408
 08/20  03:00:00,274.198842777,34.0563915886,158.327570737,0.0,19.466279405,30.610668775,51.3408066142,0.0,3.33212,48.0086866142
 08/20  04:00:00,280.166486194,34.8786602299,156.753558318,0.0,19.466279405,30.610668775,70.3693708446,0.0163834721492,3.33212,67.0208673725
 08/20  05:00:00,291.732189136,34.0563915886,156.946110937,0.0,19.466279405,30.610668775,88.9280505708,0.0327670504778,8.3303,80.5649835203
