Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  06:00:00,362.82929665,34.8786602299,155.705839302,0.0,42.6918050922,54.3732441037,132.305065478,0.124516020291,16.6606,115.519949458
 08/20  07:00:00,364.005306386,36.2084752415,119.744634801,0.0,49.3960418185,88.5934452969,227.558024039,13.9787658272,24.9909,188.588358211
 08/20  08:00:00,396.587279182,36.7878906353,119.462041866,0.0,57.6566862989,112.030105488,314.944974677,1.85794957025,33.3212,279.765825106
 08/20  09:00:00,348.859524881,43.0270933861,121.511265838,0.0,50.9524495726,81.1684271793,272.093413724,0.0,66.8089,205.284513724
 08/20  10:00:00,305.759006143,43.6032167769,122.80057014,0.0,42.6918050922,68.9656133826,237.82723182,0.0,83.4695,154.35773182
 08/20  11:00:00,303.313908317,42.8661174537,124.838693969,0.0,38.286128036,68.9656133826,209.826675731,0.0,83.4695,126.357175731
 08/20  12:00:00,300.185748465,41.0179609433,124.344332078,0.0,38.286128036,68.9656133826,174.663911255,0.0,83.4695,91.1944112548
 08/20  13:00:00,277.756655458,39.0611310485,122.841465207,0.0,31.5818913096,56.727595265,169.262359735,0.0,75.1392,94.1231597346
 08/20  14:00:00,280.702196695,39.7792285521,125.047138271,0.0,31.5818913096,56.727595265,160.769061078,0.0,66.8089,93.9601610775
 08/20  15:00:00,281.285345378,39.8853168065,125.520462952,0.0,31.5818913096,56.727595265,169.113144325,0.0,75.1392,93.9739443249
 08/20  16:00:00,309.711852419,39.8747724151,124.727793152,0.0,31.5818913096,61.661095265,152.798004976,0.0,91.7998,60.9982049764
 08/20  17:00:00,335.603841407,38.0911901446,124.727793152,0.0,31.5818913096,70.9729253606,136.869682502,0.0163688788294,49.9818,86.8715136233
 08/20  18:00:00,395.955141009,37.8738134572,123.625604386,0.0,80.3315023541,83.7685254822,152.098534811,1.0803531924,49.9818,101.036381618
 08/20  19:00:00,397.968466788,37.6897611549,121.753912943,0.0,102.000620287,77.6748002752,166.643576039,2.86462775593,33.3212,130.457748283
 08/20  20:00:00,434.074469854,37.3281725812,120.981185596,0.0,108.704857014,91.4735406516,161.442272075,4.38712242166,33.3212,123.733949653
 08/20  21:00:00,404.973051884,37.559325079,119.912272988,0.0,95.2963835608,89.1510273009,160.575676278,5.11570891897,24.9909,130.469067359
 08/20  22:00:00,350.395838759,37.077642836,119.153805433,0.0,80.3315023541,63.3799339444,218.164147196,6.83481058541,16.6606,194.668736611
 08/20  23:00:00,285.70221011,36.6957704897,119.153805433,0.0,42.6918050922,48.4199368926,126.107303985,8.65245626939,8.3303,109.124547716
 08/20  24:00:00,279.490575892,34.8786602299,145.708077956,0.0,34.4311606118,33.1021868926,70.4040964378,0.0,3.33212,67.0719764378
 08/21  01:00:00,273.935461211,34.0563915886,159.324635175,0.0,19.418418834,29.3649097162,51.3081052327,0.0,3.33212,47.9759852327
 08/21  02:00:00,264.227045699,34.8786602299,156.715538714,0.0,12.7620426787,28.1191506574,51.3092539507,0.0,3.33212,47.9771339507
 08/21  03:00:00,263.055296859,34.0563915886,156.401688724,0.0,12.7620426787,28.1191506574,51.3085896451,0.0,3.33212,47.9764696451
 08/21  04:00:00,269.863880729,34.8786602299,155.65665189,0.0,12.7620426787,28.1191506574,64.2726615801,0.00163717345094,3.33212,60.9389044066
 08/21  05:00:00,296.53805321,34.0563915886,155.634785574,0.0,25.5240853573,30.610668775,123.442519738,0.013097400263,8.3303,115.099122338
 08/21  06:00:00,393.295176949,34.8786602299,153.882601441,0.0,51.0481707146,78.1489452969,205.440980205,0.0818592443981,16.6606,188.69852096
 08/21  07:00:00,400.27728458,35.8835211894,120.570750645,0.0,64.3609230253,109.708623606,294.944157671,13.671074345,24.9909,256.282183326
 08/21  08:00:00,356.58401933,35.8696838193,118.405438594,0.0,51.0481707146,80.7689615957,242.318687819,3.57790894652,33.3212,205.419578872
 08/21  09:00:00,330.922423273,37.5892139981,119.153805433,0.0,51.0481707146,71.0224615957,221.097028987,0.0,66.8089,154.288128987
 08/21  10:00:00,287.188175395,39.3079483889,122.383807641,0.0,32.1804615127,65.7244621605,206.626324169,0.0,83.4695,123.156824169
 08/21  11:00:00,286.418721217,39.9058083627,120.390853215,0.0,32.1804615127,65.7244621605,177.691705466,0.0,83.4695,94.2222054663
 08/21  12:00:00,282.0128288,38.2139714239,118.405438594,0.0,32.1804615127,65.7244621605,177.614780144,0.0,83.4695,94.1452801441
 08/21  13:00:00,276.753087249,38.6619400669,122.383807641,0.0,32.1804615127,55.9779621605,169.201875797,0.0,75.1392,94.0626757971
 08/21  14:00:00,272.532271673,37.4994739227,119.344247102,0.0,32.1804615127,55.9779621605,160.78624593,0.0,66.8089,93.9773459297
 08/21  15:00:00,271.289457127,36.9262924943,118.717967242,0.0,32.1804615127,55.9779621605,169.126946659,0.0,75.1392,93.9877466593
 08/21  16:00:00,304.893445172,38.9694612548,120.981185596,0.0,32.1804615127,60.9114621605,152.80603107,0.0,91.7998,61.0062310701
 08/21  17:00:00,336.47511294,36.6066079071,119.912272988,0.0,32.1804615127,77.5397301883,153.831524489,2.95792828166,49.9818,100.891796208
 08/21  18:00:00,388.14868173,36.1998645667,118.107485954,0.0,77.122965704,86.2600435998,236.604043479,7.9297316146,49.9818,178.692511865
 08/21  19:00:00,393.759613913,36.040653277,116.346262696,0.0,102.647051061,80.1663183927,171.830580776,7.79277572241,33.3212,130.716605053
 08/21  20:00:00,437.240038729,35.8933198204,119.107493907,0.0,115.40909374,92.7192997104,170.757316646,6.92000976011,33.3212,130.516106886
 08/21  21:00:00,413.409658435,35.9487043429,119.060447726,0.0,102.647051061,94.1340635361,228.087478526,7.22687794375,24.9909,195.869700582
 08/21  22:00:00,346.437087215,36.1505177423,118.46917722,0.0,77.122965704,65.871452062,169.145719439,10.1978976289,16.6606,142.28722181
 08/21  23:00:00,277.026317454,36.0313499999,117.667807128,0.0,38.286128036,48.4199368926,103.151479669,10.9687398556,8.3303,83.8524398134
 08/21  24:00:00,272.175687546,34.2208453169,150.167203989,0.0,25.5240853573,30.610668775,64.2722665424,0.0,3.33212,60.9401465424
 08/22  01:00:00,268.408315502,34.0525571446,153.876256757,0.0,19.418418834,29.3649097162,51.3233583131,0.00983397297035,3.33212,47.9814043401
 08/22  02:00:00,260.427248508,34.8631697497,153.007259436,0.0,12.7620426787,28.1191506574,51.3959441448,0.0819502684336,3.33212,47.9818738764
 08/22  03:00:00,259.702707802,34.0324821567,153.140829875,0.0,12.7620426787,28.1191506574,57.395029927,0.0835901383144,3.33212,53.9793197887
 08/22  04:00:00,266.275464741,34.5238090605,151.672312263,0.0,12.7620426787,28.1191506574,64.4100953758,0.127845405413,3.33212,60.9501299704
 08/22  05:00:00,292.358851315,33.8613161102,150.87722364,0.0,25.5240853573,30.610668775,123.537932596,0.0753969564098,8.3303,115.132235639
 08/22  06:00:00,387.456198468,34.5192156216,147.51931786,0.0,51.0481707146,78.1489452969,205.69220065,0.217998974443,16.6606,188.813601675
 08/22  07:00:00,407.626452289,35.6900037645,126.000046019,0.0,64.3609230253,109.708623606,297.506383172,16.0119672131,24.9909,256.503515958
 08/22  08:00:00,362.973542198,35.643280828,124.193062262,0.0,51.0481707146,80.7689615957,244.784910449,5.9339389744,33.3212,205.529771474
 08/22  09:00:00,329.916164957,36.1314960427,120.674416873,0.0,51.0481707146,71.0224615957,221.165465522,0.0,66.8089,154.356565522
 08/22  10:00:00,281.929312896,36.5177947649,120.216836349,0.0,32.1804615127,65.7244621605,206.673559724,0.0,83.4695,123.204059724
 08/22  11:00:00,284.54439483,37.4526337226,120.981185596,0.0,32.1804615127,65.7244621605,180.210394034,0.0,83.4695,96.7408940341
 08/22  12:00:00,286.444613854,37.8624646631,123.158265456,0.0,32.1804615127,65.7244621605,175.135171147,0.0,83.4695,91.6656711472
 08/22  13:00:00,277.45542302,37.0172444408,124.727793152,0.0,32.1804615127,55.9779621605,169.228658888,0.0,75.1392,94.0894588877
 08/22  14:00:00,277.325168782,36.8848194715,124.727793152,0.0,32.1804615127,55.9779621605,160.808430498,0.0,66.8089,93.9995304984
 08/22  15:00:00,279.135651514,37.5811630279,125.838037454,0.0,32.1804615127,55.9779621605,169.152756438,0.0,75.1392,94.0135564379
 08/22  16:00:00,310.758532219,39.1391649671,126.633240165,0.0,32.1804615127,60.9114621605,158.91385625,0.0,91.7998,67.1140562496
 08/22  17:00:00,343.08573568,37.5634770561,125.520462952,0.0,32.1804615127,77.5397301883,145.365142706,0.76963558707,49.9818,94.6137071193
 08/22  18:00:00,395.870525386,37.2329110299,124.727793152,0.0,77.122965704,86.2600435998,232.634594688,3.87280536313,49.9818,178.779989325
 08/22  19:00:00,403.524717254,37.1012933693,122.533830864,0.0,102.647051061,80.1663183927,170.010225021,5.91994121727,33.3212,130.769083803
 08/22  20:00:00,439.690242565,36.6032666448,119.912272988,0.0,115.40909374,92.7192997104,173.591690556,8.78656868882,33.3212,131.483921867
 08/22  21:00:00,413.098677447,36.4750518214,117.080150375,0.0,102.647051061,94.1340635361,229.115431925,9.11562080723,24.9909,195.008911118
 08/22  22:00:00,344.365909279,36.32079513,115.205921774,0.0,77.122965704,65.871452062,171.264642031,8.68408162902,16.6606,145.919960402
 08/22  23:00:00,277.075004094,36.154069777,117.361857638,0.0,38.286128036,48.4199368926,98.7371221456,9.88787511205,8.3303,80.5189470335
 08/22  24:00:00,272.780674097,34.2058491554,150.778816912,0.0,25.5240853573,30.610668775,70.3745006221,0.0,3.33212,67.0423806221
 08/23  01:00:00,268.835468275,33.8691265628,154.468177949,0.0,19.418418834,29.3649097162,51.3196163647,0.0,3.33212,47.9874963647
 08/23  02:00:00,257.902476871,34.3577372601,150.964832398,0.0,12.7620426787,28.1191506574,51.358350403,0.0376901731581,3.33212,47.9885402298
 08/23  03:00:00,258.362796811,33.6948164874,152.113102243,0.0,12.7620426787,28.1191506574,51.3712989981,0.0491613409489,3.33212,47.9900176571
 08/23  04:00:00,263.346322452,34.0250263144,150.031521701,0.0,12.7620426787,28.1191506574,70.5193108806,0.1343756559,3.33212,67.0528152247
 08/23  05:00:00,291.876416637,33.5299059022,151.52214798,0.0,25.5240853573,30.610668775,117.185698804,0.0819372645316,8.3303,108.77346154
 08/23  06:00:00,389.328093643,34.5105332951,150.311149779,0.0,51.0481707146,78.1489452969,212.760714876,0.173709207258,16.6606,195.926405669
 08/23  07:00:00,399.141303083,35.7476332157,119.353692768,0.0,64.3609230253,109.708623606,296.032080758,14.3208512614,24.9909,256.720329497
 08/23  08:00:00,355.93403134,35.9581762586,117.668333051,0.0,51.0481707146,80.7689615957,243.687815444,4.71647735438,33.3212,205.650138089
 08/23  09:00:00,332.463762377,38.0516304487,120.216836349,0.0,51.0481707146,71.0224615957,221.233708241,0.0,66.8089,154.424808241
 08/23  10:00:00,286.05124814,38.4865196819,122.063959545,0.0,32.1804615127,65.7244621605,206.71123075,0.0,83.4695,123.24173075
 08/23  11:00:00,288.593582363,38.5050401093,123.939992377,0.0,32.1804615127,65.7244621605,177.731214807,0.0,83.4695,94.2617148065
 08/23  12:00:00,290.3845356,40.2022574949,124.727793152,0.0,32.1804615127,65.7244621605,177.65746358,0.0,83.4695,94.18796358
 08/23  13:00:00,278.825117493,38.3648140913,124.727793152,0.0,32.1804615127,55.9779621605,169.247115865,0.0,75.1392,94.1079158646
 08/23  14:00:00,279.56506457,37.9871438866,125.838037454,0.0,32.1804615127,55.9779621605,160.829172279,0.0,66.8089,94.0202722788
 08/23  15:00:00,280.593055619,38.2293192457,126.633240165,0.0,32.1804615127,55.9779621605,169.169562039,0.0,75.1392,94.030362039
 08/23  16:00:00,310.640679438,39.0240364877,126.633240165,0.0,32.1804615127,60.9114621605,158.929898033,0.0,91.7998,67.1300980331
 08/23  17:00:00,344.09443765,37.4584517277,126.633240165,0.0,32.1804615127,77.5397301883,145.814854332,1.19565128699,49.9818,94.6374030445
 08/23  18:00:00,397.12809419,37.6946826005,125.520462952,0.0,77.122965704,86.2600435998,231.549699229,2.6862190122,49.9818,178.881680217
 08/23  19:00:00,404.772403484,37.7347748806,122.533830864,0.0,102.647051061,80.1663183927,174.485414433,3.7919618558,33.3212,137.372252578
 08/23  20:00:00,441.08009729,37.4269570367,119.912272988,0.0,115.40909374,92.7192997104,169.112446335,5.18443522053,33.3212,130.606811114
 08/23  21:00:00,415.389823347,37.2957081839,118.107485954,0.0,102.647051061,94.1340635361,220.70217878,6.51968323967,24.9909,189.19159554
 08/23  22:00:00,347.758530274,36.9956803685,117.366089594,0.0,77.122965704,65.871452062,171.134413188,8.4122399372,16.6606,146.061573251
 08/23  23:00:00,278.088542738,36.4143232514,116.346262696,0.0,38.286128036,48.4199368926,104.475906793,9.56039333634,8.3303,86.5852134569
 08/23  24:00:00,273.096824013,34.2208453169,151.04105393,0.0,25.5240853573,30.610668775,64.2929694538,0.0,3.33212,60.9608494538
 08/24  01:00:00,271.308102594,34.0558355374,156.737982858,0.0,19.418418834,29.3649097162,51.3234298923,0.0,3.33212,47.9913098923
 08/24  02:00:00,263.201552697,34.8727361783,155.729976053,0.0,12.7620426787,28.1191506574,57.3237418272,0.0,3.33212,53.9916218272
 08/24  03:00:00,261.47448052,34.042056185,154.869623574,0.0,12.7620426787,28.1191506574,51.3299974447,0.0,3.33212,47.9978774447
 08/24  04:00:00,268.836071824,34.8575036246,154.689255536,0.0,12.7620426787,28.1191506574,64.3106147685,0.00819351053546,3.33212,60.970301258
 08/24  05:00:00,295.633187231,34.0342244001,154.779236055,0.0,25.5240853573,30.610668775,123.560787172,0.0213031683793,8.3303,115.209184004
 08/24  06:00:00,391.871705474,34.8581144116,152.501674544,0.0,51.0481707146,78.1489452969,212.805556193,0.10815541754,16.6606,196.036800776
 08/24  07:00:00,399.604031706,35.8121271635,119.840675961,0.0,64.3609230253,109.708623606,295.535927241,13.5973536225,24.9909,256.947673619
 08/24  08:00:00,356.892738846,35.8630986022,118.717967242,0.0,51.0481707146,80.7689615957,240.976461925,3.43133157421,33.3212,204.223930351
 08/24  09:00:00,332.942384003,36.6852331489,122.063959545,0.0,51.0481707146,71.0224615957,222.78346709,0.0,66.8089,155.97456709
 08/24  10:00:00,286.974115882,37.5397893925,123.939992377,0.0,32.1804615127,65.7244621605,206.745020842,0.0,83.4695,123.275520842
 08/24  11:00:00,288.785037452,37.9095043512,124.727793152,0.0,32.1804615127,65.7244621605,177.748094089,0.0,83.4695,94.2785940885
 08/24  12:00:00,289.468568381,38.1861846408,125.838037454,0.0,32.1804615127,65.7244621605,177.676882181,0.0,83.4695,94.2073821809
 08/24  13:00:00,280.319280818,37.9517995729,126.633240165,0.0,32.1804615127,55.9779621605,169.269030536,0.0,75.1392,94.1298305361
 08/24  14:00:00,280.239244667,37.8650966594,126.633240165,0.0,32.1804615127,55.9779621605,160.853323851,0.0,66.8089,94.0444238509
 08/24  15:00:00,281.13734383,38.7678680631,126.633240165,0.0,32.1804615127,55.9779621605,169.183269402,0.0,75.1392,94.0440694018
 08/24  16:00:00,309.14033204,40.8500263541,123.319741724,0.0,32.1804615127,60.9114621605,158.942118425,0.0,91.7998,67.1423184245
 08/24  17:00:00,337.269532741,37.3994488995,119.912272988,0.0,32.1804615127,77.5397301883,151.218451011,0.917341526624,49.9818,100.319309484
 08/24  18:00:00,390.756274079,36.6694382475,120.216836349,0.0,77.122965704,86.2600435998,234.055124002,5.74615454258,49.9818,178.327169459
 08/24  19:00:00,400.979997703,36.6012003412,119.912272988,0.0,102.647051061,80.1663183927,173.307832057,7.81545349891,33.3212,132.171178558
 08/24  20:00:00,438.388350983,36.5693991963,118.107485954,0.0,115.40909374,92.7192997104,172.980105273,9.00440376865,33.3212,130.654501504
 08/24  21:00:00,414.205653544,36.8588084563,117.366089594,0.0,102.647051061,94.1340635361,229.619797627,8.41436042756,24.9909,196.2145372
 08/24  22:00:00,347.367480705,36.6017482284,117.366089594,0.0,77.122965704,65.871452062,173.003220191,10.290259666,16.6606,146.052360525
 08/24  23:00:00,279.005340332,36.259393201,117.366089594,0.0,38.286128036,48.4199368926,99.7581365335,10.8724445253,8.3303,80.5553920083
 08/24  24:00:00,273.813418443,34.0477373063,151.934478253,0.0,25.5240853573,30.610668775,70.3989778521,0.0,3.33212,67.0668578521
 08/25  01:00:00,270.904070762,34.8525951046,155.530243836,0.0,19.418418834,29.3649097162,51.334614777,0.0,3.33212,48.002494777
 08/25  02:00:00,266.688475199,33.7124801607,160.363392118,0.0,12.7620426787,28.1191506574,51.3361146478,0.0,3.33212,48.0039946478
 08/25  03:00:00,261.704668978,34.6768159228,154.451252381,0.0,12.7620426787,28.1191506574,51.3366948518,0.00163877149192,3.33212,48.0029360803
 08/25  04:00:00,270.014754715,33.3793770261,156.466078137,0.0,12.7620426787,28.1191506574,70.4809326517,0.072106221165,3.33212,67.0767064305
 08/25  05:00:00,295.582073698,34.5106650977,153.322086175,0.0,25.5240853573,30.610668775,123.509932363,0.17371256747,8.3303,115.005919795
 08/25  06:00:00,398.057027417,33.8679748235,158.627184857,0.0,51.0481707146,78.1489452969,206.235713267,0.147494306891,16.6606,189.42761896
 08/25  07:00:00,402.25636609,35.7645980121,121.183158203,0.0,64.3609230253,109.708623606,296.81805844,14.6435371417,24.9909,257.183621298
 08/25  08:00:00,356.958446499,35.6530044703,118.927427232,0.0,51.0481707146,80.7689615957,243.412557535,4.1729383383,33.3212,205.918419196
 08/25  09:00:00,329.74118752,36.4539075314,119.153805433,0.0,51.0481707146,71.0224615957,228.094669479,0.0,66.8089,161.285769479
 08/25  10:00:00,283.724305176,36.966052772,121.294278857,0.0,32.1804615127,65.7244621605,206.78915252,0.0,83.4695,123.31965252
 08/25  11:00:00,287.366960957,37.2884318604,123.939992377,0.0,32.1804615127,65.7244621605,177.763119921,0.0,83.4695,94.2936199215
 08/25  12:00:00,287.434150406,37.282865297,124.727793152,0.0,32.1804615127,65.7244621605,177.694561639,0.0,83.4695,94.2250616386
 08/25  13:00:00,278.000308572,37.0107995871,125.282056663,0.0,32.1804615127,55.9779621605,169.289437411,0.0,75.1392,94.1502374107
 08/25  14:00:00,279.721654009,37.7583272731,126.235176722,0.0,32.1804615127,55.9779621605,160.876204009,0.0,66.8089,94.0673040093
 08/25  15:00:00,282.492406298,39.665274259,127.079915072,0.0,32.1804615127,55.9779621605,169.196466134,0.0,75.1392,94.0572661336
 08/25  16:00:00,314.803782669,42.6251914913,127.175642337,0.0,32.1804615127,60.9114621605,158.955128478,0.0,91.7998,67.1553284782
 08/25  17:00:00,346.176222485,39.5055260738,126.65470234,0.0,32.1804615127,77.5397301883,150.987877084,0.0,49.9818,101.006077084
 08/25  18:00:00,399.671054067,39.2300494568,126.509380661,0.0,77.122965704,86.2600435998,229.174204607,0.0982739162227,49.9818,179.094130691
 08/25  19:00:00,398.235894071,37.4760880611,117.14621931,0.0,102.647051061,80.1663183927,169.249541035,5.00676806563,33.3212,130.921572969
 08/25  20:00:00,431.991640901,36.3869454313,114.591562229,0.0,115.40909374,92.7192997104,171.630068443,7.59571482483,33.3212,130.713153618
 08/25  21:00:00,411.146783323,36.3068544404,117.289225813,0.0,102.647051061,94.1340635361,229.104209759,7.77085361543,24.9909,196.342456144
 08/25  22:00:00,343.696262027,36.3558467244,115.772157563,0.0,77.122965704,65.871452062,171.958224515,9.18232754747,16.6606,146.115296968
 08/25  23:00:00,278.032962456,36.133304656,118.586234669,0.0,38.286128036,48.4199368926,98.2610395655,9.35150508864,8.3303,80.5792344768
 08/25  24:00:00,271.891608979,33.8759885145,150.213131898,0.0,25.5240853573,30.610668775,70.4105217795,0.0,3.33212,67.0784017795
 08/26  01:00:00,274.471328667,34.5141275132,149.890970651,0.0,27.7269238854,30.610668775,51.3628766517,0.0229513498458,3.33212,48.0078053019
 08/26  02:00:00,251.744682893,33.0476612271,146.117107565,0.0,12.7620426787,28.1191506574,57.3818933049,0.0409847076655,3.33212,54.0087885972
 08/26  03:00:00,254.074269243,34.3414601238,147.169361158,0.0,12.7620426787,28.1191506574,51.4557112255,0.116397577678,3.33212,48.0071936478
 08/26  04:00:00,257.650237608,32.8815126901,145.487587898,0.0,12.7620426787,28.1191506574,70.4980872823,0.0754132702771,3.33212,67.090554012
 08/26  05:00:00,272.251507959,34.1740976802,146.576745413,0.0,12.7620426787,28.1191506574,88.9438532561,0.0,8.3303,80.6135532561
 08/26  06:00:00,359.615985329,33.8495244655,153.566991767,0.0,42.6918050922,54.3732441037,132.35762611,0.131155079062,16.6606,115.565871031
 08/26  07:00:00,359.952135259,35.8497467217,124.942661038,0.0,42.6918050922,86.1019271793,234.895264006,15.4844469109,24.9909,194.419917095
 08/26  08:00:00,398.398470751,35.7858624264,122.688582812,0.0,57.6566862989,112.030105488,322.127523564,5.41618353646,33.3212,283.390140028
 08/26  09:00:00,349.204091603,36.1494214368,120.274049846,0.0,57.6566862989,83.6599452969,272.65046176,0.0,66.8089,205.84156176
 08/26  10:00:00,297.035969315,36.7759888997,120.981185596,0.0,42.6918050922,68.9656133826,238.115501642,0.0,83.4695,154.646001642
 08/26  11:00:00,291.484055811,37.3902494675,123.158265456,0.0,34.9340096728,67.7198543238,213.542041933,0.0,83.4695,130.072541933
 08/26  12:00:00,291.763095022,37.9605021375,123.625604386,0.0,34.9340096728,67.7198543238,177.864779169,0.0,83.4695,94.3952791691
 08/26  13:00:00,281.716305256,37.3168654517,123.939992377,0.0,34.9340096728,57.9733543238,169.449275818,0.0,75.1392,94.3100758182
 08/26  14:00:00,281.566643458,37.4800721135,123.625604386,0.0,34.9340096728,57.9733543238,161.056316116,0.0,66.8089,94.2474161164
 08/26  15:00:00,280.244425293,38.046850137,121.753912943,0.0,34.9340096728,57.9733543238,171.109347588,0.0,75.1392,95.9701475885
 08/26  16:00:00,308.935900145,38.2712099793,120.981185596,0.0,34.9340096728,62.9068543238,163.458326037,0.0,91.7998,71.6585260368
 08/26  17:00:00,336.006717529,37.656310192,120.981185596,0.0,34.9340096728,72.2186844194,131.829710833,1.06874118362,49.9818,80.7791696493
 08/26  18:00:00,402.106630748,37.4582064887,120.981185596,0.0,87.0357390804,86.2600435998,155.879379926,4.61917686626,49.9818,101.27840306
 08/26  19:00:00,397.813554614,36.6109679781,119.912272988,0.0,102.000620287,77.6748002752,178.492005851,7.74888088697,33.3212,137.421924964
 08/26  20:00:00,421.966218942,36.3141007697,119.153805433,0.0,102.000620287,88.9820225341,172.205462391,8.11932564045,33.3212,130.76493675
 08/26  21:00:00,411.274015924,36.4632196146,118.107485954,0.0,102.000620287,91.6425454185,164.665421115,8.80133207795,24.9909,130.873189037
 08/26  22:00:00,358.155837053,36.3659160958,118.405438594,0.0,87.0357390804,65.871452062,222.682549864,10.0643680059,16.6606,195.957581858
 08/26  23:00:00,285.120842149,36.1189415015,119.153805433,0.0,42.6918050922,48.4199368926,133.274860034,10.4748944155,8.3303,114.469665619
 08/26  24:00:00,276.494057529,34.2101929739,152.264599896,0.0,27.7269238854,30.610668775,65.1434270983,0.0,3.33212,61.8113070983
 08/27  01:00:00,291.530968768,34.0379166002,158.158546544,0.0,34.4311606118,33.1021868926,57.3854443715,0.0,3.33212,54.0533243715
 08/27  02:00:00,272.700834519,34.6895449124,156.173092018,0.0,19.466279405,30.610668775,51.3854606442,0.0,3.33212,48.0533406442
 08/27  03:00:00,271.107456242,33.8647426601,155.439432959,0.0,19.466279405,30.610668775,51.3830656462,0.0,3.33212,48.0509456462
 08/27  04:00:00,275.741080342,34.3565357452,152.865695384,0.0,19.466279405,30.610668775,70.4943037077,0.0573776775586,3.33212,67.1048060301
 08/27  05:00:00,286.553302049,33.6945500263,152.156576275,0.0,19.466279405,30.610668775,90.9092630073,0.0688536860869,8.3303,82.5101093212
 08/27  06:00:00,356.83040498,34.5094594503,150.110191008,0.0,42.6918050922,54.3732441037,137.166117607,0.154102961177,16.6606,120.351414646
 08/27  07:00:00,365.960453841,35.9983070519,119.499065566,0.0,49.3960418185,88.5934452969,234.742025995,14.1778622344,24.9909,195.573263761
 08/27  08:00:00,393.855404484,35.9397682926,117.668333051,0.0,57.6566862989,112.030105488,320.213516218,4.43124464164,33.3212,282.461071576
 08/27  09:00:00,342.346470601,37.8427166214,120.216836349,0.0,50.9524495726,81.1684271793,272.978201003,0.0,66.8089,206.169301003
 08/27  10:00:00,301.733577092,40.3373445354,122.063959545,0.0,42.6918050922,68.9656133826,245.012905956,0.0,83.4695,161.543405956
 08/27  11:00:00,298.510603285,38.9943817168,123.939992377,0.0,38.286128036,68.9656133826,207.076799318,0.0,83.4695,123.607299318
 08/27  12:00:00,298.695773808,39.155267674,124.727793152,0.0,38.286128036,68.9656133826,177.745445769,0.0,83.4695,94.2759457693
 08/27  13:00:00,278.89928584,38.3120475346,124.727793152,0.0,31.5818913096,56.727595265,174.516548075,0.0,75.1392,99.3773480754
 08/27  14:00:00,279.155891253,38.5617752319,124.727793152,0.0,31.5818913096,56.727595265,155.827549541,0.0,66.8089,89.0186495411
 08/27  15:00:00,282.607223622,39.7725232349,126.953957324,0.0,31.5818913096,56.727595265,169.261492779,0.0,75.1392,94.1222927794
 08/27  16:00:00,312.467671147,39.903990445,127.431529772,0.0,31.5818913096,61.661095265,158.978520279,0.0,91.7998,67.1787202792
 08/27  17:00:00,335.895865265,37.5856886006,125.520462952,0.0,31.5818913096,70.9729253606,137.545510134,0.548861834213,49.9818,87.0148483002
 08/27  18:00:00,395.114345882,37.0367503971,123.625604386,0.0,80.3315023541,83.7685254822,155.127216143,3.91603501876,49.9818,101.229381124
 08/27  19:00:00,400.152051607,37.0846749234,121.753912943,0.0,102.000620287,77.6748002752,169.255248638,5.11273263776,33.3212,130.821316001
 08/27  20:00:00,432.670338804,37.0069265088,119.912272988,0.0,108.704857014,91.4735406516,169.629665025,5.70317405166,33.3212,130.605290974
 08/27  21:00:00,403.69934596,37.0516316913,119.153805433,0.0,95.2963835608,89.1510273009,169.407418705,7.04758732734,24.9909,137.368931378
 08/27  22:00:00,348.765440498,36.5038578513,118.107485954,0.0,80.3315023541,63.3799339444,214.58661285,8.85179780267,16.6606,189.074215047
 08/27  23:00:00,281.974798408,36.152319374,116.415116567,0.0,42.6918050922,48.4199368926,131.574817556,8.00184883528,8.3303,115.242668721
 08/27  24:00:00,285.190974763,34.3852990451,151.534778162,0.0,34.4311606118,33.1021868926,70.4909992955,0.0,3.33212,67.1588792955
 08/28  01:00:00,270.224195092,34.0563915886,155.666221456,0.0,19.418418834,29.3649097162,51.353228701,0.0,3.33212,48.021108701
 08/28  02:00:00,261.116545714,34.8786602299,153.660940592,0.0,12.7620426787,28.1191506574,51.354909906,0.0,3.33212,48.022789906
 08/28  03:00:00,259.216207718,34.0507675276,152.622576458,0.0,12.7620426787,28.1191506574,57.3566961255,0.0,3.33212,54.0245761255
 08/28  04:00:00,266.657476717,34.8664190975,152.539228689,0.0,12.7620426787,28.1191506574,68.4037107308,0.00656029329164,3.33212,65.0650304375
 08/28  05:00:00,293.33698632,34.0409071515,152.5090984,0.0,25.5240853573,30.610668775,119.469800296,0.018040835696,8.3303,111.12145946
 08/28  06:00:00,390.872847212,34.8657515479,151.515655666,0.0,51.0481707146,78.1489452969,213.339312218,0.106605772801,16.6606,196.572106445
 08/28  07:00:00,405.28423768,35.8549664348,122.168824449,0.0,64.3609230253,109.708623606,298.776015706,14.3266913143,24.9909,259.458424392
 08/28  08:00:00,355.644610178,35.79433272,118.430799295,0.0,51.0481707146,80.7689615957,248.832449277,3.95471756288,33.3212,211.556531714
 08/28  09:00:00,331.018557281,36.6258098119,120.216836349,0.0,51.0481707146,71.0224615957,222.085224163,0.0,66.8089,155.276324163
 08/28  10:00:00,285.903622731,37.2623800306,123.158265456,0.0,32.1804615127,65.7244621605,213.435507637,0.0,83.4695,129.966007637
 08/28  11:00:00,288.711464557,37.8384658459,124.727793152,0.0,32.1804615127,65.7244621605,177.838460776,0.0,83.4695,94.3689607763
 08/28  12:00:00,288.590182965,38.4268010414,124.727793152,0.0,32.1804615127,65.7244621605,177.757195166,0.0,83.4695,94.2876951658
 08/28  13:00:00,279.636848709,38.0713243594,125.838037454,0.0,32.1804615127,55.9779621605,169.339286872,0.0,75.1392,94.2000868723
 08/28  14:00:00,281.123126061,38.7450214933,126.633240165,0.0,32.1804615127,55.9779621605,160.934542718,0.0,66.8089,94.1256427184
 08/28  15:00:00,282.281304959,39.8988273851,126.633240165,0.0,32.1804615127,55.9779621605,169.262950508,0.0,75.1392,94.123750508
 08/28  16:00:00,312.058828415,40.4329894785,126.633240165,0.0,32.1804615127,60.9114621605,158.991108181,0.0,91.7998,67.191308181
 08/28  17:00:00,343.710362078,38.1904655193,125.520462952,0.0,32.1804615127,77.5397301883,151.303590839,0.221244367125,49.9818,101.100546472
 08/28  18:00:00,395.330404729,37.8044329819,123.625604386,0.0,77.122965704,86.2600435998,231.813487589,2.40915703857,49.9818,179.42253055
 08/28  19:00:00,403.700385378,37.4533176494,121.753912943,0.0,102.647051061,80.1663183927,175.799392966,4.81864864848,33.3212,137.659544317
 08/28  20:00:00,440.645415229,36.9943430744,119.912272988,0.0,115.40909374,92.7192997104,171.284017457,7.08961341576,33.3212,130.873204041
 08/28  21:00:00,416.192866687,37.0412759105,119.153805433,0.0,102.647051061,94.1340635361,229.687581524,7.93502123602,24.9909,196.761660288
 08/28  22:00:00,348.478515775,36.9678527708,118.107485954,0.0,77.122965704,65.871452062,171.685995334,8.70648369131,16.6606,146.318911642
 08/28  23:00:00,279.162646809,36.4177623331,117.366089594,0.0,38.286128036,48.4199368926,104.016221358,8.83953189668,8.3303,86.8463894616
 08/28  24:00:00,273.348373918,34.5497527734,150.968743624,0.0,25.5240853573,30.610668775,64.351120508,0.0,3.33212,61.019000508
 08/29  01:00:00,272.157459351,34.0563915886,157.579766065,0.0,19.418418834,29.3649097162,57.3627275365,0.0,3.33212,54.0306075365
 08/29  02:00:00,263.494584044,34.8786602299,156.015813575,0.0,12.7620426787,28.1191506574,51.3620735297,0.0,3.33212,48.0299535297
 08/29  03:00:00,263.297617413,34.0563915886,156.668946364,0.0,12.7620426787,28.1191506574,51.3624463515,0.0,3.33212,48.0303263515
 08/29  04:00:00,271.194187834,34.8786602299,156.151091977,0.0,12.7620426787,28.1191506574,70.4743723561,0.00820120172531,3.33212,67.1340511544
 08/29  05:00:00,297.944523905,34.0563915886,156.158268777,0.0,25.5240853573,30.610668775,123.769983597,0.0229634113907,8.3303,115.416720185
 08/29  06:00:00,394.912609473,34.8786602299,154.497092849,0.0,51.0481707146,78.1489452969,213.480260292,0.108256954315,16.6606,196.711403338
 08/29  07:00:00,405.764745426,35.8827048783,121.697531315,0.0,64.3609230253,109.708623606,296.77976551,13.5741575345,24.9909,258.214707976
 08/29  08:00:00,358.803170095,35.9593980934,119.462041866,0.0,51.0481707146,80.7689615957,248.473577681,4.1394266324,33.3212,211.012951049
 08/29  09:00:00,326.437621073,36.4840290986,115.820900911,0.0,51.0481707146,71.0224615957,224.151106115,0.0,66.8089,157.342206115
 08/29  10:00:00,279.122349357,36.5814483308,117.266576244,0.0,32.1804615127,65.7244621605,213.487667443,0.0,83.4695,130.018167443
 08/29  11:00:00,286.589574103,37.3012835244,123.158265456,0.0,32.1804615127,65.7244621605,177.869637929,0.0,83.4695,94.4001379289
 08/29  12:00:00,290.154300306,38.87426804,125.838037454,0.0,32.1804615127,65.7244621605,177.770992951,0.0,83.4695,94.3014929515
 08/29  13:00:00,281.598926686,39.2152734872,126.633240165,0.0,32.1804615127,55.9779621605,169.378968085,0.0,75.1392,94.2397680847
 08/29  14:00:00,281.219969853,38.832923381,126.633240165,0.0,32.1804615127,55.9779621605,160.97295148,0.0,66.8089,94.1640514795
 08/29  15:00:00,282.008773139,39.6214449871,126.633240165,0.0,32.1804615127,55.9779621605,169.29956431,0.0,75.1392,94.1603643098
 08/29  16:00:00,310.053715717,39.551800361,125.520462952,0.0,32.1804615127,60.9114621605,159.00972226,0.0,91.7998,67.2099222597
 08/29  17:00:00,343.482309265,37.6429816921,125.838037454,0.0,32.1804615127,77.5397301883,151.605231874,0.491884167622,49.9818,101.131547706
 08/29  18:00:00,395.857342475,37.5340465426,124.415175778,0.0,77.122965704,86.2600435998,235.820275692,2.86938132348,49.9818,182.969094368
 08/29  19:00:00,402.809484093,37.1723985669,121.753912943,0.0,102.647051061,80.1663183927,173.3581525,5.58334070536,33.3212,134.453611794
 08/29  20:00:00,439.84397592,36.7559109824,119.912272988,0.0,115.40909374,92.7192997104,177.501621006,8.0685668264,33.3212,136.111854179
 08/29  21:00:00,415.419511266,36.6997613657,119.153805433,0.0,102.647051061,94.1340635361,232.398297659,9.04575454813,24.9909,198.361643111
 08/29  22:00:00,348.110594099,36.602705319,118.107485954,0.0,77.122965704,65.871452062,172.275606383,9.21144401064,16.6606,146.403562373
 08/29  23:00:00,278.050859273,36.3399942406,116.346262696,0.0,38.286128036,48.4199368926,98.0460521333,9.05787736131,8.3303,80.6578747719
 08/29  24:00:00,269.63898202,34.7142065017,147.148556325,0.0,25.5240853573,30.610668775,70.4643080267,0.0,3.33212,67.1321880267
 08/30  01:00:00,271.026624504,34.0563915886,156.458045245,0.0,19.418418834,29.3649097162,51.3686801259,0.0,3.33212,48.0365601259
 08/30  02:00:00,262.442616737,34.8786602299,154.975640756,0.0,12.7620426787,28.1191506574,57.3715075535,0.0,3.33212,54.0393875535
 08/30  03:00:00,261.026173919,34.0563915886,154.415250536,0.0,12.7620426787,28.1191506574,51.3711558324,0.0,3.33212,48.0390358324
 08/30  04:00:00,269.267078095,34.8786602299,155.100793218,0.0,12.7620426787,28.1191506574,70.5153746419,0.0344634044241,3.33212,67.1487912375
 08/30  05:00:00,295.962500145,34.0563915886,155.086987974,0.0,25.5240853573,30.610668775,123.837731679,0.0459514392029,8.3303,115.46148024
 08/30  06:00:00,391.121567601,34.8786602299,151.742051832,0.0,51.0481707146,78.1489452969,213.67122253,0.152626221315,16.6606,196.857996309
 08/30  07:00:00,404.713419813,35.8430829654,122.265452253,0.0,64.3609230253,109.708623606,297.91492498,14.4419674769,24.9909,258.482057503
 08/30  08:00:00,356.878909656,35.846288323,118.717967242,0.0,51.0481707146,80.7689615957,250.126272353,3.99297574877,33.3212,212.812096604
 08/30  09:00:00,331.818227099,36.6515165813,120.981185596,0.0,51.0481707146,71.0224615957,222.679628333,0.0,66.8089,155.870728333
 08/30  10:00:00,281.08881321,36.7847580534,118.859525865,0.0,32.1804615127,65.7244621605,213.520443374,0.0,83.4695,130.050943374
 08/30  11:00:00,279.831812966,36.479459837,117.366089594,0.0,32.1804615127,65.7244621605,177.881469841,0.0,83.4695,94.4119698413
 08/30  12:00:00,278.976661669,36.5099268626,117.366089594,0.0,32.1804615127,65.7244621605,177.81294114,0.0,83.4695,94.3434411396
 08/30  13:00:00,271.687713461,36.5729824009,119.462041866,0.0,32.1804615127,55.9779621605,175.684381695,0.0,75.1392,100.545181695
 08/30  14:00:00,267.830391193,36.5556548865,115.820900911,0.0,32.1804615127,55.9779621605,161.000441245,0.0,66.8089,94.191541245
 08/30  15:00:00,268.852169362,36.3832086932,118.248074594,0.0,32.1804615127,55.9779621605,169.305825098,0.0,75.1392,94.1666250982
 08/30  16:00:00,299.382138557,36.281056131,118.639495066,0.0,32.1804615127,60.9114621605,159.03172179,0.0,91.7998,67.23192179
 08/30  17:00:00,335.849613899,35.8295607494,120.216836349,0.0,32.1804615127,77.5397301883,156.292646471,5.13692296698,49.9818,101.173923504
 08/30  18:00:00,391.012198008,36.1693294262,120.981185596,0.0,77.122965704,86.2600435998,238.338736279,8.70306668191,49.9818,179.653869597
 08/30  19:00:00,400.532694574,36.1594869,119.912272988,0.0,102.647051061,80.1663183927,180.887570261,9.77804034049,33.3212,137.78832992
 08/30  20:00:00,437.815142001,36.004734825,118.107485954,0.0,115.40909374,92.7192997104,174.11174496,9.79575564332,33.3212,130.994789316
 08/30  21:00:00,413.485079373,36.1507334625,117.366089594,0.0,102.647051061,94.1340635361,231.994997289,9.97810032388,24.9909,197.025996965
 08/30  22:00:00,347.097200853,36.3356324724,117.366089594,0.0,77.122965704,65.871452062,181.47945949,11.6765508624,16.6606,153.142308628
 08/30  23:00:00,276.723270716,36.0932527153,115.34819639,0.0,38.286128036,48.4199368926,101.216751359,12.2082883789,8.3303,80.6781629796
 08/30  24:00:00,273.161677093,34.0386768821,151.28160213,0.0,25.5240853573,30.610668775,70.4779028118,0.0,3.33212,67.1457828118
 08/31  01:00:00,269.311070291,34.6800103895,154.126744821,0.0,19.418418834,29.3649097162,51.3753005173,0.0,3.33212,48.0431805173
 08/31  02:00:00,263.491086336,33.5414952172,157.356329915,0.0,12.7620426787,28.1191506574,57.3890530595,0.00984581218651,3.33212,54.0470872473
 08/31  03:00:00,260.45313179,34.5066824586,153.371884242,0.0,12.7620426787,28.1191506574,51.5475212457,0.169021292042,3.33212,48.0463799536
 08/31  04:00:00,260.958184784,32.8828777506,148.781390379,0.0,12.7620426787,28.1191506574,70.5887995538,0.0968192468104,3.33212,67.159860307
 08/31  05:00:00,291.298642628,34.3413209226,150.117249609,0.0,25.5240853573,30.610668775,123.946333143,0.105025232908,8.3303,115.51100791
 08/31  06:00:00,391.250286259,33.6957959408,153.053022992,0.0,51.0481707146,78.1489452969,213.878710583,0.208412492697,16.6606,197.009698091
 08/31  07:00:00,406.896478653,35.7350251793,123.94409938,0.0,64.3609230253,109.708623606,301.528522605,16.0295858478,24.9909,260.508036757
 08/31  08:00:00,356.016034501,35.646957672,119.38871167,0.0,51.0481707146,80.7689615957,251.417164088,5.75671681671,33.3212,212.339247271
 08/31  09:00:00,330.994750446,36.5970017317,120.216836349,0.0,51.0481707146,71.0224615957,227.268916909,0.0,66.8089,160.460016909
 08/31  10:00:00,286.031653939,37.3873608321,123.158265456,0.0,32.1804615127,65.7244621605,208.290715175,0.0,83.4695,124.821215175
 08/31  11:00:00,289.028656081,38.1457336115,124.727793152,0.0,32.1804615127,65.7244621605,184.219905072,0.0,83.4695,100.750405072
 08/31  12:00:00,288.487801482,38.319898817,124.727793152,0.0,32.1804615127,65.7244621605,177.832127535,0.0,83.4695,94.3626275346
 08/31  13:00:00,279.531373854,37.9617441739,125.838037454,0.0,32.1804615127,55.9779621605,169.433831759,0.0,75.1392,94.2946317589
 08/31  14:00:00,280.636069135,38.258207713,126.633240165,0.0,32.1804615127,55.9779621605,161.011940899,0.0,66.8089,94.2030408985
 08/31  15:00:00,283.366397487,39.8571759995,127.751124369,0.0,32.1804615127,55.9779621605,169.340701812,0.0,75.1392,94.201501812
 08/31  16:00:00,311.77622272,40.4639553495,126.316788224,0.0,32.1804615127,60.9114621605,159.034081736,0.0,91.7998,67.2342817361
 08/31  17:00:00,342.358430212,37.6356578669,124.727793152,0.0,32.1804615127,77.5397301883,151.923993394,0.745757364681,49.9818,101.196436029
 08/31  18:00:00,393.626241643,37.1975539662,122.533830864,0.0,77.122965704,86.2600435998,241.079963636,4.39276502177,49.9818,186.705398614
 08/31  19:00:00,402.21440741,36.7518230233,120.981185596,0.0,102.647051061,80.1663183927,172.397546922,7.80320579619,33.3212,131.273141126
 08/31  20:00:00,441.652420286,36.9155249135,120.981185596,0.0,115.40909374,92.7192997104,178.319614932,7.37771714486,33.3212,137.620697787
 08/31  21:00:00,412.301873872,36.6512858817,115.820900911,0.0,102.647051061,94.1340635361,230.721639525,8.54636906002,24.9909,197.184370464
 08/31  22:00:00,345.724396401,36.3745254533,116.957580614,0.0,77.122965704,65.871452062,179.143769537,9.25206236531,16.6606,153.231107172
 08/31  23:00:00,281.163823439,36.2429894825,119.853392145,0.0,38.286128036,48.4199368926,99.0334101742,9.9833368951,8.3303,80.7197732791
 08/31  24:00:00,272.206546893,33.6999070861,150.619412178,0.0,25.5240853573,30.610668775,70.4931531444,0.0,3.33212,67.1610331444
 09/01  01:00:00,265.96606004,34.5092369856,150.948813505,0.0,19.418418834,29.3649097162,51.3957480584,0.0114759003217,3.33212,48.052152158
 09/01  02:00:00,257.081965164,33.2118653728,151.274494482,0.0,12.7620426787,28.1191506574,57.4176888612,0.0278701111476,3.33212,54.0576987501
 09/01  03:00:00,257.864895389,34.3418617683,150.934684573,0.0,12.7620426787,28.1191506574,51.4881484152,0.101644687685,3.33212,48.0543837275
 09/01  04:00:00,262.880407975,32.8815950992,149.82230809,0.0,12.7620426787,28.1191506574,70.5762180999,0.0672172589901,3.33212,67.1768808409
 09/01  05:00:00,294.377395773,34.3415649263,152.270787395,0.0,25.5240853573,30.610668775,123.965236135,0.0836123368311,8.3303,115.551323798
 09/01  06:00:00,396.482403286,33.8579095837,157.087491328,0.0,51.0481707146,78.1489452969,213.962389228,0.137716112832,16.6606,197.164073115
 09/01  07:00:00,404.705968631,35.7978553764,120.664965167,0.0,64.3609230253,109.708623606,305.74379897,14.0685221182,24.9909,266.684376852
 09/01  08:00:00,357.539572306,35.762892257,118.405438594,0.0,51.0481707146,80.7689615957,244.354238737,4.07194756504,33.3212,206.961091172
 09/01  09:00:00,329.7266876,36.4089311183,119.153805433,0.0,51.0481707146,71.0224615957,228.67281206,0.0,66.8089,161.86391206
 09/01  10:00:00,283.595686629,36.8380173535,121.294278857,0.0,32.1804615127,65.7244621605,213.642978635,0.0,83.4695,130.173478635
 09/01  11:00:00,283.517694159,36.7393502509,120.679668895,0.0,32.1804615127,65.7244621605,177.93824224,0.0,83.4695,94.4687422401
 09/01  12:00:00,285.593261287,36.7088961257,123.483073997,0.0,32.1804615127,65.7244621605,177.856932406,0.0,83.4695,94.3874324065
 09/01  13:00:00,279.481046266,37.1292898417,126.633240165,0.0,32.1804615127,55.9779621605,172.629580067,0.0,75.1392,97.4903800675
 09/01  14:00:00,281.435762263,37.9401483702,127.751124369,0.0,32.1804615127,55.9779621605,164.162686452,0.0,66.8089,97.3537864517
 09/01  15:00:00,282.899677009,39.7144696191,127.431529772,0.0,32.1804615127,55.9779621605,169.370636199,0.0,75.1392,94.2314361991
 09/01  16:00:00,311.358268298,40.8481257361,125.520462952,0.0,32.1804615127,60.9114621605,159.054266428,0.0,91.7998,67.2544664276
 09/01  17:00:00,342.988147945,38.2621564105,124.727793152,0.0,32.1804615127,77.5397301883,151.657108381,0.44249639951,49.9818,101.232811981
 09/01  18:00:00,393.914746374,37.4837081119,122.533830864,0.0,77.122965704,86.2600435998,234.201798978,4.13002501491,49.9818,180.089973963
 09/01  19:00:00,401.10439483,36.6414446027,117.825221205,0.0,102.647051061,80.1663183927,179.2384627,8.16285972101,33.3212,137.754402979
 09/01  20:00:00,435.194720776,36.4442859215,115.624709376,0.0,115.40909374,92.7192997104,179.030021408,8.02163348601,33.3212,137.687187922
 09/01  21:00:00,410.686310285,36.5243883615,114.635216538,0.0,102.647051061,94.1340635361,231.451971952,9.11799850279,24.9909,197.34307345
 09/01  22:00:00,343.701388941,36.4443785433,113.936235811,0.0,77.122965704,65.871452062,179.127105031,9.16111913899,16.6606,153.305385892
 09/01  23:00:00,276.523698763,36.2476707109,114.916628799,0.0,38.286128036,48.4199368926,98.6567360007,9.6060255826,8.3303,80.7204104181
 09/01  24:00:00,271.763355742,34.2014557846,149.743058971,0.0,25.5240853573,30.610668775,70.5104981414,0.0,3.33212,67.1783781414
 09/02  01:00:00,278.874894195,33.8654755811,154.931026882,0.0,27.7269238854,30.610668775,51.3923104725,0.0,3.33212,48.0601904725
 09/02  02:00:00,258.182998392,34.1911474364,151.39730731,0.0,12.7620426787,28.1191506574,57.4788430431,0.0804005821395,3.33212,54.066322461
 09/02  03:00:00,260.618186023,33.6923068623,154.353470645,0.0,12.7620426787,28.1191506574,51.4536924048,0.0590702630737,3.33212,48.0625021418
 09/02  04:00:00,264.656083815,33.8618357144,151.469756951,0.0,12.7620426787,28.1191506574,70.6810591011,0.155881528198,3.33212,67.1930575729
 09/02  05:00:00,277.66516438,33.5252243903,152.639257976,0.0,12.7620426787,28.1191506574,95.3988425525,0.0902482475618,8.3303,86.9782943049
 09/02  06:00:00,358.52538687,34.3420968382,151.933625654,0.0,42.6918050922,54.3732441037,132.754154147,0.20183071312,16.6606,115.891723434
 09/02  07:00:00,357.430851159,35.85348023,120.012856131,0.0,42.6918050922,86.1019271793,236.957793742,14.6577779877,24.9909,197.309115754
 09/02  08:00:00,395.184103804,36.4544097504,118.405438594,0.0,57.6566862989,112.030105488,327.870920939,3.11680768526,33.3212,291.432913253
 09/02  09:00:00,352.202609706,38.4505282339,120.216836349,0.0,57.6566862989,83.6599452969,273.703461126,0.0,66.8089,206.894561126
 09/02  10:00:00,300.902771398,38.4108328459,123.158265456,0.0,42.6918050922,68.9656133826,245.464602423,0.0,83.4695,161.995102423
 09/02  11:00:00,294.545727465,38.8572738215,124.727793152,0.0,34.9340096728,67.7198543238,213.896436145,0.0,83.4695,130.426936145
 09/02  12:00:00,295.226546793,39.1790358199,125.838037454,0.0,34.9340096728,67.7198543238,184.359891879,0.0,83.4695,100.890391879
 09/02  13:00:00,286.282440192,39.14861473,126.633240165,0.0,34.9340096728,57.9733543238,169.633846488,0.0,75.1392,94.4946464884
 09/02  14:00:00,285.378452085,39.3594177011,125.520462952,0.0,34.9340096728,57.9733543238,167.527285233,0.0,66.8089,100.718385233
 09/02  15:00:00,279.877348124,37.9656126188,121.454809687,0.0,34.9340096728,57.9733543238,169.565564233,0.0,75.1392,94.4263642333
 09/02  16:00:00,308.222178352,37.2576170319,121.294278857,0.0,34.9340096728,62.9068543238,159.116366682,0.0,91.7998,67.3165666821
 09/02  17:00:00,337.608810479,37.3908616225,122.841465207,0.0,34.9340096728,72.2186844194,138.770525426,1.63144847841,49.9818,87.1572769478
 09/02  18:00:00,401.874964865,37.5301420022,120.679668895,0.0,87.0357390804,86.2600435998,162.183378323,4.32891168767,49.9818,107.872666636
 09/02  19:00:00,399.922309317,36.6949817627,119.153805433,0.0,102.000620287,77.6748002752,172.060818867,7.43722744076,33.3212,131.302391426
 09/02  20:00:00,421.158330347,36.5572477867,118.107485954,0.0,102.000620287,88.9820225341,179.429464776,8.35666681955,33.3212,137.751597956
 09/02  21:00:00,410.666541218,36.598030388,117.366089594,0.0,102.000620287,91.6425454185,171.864902697,8.98890037418,24.9909,137.885102322
 09/02  22:00:00,357.115354538,36.3693014232,117.366089594,0.0,87.0357390804,65.871452062,223.512528865,9.88351627186,16.6606,196.968412593
 09/02  23:00:00,282.217071637,36.0552172634,116.346262696,0.0,42.6918050922,48.4199368926,133.650141979,9.64697810359,8.3303,115.672863875
 09/02  24:00:00,273.865536184,34.2160547969,149.62395694,0.0,27.7269238854,30.610668775,70.525885916,0.0,3.33212,67.193765916
 09/03  01:00:00,290.113291128,34.0450858674,156.747527615,0.0,34.4311606118,33.1021868926,54.5240520366,0.0,3.33212,51.1919320366
 09/03  02:00:00,272.513760747,34.8581647708,155.829871933,0.0,19.466279405,30.610668775,54.3619140062,0.0,3.33212,51.0297940062
 09/03  03:00:00,272.331013615,34.0311333039,156.500463949,0.0,19.466279405,30.610668775,57.453236856,0.0,3.33212,54.121116856
 09/03  04:00:00,277.77998416,34.5255295228,154.730970908,0.0,19.466279405,30.610668775,70.5405858196,0.0,3.33212,67.2084658196
 09/03  05:00:00,289.088835913,33.8620046441,154.518134711,0.0,19.466279405,30.610668775,89.2025402086,0.0147676015501,8.3303,80.8574726071
 09/03  06:00:00,360.389686052,34.6802141172,153.481730411,0.0,42.6918050922,54.3732441037,139.361860088,0.114860039846,16.6606,122.586400048
 09/03  07:00:00,365.929492548,35.9950893259,119.454327528,0.0,49.3960418185,88.5934452969,236.710398721,14.2311197018,24.9909,197.488379019
 09/03  08:00:00,394.069292393,36.08545529,117.668333051,0.0,57.6566862989,112.030105488,329.497060098,4.35687906235,33.3212,291.818981036
 09/03  09:00:00,343.093725621,37.5000535499,121.294278857,0.0,50.9524495726,81.1684271793,280.255742216,0.0,66.8089,213.446842216
 09/03  10:00:00,302.948947035,38.5581856426,125.047138271,0.0,42.6918050922,68.9656133826,246.490258827,0.0,83.4695,163.020758827
 09/03  11:00:00,300.189781909,37.970956048,126.633240165,0.0,38.286128036,68.9656133826,213.952877642,0.0,83.4695,130.483377642
 09/03  12:00:00,300.146609238,37.5815272373,127.751124369,0.0,38.286128036,68.9656133826,177.92678198,0.0,83.4695,94.4572819798
 09/03  13:00:00,281.416268804,36.9984490021,128.550807752,0.0,31.5818913096,56.727595265,169.579886917,0.0,75.1392,94.4406869171
 09/03  14:00:00,280.282681387,36.9914889972,127.431529772,0.0,31.5818913096,56.727595265,167.40285695,0.0,66.8089,100.59395695
 09/03  15:00:00,279.975356162,37.4941063997,126.633240165,0.0,31.5818913096,56.727595265,169.429524257,0.0,75.1392,94.2903242573
 09/03  16:00:00,308.752225681,38.1376474501,125.520462952,0.0,31.5818913096,61.661095265,159.090501732,0.0,91.7998,67.2907017321
 09/03  17:00:00,334.748984321,37.2432808227,124.727793152,0.0,31.5818913096,70.9729253606,138.392262053,1.2215201334,49.9818,87.1889419192
 09/03  18:00:00,394.054079239,37.0752615774,122.533830864,0.0,80.3315023541,83.7685254822,155.297543193,3.83697650791,49.9818,101.478766685
 09/03  19:00:00,400.696326393,36.7032117171,119.912272988,0.0,102.000620287,77.6748002752,177.906409102,6.76489842206,33.3212,137.82031068
 09/03  20:00:00,430.214071892,36.3914791866,118.107485954,0.0,108.704857014,91.4735406516,172.567493538,7.5784377083,33.3212,131.66785583
