Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  21:00:00,401.377240342,36.5478959748,117.366089594,0.0,95.2963835608,89.1510273009,169.942406803,7.74459382665,24.9909,137.206912977
 09/03  22:00:00,347.856077011,36.3461172358,117.366089594,0.0,80.3315023541,63.3799339444,222.00233982,8.22261281714,16.6606,197.119127003
 09/03  23:00:00,283.415175841,36.2197725953,117.366089594,0.0,42.6918050922,48.4199368926,132.495013489,8.58618681653,8.3303,115.578526672
 09/03  24:00:00,282.97414559,34.3852990451,149.346565499,0.0,34.4311606118,33.1021868926,71.1099930476,0.0,3.33212,67.7778730476
 09/04  01:00:00,290.163220309,34.0563915886,156.783996136,0.0,34.4311606118,33.1021868926,56.953579533,0.0,3.33212,53.621459533
 09/04  02:00:00,272.807022437,34.8786602299,156.092024074,0.0,19.466279405,30.610668775,57.4628562606,0.0,3.33212,54.1307362606
 09/04  03:00:00,272.697229911,34.0560876915,156.832985995,0.0,19.466279405,30.610668775,51.4515111673,0.0,3.33212,48.1193911673
 09/04  04:00:00,279.67792133,34.8760776168,156.267337121,0.0,19.466279405,30.610668775,70.5676796381,0.0114933746542,3.33212,67.2240662634
 09/04  05:00:00,291.72859056,34.0475518276,156.950449519,0.0,19.466279405,30.610668775,95.4583788257,0.026270634851,8.3303,87.1018081908
 09/04  06:00:00,362.774963599,34.8694932362,155.658034663,0.0,42.6918050922,54.3732441037,139.422799439,0.121502785547,16.6606,122.640696654
 09/04  07:00:00,366.827765397,36.0431324005,120.001126025,0.0,49.3960418185,88.5934452969,236.380335719,13.7295573409,24.9909,197.659878379
 09/04  08:00:00,394.766843563,36.0403928266,118.405438594,0.0,57.6566862989,112.030105488,330.320058033,4.78762023912,33.3212,292.211237794
 09/04  09:00:00,343.322425829,37.7293499077,121.294278857,0.0,50.9524495726,81.1684271793,280.231303,0.0,66.8089,213.422403
 09/04  10:00:00,302.466577165,39.1852457504,123.939992377,0.0,42.6918050922,68.9656133826,246.780827667,0.0,83.4695,163.311327667
 09/04  11:00:00,300.080908188,38.6551406471,125.838037454,0.0,38.286128036,68.9656133826,214.022890132,0.0,83.4695,130.553390132
 09/04  12:00:00,301.721729315,39.1373050193,127.751124369,0.0,38.286128036,68.9656133826,177.953700492,0.0,83.4695,94.484200492
 09/04  13:00:00,281.500838472,38.19019763,127.431529772,0.0,31.5818913096,56.727595265,175.924513718,0.0,75.1392,100.785313718
 09/04  14:00:00,280.437550017,37.9334113105,126.633240165,0.0,31.5818913096,56.727595265,161.130530015,0.0,66.8089,94.3216300148
 09/04  15:00:00,280.482663826,37.9912723797,126.633240165,0.0,31.5818913096,56.727595265,169.471622553,0.0,75.1392,94.3324225527
 09/04  16:00:00,308.700231295,38.0826509574,125.520462952,0.0,31.5818913096,61.661095265,159.096573377,0.0,91.7998,67.2967733772
 09/04  17:00:00,334.364977436,36.8649715393,124.727793152,0.0,31.5818913096,70.9729253606,139.672792103,2.47833684349,49.9818,87.2126552591
 09/04  18:00:00,393.888720831,36.9173569307,122.533830864,0.0,80.3315023541,83.7685254822,162.714479769,4.85879510396,49.9818,107.873884665
 09/04  19:00:00,402.250706445,37.1710575501,120.981185596,0.0,102.000620287,77.6748002752,169.736045969,4.98236530134,33.3212,131.432480668
 09/04  20:00:00,432.750417579,37.0841083478,119.912272988,0.0,108.704857014,91.4735406516,176.467271964,5.59008247624,33.3212,137.555989488
 09/04  21:00:00,403.958318678,37.3077888138,119.153805433,0.0,95.2963835608,89.1510273009,169.135914722,6.23054724142,24.9909,137.914467481
 09/04  22:00:00,350.329012147,37.004381397,119.153805433,0.0,80.3315023541,63.3799339444,221.349108077,7.39629922059,16.6606,197.292208856
 09/04  23:00:00,283.383197345,36.4676022423,117.080150375,0.0,42.6918050922,48.4199368926,133.797897973,9.8674861447,8.3303,115.600111828
 09/04  24:00:00,280.288033434,34.7142065017,146.389945729,0.0,34.4311606118,33.1021868926,70.6119576438,0.0,3.33212,67.2798376438
 09/05  01:00:00,270.69647141,34.0563915886,156.123448954,0.0,19.418418834,29.3649097162,57.426319803,0.0,3.33212,54.094199803
 09/05  02:00:00,263.011396318,34.8786602299,155.532306219,0.0,12.7620426787,28.1191506574,51.4194596142,0.0,3.33212,48.0873396142
 09/05  03:00:00,263.295022362,34.0563915886,156.666206432,0.0,12.7620426787,28.1191506574,57.4301228175,0.0,3.33212,54.0980028175
 09/05  04:00:00,271.200779968,34.8786602299,156.156958338,0.0,12.7620426787,28.1191506574,70.5815975342,0.00656755027234,3.33212,67.2429099839
 09/05  05:00:00,296.952554661,34.0563915886,155.187234805,0.0,25.5240853573,30.610668775,124.111145878,0.0197026843493,8.3303,115.761143194
 09/05  06:00:00,393.508546496,34.8786602299,153.128163558,0.0,51.0481707146,78.1489452969,217.721628586,0.106723703842,16.6606,200.954304882
 09/05  07:00:00,405.938371944,35.8543140621,121.953760398,0.0,64.3609230253,109.708623606,304.686688316,13.9372567833,24.9909,265.758531533
 09/05  08:00:00,357.682287741,35.9109943218,118.405438594,0.0,51.0481707146,80.7689615957,250.881251475,3.83117648174,33.3212,213.728874994
 09/05  09:00:00,332.123058747,36.639265639,121.294278857,0.0,51.0481707146,71.0224615957,229.075838293,0.0,66.8089,162.266938293
 09/05  10:00:00,286.700276404,37.2706516966,123.939992377,0.0,32.1804615127,65.7244621605,213.859422976,0.0,83.4695,130.389922976
 09/05  11:00:00,282.463956286,37.0394661629,119.344247102,0.0,32.1804615127,65.7244621605,184.364872914,0.0,83.4695,100.895372914
 09/05  12:00:00,276.563746811,36.4892674259,115.590909082,0.0,32.1804615127,65.7244621605,177.978424166,0.0,83.4695,94.5089241659
 09/05  13:00:00,271.052751495,36.3771623109,120.867525752,0.0,32.1804615127,55.9779621605,175.859258999,0.0,75.1392,100.720058999
 09/05  14:00:00,269.052844309,36.4038850676,118.604078021,0.0,32.1804615127,55.9779621605,161.162684834,0.0,66.8089,94.3537848338
 09/05  15:00:00,268.009740711,36.4842499455,116.636492732,0.0,32.1804615127,55.9779621605,169.486173779,0.0,75.1392,94.3469737789
 09/05  16:00:00,298.49816981,36.4315745078,117.479367161,0.0,32.1804615127,60.9114621605,159.116222793,0.0,91.7998,67.3164227933
 09/05  17:00:00,335.320473131,35.9597302674,119.462041866,0.0,32.1804615127,77.5397301883,162.896407063,5.18460388456,49.9818,107.730003178
 09/05  18:00:00,390.830293912,36.0041823331,120.981185596,0.0,77.122965704,86.2600435998,241.859507845,7.08388270474,49.9818,184.79382514
 09/05  19:00:00,401.459551743,36.0399355797,118.859525865,0.0,102.647051061,80.1663183927,181.640056428,7.70993605454,33.3212,140.608920374
 09/05  20:00:00,436.505772178,36.043012014,117.366089594,0.0,115.40909374,92.7192997104,172.837032062,8.07364023369,33.3212,131.442191828
 09/05  21:00:00,413.200979388,36.2856899371,117.366089594,0.0,102.647051061,94.1340635361,240.074672347,9.98878800602,24.9909,205.094984341
 09/05  22:00:00,347.025046102,36.2639045531,117.366089594,0.0,77.122965704,65.871452062,180.935182906,10.6051518389,16.6606,153.669431067
 09/05  23:00:00,277.407472592,36.0354586297,116.346262696,0.0,38.286128036,48.4199368926,98.773576863,9.62137830297,8.3303,80.82189856
 09/05  24:00:00,274.112080425,34.2162193722,152.064499346,0.0,25.5240853573,30.610668775,70.5748586862,0.0,3.33212,67.2427386862
 09/06  01:00:00,272.18041363,34.0411156276,157.632038213,0.0,19.418418834,29.3649097162,57.4386767883,0.0,3.33212,54.1065567883
 09/06  02:00:00,262.387556123,34.6904467719,155.111907275,0.0,12.7620426787,28.1191506574,51.4267283439,0.0,3.33212,48.0946083439
 09/06  03:00:00,260.917946036,33.8630585535,154.501398257,0.0,12.7620426787,28.1191506574,57.4515363746,0.00986116465763,3.33212,54.1095552099
 09/06  04:00:00,264.869536958,34.1941785019,151.391762455,0.0,12.7620426787,28.1191506574,70.7599204412,0.167641287521,3.33212,67.2601591537
 09/06  05:00:00,293.592650159,33.6973738483,153.077451858,0.0,25.5240853573,30.610668775,124.24241833,0.0986137647837,8.3303,115.813504566
 09/06  06:00:00,391.818064222,34.5190167553,152.762946086,0.0,51.0481707146,78.1489452969,221.964396701,0.226815203551,16.6606,205.076981497
 09/06  07:00:00,405.044785356,35.7525840268,122.464517877,0.0,64.3609230253,109.708623606,308.855535265,15.5419945789,24.9909,268.322640686
 09/06  08:00:00,356.641102909,35.6603627843,120.052990017,0.0,51.0481707146,80.7689615957,253.827514975,5.51412580842,33.3212,214.992189167
 09/06  09:00:00,330.00251125,36.4158634255,119.462041866,0.0,51.0481707146,71.0224615957,229.126214897,0.0,66.8089,162.317314897
 09/06  10:00:00,284.768187287,37.2290203473,122.063959545,0.0,32.1804615127,65.7244621605,213.926580114,0.0,83.4695,130.457080114
 09/06  11:00:00,285.495203646,37.6159104175,121.753912943,0.0,32.1804615127,65.7244621605,178.092350738,0.0,83.4695,94.6228507377
 09/06  12:00:00,284.885361045,37.413452969,122.063959545,0.0,32.1804615127,65.7244621605,184.320646471,0.0,83.4695,100.851146471
 09/06  13:00:00,278.459606355,37.6946450556,125.047138271,0.0,32.1804615127,55.9779621605,169.594378946,0.0,75.1392,94.4551789462
 09/06  14:00:00,282.373818142,38.8636325576,127.751124369,0.0,32.1804615127,55.9779621605,167.487198237,0.0,66.8089,100.678298237
 09/06  15:00:00,284.788678172,40.4682168163,128.550807752,0.0,32.1804615127,55.9779621605,169.53209622,0.0,75.1392,94.3928962197
 09/06  16:00:00,308.792027311,40.7959396642,123.023541078,0.0,32.1804615127,60.9114621605,159.131607932,0.0,91.7998,67.3318079321
 09/06  17:00:00,336.089874327,36.9861552921,119.153805433,0.0,32.1804615127,77.5397301883,160.91554555,3.1603104135,49.9818,107.773435137
 09/06  18:00:00,388.437545445,36.4819939281,118.107485954,0.0,77.122965704,86.2600435998,244.602397487,7.69259985259,49.9818,186.927997635
 09/06  19:00:00,401.008382226,36.4280598744,117.366089594,0.0,102.647051061,80.1663183927,179.750308645,7.58786716382,33.3212,138.841241481
 09/06  20:00:00,437.431910509,36.3715253448,117.366089594,0.0,115.40909374,92.7192997104,179.130721854,7.77085576277,33.3212,138.038666091
 09/06  21:00:00,412.465882347,36.3600454141,116.346262696,0.0,102.647051061,94.1340635361,231.305783772,8.13456451448,24.9909,198.180319257
 09/06  22:00:00,347.195498875,36.2196798955,118.963705702,0.0,77.122965704,65.871452062,177.627046378,7.1926052298,16.6606,153.773841148
 09/06  23:00:00,279.983381971,36.0710969803,120.008215166,0.0,38.286128036,48.4199368926,103.096570323,7.68986656507,8.3303,87.0764037575
 09/06  24:00:00,275.741862405,34.0467354489,153.83594278,0.0,25.5240853573,30.610668775,70.5907886926,0.0,3.33212,67.2586686926
 09/07  01:00:00,269.86114019,34.8514137547,154.500283257,0.0,19.418418834,29.3649097162,55.1451784463,0.0,3.33212,51.8130584463
 09/07  02:00:00,264.477370396,33.7117567197,158.164922529,0.0,12.7620426787,28.1191506574,53.7377271044,0.0,3.33212,50.4056071044
 09/07  03:00:00,260.415863733,34.6740625545,153.177734201,0.0,12.7620426787,28.1191506574,57.4533057108,0.00164531048774,3.33212,54.1195404003
 09/07  04:00:00,265.932855607,33.377844138,153.271192473,0.0,12.7620426787,28.1191506574,70.6820149683,0.0723939298779,3.33212,67.2775010384
 09/07  05:00:00,292.318983795,34.5067853671,150.986963827,0.0,25.5240853573,30.610668775,124.377381675,0.176050975105,8.3303,115.8710307
 09/07  06:00:00,392.415428735,33.7038233768,154.193650899,0.0,51.0481707146,78.1489452969,222.116444156,0.205670697635,16.6606,205.250173458
 09/07  07:00:00,405.285255034,35.8278238158,122.738027183,0.0,64.3609230253,109.708623606,308.972434732,15.3188417125,24.9909,268.66269302
 09/07  08:00:00,354.33466929,35.6684334318,117.231289223,0.0,51.0481707146,80.7689615957,252.557483296,4.06503514377,33.3212,215.171248152
 09/07  09:00:00,327.822265593,36.0938805799,118.855510069,0.0,51.0481707146,71.0224615957,229.225498623,0.0,66.8089,162.416598623
 09/07  10:00:00,280.161158848,36.2870193866,118.891077004,0.0,32.1804615127,65.7244621605,213.976890572,0.0,83.4695,130.507390572
 09/07  11:00:00,281.788724277,36.5468457786,119.153805433,0.0,32.1804615127,65.7244621605,184.434109701,0.0,83.4695,100.964609701
 09/07  12:00:00,282.204297008,36.6102025255,120.216836349,0.0,32.1804615127,65.7244621605,178.035826636,0.0,83.4695,94.5663266356
 09/07  13:00:00,273.149658654,36.5006503392,120.981185596,0.0,32.1804615127,55.9779621605,175.933488396,0.0,75.1392,100.794288396
 09/07  14:00:00,273.281882779,36.6264375378,120.981185596,0.0,32.1804615127,55.9779621605,161.233425583,0.0,66.8089,94.4245255829
 09/07  15:00:00,274.945685768,37.1995447331,122.063959545,0.0,32.1804615127,55.9779621605,169.553476016,0.0,75.1392,94.4142760158
 09/07  16:00:00,307.241653629,38.339889557,123.939992377,0.0,32.1804615127,60.9114621605,165.283151611,0.0,91.7998,73.4833516113
 09/07  17:00:00,340.704633193,37.0931562368,123.625604386,0.0,32.1804615127,77.5397301883,153.690605141,2.22713148654,49.9818,101.481673655
 09/07  18:00:00,391.303869534,36.7422795392,120.679668895,0.0,77.122965704,86.2600435998,244.196709664,6.53369438709,49.9818,187.681215277
 09/07  19:00:00,400.524608374,36.2916261892,117.080150375,0.0,102.647051061,80.1663183927,179.687637335,8.00628439561,33.3212,138.360152939
 09/07  20:00:00,435.057938096,36.0808015324,116.500803757,0.0,115.40909374,92.7192997104,178.331975385,6.8744042434,33.3212,138.136371142
 09/07  21:00:00,413.602713625,36.0999579371,119.268571137,0.0,102.647051061,94.1340635361,237.210982422,6.76269870188,24.9909,205.45738372
 09/07  22:00:00,345.776407895,36.3246104544,117.081292151,0.0,77.122965704,65.871452062,180.684294743,10.1447377541,16.6606,153.878956989
 09/07  23:00:00,280.14931148,36.2272906127,118.877111285,0.0,38.286128036,48.4199368926,106.463381325,11.0140071732,8.3303,87.119074152
 09/07  24:00:00,274.313188699,33.8695793102,152.536418994,0.0,25.5240853573,30.610668775,70.6095684991,0.0,3.33212,67.2774484991
 09/08  01:00:00,266.277288669,34.5098988593,151.263249259,0.0,19.418418834,29.3649097162,51.478200832,0.0329019193303,3.33212,48.1131789126
 09/08  02:00:00,256.985108227,33.2122381106,151.181507439,0.0,12.7620426787,28.1191506574,57.503833568,0.0460628889091,3.33212,54.1256506791
 09/08  03:00:00,256.588447243,34.3421884078,149.666904122,0.0,12.7620426787,28.1191506574,56.0764233448,0.131609454392,3.33212,52.6126938904
 09/08  04:00:00,259.976848985,32.8814107767,146.95314921,0.0,12.7620426787,28.1191506574,72.2436331992,0.0806116211981,3.33212,68.830901578
 09/08  05:00:00,292.046332706,34.3403452035,149.979491189,0.0,25.5240853573,30.610668775,124.350628764,0.0937734428143,8.3303,115.926555321
 09/08  06:00:00,394.232715292,33.8575229294,154.87224566,0.0,51.0481707146,78.1489452969,222.288454582,0.184259229851,16.6606,205.443595352
 09/08  07:00:00,404.200511006,35.7924367473,120.677065344,0.0,64.3609230253,109.708623606,309.455793419,15.4085115364,24.9909,269.056381883
 09/08  08:00:00,353.325416693,35.6895017215,114.916628799,0.0,51.0481707146,80.7689615957,252.540598195,3.82031812746,33.3212,215.399080068
 09/08  09:00:00,325.768977244,36.1970141376,115.77127807,0.0,51.0481707146,71.0224615957,229.383213375,0.0,66.8089,162.574313375
 09/08  10:00:00,278.590231135,36.5348663385,116.636492732,0.0,32.1804615127,65.7244621605,214.050614499,0.0,83.4695,130.581114499
 09/08  11:00:00,282.330494194,36.7694839466,119.462041866,0.0,32.1804615127,65.7244621605,184.469346766,0.0,83.4695,100.999846766
 09/08  12:00:00,283.901161024,37.5288135108,120.981185596,0.0,32.1804615127,65.7244621605,184.378809287,0.0,83.4695,100.909309287
 09/08  13:00:00,276.964174485,38.098887093,123.158265456,0.0,32.1804615127,55.9779621605,169.660528215,0.0,75.1392,94.5213282152
 09/08  14:00:00,280.450039295,38.8674813682,125.838037454,0.0,32.1804615127,55.9779621605,167.555514473,0.0,66.8089,100.746614473
 09/08  15:00:00,281.353669817,40.0887184082,125.520462952,0.0,32.1804615127,55.9779621605,169.58783936,0.0,75.1392,94.4486393601
 09/08  16:00:00,314.265678376,43.4329041062,125.838037454,0.0,32.1804615127,60.9114621605,161.166022927,0.0,91.7998,69.366222927
 09/08  17:00:00,344.909756242,39.8144239657,125.08326925,0.0,32.1804615127,77.5397301883,155.784821544,0.00821690421986,49.9818,105.794804639
 09/08  18:00:00,396.103054527,38.5661723071,123.625604386,0.0,77.122965704,86.2600435998,238.901312962,1.04354310269,49.9818,187.875969859
 09/08  19:00:00,404.20291344,37.9179773299,119.621041378,0.0,102.647051061,80.1663183927,175.518398764,3.76330353118,33.3212,138.433895233
 09/08  20:00:00,436.568152402,37.0728699174,116.346262696,0.0,115.40909374,92.7192997104,178.621580395,7.09139067524,33.3212,138.208989719
 09/08  21:00:00,413.149451486,36.9596038728,116.636492732,0.0,102.647051061,94.1340635361,239.297146059,8.66145873426,24.9909,205.644787324
 09/08  22:00:00,347.714501538,36.9463135722,117.366089594,0.0,77.122965704,65.871452062,180.026276684,9.39321415064,16.6606,153.972462533
 09/08  23:00:00,279.31053122,36.5565115857,117.366089594,0.0,38.286128036,48.4199368926,105.9823107,10.5195740889,8.3303,87.1324366116
 09/08  24:00:00,271.653155388,34.3852990451,149.456930806,0.0,25.5240853573,30.610668775,70.628784517,0.0,3.33212,67.296664517
 09/09  01:00:00,280.114890941,34.0563110476,155.963639801,0.0,27.7269238854,30.610668775,57.4661256015,0.0,3.33212,54.1340056015
 09/09  02:00:00,261.896244458,34.8740643558,154.420164126,0.0,12.7620426787,28.1191506574,51.4570692673,0.0,3.33212,48.1249492673
 09/09  03:00:00,261.998801274,34.0444074365,155.379883123,0.0,12.7620426787,28.1191506574,57.471978141,0.0,3.33212,54.139858141
 09/09  04:00:00,268.243988033,34.8609844042,154.079044153,0.0,12.7620426787,28.1191506574,70.6645298138,0.0213686456436,3.33212,67.3110411681
 09/09  05:00:00,280.462450936,34.0344437277,154.928004228,0.0,12.7620426787,28.1191506574,95.5419488838,0.0361624507506,8.3303,87.175486433
 09/09  06:00:00,361.013927705,34.8572795902,153.910315033,0.0,42.6918050922,54.3732441037,139.541576904,0.141363763386,16.6606,122.73961314
 09/09  07:00:00,355.750910776,35.8993884715,118.205430583,0.0,42.6918050922,86.1019271793,242.81406922,13.4812356442,24.9909,204.341933576
 09/09  08:00:00,393.185781862,36.2379242222,116.636492732,0.0,57.6566862989,112.030105488,333.219594156,4.18982151151,33.3212,295.708572644
 09/09  09:00:00,349.952771345,38.0348439761,118.405438594,0.0,57.6566862989,83.6599452969,282.167747428,0.0,66.8089,215.358847428
 09/09  10:00:00,299.296672401,39.7630438053,120.216836349,0.0,42.6918050922,68.9656133826,246.130631261,0.0,83.4695,162.661131261
 09/09  11:00:00,291.392852798,39.4712482343,120.981185596,0.0,34.9340096728,67.7198543238,220.790405767,0.0,83.4695,137.320905767
 09/09  12:00:00,292.341054165,40.091274909,122.063959545,0.0,34.9340096728,67.7198543238,178.354436837,0.0,83.4695,94.8849368375
 09/09  13:00:00,285.668010329,41.2374127277,123.939992377,0.0,34.9340096728,57.9733543238,176.1711574,0.0,75.1392,101.0319574
 09/09  14:00:00,285.14659149,41.0333050815,123.625604386,0.0,34.9340096728,57.9733543238,167.761614713,0.0,66.8089,100.952714713
 09/09  15:00:00,281.161601562,38.9378011657,121.753912943,0.0,34.9340096728,57.9733543238,176.081511929,0.0,75.1392,100.942311929
 09/09  16:00:00,311.931148062,39.0450674862,123.158265456,0.0,34.9340096728,62.9068543238,159.258820744,0.0,91.7998,67.4590207439
 09/09  17:00:00,337.078248787,38.2434286737,121.454809687,0.0,34.9340096728,72.2186844194,137.560232346,0.213612224315,49.9818,87.3648201218
 09/09  18:00:00,401.978610236,38.0954958737,120.216836349,0.0,87.0357390804,86.2600435998,160.387887488,2.21829396212,49.9818,108.187793525
 09/09  19:00:00,401.498593224,37.4917039272,119.912272988,0.0,102.000620287,77.6748002752,175.283804526,3.55745014891,33.3212,138.405154378
 09/09  20:00:00,421.436649248,36.8248542511,118.107485954,0.0,102.000620287,88.9820225341,178.302389495,6.33452383075,33.3212,138.646665664
 09/09  21:00:00,410.815286841,36.7400541209,117.366089594,0.0,102.000620287,91.6425454185,177.64234178,7.98620243252,24.9909,144.665239347
 09/09  22:00:00,358.294749034,36.4934644468,118.405438594,0.0,87.0357390804,65.871452062,224.230435182,9.39958717036,16.6606,198.170248012
 09/09  23:00:00,284.119486394,36.1736817285,118.107485954,0.0,42.6918050922,48.4199368926,141.283385501,10.4515508343,8.3303,122.501534667
 09/09  24:00:00,273.741358721,34.3852990451,149.348857892,0.0,27.7269238854,30.610668775,70.6474893958,0.0,3.33212,67.3153693958
 09/10  01:00:00,290.349526218,34.0563915886,156.963379522,0.0,34.4311606118,33.1021868926,57.5229357275,0.0,3.33212,54.1908157275
 09/10  02:00:00,272.633321887,34.8786602299,155.916592104,0.0,19.466279405,30.610668775,57.5238480731,0.0,3.33212,54.1917280731
 09/10  03:00:00,272.603642691,34.0563915886,156.736980335,0.0,19.466279405,30.610668775,51.5059596786,0.0,3.33212,48.1738396786
 09/10  04:00:00,279.577072109,34.8786602299,156.16166447,0.0,19.466279405,30.610668775,76.808671247,0.0230075166298,3.33212,73.4535437304
 09/10  05:00:00,291.66350705,34.0527592336,156.877935263,0.0,19.466279405,30.610668775,95.64823131,0.0377982079425,8.3303,87.2801331021
 09/10  06:00:00,362.718924859,34.8744354555,155.594343616,0.0,42.6918050922,54.3732441037,139.805133148,0.136403651376,16.6606,123.008129497
 09/10  07:00:00,365.924405101,36.0819211101,119.194715957,0.0,49.3960418185,88.5934452969,244.728503477,13.9150346451,24.9909,205.822568832
 09/10  08:00:00,392.928672889,35.9900488451,116.636492732,0.0,57.6566862989,112.030105488,332.615016189,4.59033628385,33.3212,294.703479905
 09/10  09:00:00,340.929213373,37.1854130987,119.462041866,0.0,50.9524495726,81.1684271793,282.637003611,0.0,66.8089,215.828103611
 09/10  10:00:00,298.803717956,38.5083556979,120.981185596,0.0,42.6918050922,68.9656133826,253.176443626,0.0,83.4695,169.706943626
 09/10  11:00:00,297.173815677,38.4457316784,123.158265456,0.0,38.286128036,68.9656133826,214.40418862,0.0,83.4695,130.93468862
 09/10  12:00:00,300.574809299,39.9138128503,125.838037454,0.0,38.286128036,68.9656133826,184.462200381,0.0,83.4695,100.992700381
 09/10  13:00:00,281.92231582,39.4017147268,126.633240165,0.0,31.5818913096,56.727595265,176.121255587,0.0,75.1392,100.982055587
 09/10  14:00:00,282.845056841,39.198230064,127.751124369,0.0,31.5818913096,56.727595265,161.320557591,0.0,66.8089,94.5116575912
 09/10  15:00:00,283.827713394,39.3842721898,128.550807752,0.0,31.5818913096,56.727595265,175.955261061,0.0,75.1392,100.816061061
 09/10  16:00:00,305.584272856,38.5526959876,121.950596525,0.0,31.5818913096,61.661095265,159.217027801,0.0,91.7998,67.4172278014
 09/10  17:00:00,327.628156797,36.5040514775,118.405438594,0.0,31.5818913096,70.9729253606,141.162550506,3.78649910244,49.9818,87.394251404
 09/10  18:00:00,389.923592507,36.3709007336,119.153805433,0.0,80.3315023541,83.7685254822,163.944100186,5.81677116042,49.9818,108.145529025
 09/10  19:00:00,401.29451433,36.3535720823,118.107485954,0.0,102.000620287,77.6748002752,177.591456687,5.90091260739,33.3212,138.36934408
 09/10  20:00:00,429.443026489,36.3741210996,117.366089594,0.0,108.704857014,91.4735406516,178.544114807,7.07836246894,33.3212,138.144552338
 09/10  21:00:00,401.581522471,36.7430428681,117.366089594,0.0,95.2963835608,89.1510273009,174.411948391,8.83087188766,24.9909,140.590176504
 09/10  22:00:00,347.967875126,36.4459979149,117.366089594,0.0,80.3315023541,63.3799339444,229.27862947,9.51408778836,16.6606,203.103941681
 09/10  23:00:00,283.292808951,36.1583924761,117.366089594,0.0,42.6918050922,48.4199368926,139.327196867,8.61143082928,8.3303,122.385466038
 09/10  24:00:00,285.485828452,34.5497527734,151.671107749,0.0,34.4311606118,33.1021868926,70.7171203515,0.0,3.33212,67.3850003515
 09/11  01:00:00,274.03083055,34.0563915886,159.443960483,0.0,19.418418834,29.3649097162,57.4894367782,0.0,3.33212,54.1573167782
 09/11  02:00:00,264.587506537,34.8786602299,157.102429956,0.0,12.7620426787,28.1191506574,51.4781380565,0.0,3.33212,48.1460180565
 09/11  03:00:00,263.455430784,34.0563915886,156.826481986,0.0,12.7620426787,28.1191506574,57.4927160729,0.0,3.33212,54.1605960729
 09/11  04:00:00,270.519190506,34.8786602299,156.33870857,0.0,12.7620426787,28.1191506574,70.7016386044,0.018097236605,3.33212,67.3514213678
 09/11  05:00:00,297.549675473,34.0563915886,156.654765772,0.0,25.5240853573,30.610668775,130.915527725,0.0329041715061,8.3303,122.552323554
 09/11  06:00:00,393.467470311,34.8786602299,154.058276232,0.0,51.0481707146,78.1489452969,222.824312295,0.12668225473,16.6606,206.03703004
 09/11  07:00:00,406.86625818,35.8997087699,123.797024624,0.0,64.3609230253,109.708623606,310.206904268,14.5565828364,24.9909,270.659421432
 09/11  08:00:00,357.794851279,35.8701628677,120.951890855,0.0,51.0481707146,80.7689615957,260.834473845,4.7523942507,33.3212,222.760879594
 09/11  09:00:00,328.468297096,36.2697147305,118.449247749,0.0,51.0481707146,71.0224615957,229.656734578,0.0,66.8089,162.847834578
 09/11  10:00:00,282.302804212,36.6371704446,120.216836349,0.0,32.1804615127,65.7244621605,214.254471334,0.0,83.4695,130.784971334
 09/11  11:00:00,283.813904468,36.7286863443,120.981185596,0.0,32.1804615127,65.7244621605,184.573103395,0.0,83.4695,101.103603395
 09/11  12:00:00,284.307305815,36.852520369,122.063959545,0.0,32.1804615127,65.7244621605,184.485848996,0.0,83.4695,101.016348996
 09/11  13:00:00,276.492533642,36.8603535407,123.939992377,0.0,32.1804615127,55.9779621605,176.071823507,0.0,75.1392,100.932623507
 09/11  14:00:00,278.569508443,37.0150061493,125.838037454,0.0,32.1804615127,55.9779621605,161.362898367,0.0,66.8089,94.5539983673
 09/11  15:00:00,278.590044009,37.3616565923,125.520462952,0.0,32.1804615127,55.9779621605,175.994354625,0.0,75.1392,100.855154625
 09/11  16:00:00,309.2531057,38.4515229784,125.838037454,0.0,32.1804615127,60.9114621605,159.226923531,0.0,91.7998,67.4271235312
 09/11  17:00:00,341.195682999,37.8926271955,123.319741724,0.0,32.1804615127,77.5397301883,158.290134954,0.301356315135,49.9818,108.006978639
 09/11  18:00:00,392.365036764,37.4985416873,120.981185596,0.0,77.122965704,86.2600435998,241.338150776,3.01912001556,49.9818,188.337230761
 09/11  19:00:00,408.060908971,37.0087727874,120.981185596,0.0,102.647051061,80.1663183927,185.068719154,6.43619251035,33.3212,145.311326644
 09/11  20:00:00,441.437662242,36.7014859252,120.981185596,0.0,115.40909374,92.7192997104,179.746182412,7.95816146041,33.3212,138.466820951
 09/11  21:00:00,417.726540625,36.7238067727,120.981185596,0.0,102.647051061,94.1340635361,239.272673724,8.05050860439,24.9909,206.231265119
 09/11  22:00:00,349.916857611,36.5378247159,120.841725916,0.0,77.122965704,65.871452062,179.474087498,8.54027222815,16.6606,154.27321527
 09/11  23:00:00,287.751993734,36.468774242,126.12858681,0.0,38.286128036,48.4199368926,105.355598376,9.78548459678,8.3303,87.2398137796
 09/11  24:00:00,278.706274649,34.5497527734,156.229565902,0.0,25.5240853573,30.610668775,76.8045858783,0.0,3.33212,73.4724658783
 09/12  01:00:00,272.744905112,34.0563915886,158.172912326,0.0,19.418418834,29.3649097162,51.4853801084,0.0,3.33212,48.1532601084
 09/12  02:00:00,265.577186909,34.8786602299,158.097806352,0.0,12.7620426787,28.1191506574,57.5037506571,0.0,3.33212,54.1716306571
 09/12  03:00:00,264.756486282,34.0563915886,158.126938438,0.0,12.7620426787,28.1191506574,57.5053523387,0.0,3.33212,54.1732323387
 09/12  04:00:00,271.630730641,34.8786602299,156.608145553,0.0,12.7620426787,28.1191506574,70.7320932378,0.0296119622697,3.33212,67.3703612755
 09/12  05:00:00,297.215823506,34.0563915886,155.464768532,0.0,25.5240853573,30.610668775,130.987753617,0.0427730299672,8.3303,122.614680587
 09/12  06:00:00,393.889076103,34.8786602299,153.527268847,0.0,51.0481707146,78.1489452969,223.05403323,0.146417029427,16.6606,206.247016201
 09/12  07:00:00,412.592667432,35.8893946891,127.947705631,0.0,64.3609230253,109.708623606,310.697329209,14.7543255511,24.9909,270.952103658
 09/12  08:00:00,365.461070152,35.8745865715,126.296675309,0.0,51.0481707146,80.7689615957,261.262544355,4.89564948381,33.3212,223.045694872
 09/12  09:00:00,333.820089092,36.3115306315,123.689759991,0.0,51.0481707146,71.0224615957,229.815419396,0.0,66.8089,163.006519396
 09/12  10:00:00,283.432336236,36.4154608025,122.800925408,0.0,32.1804615127,65.7244621605,220.86565094,0.0,83.4695,137.39615094
 09/12  11:00:00,284.392227677,36.3830129372,123.358462249,0.0,32.1804615127,65.7244621605,182.924279368,0.0,83.4695,99.4547793685
 09/12  12:00:00,283.612457696,36.4902055149,122.80599329,0.0,32.1804615127,65.7244621605,179.879133908,0.0,83.4695,96.4096339076
 09/12  13:00:00,276.327843102,36.7112966461,123.939992377,0.0,32.1804615127,55.9779621605,176.111248582,0.0,75.1392,100.972048582
 09/12  14:00:00,276.838299017,36.6660137,124.727793152,0.0,32.1804615127,55.9779621605,167.703829217,0.0,66.8089,100.894929217
 09/12  15:00:00,277.636233542,36.6245433874,126.426309529,0.0,32.1804615127,55.9779621605,169.705431639,0.0,75.1392,94.5662316394
 09/12  16:00:00,307.824169135,37.401941793,125.520462952,0.0,32.1804615127,60.9114621605,165.38774526,0.0,91.7998,73.5879452595
 09/12  17:00:00,340.233096793,36.6361353016,123.625604386,0.0,32.1804615127,77.5397301883,158.831872894,3.92650376188,49.9818,104.923569133
 09/12  18:00:00,392.125452258,36.4988315947,121.753912943,0.0,77.122965704,86.2600435998,247.978454981,6.02776794376,49.9818,191.968887037
 09/12  19:00:00,405.864204892,36.5137084161,119.912272988,0.0,102.647051061,80.1663183927,178.556590538,6.4492319437,33.3212,138.786158594
 09/12  20:00:00,437.129307004,36.3337291092,118.132107469,0.0,115.40909374,92.7192997104,184.779565803,6.31157476733,33.3212,145.146791036
 09/12  21:00:00,412.486334187,36.2782279468,117.763799246,0.0,102.647051061,94.1340635361,237.054877485,5.62267343031,24.9909,206.441304055
 09/12  22:00:00,346.967556098,36.4322212848,117.366089594,0.0,77.122965704,65.871452062,178.295153592,7.24727084043,16.6606,154.387282752
 09/12  23:00:00,279.043755843,36.3167856989,117.366089594,0.0,38.286128036,48.4199368926,104.413941113,8.83092737187,8.3303,87.252713741
 09/12  24:00:00,273.917181734,34.5497527734,151.531975771,0.0,25.5240853573,30.610668775,76.8253072075,0.0,3.33212,73.4931872075
 09/13  01:00:00,273.895454162,34.0563915886,159.30850272,0.0,19.418418834,29.3649097162,51.4952012598,0.0,3.33212,48.1630812598
 09/13  02:00:00,264.691559863,34.8786602299,157.205837274,0.0,12.7620426787,28.1191506574,57.5154995159,0.0,3.33212,54.1833795159
 09/13  03:00:00,263.803358771,34.0563915886,157.173813603,0.0,12.7620426787,28.1191506574,57.5168216899,0.0,3.33212,54.1847016899
 09/13  04:00:00,270.357900439,34.8786602299,156.19098155,0.0,12.7620426787,28.1191506574,70.7586407965,0.0378985981477,3.33212,67.3886221984
 09/13  05:00:00,294.809180864,34.052750729,153.9550061,0.0,25.5240853573,30.610668775,131.057434375,0.0461376625912,8.3303,122.680996713
 09/13  06:00:00,391.718829846,34.8767323738,152.341915848,0.0,51.0481707146,78.1489452969,223.265170212,0.15324472631,16.6606,206.451325486
 09/13  07:00:00,409.241840352,35.8787472668,125.934488463,0.0,64.3609230253,109.708623606,318.511956301,14.8399000128,24.9909,278.681156288
 09/13  08:00:00,359.30831286,35.8692646395,121.773769816,0.0,51.0481707146,80.7689615957,254.754162231,4.98332243975,33.3212,216.449639792
 09/13  09:00:00,329.841972184,36.242022261,120.019207755,0.0,51.0481707146,71.0224615957,236.722307316,0.0,66.8089,169.913407316
 09/13  10:00:00,283.112284035,36.6726569013,120.981185596,0.0,32.1804615127,65.7244621605,214.395870478,0.0,83.4695,130.926370478
 09/13  11:00:00,286.240312707,36.9517041695,123.158265456,0.0,32.1804615127,65.7244621605,184.642896974,0.0,83.4695,101.173396974
 09/13  12:00:00,289.073826803,37.8034353866,125.838037454,0.0,32.1804615127,65.7244621605,184.567609046,0.0,83.4695,101.098109046
 09/13  13:00:00,280.50489038,38.1385458321,126.633240165,0.0,32.1804615127,55.9779621605,176.143740079,0.0,75.1392,101.004540079
 09/13  14:00:00,280.61740709,38.2400432324,126.633240165,0.0,32.1804615127,55.9779621605,162.224873583,0.0,66.8089,95.4159735825
 09/13  15:00:00,281.509087979,39.1392701958,126.633240165,0.0,32.1804615127,55.9779621605,175.265645869,0.0,75.1392,100.126445869
 09/13  16:00:00,313.302000691,41.671086763,126.633240165,0.0,32.1804615127,60.9114621605,165.397424923,0.0,91.7998,73.5976249233
 09/13  17:00:00,343.917706759,38.3918371708,125.520462952,0.0,32.1804615127,77.5397301883,154.084996715,0.172869726908,49.9818,103.930326988
 09/13  18:00:00,395.33139002,37.7968301769,123.625604386,0.0,77.122965704,86.2600435998,245.673975835,2.40375178456,49.9818,193.28842405
 09/13  19:00:00,407.99049614,37.2416146189,120.679668895,0.0,102.647051061,80.1663183927,183.74279609,5.52408176782,33.3212,144.897514323
 09/13  20:00:00,439.638418166,36.752493418,119.153805433,0.0,115.40909374,92.7192997104,180.500302029,7.95399159804,33.3212,139.225110431
 09/13  21:00:00,415.954740191,36.7965504157,119.153805433,0.0,102.647051061,94.1340635361,239.954788766,8.32612030531,24.9909,206.637768461
 09/13  22:00:00,349.42071183,36.8505522545,119.153805433,0.0,77.122965704,65.871452062,187.076250634,9.19222735752,16.6606,161.223423276
 09/13  23:00:00,281.272810612,36.7119813335,119.153805433,0.0,38.286128036,48.4199368926,105.651177797,10.0327291005,8.3303,87.2881486968
 09/13  24:00:00,269.869561488,34.7142065017,147.459959504,0.0,25.5240853573,30.610668775,70.7231439464,0.0,3.33212,67.3910239464
 09/14  01:00:00,272.894823171,34.0563915886,158.305500708,0.0,19.418418834,29.3649097162,57.5249097324,0.0,3.33212,54.1927897324
 09/14  02:00:00,266.085767418,34.8786602299,158.589250723,0.0,12.7620426787,28.1191506574,57.528135198,0.0,3.33212,54.196015198
 09/14  03:00:00,264.613860169,34.0563915886,157.975630814,0.0,12.7620426787,28.1191506574,51.5088188702,0.0,3.33212,48.1766988702
 09/14  04:00:00,270.386095638,34.8786602299,156.202452273,0.0,12.7620426787,28.1191506574,76.8750238764,0.006589547692,3.33212,73.5363143287
 09/14  05:00:00,297.451719106,34.0563915886,156.553524643,0.0,25.5240853573,30.610668775,131.094890473,0.0181212838368,8.3303,122.746469189
 09/14  06:00:00,392.183754166,34.8786602299,152.783882356,0.0,51.0481707146,78.1489452969,223.447079021,0.10543369369,16.6606,206.681045327
 09/14  07:00:00,406.852892999,35.9254292775,123.605634921,0.0,64.3609230253,109.708623606,318.405127441,14.3096123871,24.9909,279.104615054
 09/14  08:00:00,356.63933511,35.8579965305,119.467473951,0.0,51.0481707146,80.7689615957,254.141550334,4.15990035614,33.3212,216.660449978
 09/14  09:00:00,330.019557883,36.4688110823,119.462041866,0.0,51.0481707146,71.0224615957,236.854449565,0.0,66.8089,170.045549565
 09/14  10:00:00,284.888628903,37.3469716546,122.063959545,0.0,32.1804615127,65.7244621605,214.457025406,0.0,83.4695,130.987525406
 09/14  11:00:00,288.248612166,38.1612095048,123.939992377,0.0,32.1804615127,65.7244621605,184.693525821,0.0,83.4695,101.224025821
 09/14  12:00:00,290.212856606,38.9250863105,125.838037454,0.0,32.1804615127,65.7244621605,184.602581258,0.0,83.4695,101.133081258
 09/14  13:00:00,278.425444475,38.2878333093,124.415175778,0.0,32.1804615127,55.9779621605,176.185339326,0.0,75.1392,101.046139326
 09/14  14:00:00,277.306529648,37.6492930085,123.939992377,0.0,32.1804615127,55.9779621605,167.766566271,0.0,66.8089,100.957666271
 09/14  15:00:00,279.412497001,37.8551335282,125.838037454,0.0,32.1804615127,55.9779621605,171.730171302,0.0,75.1392,96.590971302
 09/14  16:00:00,311.282722561,39.6641870892,126.633240165,0.0,32.1804615127,60.9114621605,163.556711593,0.0,91.7998,71.7569115925
 09/14  17:00:00,343.671324182,38.1476989267,125.520462952,0.0,32.1804615127,77.5397301883,158.309696769,0.172840214036,49.9818,108.155056555
 09/14  18:00:00,394.291546134,37.8576551466,122.533830864,0.0,77.122965704,86.2600435998,245.267402046,1.97534341979,49.9818,193.310258626
 09/14  19:00:00,407.560763658,37.5879578668,119.912272988,0.0,102.647051061,80.1663183927,178.834063826,4.14014327575,33.3212,141.37272055
 09/14  20:00:00,440.169043923,37.278522661,119.153805433,0.0,115.40909374,92.7192997104,184.393644186,5.73727183421,33.3212,145.335172352
 09/14  21:00:00,415.413049416,37.3081977233,118.107485954,0.0,102.647051061,94.1340635361,238.354797685,6.49482444386,24.9909,206.869073241
 09/14  22:00:00,347.692424899,36.9215662541,117.366089594,0.0,77.122965704,65.871452062,186.588202272,8.60265756224,16.6606,161.324944709
 09/14  23:00:00,278.638438808,36.4069978719,116.85359527,0.0,38.286128036,48.4199368926,104.373577221,8.72762777678,8.3303,87.315649444
 09/14  24:00:00,271.277140714,34.7142065017,148.757702841,0.0,25.5240853573,30.610668775,70.7420944561,0.0,3.33212,67.4099744561
 09/15  01:00:00,269.90775374,34.0563915886,155.342801555,0.0,19.418418834,29.3649097162,57.5375011102,0.0,3.33212,54.2053811102
 09/15  02:00:00,261.486278283,34.8786602299,154.020756992,0.0,12.7620426787,28.1191506574,57.539495009,0.0,3.33212,54.207375009
 09/15  03:00:00,259.835022969,34.0563915886,153.228474047,0.0,12.7620426787,28.1191506574,52.1532491443,0.0,3.33212,48.8211291443
 09/15  04:00:00,268.426686575,34.8786602299,153.436049787,0.0,12.7620426787,28.1191506574,76.2538831224,0.00658774844386,3.33212,72.9151753739
 09/15  05:00:00,296.129024799,34.0563915886,154.377189185,0.0,25.5240853573,30.610668775,131.162422342,0.0181163360985,8.3303,122.814006006
 09/15  06:00:00,391.69786656,34.8786602299,151.356576315,0.0,51.0481707146,78.1489452969,223.64472939,0.103757956321,16.6606,206.880371434
 09/15  07:00:00,411.030085015,35.8690670155,126.427327522,0.0,64.3609230253,109.708623606,318.835777931,14.3265248431,24.9909,279.518353088
 09/15  08:00:00,359.32160686,35.8362884224,120.891162042,0.0,51.0481707146,80.7689615957,261.890616387,4.38917754686,33.3212,224.18023884
 09/15  09:00:00,331.008092904,36.6087328587,120.216836349,0.0,51.0481707146,71.0224615957,230.166346258,0.0,66.8089,163.357446258
 09/15  10:00:00,283.667118427,37.2162836743,120.981185596,0.0,32.1804615127,65.7244621605,221.079502864,0.0,83.4695,137.610002864
 09/15  11:00:00,285.748256054,37.5555576518,122.063959545,0.0,32.1804615127,65.7244621605,184.728672678,0.0,83.4695,101.259172678
 09/15  12:00:00,285.840624129,37.5833792338,122.841465207,0.0,32.1804615127,65.7244621605,184.642005561,0.0,83.4695,101.172505561
 09/15  13:00:00,274.222292388,36.7876810485,121.753912943,0.0,32.1804615127,55.9779621605,176.204924091,0.0,75.1392,101.065724091
 09/15  14:00:00,275.707879292,36.8530378111,123.158265456,0.0,32.1804615127,55.9779621605,167.814428688,0.0,66.8089,101.005528688
 09/15  15:00:00,279.907679344,38.3484727266,125.838037454,0.0,32.1804615127,55.9779621605,169.827249952,0.0,75.1392,94.6880499521
 09/15  16:00:00,309.621580265,39.121111642,125.520462952,0.0,32.1804615127,60.9114621605,165.461751526,0.0,91.7998,73.6619515264
 09/15  17:00:00,340.529504426,36.9204748662,123.625604386,0.0,32.1804615127,77.5397301883,160.945379466,2.75695733067,49.9818,108.206622135
 09/15  18:00:00,392.32486805,36.6874153228,121.753912943,0.0,77.122965704,86.2600435998,252.774247273,6.74128103228,49.9818,196.051166241
 09/15  19:00:00,406.054047792,36.6931062218,119.912272988,0.0,102.647051061,80.1663183927,180.12391572,7.74710955023,33.3212,139.05560617
 09/15  20:00:00,438.887854122,36.5675029191,119.153805433,0.0,115.40909374,92.7192997104,186.509632675,7.75712840343,33.3212,145.431304272
 09/15  21:00:00,414.558931229,36.8857099046,118.107485954,0.0,102.647051061,94.1340635361,240.18341888,8.13724709422,24.9909,207.055271786
 09/15  22:00:00,347.997203664,37.2236918969,117.366089594,0.0,77.122965704,65.871452062,185.371020029,7.2184403424,16.6606,161.491979687
 09/15  23:00:00,278.388750836,36.6569469513,116.346262696,0.0,38.286128036,48.4199368926,105.297711783,9.61012981161,8.3303,87.3572819715
 09/15  24:00:00,267.709099777,34.7142065017,145.278406116,0.0,25.5240853573,30.610668775,76.8931664073,0.0,3.33212,73.5610464073
 09/16  01:00:00,279.894377711,34.0563915886,155.750525445,0.0,27.7269238854,30.610668775,51.5273677832,0.0,3.33212,48.1952477832
 09/16  02:00:00,261.413293826,34.8786602299,153.94406075,0.0,12.7620426787,28.1191506574,57.5513862663,0.0,3.33212,54.2192662663
 09/16  03:00:00,260.584602421,34.0563915886,153.970606126,0.0,12.7620426787,28.1191506574,57.5514171027,0.0,3.33212,54.2192971027
 09/16  04:00:00,267.563822032,34.8786602299,153.40738291,0.0,12.7620426787,28.1191506574,76.9493336072,0.037879467371,3.33212,73.5793341398
 09/16  05:00:00,279.834276359,34.0563915886,154.30363997,0.0,12.7620426787,28.1191506574,95.7838923523,0.0494082614101,8.3303,87.4041840909
 09/16  06:00:00,361.219171613,34.8786602299,154.11631741,0.0,42.6918050922,54.3732441037,140.035836636,0.171284154043,16.6606,123.203952482
 09/16  07:00:00,360.988732653,35.9536634095,123.174889182,0.0,42.6918050922,86.1019271793,252.894078425,14.937049261,24.9909,212.966129164
 09/16  08:00:00,397.083405416,35.914433647,121.365397503,0.0,57.6566862989,112.030105488,342.588757559,4.99481138067,33.3212,304.272746179
 09/16  09:00:00,344.948403466,36.2290977048,116.668085174,0.0,57.6566862989,83.6599452969,286.171913638,0.0,66.8089,219.363013638
 09/16  10:00:00,294.422978898,36.4029641762,119.236517745,0.0,42.6918050922,68.9656133826,253.772940401,0.0,83.4695,170.303440401
 09/16  11:00:00,288.475207751,36.4356034987,121.286514909,0.0,34.9340096728,67.7198543238,221.41674446,0.0,83.4695,137.94724446
 09/16  12:00:00,284.982061708,36.3624471649,119.638104804,0.0,34.9340096728,67.7198543238,184.853228734,0.0,83.4695,101.383728734
 09/16  13:00:00,273.599713607,36.3143313272,118.050082813,0.0,34.9340096728,57.9733543238,176.440166389,0.0,75.1392,101.300966389
 09/16  14:00:00,274.78008049,36.3442933927,119.185807742,0.0,34.9340096728,57.9733543238,168.003788491,0.0,66.8089,101.194888491
 09/16  15:00:00,276.719187105,36.3552079364,121.269545247,0.0,34.9340096728,57.9733543238,176.345425758,0.0,75.1392,101.206225758
 09/16  16:00:00,306.158529477,36.2027650137,121.9294099,0.0,34.9340096728,62.9068543238,165.551337762,0.0,91.7998,73.7515377621
 09/16  17:00:00,333.651765195,35.8133371617,121.801330475,0.0,34.9340096728,72.2186844194,150.094123398,6.2349490878,49.9818,93.8773743106
 09/16  18:00:00,400.275406488,36.0409013898,121.564009371,0.0,87.0357390804,86.2600435998,167.281428856,8.73897701444,49.9818,108.560651841
 09/16  19:00:00,416.901018695,35.8837330417,134.223148837,0.0,102.000620287,77.6748002752,188.501485325,9.5189633235,33.3212,145.661322001
 09/16  20:00:00,437.446260099,35.8563445197,135.175712897,0.0,102.000620287,88.9820225341,182.378346953,10.1367544262,33.3212,138.920392527
 09/16  21:00:00,421.089442399,35.9388948373,128.500608859,0.0,102.000620287,91.6425454185,181.335631907,10.6807293189,24.9909,145.664002588
 09/16  22:00:00,365.565459429,35.8918777404,126.321632004,0.0,87.0357390804,65.871452062,234.556268679,11.2032014737,16.6606,206.692467206
 09/16  23:00:00,294.845282464,35.8126554476,129.224250525,0.0,42.6918050922,48.4199368926,143.111168851,11.7923741675,8.3303,122.988494683
 09/16  24:00:00,275.651413883,33.7018177079,151.837555407,0.0,27.7269238854,30.610668775,76.914721843,0.0,3.33212,73.582601843
 09/17  01:00:00,282.142061143,34.5083531434,148.347476156,0.0,34.4311606118,33.1021868926,57.7016987529,0.0986694994455,3.33212,54.2709092535
 09/17  02:00:00,247.603698177,32.7107258694,133.096744156,0.0,19.466279405,30.610668775,57.6784296416,0.0723583174873,3.33212,54.2739513241
 09/17  03:00:00,158.752678497,30.7673170232,46.090944713,0.0,19.466279405,30.610668775,57.6074036403,0.0,3.33212,54.2752836403
 09/17  04:00:00,225.749014086,32.8613582007,104.322374723,0.0,19.466279405,30.610668775,77.0690602188,0.133206286219,3.33212,73.6037339325
 09/17  05:00:00,210.056192971,32.0569240987,77.2250642879,0.0,19.466279405,30.610668775,95.9895241273,0.149653077919,8.3303,87.5095710494
 09/17  06:00:00,354.955922347,33.969360634,148.818962794,0.0,42.6918050922,54.3732441037,142.88999858,0.0690713165709,16.6606,126.160327264
 09/17  07:00:00,383.997427868,36.0988411121,133.869298624,0.0,49.3960418185,88.5934452969,251.746448633,15.1678742392,24.9909,211.587674393
 09/17  08:00:00,408.653495245,35.6950275528,132.713704585,0.0,57.6566862989,112.030105488,345.161911388,5.69691433518,33.3212,306.143797053
 09/17  09:00:00,349.890756354,36.0970311144,129.614748975,0.0,50.9524495726,81.1684271793,291.416279003,0.0,66.8089,224.607379003
 09/17  10:00:00,301.233562001,36.2508167095,125.785330637,0.0,42.6918050922,68.9656133826,254.051519188,0.0,83.4695,170.582019188
 09/17  11:00:00,295.602476666,36.2447818906,123.925567196,0.0,38.286128036,68.9656133826,221.495243571,0.0,83.4695,138.025743571
 09/17  12:00:00,292.206267272,36.2834717282,121.344105265,0.0,38.286128036,68.9656133826,184.739337954,0.0,83.4695,101.269837954
 09/17  13:00:00,269.441003706,36.2590029728,118.399227413,0.0,31.5818913096,56.727595265,176.419288513,0.0147592747495,75.1392,101.265329238
 09/17  14:00:00,271.345016066,36.2740337884,120.977497837,0.0,31.5818913096,56.727595265,167.960749717,0.0708242099221,66.8089,101.081025507
 09/17  15:00:00,273.368674327,36.2749693942,122.948494494,0.0,31.5818913096,56.727595265,176.305764377,0.0802541718511,75.1392,101.086310205
 09/17  16:00:00,300.491509335,36.0834057538,120.922639087,0.0,31.5818913096,61.661095265,159.375893174,0.00389484746337,91.7998,67.5721983262
 09/17  17:00:00,336.690980215,35.6630403068,128.502889035,0.0,31.5818913096,70.9729253606,150.955807241,7.06306392414,49.9818,93.9109433172
 09/17  18:00:00,402.688213698,35.707823074,132.610128102,0.0,80.3315023541,83.7685254822,168.053935896,9.55331559998,49.9818,108.518820296
 09/17  19:00:00,414.588642774,35.6591209151,132.140037911,0.0,102.000620287,77.6748002752,189.228886702,10.2752338114,33.3212,145.63245289
 09/17  20:00:00,443.524755317,35.6690788676,132.213318333,0.0,108.704857014,91.4735406516,182.89264336,10.8056079417,33.3212,138.765835418
 09/17  21:00:00,416.525556991,35.8302157721,133.288205756,0.0,95.2963835608,89.1510273009,181.923469291,11.2978425915,24.9909,145.634726699
 09/17  22:00:00,367.318771521,35.8059330134,137.406088384,0.0,80.3315023541,63.3799339444,240.781603763,11.8460511733,16.6606,212.27495259
 09/17  23:00:00,303.493462391,35.7564034939,137.947415526,0.0,42.6918050922,48.4199368926,138.688692971,12.3809513162,8.3303,117.977441655
 09/17  24:00:00,268.675928438,32.5312144422,136.786451067,0.0,34.4311606118,33.1021868926,76.9979388871,0.0,3.33212,73.6658188871
 09/18  01:00:00,211.315161207,33.0067644312,97.7020896128,0.0,19.418418834,29.3649097162,57.6355816844,0.0608155743513,3.33212,54.2426461101
 09/18  02:00:00,230.288051931,33.1621364564,124.507868101,0.0,12.7620426787,28.1191506574,57.6590427662,0.0821839061827,3.33212,54.24473886
 09/18  03:00:00,239.177799408,32.8429491783,133.754650477,0.0,12.7620426787,28.1191506574,57.6757447394,0.098621630121,3.33212,54.2450031093
 09/18  04:00:00,232.667615631,32.842254613,120.545520523,0.0,12.7620426787,28.1191506574,76.5765870127,0.10848485532,3.33212,73.1359821574
 09/18  05:00:00,274.603838713,33.8005896637,133.974266092,0.0,25.5240853573,30.610668775,132.004011558,0.128232506698,8.3303,123.545479051
 09/18  06:00:00,390.219885517,34.7485947562,151.001348744,0.0,51.0481707146,78.1489452969,224.327898642,0.0969956138988,16.6606,207.570303028
 09/18  07:00:00,426.708540056,35.6133001573,140.84253007,0.0,64.3609230253,109.708623606,323.885181301,16.1918714668,24.9909,282.702409834
 09/18  08:00:00,374.295235246,35.56552992,136.430449715,0.0,51.0481707146,80.7689615957,262.52633763,6.07987582237,33.3212,223.125261808
 09/18  09:00:00,341.680720349,36.0929311467,131.436279605,0.0,51.0481707146,71.0224615957,237.369952903,0.0,66.8089,170.561052903
 09/18  10:00:00,291.68289406,36.2697954976,129.979957232,0.0,32.1804615127,65.7244621605,221.336093983,0.0,83.4695,137.866593983
