Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  11:00:00,289.341983175,36.3929280665,126.978526934,0.0,32.1804615127,65.7244621605,184.865712497,0.0,83.4695,101.396212497
 09/18  12:00:00,288.123140055,36.4701804527,126.433952843,0.0,32.1804615127,65.7244621605,187.265210866,0.0,83.4695,103.795710866
 09/18  13:00:00,278.616099144,36.3976603991,126.689604452,0.0,32.1804615127,55.9779621605,177.278389617,0.0,75.1392,102.139189617
 09/18  14:00:00,278.637159641,36.4270611275,126.668328981,0.0,32.1804615127,55.9779621605,164.53345072,0.0,66.8089,97.7245507199
 09/18  15:00:00,277.934530324,36.5497506084,125.903298673,0.0,32.1804615127,55.9779621605,176.269059373,0.0,75.1392,101.129859373
 09/18  16:00:00,308.501754019,36.6386346097,127.061941801,0.0,32.1804615127,60.9114621605,165.535694414,0.0,91.7998,73.735894414
 09/18  17:00:00,346.203790302,36.0352511901,130.245220898,0.0,32.1804615127,77.5397301883,163.568919667,5.20705617863,49.9818,108.380063488
 09/18  18:00:00,398.078332222,36.1464118398,128.089262931,0.0,77.122965704,86.2600435998,254.322667719,7.71350870792,49.9818,196.627359011
 09/18  19:00:00,416.530005448,36.2482122574,127.487976244,0.0,102.647051061,80.1663183927,187.769802902,8.45663971027,33.3212,145.991963192
 09/18  20:00:00,447.869419666,36.2302216787,127.957941887,0.0,115.40909374,92.7192997104,188.090150174,9.03689103266,33.3212,145.732059141
 09/18  21:00:00,421.607501342,36.3161873079,125.372165406,0.0,102.647051061,94.1340635361,249.492058129,9.61332580107,24.9909,214.887832328
 09/18  22:00:00,352.27136135,36.3199054996,122.786735478,0.0,77.122965704,65.871452062,185.983483405,10.2034554241,16.6606,159.119427981
 09/18  23:00:00,284.854018432,36.1634511264,123.498038797,0.0,38.286128036,48.4199368926,109.12275954,10.7926018939,8.3303,89.9998576459
 09/18  24:00:00,266.632525485,33.1869527003,145.521530526,0.0,25.5240853573,30.610668775,70.8251620084,0.0,3.33212,67.4930420084
 09/19  01:00:00,257.005323468,33.8348565875,142.609506643,0.0,19.418418834,29.3649097162,57.5871898575,0.0,3.33212,54.2550698575
 09/19  02:00:00,251.401063439,33.9812186321,144.815469555,0.0,12.7620426787,28.1191506574,57.5902846367,0.0,3.33212,54.2581646367
 09/19  03:00:00,250.371895519,33.9759182757,143.810752986,0.0,12.7620426787,28.1191506574,57.5902254467,0.0,3.33212,54.2581054467
 09/19  04:00:00,257.503102656,33.172918602,144.223051084,0.0,12.7620426787,28.1191506574,76.9919510027,0.00821246892159,3.33212,73.6516185337
 09/19  05:00:00,281.58914886,33.5040097652,140.36686998,0.0,25.5240853573,30.610668775,131.425809237,0.0,8.3303,123.095509237
 09/19  06:00:00,391.313622263,33.9757027342,151.869028474,0.0,51.0481707146,78.1489452969,231.683356848,0.0722700747364,16.6606,214.950486773
 09/19  07:00:00,413.66544255,35.9731985142,126.13982627,0.0,64.3609230253,109.708623606,321.072918009,14.7792614232,24.9909,281.302756586
 09/19  08:00:00,362.225075657,35.7011586781,123.272398628,0.0,51.0481707146,80.7689615957,263.655980307,5.20881544482,33.3212,225.125964862
 09/19  09:00:00,330.385695448,36.1563713251,120.833328157,0.0,51.0481707146,71.0224615957,237.500449987,0.0,66.8089,170.691549987
 09/19  10:00:00,279.084182414,36.2344950498,118.296808116,0.0,32.1804615127,65.7244621605,221.386843581,0.0,83.4695,137.917343581
 09/19  11:00:00,283.985097782,36.5380547619,121.370861062,0.0,32.1804615127,65.7244621605,184.88485708,0.0,83.4695,101.41535708
 09/19  12:00:00,285.934251936,37.0266324323,123.49941483,0.0,32.1804615127,65.7244621605,189.929131874,0.0,83.4695,106.459631874
 09/19  13:00:00,277.61319004,37.49392983,124.412020884,0.0,32.1804615127,55.9779621605,177.593248946,0.0,75.1392,102.454048946
 09/19  14:00:00,278.645850256,38.1905918661,124.727793152,0.0,32.1804615127,55.9779621605,167.959099867,0.0,66.8089,101.150199867
 09/19  15:00:00,280.492733964,38.9191093671,125.838037454,0.0,32.1804615127,55.9779621605,173.818567777,0.0,75.1392,98.6793677766
 09/19  16:00:00,311.29200507,39.666856536,126.633240165,0.0,32.1804615127,60.9114621605,161.812393043,0.0,91.7998,70.0125930428
 09/19  17:00:00,343.949045307,38.421739225,125.520462952,0.0,32.1804615127,77.5397301883,163.396172247,0.0246182823688,49.9818,113.389753964
 09/19  18:00:00,394.846396216,38.4032975649,122.533830864,0.0,77.122965704,86.2600435998,249.514063687,1.53453493959,49.9818,197.997728747
 09/19  19:00:00,404.059843676,37.1230443239,114.855288222,0.0,102.647051061,80.1663183927,185.398345207,5.65553659015,33.3212,146.421608617
 09/19  20:00:00,432.965059416,36.3228308175,114.990005349,0.0,115.40909374,92.7192997104,185.145558909,7.9344954327,33.3212,143.889863476
 09/19  21:00:00,412.59245419,36.4324354393,117.545927133,0.0,102.647051061,94.1340635361,243.933377482,8.82661328337,24.9909,210.115864199
 09/19  22:00:00,344.418248898,36.2379771163,116.787389823,0.0,77.122965704,65.871452062,187.618062818,8.9490910421,16.6606,162.008371776
 09/19  23:00:00,275.290848162,36.0378425095,115.667024812,0.0,38.286128036,48.4199368926,111.487300185,9.41186352767,8.3303,93.7451366573
 09/19  24:00:00,267.965279162,33.5285507852,146.618605151,0.0,25.5240853573,30.610668775,70.8481414814,0.0,3.33212,67.5160214814
 09/20  01:00:00,262.03533849,34.0035929439,147.483361185,0.0,19.418418834,29.3649097162,57.6208375168,0.0213457989651,3.33212,54.2673717178
 09/20  02:00:00,258.255337648,33.3510934352,152.299996639,0.0,12.7620426787,28.1191506574,57.604337059,0.0,3.33212,54.272217059
 09/20  03:00:00,255.117351067,33.5241925226,148.958379945,0.0,12.7620426787,28.1191506574,57.6048200184,0.0,3.33212,54.2727000184
 09/20  04:00:00,266.761379144,33.513283815,153.93916765,0.0,12.7620426787,28.1191506574,77.0865342611,0.0804576481123,3.33212,73.673956613
 09/20  05:00:00,292.030645488,33.8450667619,151.295662118,0.0,25.5240853573,30.610668775,131.684840592,0.183905420208,8.3303,123.170635172
 09/20  06:00:00,393.360610738,33.9959567516,154.821138726,0.0,51.0481707146,78.1489452969,231.979522818,0.0837437349168,16.6606,215.235179083
 09/20  07:00:00,406.830890118,36.0612855593,121.534972448,0.0,64.3609230253,109.708623606,324.308367577,14.8829294351,24.9909,284.434538142
 09/20  08:00:00,354.082140775,35.6307161727,116.885779569,0.0,51.0481707146,80.7689615957,262.852385993,3.65399122629,33.3212,225.877194767
 09/20  09:00:00,327.70133574,36.3289314134,117.366089594,0.0,51.0481707146,71.0224615957,241.68071178,0.0,66.8089,174.87181178
 09/20  10:00:00,282.145595309,37.2228497321,119.462041866,0.0,32.1804615127,65.7244621605,221.47706913,0.0,83.4695,138.00756913
 09/20  11:00:00,287.991825355,38.6801988757,123.158265456,0.0,32.1804615127,65.7244621605,184.935478853,0.0,83.4695,101.465978853
 09/20  12:00:00,290.324241517,40.1349605808,124.727793152,0.0,32.1804615127,65.7244621605,184.843671561,0.0,83.4695,101.374171561
 09/20  13:00:00,280.599901067,39.0138241577,125.838037454,0.0,32.1804615127,55.9779621605,176.415160427,0.0,75.1392,101.275960427
 09/20  14:00:00,281.851514188,39.4598834206,126.633240165,0.0,32.1804615127,55.9779621605,168.004573715,0.0,66.8089,101.195673715
 09/20  15:00:00,284.151557388,40.6311765343,127.751124369,0.0,32.1804615127,55.9779621605,176.335400641,0.0,75.1392,101.196200641
 09/20  16:00:00,301.733093564,38.9627183734,117.84379382,0.0,32.1804615127,60.9114621605,165.584654849,0.0,91.7998,73.7848548492
 09/20  17:00:00,329.606263575,35.968382997,115.507932245,0.0,32.1804615127,77.5397301883,163.657597878,4.22205282274,49.9818,109.453745056
 09/20  18:00:00,385.033872015,36.1496292435,115.624709376,0.0,77.122965704,86.2600435998,258.033403315,6.34809898244,49.9818,201.703504332
 09/20  19:00:00,404.704124695,36.299096247,115.624709376,0.0,102.647051061,80.1663183927,188.980495963,8.23364155822,33.3212,147.425654405
 09/20  20:00:00,435.484134213,36.1845611519,115.624709376,0.0,115.40909374,92.7192997104,187.522828561,8.26879719852,33.3212,145.932831363
 09/20  21:00:00,410.859164429,36.2769262164,114.635216538,0.0,102.647051061,94.1340635361,249.190013072,8.85415658435,24.9909,215.344956488
 09/20  22:00:00,344.576289396,36.2817938327,114.916628799,0.0,77.122965704,65.871452062,188.298876974,9.59533670095,16.6606,162.042940273
 09/20  23:00:00,276.845292765,36.0825653969,115.624709376,0.0,38.286128036,48.4199368926,105.93212673,10.0739404576,8.3303,87.5278862725
 09/20  24:00:00,269.281220772,33.5308384977,147.905676986,0.0,25.5240853573,30.610668775,77.0081538295,0.0,3.33212,73.6760338295
 09/21  01:00:00,262.636325603,34.1740123144,147.93196824,0.0,19.418418834,29.3649097162,57.6475454879,0.0345160684017,3.33212,54.2809094195
 09/21  02:00:00,253.53306504,33.1935786357,147.738479513,0.0,12.7620426787,28.1191506574,57.6130792376,0.0,3.33212,54.2809592376
 09/21  03:00:00,249.674003042,33.3560324284,143.698594309,0.0,12.7620426787,28.1191506574,57.6157433691,0.0,3.33212,54.2836233691
 09/21  04:00:00,264.374607621,34.1642677797,150.880595615,0.0,12.7620426787,28.1191506574,77.0301253037,0.0,3.33212,73.6980053037
 09/21  05:00:00,291.782653525,32.8777034669,152.013412853,0.0,25.5240853573,30.610668775,131.576019479,0.0,8.3303,123.245719479
 09/21  06:00:00,391.593498591,34.8092485097,152.234346308,0.0,51.0481707146,78.1489452969,232.268904675,0.182443944661,16.6606,215.42586073
 09/21  07:00:00,404.770287169,35.7272385889,119.420270297,0.0,64.3609230253,109.708623606,322.154122005,14.8799273666,24.9909,282.283294639
 09/21  08:00:00,354.342498763,35.6479379158,116.849043841,0.0,51.0481707146,80.7689615957,266.926642836,4.26191908972,33.3212,229.343523746
 09/21  09:00:00,329.02280204,36.404204493,118.479787574,0.0,51.0481707146,71.0224615957,241.120134212,0.0,66.8089,174.311234212
 09/21  10:00:00,281.280822577,36.6753014237,119.153805433,0.0,32.1804615127,65.7244621605,221.577953136,0.0,83.4695,138.108453136
 09/21  11:00:00,283.207775948,36.8825452193,120.216836349,0.0,32.1804615127,65.7244621605,184.980579108,0.0,83.4695,101.511079108
 09/21  12:00:00,284.872521731,37.398886435,122.063959545,0.0,32.1804615127,65.7244621605,185.895143416,0.0,83.4695,102.425643416
 09/21  13:00:00,276.943744048,37.292383142,123.939992377,0.0,32.1804615127,55.9779621605,181.786162299,0.0,75.1392,106.646962299
 09/21  14:00:00,278.090105848,37.6339237604,124.727793152,0.0,32.1804615127,55.9779621605,168.049995344,0.0,66.8089,101.241095344
 09/21  15:00:00,279.406911737,38.9501139795,124.727793152,0.0,32.1804615127,55.9779621605,176.386085526,0.0,75.1392,101.246885526
 09/21  16:00:00,309.495006839,39.7847150692,124.727793152,0.0,32.1804615127,60.9114621605,165.574720018,0.0,91.7998,73.7749200179
 09/21  17:00:00,342.41615664,37.6853568328,124.727793152,0.0,32.1804615127,77.5397301883,159.588374673,1.06768364736,49.9818,108.538891025
 09/21  18:00:00,393.713928591,37.2729748226,122.533830864,0.0,77.122965704,86.2600435998,251.592986955,4.38574443434,49.9818,197.225442521
 09/21  19:00:00,409.882848147,37.1125423832,119.912272988,0.0,102.647051061,80.1663183927,191.022646049,6.39797264697,33.3212,151.303473402
 09/21  20:00:00,439.785111262,36.8889949066,119.153805433,0.0,115.40909374,92.7192997104,188.867846815,7.87638406264,33.3212,147.670262752
 09/21  21:00:00,415.210918611,37.0990765669,118.107485954,0.0,102.647051061,94.1340635361,248.492563311,7.91714819578,24.9909,215.584515115
 09/21  22:00:00,348.028471669,37.2500462552,117.366089594,0.0,77.122965704,65.871452062,186.774755152,7.93266743776,16.6606,162.181487715
 09/21  23:00:00,279.412061218,36.6474226794,117.366089594,0.0,38.286128036,48.4199368926,106.271513195,10.3785060973,8.3303,87.5627070973
 09/21  24:00:00,271.344052504,34.0346808703,149.500254945,0.0,25.5240853573,30.610668775,77.0313143867,0.0,3.33212,73.6991943867
 09/22  01:00:00,271.570940876,33.8595422096,157.176843309,0.0,19.418418834,29.3649097162,57.6260178859,0.0,3.33212,54.2938978859
 09/22  02:00:00,263.16169648,34.1889818419,156.343010665,0.0,12.7620426787,28.1191506574,57.6870249845,0.0591157931821,3.33212,54.2957891913
 09/22  03:00:00,261.051251071,33.5278176079,154.926842088,0.0,12.7620426787,28.1191506574,57.6819509344,0.050905570085,3.33212,54.2989253644
 09/22  04:00:00,265.459923071,33.8585763631,151.406559377,0.0,12.7620426787,28.1191506574,77.1839367972,0.129728275971,3.33212,73.7220885212
 09/22  05:00:00,294.432396931,33.525983997,153.148879163,0.0,25.5240853573,30.610668775,131.727623601,0.0788230246842,8.3303,123.318500576
 09/22  06:00:00,392.609980808,34.506647663,152.541646479,0.0,51.0481707146,78.1489452969,232.595156386,0.156005628196,16.6606,215.778550758
 09/22  07:00:00,405.173466954,35.7969427269,118.104303744,0.0,64.3609230253,109.708623606,329.268930646,13.7774034004,24.9909,290.500627246
 09/22  08:00:00,356.884293172,35.8463821526,117.668333051,0.0,51.0481707146,80.7689615957,264.045568036,4.84220049934,33.3212,225.882167537
 09/22  09:00:00,330.230991131,36.8933368874,119.153805433,0.0,51.0481707146,71.0224615957,242.711186729,0.0,66.8089,175.902286729
 09/22  10:00:00,283.590473274,37.8961343192,120.216836349,0.0,32.1804615127,65.7244621605,223.076560658,0.0,83.4695,139.607060658
 09/22  11:00:00,287.819796408,38.5069942338,123.158265456,0.0,32.1804615127,65.7244621605,185.55717253,0.0,83.4695,102.08767253
 09/22  12:00:00,290.516755967,39.2222857384,125.838037454,0.0,32.1804615127,65.7244621605,184.924930576,0.0,83.4695,101.455430576
 09/22  13:00:00,281.881625069,39.4939208299,126.633240165,0.0,32.1804615127,55.9779621605,182.847908376,0.0,75.1392,107.708708376
 09/22  14:00:00,281.325255675,40.0534299514,125.520462952,0.0,32.1804615127,55.9779621605,168.09115966,0.0,66.8089,101.28225966
 09/22  15:00:00,280.83496755,41.4709795413,123.625604386,0.0,32.1804615127,55.9779621605,176.427390513,0.0,75.1392,101.288190513
 09/22  16:00:00,312.910604754,43.9724479364,123.939992377,0.0,32.1804615127,60.9114621605,165.605764746,0.0,91.7998,73.8059647459
 09/22  17:00:00,342.207433288,38.5838852184,123.625604386,0.0,32.1804615127,77.5397301883,158.87597106,0.303707379067,49.9818,108.590463681
 09/22  18:00:00,393.34808647,37.6921631883,121.753912943,0.0,77.122965704,86.2600435998,255.146047138,2.72517409565,49.9818,202.439073042
 09/22  19:00:00,409.530407645,37.3626690168,119.912272988,0.0,102.647051061,80.1663183927,186.74172202,5.07288154797,33.3212,148.347640472
 09/22  20:00:00,438.461197451,37.1815276982,118.107485954,0.0,115.40909374,92.7192997104,185.699747353,6.24686998058,33.3212,146.131677372
 09/22  21:00:00,414.640411325,37.702112216,117.366089594,0.0,102.647051061,94.1340635361,246.401052311,5.49141642397,24.9909,215.918735887
 09/22  22:00:00,348.955149986,38.1740925904,117.366089594,0.0,77.122965704,65.871452062,183.861454221,4.80127698614,16.6606,162.399577235
 09/22  23:00:00,278.98382397,37.2487346105,116.346262696,0.0,38.286128036,48.4199368926,109.40356209,7.20511122933,8.3303,93.8681508609
 09/22  24:00:00,265.618486273,34.3851543567,143.539380603,0.0,25.5240853573,30.610668775,77.057606664,0.0,3.33212,73.725486664
 09/23  01:00:00,279.449776147,34.0489525714,155.312188168,0.0,27.7269238854,30.610668775,57.6395182987,0.0,3.33212,54.3073982987
 09/23  02:00:00,261.777756816,34.8610764032,154.315640531,0.0,12.7620426787,28.1191506574,57.6433709313,0.0,3.33212,54.3112509313
 09/23  03:00:00,261.944544933,34.0326289103,155.338397396,0.0,12.7620426787,28.1191506574,57.6430005195,0.0,3.33212,54.3108805195
 09/23  04:00:00,267.820125469,34.5253458101,153.999744504,0.0,12.7620426787,28.1191506574,77.0784518867,0.0,3.33212,73.7463318867
 09/23  05:00:00,279.166961341,33.8604847427,153.825767303,0.0,12.7620426787,28.1191506574,99.3078132086,0.0180530600278,8.3303,90.9594601486
 09/23  06:00:00,358.868227,34.5187746588,152.113831816,0.0,42.6918050922,54.3732441037,143.624448673,0.157555429288,16.6606,126.806293244
 09/23  07:00:00,360.142610909,35.8430483646,120.468220862,0.0,42.6918050922,86.1019271793,255.623183421,14.5698841226,24.9909,216.062399298
 09/23  08:00:00,392.793199774,35.8735632728,116.636492732,0.0,57.6566862989,112.030105488,354.462196781,3.64830250174,33.3212,317.492694279
 09/23  09:00:00,349.877528909,36.9030054243,119.462041866,0.0,57.6566862989,83.6599452969,292.745132801,0.0,66.8089,225.936232801
 09/23  10:00:00,301.168040912,38.6752932717,123.158265456,0.0,42.6918050922,68.9656133826,261.58931487,0.0,83.4695,178.11981487
 09/23  11:00:00,294.94549644,39.2472665245,124.727793152,0.0,34.9340096728,67.7198543238,221.99651009,0.0,83.4695,138.52701009
 09/23  12:00:00,296.349812958,40.2944879384,125.838037454,0.0,34.9340096728,67.7198543238,191.501187355,0.0,83.4695,108.031687355
 09/23  13:00:00,289.524926577,41.2503332633,127.751124369,0.0,34.9340096728,57.9733543238,176.732754408,0.0,75.1392,101.593554408
 09/23  14:00:00,288.399781992,41.5716566132,126.316788224,0.0,34.9340096728,57.9733543238,174.651012469,0.0,66.8089,107.842112469
 09/23  15:00:00,283.944281596,39.8295060786,123.625604386,0.0,34.9340096728,57.9733543238,176.638048323,0.0,75.1392,101.498848323
 09/23  16:00:00,314.319229438,39.5233010778,125.047138271,0.0,34.9340096728,62.9068543238,165.706892369,0.0,91.7998,73.9070923694
 09/23  17:00:00,340.991246764,38.0587280724,125.520462952,0.0,34.9340096728,72.2186844194,144.361613694,0.245987266447,49.9818,94.1338264279
 09/23  18:00:00,404.555969864,38.331878598,122.533830864,0.0,87.0357390804,86.2600435998,167.125587898,1.79571977529,49.9818,115.348068123
 09/23  19:00:00,406.875017115,37.2795534168,119.912272988,0.0,102.000620287,77.6748002752,184.099745568,4.40333098968,33.3212,146.375214578
 09/23  20:00:00,422.731485181,37.0540531493,119.153805433,0.0,102.000620287,88.9820225341,185.198054685,5.63360760229,33.3212,146.243247082
 09/23  21:00:00,413.431289132,37.5377522501,119.153805433,0.0,102.000620287,91.6425454185,182.935093873,4.90367769653,24.9909,153.040516177
 09/23  22:00:00,360.148056186,37.5768276033,119.153805433,0.0,87.0357390804,65.871452062,236.844399322,4.70651822379,16.6606,215.477281099
 09/23  23:00:00,285.19730498,37.2286897226,118.107485954,0.0,42.6918050922,48.4199368926,137.20287292,5.38649241074,8.3303,123.486080509
 09/23  24:00:00,261.689699277,34.7142065017,137.521251045,0.0,27.7269238854,30.610668775,77.0831421279,0.0,3.33212,73.7510221279
 09/24  01:00:00,288.917948754,34.0563915886,155.520995787,0.0,34.4311606118,33.1021868926,57.6976273809,0.0,3.33212,54.3655073809
 09/24  02:00:00,272.864737726,34.8786602299,156.131160915,0.0,19.466279405,30.610668775,63.7402518975,0.0,3.33212,60.4081318975
 09/24  03:00:00,273.647250411,34.0563915886,157.764025729,0.0,19.466279405,30.610668775,57.7022722992,0.0,3.33212,54.3701522992
 09/24  04:00:00,280.162419004,34.8786602299,156.734050548,0.0,19.466279405,30.610668775,77.1221389524,0.0163962510115,3.33212,73.7736227014
 09/24  05:00:00,291.550173542,34.0563915886,156.757436029,0.0,19.466279405,30.610668775,102.414861488,0.0360718749661,8.3303,94.0484896126
 09/24  06:00:00,362.563537313,34.8786602299,155.429501415,0.0,42.6918050922,54.3732441037,147.357099031,0.129532146361,16.6606,130.566966884
 09/24  07:00:00,368.690311179,36.0829901159,119.156445245,0.0,49.3960418185,88.5934452969,254.977080408,13.7867188107,24.9909,216.199461598
 09/24  08:00:00,393.000060535,36.0408363041,116.636492732,0.0,57.6566862989,112.030105488,356.247850413,4.71919833249,33.3212,318.207452081
 09/24  09:00:00,341.498226334,38.7998750842,118.405438594,0.0,50.9524495726,81.1684271793,293.231319515,0.0,66.8089,226.422419515
 09/24  10:00:00,299.794990833,41.321120101,119.153805433,0.0,42.6918050922,68.9656133826,261.891502537,0.0,83.4695,178.422002537
 09/24  11:00:00,296.553557516,40.7750162258,120.216836349,0.0,38.286128036,68.9656133826,222.072509621,0.0,83.4695,138.603009621
 09/24  12:00:00,299.54688948,41.5742873142,123.158265456,0.0,38.286128036,68.9656133826,191.371662225,0.0,83.4695,107.902162225
 09/24  13:00:00,283.537459035,41.8052271958,125.838037454,0.0,31.5818913096,56.727595265,176.693281134,0.0,75.1392,101.554081134
 09/24  14:00:00,282.464735455,41.0549661527,125.520462952,0.0,31.5818913096,56.727595265,168.172307323,0.0,66.8089,101.363407323
 09/24  15:00:00,281.369337927,39.6414714413,125.838037454,0.0,31.5818913096,56.727595265,182.844442663,0.0,75.1392,107.705242663
 09/24  16:00:00,310.331143208,39.677713779,125.520462952,0.0,31.5818913096,61.661095265,165.64640227,0.0,91.7998,73.8466022705
 09/24  17:00:00,334.915941154,37.3957625618,124.727793152,0.0,31.5818913096,70.9729253606,144.642059271,0.47525166026,49.9818,94.1850076102
 09/24  18:00:00,393.959332595,36.9716177985,122.533830864,0.0,80.3315023541,83.7685254822,166.507587222,3.1712118356,49.9818,113.354575387
 09/24  19:00:00,406.398816932,36.8081513213,119.912272988,0.0,102.000620287,77.6748002752,187.019998305,5.3431488,33.3212,148.355649505
 09/24  20:00:00,431.465809553,36.5640053448,119.153805433,0.0,108.704857014,91.4735406516,186.566871814,7.16314639489,33.3212,146.082525419
 09/24  21:00:00,402.43044954,36.8321514652,118.107485954,0.0,95.2963835608,89.1510273009,178.825018569,7.4833122276,24.9909,146.350806342
 09/24  22:00:00,346.959685426,36.4541190209,116.346262696,0.0,80.3315023541,63.3799339444,241.828356531,9.33631287703,16.6606,215.831443654
 09/24  23:00:00,282.559309019,36.1124401365,116.636492732,0.0,42.6918050922,48.4199368926,147.372267729,9.1985085741,8.3303,129.843459155
 09/24  24:00:00,282.439881551,34.5497527734,148.637853084,0.0,34.4311606118,33.1021868926,77.1651133075,0.0,3.33212,73.8329933075
 09/25  01:00:00,268.868184866,34.0563915886,154.310240438,0.0,19.418418834,29.3649097162,57.6665152452,0.0,3.33212,54.3343952452
 09/25  02:00:00,260.851673768,34.8786602299,153.38754493,0.0,12.7620426787,28.1191506574,57.6692678252,0.0,3.33212,54.3371478252
 09/25  03:00:00,260.673481594,34.0563915886,154.059500842,0.0,12.7620426787,28.1191506574,57.672058015,0.0,3.33212,54.339938015
 09/25  04:00:00,267.678337812,34.8786602299,153.521934705,0.0,12.7620426787,28.1191506574,77.1452754153,0.0196787900052,3.33212,73.7934766253
 09/25  05:00:00,294.806738487,34.0563915886,153.933428932,0.0,25.5240853573,30.610668775,138.417861135,0.0360779106965,8.3303,130.051483224
 09/25  06:00:00,391.845850317,34.8786602299,152.438799525,0.0,51.0481707146,78.1489452969,233.275110885,0.132833666112,16.6606,216.481677219
 09/25  07:00:00,406.02572922,35.7892452576,120.841071789,0.0,64.3609230253,109.708623606,331.490983282,14.4310281375,24.9909,292.069055145
 09/25  08:00:00,352.716304444,35.7401309429,115.276503814,0.0,51.0481707146,80.7689615957,270.419672851,3.05587024199,33.3212,234.042602609
 09/25  09:00:00,329.166388639,36.5895524568,118.405438594,0.0,51.0481707146,71.0224615957,238.357868267,0.0,66.8089,171.548968267
 09/25  10:00:00,283.947260612,37.17880833,121.294278857,0.0,32.1804615127,65.7244621605,225.399433369,0.0,83.4695,141.929933369
 09/25  11:00:00,286.835107109,37.8581449085,122.841465207,0.0,32.1804615127,65.7244621605,188.163258685,0.0,83.4695,104.693758685
 09/25  12:00:00,286.341619315,38.0792777451,122.841465207,0.0,32.1804615127,65.7244621605,191.412070625,0.0,83.4695,107.942570625
 09/25  13:00:00,277.286054338,37.6360338184,123.939992377,0.0,32.1804615127,55.9779621605,176.643776925,0.0,75.1392,101.504576925
 09/25  14:00:00,279.574273123,38.0017737688,125.838037454,0.0,32.1804615127,55.9779621605,168.213714045,0.0,66.8089,101.404814045
 09/25  15:00:00,281.075656275,38.7072803451,126.633240165,0.0,32.1804615127,55.9779621605,182.890249904,0.0,75.1392,107.751049904
 09/25  16:00:00,310.83639646,40.330767096,125.520462952,0.0,32.1804615127,60.9114621605,165.676066183,0.0,91.7998,73.8762661829
 09/25  17:00:00,343.071538478,38.3420884213,124.727793152,0.0,32.1804615127,77.5397301883,158.804684812,0.0737429546477,49.9818,108.749141857
 09/25  18:00:00,394.56613441,38.122966001,122.533830864,0.0,77.122965704,86.2600435998,256.667155688,1.51583668797,49.9818,205.169519
 09/25  19:00:00,410.533958056,37.7621713182,119.912272988,0.0,102.647051061,80.1663183927,190.412072845,3.69542183252,33.3212,153.395451012
 09/25  20:00:00,439.083576253,37.2473750631,118.107485954,0.0,115.40909374,92.7192997104,185.775739634,5.99000557996,33.3212,146.464534054
 09/25  21:00:00,414.473418894,37.1110442304,117.366089594,0.0,102.647051061,94.1340635361,251.19576843,7.46555502832,24.9909,218.739313402
 09/25  22:00:00,347.73890804,36.9620720855,117.366089594,0.0,77.122965704,65.871452062,193.10197527,8.80208232288,16.6606,167.639292947
 09/25  23:00:00,278.276195509,36.5475351235,116.346262696,0.0,38.286128036,48.4199368926,112.513538111,10.196172368,8.3303,93.9870657435
 09/25  24:00:00,268.672077811,34.7142065017,146.201336585,0.0,25.5240853573,30.610668775,77.1339401095,0.0,3.33212,73.8018201095
 09/26  01:00:00,270.322044534,34.0563915886,155.748170253,0.0,19.418418834,29.3649097162,57.6791043855,0.0,3.33212,54.3469843855
 09/26  02:00:00,262.953815851,34.8786602299,155.473031298,0.0,12.7620426787,28.1191506574,57.6829774263,0.0,3.33212,54.3508574263
 09/26  03:00:00,260.353843465,34.0563915886,153.740116929,0.0,12.7620426787,28.1191506574,57.6848071869,0.0,3.33212,54.3526871869
 09/26  04:00:00,266.785524161,34.8786602299,151.815583179,0.0,12.7620426787,28.1191506574,77.1740996061,0.0163934086421,3.33212,73.8255861975
 09/26  05:00:00,294.030182928,34.0563915886,152.313720227,0.0,25.5240853573,30.610668775,138.499448938,0.0327869229517,8.3303,130.136362015
 09/26  06:00:00,391.673156787,34.8786602299,151.319047834,0.0,51.0481707146,78.1489452969,234.570274867,0.127870272162,16.6606,217.781804594
 09/26  07:00:00,409.858272098,35.8404632644,122.901879948,0.0,64.3609230253,109.708623606,331.519374004,14.4512727104,24.9909,292.077201293
 09/26  08:00:00,355.934841059,35.8123052972,117.34832419,0.0,51.0481707146,80.7689615957,270.802537317,3.6773991771,33.3212,233.803938139
 09/26  09:00:00,331.205823937,36.7969581615,120.216836349,0.0,51.0481707146,71.0224615957,245.374384656,0.0,66.8089,178.565484656
 09/26  10:00:00,286.449395625,37.7944063836,123.158265456,0.0,32.1804615127,65.7244621605,222.011069489,0.0,83.4695,138.541569489
 09/26  11:00:00,289.396743642,38.5106359939,124.727793152,0.0,32.1804615127,65.7244621605,191.559174329,0.0,83.4695,108.089674329
 09/26  12:00:00,289.378129305,39.2032553848,124.727793152,0.0,32.1804615127,65.7244621605,185.094718799,0.0,83.4695,101.625218799
 09/26  13:00:00,280.414966228,38.8352740221,125.838037454,0.0,32.1804615127,55.9779621605,183.035874621,0.0,75.1392,107.896674621
 09/26  14:00:00,279.889418977,38.626048223,125.520462952,0.0,32.1804615127,55.9779621605,168.26279114,0.0,66.8089,101.45389114
 09/26  15:00:00,280.653495358,39.079961603,125.838037454,0.0,32.1804615127,55.9779621605,182.190222235,0.0,75.1392,107.051022235
 09/26  16:00:00,310.097549766,39.5932034823,125.520462952,0.0,32.1804615127,60.9114621605,166.418127124,0.0,91.7998,74.6183271245
 09/26  17:00:00,340.46870842,37.2960123445,123.18751374,0.0,32.1804615127,77.5397301883,160.661893995,1.87585637601,49.9818,108.804237619
 09/26  18:00:00,391.429617989,37.1716419369,120.371714632,0.0,77.122965704,86.2600435998,259.937917098,4.56311348276,49.9818,205.393003615
 09/26  19:00:00,407.460355039,37.1149870282,118.107485954,0.0,102.647051061,80.1663183927,192.991159349,6.14500298453,33.3212,153.524956364
 09/26  20:00:00,437.410010906,36.879397968,117.366089594,0.0,115.40909374,92.7192997104,187.641068948,7.75205249601,33.3212,146.567816452
 09/26  21:00:00,412.765360973,36.8564138725,116.346262696,0.0,102.647051061,94.1340635361,258.000096965,8.81859467355,24.9909,224.190602291
 09/26  22:00:00,345.633876291,36.6156622056,115.624709376,0.0,77.122965704,65.871452062,188.661590726,9.08237496408,16.6606,162.918615762
 09/26  23:00:00,277.174298954,36.3053717503,115.624709376,0.0,38.286128036,48.4199368926,110.771259987,8.41258767021,8.3303,94.0283723169
 09/26  24:00:00,271.590807466,34.7142065017,149.061419108,0.0,25.5240853573,30.610668775,77.1569265505,0.0,3.33212,73.8248065505
 09/27  01:00:00,271.364235702,34.0563915886,156.791686256,0.0,19.418418834,29.3649097162,57.6925514009,0.0,3.33212,54.3604314009
 09/27  02:00:00,263.587901118,34.8786602299,156.107968172,0.0,12.7620426787,28.1191506574,63.7379739736,0.0,3.33212,60.4058539736
 09/27  03:00:00,261.775846164,34.0563915886,155.153982946,0.0,12.7620426787,28.1191506574,57.6987647987,0.0,3.33212,54.3666447987
 09/27  04:00:00,267.555651424,34.8786602299,153.396428077,0.0,12.7620426787,28.1191506574,77.2164551373,0.031162833257,3.33212,73.853172304
 09/27  05:00:00,294.690120637,34.0563915886,153.812688723,0.0,25.5240853573,30.610668775,138.591265136,0.0442842379276,8.3303,130.216680898
 09/27  06:00:00,392.133021874,34.8786602299,152.722063104,0.0,51.0481707146,78.1489452969,234.369215002,0.150896189041,16.6606,217.557718813
 09/27  07:00:00,409.601827255,35.902071055,123.607872317,0.0,64.3609230253,109.708623606,335.252473795,14.5648460384,24.9909,295.696727757
 09/27  08:00:00,358.884916406,35.881737378,121.201815258,0.0,51.0481707146,80.7689615957,269.787294382,4.77705128401,33.3212,231.689043098
 09/27  09:00:00,327.257967933,36.2531624615,117.950924682,0.0,51.0481707146,71.0224615957,245.505514679,0.0,66.8089,178.696614679
 09/27  10:00:00,280.259838656,36.5503237821,118.56511294,0.0,32.1804615127,65.7244621605,222.10225301,0.0,83.4695,138.63275301
 09/27  11:00:00,284.584402106,37.1702653259,121.294278857,0.0,32.1804615127,65.7244621605,191.617148811,0.0,83.4695,108.147648811
 09/27  12:00:00,286.072988054,37.8179919942,122.841465207,0.0,32.1804615127,65.7244621605,191.505001553,0.0,83.4695,108.035501553
 09/27  13:00:00,277.371745608,37.7239914582,123.939992377,0.0,32.1804615127,55.9779621605,176.723948723,0.0,75.1392,101.584748723
 09/27  14:00:00,279.908170162,38.3343381935,125.838037454,0.0,32.1804615127,55.9779621605,174.658700501,0.0,66.8089,107.849800501
 09/27  15:00:00,281.740660329,39.3645653404,126.633240165,0.0,32.1804615127,55.9779621605,176.634689821,0.0,75.1392,101.495489821
 09/27  16:00:00,313.605197351,41.9750025169,126.633240165,0.0,32.1804615127,60.9114621605,171.92576925,0.0,91.7998,80.1259692502
 09/27  17:00:00,345.35248786,39.8175709136,125.520462952,0.0,32.1804615127,77.5397301883,158.888016776,0.0,49.9818,108.906216776
 09/27  18:00:00,394.942769249,38.4962676757,122.533830864,0.0,77.122965704,86.2600435998,256.720542621,1.12265135732,49.9818,205.616091264
 09/27  19:00:00,414.345326601,37.6971559322,120.981185596,0.0,102.647051061,80.1663183927,191.178680741,4.21211969426,33.3212,153.645361047
 09/27  20:00:00,440.93102845,37.2661376979,119.912272988,0.0,115.40909374,92.7192997104,186.30011508,6.30233131786,33.3212,146.676583763
 09/27  21:00:00,415.262815962,37.1487549925,118.107485954,0.0,102.647051061,94.1340635361,257.15428624,7.71265340618,24.9909,224.450732833
 09/27  22:00:00,346.46468693,36.7183774706,116.346262696,0.0,77.122965704,65.871452062,195.379278602,8.83709354415,16.6606,169.881585058
 09/27  23:00:00,277.375475644,36.4091798856,115.624709376,0.0,38.286128036,48.4199368926,104.407165441,8.29029406781,8.3303,87.7865713731
 09/27  24:00:00,270.672800588,34.8786602299,148.020236095,0.0,25.5240853573,30.610668775,83.3333325237,0.0,3.33212,80.0012125237
 09/28  01:00:00,271.246986348,34.0563915886,156.670126837,0.0,19.418418834,29.3649097162,57.7081012933,0.0,3.33212,54.3759812933
 09/28  02:00:00,262.204819546,34.8786602299,154.728749882,0.0,12.7620426787,28.1191506574,57.7117078966,0.0,3.33212,54.3795878966
 09/28  03:00:00,259.762966095,34.0563915886,153.151539382,0.0,12.7620426787,28.1191506574,57.7127617907,0.0,3.33212,54.3806417907
 09/28  04:00:00,266.346214379,34.8786602299,152.207795477,0.0,12.7620426787,28.1191506574,83.3793562149,0.0164028353987,3.33212,80.0308333795
 09/28  05:00:00,293.294403754,34.0563915886,152.438092304,0.0,25.5240853573,30.610668775,132.177433308,0.0328057761924,8.3303,123.814327532
 09/28  06:00:00,391.339718644,34.8786602299,151.949041415,0.0,51.0481707146,78.1489452969,241.248282338,0.124663169215,16.6606,224.463019169
 09/28  07:00:00,414.009547947,35.9342893557,127.802804037,0.0,64.3609230253,109.708623606,333.029310468,14.3708840785,24.9909,293.66752639
 09/28  08:00:00,362.78336118,35.892847636,124.625925276,0.0,51.0481707146,80.7689615957,272.847321638,4.6213853131,33.3212,234.904736325
 09/28  09:00:00,329.995166748,36.302847447,120.33063147,0.0,51.0481707146,71.0224615957,245.672190404,0.0,66.8089,178.863290404
 09/28  10:00:00,279.437736819,36.4466194781,117.991446614,0.0,32.1804615127,65.7244621605,226.429329573,0.0,83.4695,142.959829573
 09/28  11:00:00,281.89938461,36.6547813495,119.153805433,0.0,32.1804615127,65.7244621605,187.551733286,0.0,83.4695,104.082233286
 09/28  12:00:00,282.374743334,36.7777178483,120.216836349,0.0,32.1804615127,65.7244621605,191.572013028,0.0,83.4695,108.102513028
 09/28  13:00:00,274.748596214,37.0015838796,122.063959545,0.0,32.1804615127,55.9779621605,183.122817035,0.0,75.1392,107.983617035
 09/28  14:00:00,275.631597388,37.0901622765,122.841465207,0.0,32.1804615127,55.9779621605,168.360405473,0.0,66.8089,101.551505473
 09/28  15:00:00,274.42372293,36.9913070384,121.753912943,0.0,32.1804615127,55.9779621605,183.029124169,0.0,75.1392,107.889924169
 09/28  16:00:00,303.046183032,37.1452378935,120.981185596,0.0,32.1804615127,60.9114621605,165.754017869,0.0,91.7998,73.9542178685
 09/28  17:00:00,335.053788574,36.2919637885,118.859525865,0.0,32.1804615127,77.5397301883,169.372843833,4.05185130487,49.9818,115.339192529
 09/28  18:00:00,387.130302475,36.2137741557,117.366089594,0.0,77.122965704,86.2600435998,261.3850996,5.56050278145,49.9818,205.842796818
 09/28  19:00:00,410.673702706,36.1572609806,120.340909749,0.0,102.647051061,80.1663183927,189.022827606,4.79155871573,33.3212,150.91006889
 09/28  20:00:00,441.008719883,36.2613985812,122.258952911,0.0,115.40909374,92.7192997104,189.999731782,7.01799912571,33.3212,149.660532656
 09/28  21:00:00,422.666949361,36.4854542512,126.232325751,0.0,102.647051061,94.1340635361,258.747429148,9.00994923623,24.9909,224.746579912
 09/28  22:00:00,356.973139723,36.4842432509,127.108118716,0.0,77.122965704,65.871452062,196.238633856,9.56843053212,16.6606,170.009603324
 09/28  23:00:00,291.551504871,36.3311541357,129.865869213,0.0,38.286128036,48.4199368926,110.471697347,10.2415588233,8.3303,91.8998385236
 09/28  24:00:00,273.573950075,34.7142065017,150.974439756,0.0,25.5240853573,30.610668775,79.3801505667,0.0,3.33212,76.0480305667
 09/29  01:00:00,265.837315084,34.0563915886,151.314521025,0.0,19.418418834,29.3649097162,57.7233866449,0.0,3.33212,54.3912666449
 09/29  02:00:00,258.351667433,34.8786602299,150.931215604,0.0,12.7620426787,28.1191506574,57.7265295059,0.0,3.33212,54.3944095059
 09/29  03:00:00,255.198545785,34.0563915886,148.634423154,0.0,12.7620426787,28.1191506574,63.7815812655,0.0131344733656,3.33212,60.4363267921
 09/29  04:00:00,264.805524853,34.8786602299,149.920450685,0.0,12.7620426787,28.1191506574,77.3214724649,0.0870164732893,3.33212,73.9023359916
 09/29  05:00:00,290.207228882,34.0562612044,148.574655456,0.0,25.5240853573,30.610668775,138.790969115,0.0804500588083,8.3303,130.380219057
 09/29  06:00:00,389.798154416,34.8786602299,149.524088154,0.0,51.0481707146,78.1489452969,241.689508849,0.205233396981,16.6606,224.823675452
 09/29  07:00:00,428.740026512,35.7879446304,141.476577345,0.0,64.3609230253,109.708623606,334.536157585,15.348284505,24.9909,294.19697308
 09/29  08:00:00,380.11000196,35.7313625718,141.159405975,0.0,51.0481707146,80.7689615957,273.960654893,5.43152995311,33.3212,235.20792494
 09/29  09:00:00,346.290705544,36.2899278888,135.911055172,0.0,51.0481707146,71.0224615957,245.836853041,0.0,66.8089,179.027953041
 09/29  10:00:00,292.29230866,36.433766535,130.468889722,0.0,32.1804615127,65.7244621605,222.284703922,0.0,83.4695,138.815203922
 09/29  11:00:00,287.593048457,36.5572286539,125.091292064,0.0,32.1804615127,65.7244621605,191.721357933,0.0,83.4695,108.251857933
 09/29  12:00:00,282.202571179,36.4965004194,121.523070988,0.0,32.1804615127,65.7244621605,191.60836354,0.0,83.4695,108.13886354
 09/29  13:00:00,270.71572242,36.4353613472,119.832226047,0.0,32.1804615127,55.9779621605,183.182907742,0.0,75.1392,108.043707742
 09/29  14:00:00,272.89033221,36.5913158773,121.294278857,0.0,32.1804615127,55.9779621605,168.38458548,0.0,66.8089,101.57568548
 09/29  15:00:00,276.474912669,36.8449538224,123.939992377,0.0,32.1804615127,55.9779621605,183.082278529,0.0,75.1392,107.943078529
 09/29  16:00:00,306.630177879,36.9748539404,124.727793152,0.0,32.1804615127,60.9114621605,165.800636089,0.0,91.7998,74.0008360892
 09/29  17:00:00,341.14621146,36.4647832451,124.727793152,0.0,32.1804615127,77.5397301883,170.409589235,4.99322443947,49.9818,115.434564796
 09/29  18:00:00,393.030279023,36.6010540732,122.533830864,0.0,77.122965704,86.2600435998,264.040046457,7.97340216795,49.9818,206.084844289
 09/29  19:00:00,411.494901961,36.5453008913,119.912272988,0.0,102.647051061,80.1663183927,195.509160625,8.3035216265,33.3212,153.884438998
 09/29  20:00:00,437.665703175,36.4009136288,118.107485954,0.0,115.40909374,92.7192997104,194.526826838,7.60766397204,33.3212,153.597962866
 09/29  21:00:00,411.996395655,36.3819590285,116.346262696,0.0,102.647051061,94.1340635361,258.020338673,7.97978869101,24.9909,225.049649982
 09/29  22:00:00,350.508207836,36.470957835,121.341997953,0.0,77.122965704,65.871452062,191.330493483,9.57951102429,16.6606,165.090382459
 09/29  23:00:00,289.080630173,36.3699098989,127.35477491,0.0,38.286128036,48.4199368926,111.352753755,10.4567285328,8.3303,92.5657252225
 09/29  24:00:00,275.257234524,34.3852990451,152.970666872,0.0,25.5240853573,30.610668775,83.3934175788,0.0,3.33212,80.0612975788
 09/30  01:00:00,276.622747732,34.0553522058,152.519992102,0.0,27.7269238854,30.610668775,57.7391069421,0.0,3.33212,54.4069869421
 09/30  02:00:00,259.52909348,34.8674708614,152.108334475,0.0,12.7620426787,28.1191506574,57.7416342743,0.0,3.33212,54.4095142743
 09/30  03:00:00,258.138295923,34.0349841148,151.578305584,0.0,12.7620426787,28.1191506574,63.7987364346,0.0131505382185,3.33212,60.4534658964
 09/30  04:00:00,262.413830092,34.5265531419,148.655714303,0.0,12.7620426787,28.1191506574,77.3049343852,0.0427394080584,3.33212,73.9300749772
 09/30  05:00:00,273.331415161,33.86115458,148.054710786,0.0,12.7620426787,28.1191506574,102.582686554,0.0509588304813,8.3303,94.2014277231
 09/30  06:00:00,352.096345393,34.5158802214,145.411960351,0.0,42.6918050922,54.3732441037,147.719223664,0.223564699313,16.6606,130.835058965
 09/30  07:00:00,374.471277888,35.8041975124,133.884863211,0.0,42.6918050922,86.1019271793,265.541643726,15.4668616177,24.9909,225.083882108
 09/30  08:00:00,408.109331995,35.807301614,132.039238903,0.0,57.6566862989,112.030105488,366.62029,5.4595195971,33.3212,327.839570403
 09/30  09:00:00,358.724212413,36.2419646549,129.050558592,0.0,57.6566862989,83.6599452969,299.348610826,0.0,66.8089,232.539710826
 09/30  10:00:00,301.220626007,36.4598123569,125.620400272,0.0,42.6918050922,68.9656133826,266.681589729,0.0,83.4695,183.212089729
 09/30  11:00:00,288.271237404,36.4971031907,122.033345185,0.0,34.9340096728,67.7198543238,223.096203568,0.0,83.4695,139.626703568
 09/30  12:00:00,285.447131802,36.4531385164,120.128461646,0.0,34.9340096728,67.7198543238,194.11814612,0.0,83.4695,110.64864612
 09/30  13:00:00,277.766685753,36.5393402074,121.294278857,0.0,34.9340096728,57.9733543238,181.150925902,0.0,75.1392,106.011725902
 09/30  14:00:00,281.313027184,36.9119498704,123.939992377,0.0,34.9340096728,57.9733543238,175.00434927,0.0,66.8089,108.19544927
 09/30  15:00:00,282.211142566,37.0232789489,124.727793152,0.0,34.9340096728,57.9733543238,183.325961484,0.0,75.1392,108.186761484
 09/30  16:00:00,310.071142053,36.7551992472,123.625604386,0.0,34.9340096728,62.9068543238,172.069840136,0.0,91.7998,80.2700401355
 09/30  17:00:00,335.386412958,36.2730936382,121.753912943,0.0,34.9340096728,72.2186844194,149.397318157,4.97127665003,49.9818,94.4442415074
 09/30  18:00:00,400.139819575,36.2968260034,120.654846483,0.0,87.0357390804,86.2600435998,172.199523207,6.39469299754,49.9818,115.82303021
 09/30  19:00:00,410.759365793,36.0998010803,123.572607846,0.0,102.000620287,77.6748002752,195.152521213,7.95357212895,33.3212,153.877749084
 09/30  20:00:00,430.082274643,36.1076284624,127.521190242,0.0,102.000620287,88.9820225341,195.881001251,8.83009570112,33.3212,153.72970555
 09/30  21:00:00,420.961964138,36.1753941935,128.110708515,0.0,102.000620287,91.6425454185,188.25254879,9.38736323052,24.9909,153.874285559
 09/30  22:00:00,366.208553849,36.0574250203,126.786343719,0.0,87.0357390804,65.871452062,251.318942991,10.0132002084,16.6606,224.645142783
 09/30  23:00:00,287.959611103,35.9139544049,122.410101481,0.0,42.6918050922,48.4199368926,149.607564925,10.6751609053,8.3303,130.60210402
 09/30  24:00:00,276.666171323,34.0371950893,152.525615845,0.0,27.7269238854,30.610668775,77.2633986341,0.0,3.33212,73.9312786341
 10/01  01:00:00,289.254115119,33.8663979272,156.071166374,0.0,34.4311606118,33.1021868926,63.8486821852,0.0,3.33212,60.5165621852
 10/01  02:00:00,270.602864448,34.3570910064,154.407597157,0.0,19.466279405,30.610668775,57.8468135581,0.0460199804715,3.33212,54.4686735777
 10/01  03:00:00,271.022704673,33.6959265127,155.513019093,0.0,19.466279405,30.610668775,63.9108534823,0.0575253085685,3.33212,60.5212081737
 10/01  04:00:00,276.405116845,34.1888900383,153.667422816,0.0,19.466279405,30.610668775,77.4390549897,0.149567433942,3.33212,73.9573675558
 10/01  05:00:00,288.62427623,33.52875001,154.344604461,0.0,19.466279405,30.610668775,102.758817131,0.0920425946645,8.3303,94.3364745361
 10/01  06:00:00,360.054782269,34.3455215482,153.43683639,0.0,42.6918050922,54.3732441037,154.593381208,0.205455190548,16.6606,137.727326017
 10/01  07:00:00,372.723237313,36.007658188,123.223352717,0.0,49.3960418185,88.5934452969,265.624926295,15.2509825892,24.9909,225.383043706
 10/01  08:00:00,393.828524582,35.787370007,119.192599252,0.0,57.6566862989,112.030105488,361.044387737,4.8307263203,33.3212,322.892461417
 10/01  09:00:00,340.363182336,36.6155251014,119.462041866,0.0,50.9524495726,81.1684271793,305.953066155,0.0,66.8089,239.144166155
 10/01  10:00:00,300.288069139,37.8020908899,123.158265456,0.0,42.6918050922,68.9656133826,266.503918576,0.0,83.4695,183.034418576
 10/01  11:00:00,297.928445528,37.6253781741,124.727793152,0.0,38.286128036,68.9656133826,229.364137402,0.0,83.4695,145.894637402
 10/01  12:00:00,298.055302893,37.4118371071,125.838037454,0.0,38.286128036,68.9656133826,191.705513048,0.0,83.4695,108.236013048
 10/01  13:00:00,281.021388922,37.3985219826,127.751124369,0.0,31.5818913096,56.727595265,179.295565144,0.0,75.1392,104.156365144
 10/01  14:00:00,281.802929329,37.3711747086,128.550807752,0.0,31.5818913096,56.727595265,172.563211029,0.0,66.8089,105.754311029
 10/01  15:00:00,279.753852079,37.5845765522,126.316788224,0.0,31.5818913096,56.727595265,183.182188981,0.0,75.1392,108.042988981
 10/01  16:00:00,309.027800137,38.086675618,125.838037454,0.0,31.5818913096,61.661095265,165.853679846,0.0,91.7998,74.053879846
 10/01  17:00:00,336.232303475,36.8032997119,126.633240165,0.0,31.5818913096,70.9729253606,153.668482322,2.89816998388,49.9818,100.788512338
 10/01  18:00:00,396.022852763,36.306083324,125.520462952,0.0,80.3315023541,83.7685254822,172.257743744,6.52018673573,49.9818,115.755757008
 10/01  19:00:00,415.249361315,36.1756220891,128.872642907,0.0,102.000620287,77.6748002752,193.533886785,6.37040902055,33.3212,153.842277764
 10/01  20:00:00,435.291036027,36.122757262,125.623926597,0.0,108.704857014,91.4735406516,193.909502567,7.04218872963,33.3212,153.546113837
 10/01  21:00:00,402.800598991,36.2586561431,120.236894601,0.0,95.2963835608,89.1510273009,183.605885217,6.95390783056,24.9909,151.661077386
 10/01  22:00:00,349.405800823,36.0980851978,120.392844538,0.0,80.3315023541,63.3799339444,243.33003052,6.64437096381,16.6606,220.025059556
 10/01  23:00:00,284.853924279,35.9925992265,120.417768673,0.0,42.6918050922,48.4199368926,145.881501769,7.10828855364,8.3303,130.442913215
 10/01  24:00:00,289.335513775,34.2208453169,155.815333708,0.0,34.4311606118,33.1021868926,83.5225367332,0.0,3.33212,80.1904167332
 10/02  01:00:00,274.39009312,34.0555484628,159.800554967,0.0,19.418418834,29.3649097162,57.768571273,0.0,3.33212,54.436451273
 10/02  02:00:00,266.224487406,34.872393126,158.733877493,0.0,12.7620426787,28.1191506574,63.8151468264,0.0,3.33212,60.4830268264
 10/02  03:00:00,266.022641522,34.042940083,159.388797265,0.0,12.7620426787,28.1191506574,57.7763653714,0.00493747520731,3.33212,54.4393078962
 10/02  04:00:00,271.674770855,34.8577771236,157.50006345,0.0,12.7620426787,28.1191506574,83.5308570978,0.051020756015,3.33212,80.1477163418
 10/02  05:00:00,297.809427453,34.0339170269,156.9284205,0.0,25.5240853573,30.610668775,139.044393248,0.052666919105,8.3303,130.661426329
 10/02  06:00:00,394.96816719,34.8589242565,155.551553286,0.0,51.0481707146,78.1489452969,242.500433638,0.166232045922,16.6606,225.673601592
 10/02  07:00:00,409.744218579,35.8607726923,123.974433608,0.0,64.3609230253,109.708623606,341.500986966,14.9857013338,24.9909,301.524385633
 10/02  08:00:00,357.926333806,35.8483557051,121.053964149,0.0,51.0481707146,80.7689615957,276.690900472,5.08958852941,33.3212,238.280111943
 10/02  09:00:00,329.654334703,36.3245740814,119.527034814,0.0,51.0481707146,71.0224615957,246.317937761,0.0,66.8089,179.509037761
 10/02  10:00:00,285.916589443,37.267980539,123.158265456,0.0,32.1804615127,65.7244621605,229.180308108,0.0,83.4695,145.710808108
 10/02  11:00:00,289.978719214,37.978060199,125.838037454,0.0,32.1804615127,65.7244621605,191.857128613,0.0,83.4695,108.387628613
 10/02  12:00:00,290.725163508,38.6368827586,126.633240165,0.0,32.1804615127,65.7244621605,191.752102586,0.0,83.4695,108.282602586
 10/02  13:00:00,281.981026268,38.4787350434,127.751124369,0.0,32.1804615127,55.9779621605,183.326374526,0.0,75.1392,108.187174526
 10/02  14:00:00,280.43180074,38.3685088557,126.316788224,0.0,32.1804615127,55.9779621605,168.537321716,0.0,66.8089,101.728421716
 10/02  15:00:00,279.173234658,38.7191587054,124.727793152,0.0,32.1804615127,55.9779621605,183.232691796,0.0,75.1392,108.093491796
 10/02  16:00:00,309.600818473,39.8935053385,124.727793152,0.0,32.1804615127,60.9114621605,172.060635282,0.0,91.7998,80.2608352815
 10/02  17:00:00,338.977828473,37.5469662142,121.454809687,0.0,32.1804615127,77.5397301883,166.879135514,1.29482056848,49.9818,115.602514945
 10/02  18:00:00,390.988608733,36.8851905783,120.216836349,0.0,77.122965704,86.2600435998,262.501719227,5.72253406695,49.9818,206.79738516
 10/02  19:00:00,413.401308962,36.7605738308,120.981185596,0.0,102.647051061,80.1663183927,194.968392594,7.40132556635,33.3212,154.245867027
 10/02  20:00:00,440.260333202,36.604220112,119.912272988,0.0,115.40909374,92.7192997104,194.608354864,7.32104636661,33.3212,153.966108497
 10/02  21:00:00,415.877509336,36.7082256491,119.153805433,0.0,102.647051061,94.1340635361,264.890737526,8.21141602129,24.9909,231.688421505
 10/02  22:00:00,348.052287254,36.5678970797,118.107485954,0.0,77.122965704,65.871452062,197.195427953,8.48476577834,16.6606,172.050062175
 10/02  23:00:00,278.284074133,36.2422033982,117.366089594,0.0,38.286128036,48.4199368926,110.160325643,7.54904114498,8.3303,94.2809844976
 10/02  24:00:00,275.154277301,34.5497527734,152.760858131,0.0,25.5240853573,30.610668775,77.3168658184,0.0,3.33212,73.9847458184
 10/03  01:00:00,273.846532452,34.0563915886,159.256540975,0.0,19.418418834,29.3649097162,63.8314993777,0.0,3.33212,60.4993793777
 10/03  02:00:00,265.882511976,34.8786602299,158.384928791,0.0,12.7620426787,28.1191506574,57.7833906851,0.0,3.33212,54.4512706851
