Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  03:00:00,264.366852114,34.0563915886,157.727241706,0.0,12.7620426787,28.1191506574,63.8358803971,0.0,3.33212,60.5037603971
 10/03  04:00:00,272.67493418,34.8786602299,157.602893692,0.0,12.7620426787,28.1191506574,77.362052213,0.0181146698117,3.33212,74.0118175432
 10/03  05:00:00,299.357415162,34.0563915886,157.542704613,0.0,25.5240853573,30.610668775,139.101165566,0.0329358670342,8.3303,130.737929699
 10/03  06:00:00,395.689912469,34.8786602299,155.252380787,0.0,51.0481707146,78.1489452969,247.311640667,0.126804268512,16.6606,230.524236398
 10/03  07:00:00,410.624955616,35.9174854499,123.571830293,0.0,64.3609230253,109.708623606,339.042918275,14.5883052974,24.9909,299.463712978
 10/03  08:00:00,356.975856112,35.8337437466,119.346976076,0.0,51.0481707146,80.7689615957,281.329624679,4.27305353629,33.3212,243.735371142
 10/03  09:00:00,329.304147877,36.3487805772,118.931726285,0.0,51.0481707146,71.0224615957,246.557342203,0.0,66.8089,179.748442203
 10/03  10:00:00,284.107331931,36.9546412741,121.67806702,0.0,32.1804615127,65.7244621605,229.280648541,0.0,83.4695,145.811148541
 10/03  11:00:00,287.582001889,37.5002999223,123.939992377,0.0,32.1804615127,65.7244621605,191.908917701,0.0,83.4695,108.439417701
 10/03  12:00:00,290.755568734,38.3505100147,126.953957324,0.0,32.1804615127,65.7244621605,191.806473456,0.0,83.4695,108.336973456
 10/03  13:00:00,282.791286492,38.4869852357,128.550807752,0.0,32.1804615127,55.9779621605,183.380602995,0.0,75.1392,108.241402995
 10/03  14:00:00,282.386945627,38.0761925171,128.550807752,0.0,32.1804615127,55.9779621605,174.946905596,0.0,66.8089,108.138005596
 10/03  15:00:00,282.066094453,37.7755577119,128.550807752,0.0,32.1804615127,55.9779621605,176.917216639,0.0,75.1392,101.778016639
 10/03  16:00:00,312.009336675,38.465098902,128.550807752,0.0,32.1804615127,60.9114621605,172.07813499,0.0,91.7998,80.2783349899
 10/03  17:00:00,342.358065564,37.1506288245,125.208969069,0.0,32.1804615127,77.5397301883,168.167495927,2.48455152811,49.9818,115.701144399
 10/03  18:00:00,393.593295356,36.8472991744,122.841465207,0.0,77.122965704,86.2600435998,270.414674001,6.25358880134,49.9818,214.1792852
 10/03  19:00:00,413.372569187,36.7802873672,121.537925238,0.0,102.647051061,80.1663183927,194.825147865,7.10271540619,33.3212,154.401232458
 10/03  20:00:00,439.207795664,36.488744524,119.759827529,0.0,115.40909374,92.7192997104,193.843595866,6.42973026197,33.3212,154.092665604
 10/03  21:00:00,414.338103401,36.3438580688,119.695165707,0.0,102.647051061,94.1340635361,256.622412175,5.41926846011,24.9909,226.212243715
 10/03  22:00:00,347.581464861,36.3251171479,119.177045951,0.0,77.122965704,65.871452062,199.821739966,5.76772686162,16.6606,177.393413104
 10/03  23:00:00,278.542297992,36.2026333366,118.168988962,0.0,38.286128036,48.4199368926,109.503005551,6.63577152811,8.3303,94.5369340224
 10/03  24:00:00,274.194044734,34.7142065017,151.648594843,0.0,25.5240853573,30.610668775,77.3451601047,0.0,3.33212,74.0130401047
 10/04  01:00:00,271.94581699,34.0563915886,157.371221242,0.0,19.418418834,29.3649097162,63.8466789122,0.0,3.33212,60.5145589122
 10/04  02:00:00,263.746002621,34.8786602299,156.263804441,0.0,12.7620426787,28.1191506574,57.8005515646,0.0,3.33212,54.4684315646
 10/04  03:00:00,263.443363221,34.0563915886,156.810778808,0.0,12.7620426787,28.1191506574,63.8505423668,0.0,3.33212,60.5184223668
 10/04  04:00:00,270.478263081,34.8786602299,156.292712679,0.0,12.7620426787,28.1191506574,77.4105747134,0.0412243438173,3.33212,74.0372303696
 10/04  05:00:00,297.759795174,34.0563915886,156.855925786,0.0,25.5240853573,30.610668775,145.753986802,0.0494694805013,8.3303,137.374217321
 10/04  06:00:00,395.498729529,34.8786602299,156.061271063,0.0,51.0481707146,78.1489452969,243.078253285,0.155006165028,16.6606,226.26264712
 10/04  07:00:00,413.662044179,35.9260080748,127.484973147,0.0,64.3609230253,109.708623606,344.798468,14.7615589324,24.9909,305.046009068
 10/04  08:00:00,363.356368047,35.915202262,125.241424334,0.0,51.0481707146,80.7689615957,274.949159851,4.88163332049,33.3212,236.74632653
 10/04  09:00:00,333.916995095,36.3112735534,124.192771146,0.0,51.0481707146,71.0224615957,253.576323289,0.0,66.8089,186.767423289
 10/04  10:00:00,280.733783551,36.3975790788,119.711506374,0.0,32.1804615127,65.7244621605,229.394002282,0.0,83.4695,145.924502282
 10/04  11:00:00,280.867594004,36.449439882,119.153805433,0.0,32.1804615127,65.7244621605,191.946533826,0.0,83.4695,108.477033826
 10/04  12:00:00,283.050834447,36.4066959952,122.619121339,0.0,32.1804615127,65.7244621605,191.861583798,0.0,83.4695,108.392083798
 10/04  13:00:00,274.623959913,36.5011029959,123.773028183,0.0,32.1804615127,55.9779621605,183.413469624,0.0,75.1392,108.274269624
 10/04  14:00:00,273.918051376,36.5829778419,122.896395862,0.0,32.1804615127,55.9779621605,175.001160103,0.0,66.8089,108.192260103
 10/04  15:00:00,273.672894124,36.6582759151,122.649967262,0.0,32.1804615127,55.9779621605,183.32762007,0.0,75.1392,108.18842007
 10/04  16:00:00,301.719042253,36.5397369583,121.591909827,0.0,32.1804615127,60.9114621605,165.944913904,0.0,91.7998,74.1451139044
 10/04  17:00:00,338.432483458,36.123933786,123.55094019,0.0,32.1804615127,77.5397301883,172.60347237,4.13312462235,49.9818,118.488547747
 10/04  18:00:00,388.036796141,36.0714492548,120.079894563,0.0,77.122965704,86.2600435998,267.43225027,6.00397589041,49.9818,211.44647438
 10/04  19:00:00,410.399646852,36.1417589186,120.756210041,0.0,102.647051061,80.1663183927,195.766425276,6.60990341417,33.3212,155.835321862
 10/04  20:00:00,440.807122749,36.1362351255,123.111219723,0.0,115.40909374,92.7192997104,200.321057282,7.41137400626,33.3212,159.588483276
 10/04  21:00:00,418.757425904,36.3860923755,123.326673522,0.0,102.647051061,94.1340635361,260.560842263,9.0599282682,24.9909,226.510013995
 10/04  22:00:00,355.484064071,36.4606345477,125.70282583,0.0,77.122965704,65.871452062,197.301702576,9.69564202429,16.6606,170.945460552
 10/04  23:00:00,286.422821256,36.3206050781,124.812934375,0.0,38.286128036,48.4199368926,119.3435987,10.3372503331,8.3303,100.676048367
 10/04  24:00:00,276.577361546,34.5497527734,154.115753937,0.0,25.5240853573,30.610668775,77.3738675188,0.0,3.33212,74.0417475188
 10/05  01:00:00,272.194850334,34.0563915886,157.625153008,0.0,19.418418834,29.3649097162,63.8619295239,0.0,3.33212,60.5298095239
 10/05  02:00:00,264.780822781,34.8786602299,157.303884603,0.0,12.7620426787,28.1191506574,57.8159129628,0.0,3.33212,54.4837929628
 10/05  03:00:00,264.214747547,34.0563915886,157.58663261,0.0,12.7620426787,28.1191506574,63.8770834568,0.00824250414097,3.33212,60.5367209526
 10/05  04:00:00,270.386634263,34.8786602299,156.218891484,0.0,12.7620426787,28.1191506574,83.0763905541,0.0692373665341,3.33212,79.6750331876
 10/05  05:00:00,296.16615286,34.0563915886,155.289179102,0.0,25.5240853573,30.610668775,139.917890274,0.0659408792047,8.3303,131.521649394
 10/05  06:00:00,393.79176761,34.8786602299,154.377816772,0.0,51.0481707146,78.1489452969,243.884240825,0.199474162315,16.6606,227.024166663
 10/05  07:00:00,414.163500671,35.8672871469,128.005583246,0.0,64.3609230253,109.708623606,345.297050384,15.1462192776,24.9909,305.159931106
 10/05  08:00:00,363.626102623,35.8294967787,125.565049852,0.0,51.0481707146,80.7689615957,282.980092085,5.18646952297,33.3212,244.472422562
 10/05  09:00:00,333.21448345,36.2960668357,123.196116041,0.0,51.0481707146,71.0224615957,247.960615615,0.0,66.8089,181.151715615
 10/05  10:00:00,282.389167385,36.3126678104,121.900568722,0.0,32.1804615127,65.7244621605,230.224683214,0.0,83.4695,146.755183214
 10/05  11:00:00,282.168711898,36.3379010912,120.559965545,0.0,32.1804615127,65.7244621605,196.625330689,0.0,83.4695,113.155830689
 10/05  12:00:00,281.913947513,36.624518713,119.912272988,0.0,32.1804615127,65.7244621605,191.930083934,0.0,83.4695,108.460583934
 10/05  13:00:00,272.453988863,36.5702117195,120.216836349,0.0,32.1804615127,55.9779621605,183.477700758,0.0,75.1392,108.338500758
 10/05  14:00:00,273.294949048,36.632294193,120.981185596,0.0,32.1804615127,55.9779621605,175.038870272,0.0,66.8089,108.229970272
 10/05  15:00:00,273.362573363,36.7086540477,120.981185596,0.0,32.1804615127,55.9779621605,183.386589231,0.0,75.1392,108.247389231
 10/05  16:00:00,302.903855807,36.9995532623,120.981185596,0.0,32.1804615127,60.9114621605,167.841070602,0.0,91.7998,76.0412706016
 10/05  17:00:00,336.125087264,36.2668614596,119.912272988,0.0,32.1804615127,77.5397301883,175.67503534,5.39990527584,49.9818,120.293330064
 10/05  18:00:00,389.267933786,36.2490361294,119.153805433,0.0,77.122965704,86.2600435998,267.417008121,7.5874435667,49.9818,209.847764554
 10/05  19:00:00,414.012160024,36.4373285959,119.153805433,0.0,102.647051061,80.1663183927,200.923480052,8.42131793155,33.3212,159.180962121
 10/05  20:00:00,438.240069761,36.407947304,118.107485954,0.0,115.40909374,92.7192997104,197.360763844,9.6993466958,33.3212,154.340217149
 10/05  21:00:00,413.757551558,36.3976517432,117.366089594,0.0,102.647051061,94.1340635361,268.361185204,9.23060897877,24.9909,234.139676225
 10/05  22:00:00,346.102003636,36.3665064471,116.346262696,0.0,77.122965704,65.871452062,197.140180254,9.38042840115,16.6606,171.099151853
 10/05  23:00:00,276.947670317,36.1111393114,116.162041512,0.0,38.286128036,48.4199368926,115.048444292,8.92095980134,8.3303,97.7971844904
 10/05  24:00:00,275.234501568,34.2208453169,153.155639896,0.0,25.5240853573,30.610668775,80.264333715,0.0,3.33212,76.932213715
 10/06  01:00:00,271.388657382,34.0527485274,156.819299176,0.0,19.418418834,29.3649097162,63.8803071567,0.0,3.33212,60.5481871567
 10/06  02:00:00,262.962481502,34.8673256594,155.493719487,0.0,12.7620426787,28.1191506574,57.8335481641,0.00329857301964,3.33212,54.498129591
 10/06  03:00:00,263.262469694,34.0372347299,156.651106617,0.0,12.7620426787,28.1191506574,63.8996838459,0.0148435951211,3.33212,60.5527202508
 10/06  04:00:00,271.166392604,34.8517193511,156.145799459,0.0,12.7620426787,28.1191506574,83.6868119557,0.0857635097721,3.33212,80.268928446
 10/06  05:00:00,299.055078775,34.03238655,157.259826658,0.0,25.5240853573,30.610668775,139.420172194,0.0725697759622,8.3303,131.017302418
 10/06  06:00:00,396.55307406,34.8602055742,156.095552636,0.0,51.0481707146,78.1489452969,251.092138542,0.216063367592,16.6606,234.215475175
 10/06  07:00:00,406.577861846,35.7665832639,120.060206899,0.0,64.3609230253,109.708623606,345.23575604,14.0032088646,24.9909,306.241647176
 10/06  08:00:00,356.163755205,35.7019567106,118.335377393,0.0,51.0481707146,80.7689615957,274.864087976,4.19569947487,33.3212,237.347188501
 10/06  09:00:00,327.919814319,36.3954458244,117.366089594,0.0,51.0481707146,71.0224615957,253.916580414,0.0,66.8089,187.107680414
 10/06  10:00:00,279.208393808,36.4082171917,117.366089594,0.0,32.1804615127,65.7244621605,229.608797375,0.0,83.4695,146.139297375
 10/06  11:00:00,280.919789059,36.4243587738,118.405438594,0.0,32.1804615127,65.7244621605,192.388222282,0.0,83.4695,108.918722282
 10/06  12:00:00,282.264175194,36.6638472512,120.216836349,0.0,32.1804615127,65.7244621605,198.018843688,0.0,83.4695,114.549343688
 10/06  13:00:00,274.435687078,36.6840285239,122.063959545,0.0,32.1804615127,55.9779621605,183.53778556,0.0,75.1392,108.39858556
 10/06  14:00:00,277.619939389,36.8531849176,125.047138271,0.0,32.1804615127,55.9779621605,175.100955351,0.0,66.8089,108.292055351
 10/06  15:00:00,275.008466248,37.0766051306,122.236501542,0.0,32.1804615127,55.9779621605,183.426359233,0.0,75.1392,108.287159233
 10/06  16:00:00,302.218275107,37.0741080592,120.216836349,0.0,32.1804615127,60.9114621605,168.497160972,0.0,91.7998,76.6973609721
 10/06  17:00:00,337.023429211,36.0794720096,120.981185596,0.0,32.1804615127,77.5397301883,175.341636001,5.65727371703,49.9818,119.702562284
 10/06  18:00:00,388.566840588,35.905404281,118.859525865,0.0,77.122965704,86.2600435998,273.577902656,8.68201770213,49.9818,214.914084954
 10/06  19:00:00,410.605861089,35.8626534736,117.965788637,0.0,102.647051061,80.1663183927,196.627347915,8.52268653145,33.3212,154.783461384
 10/06  20:00:00,434.714420266,35.8568828356,117.599426597,0.0,115.40909374,92.7192997104,204.129117693,9.63326098666,33.3212,161.174656706
 10/06  21:00:00,410.168141552,35.9140462098,116.549561662,0.0,102.647051061,94.1340635361,262.05775853,9.94712541296,24.9909,227.119733117
 10/06  22:00:00,346.488327371,35.9293765571,118.312905911,0.0,77.122965704,65.871452062,203.839956433,9.0579494888,16.6606,178.121406944
 10/06  23:00:00,279.994946964,35.9185958092,120.243071751,0.0,38.286128036,48.4199368926,113.531378355,10.7388444566,8.3303,94.4622338979
 10/06  24:00:00,270.674221792,33.5315658623,149.336795267,0.0,25.5240853573,30.610668775,83.6015776143,0.0,3.33212,80.2694576143
 10/07  01:00:00,276.907422773,34.3410275185,152.45680721,0.0,27.7269238854,30.610668775,57.976826325,0.135316184184,3.33212,54.5093901408
 10/07  02:00:00,253.922624684,32.7176952853,148.57845099,0.0,12.7620426787,28.1191506574,63.8999199025,0.0,3.33212,60.5677999025
 10/07  03:00:00,253.74227005,34.0070306441,147.117370773,0.0,12.7620426787,28.1191506574,63.9314859632,0.0297037934925,3.33212,60.5696621697
 10/07  04:00:00,262.015774978,33.350839359,149.373777076,0.0,12.7620426787,28.1191506574,78.2072524719,0.0,3.33212,74.8751324719
 10/07  05:00:00,267.999826229,33.3425003455,143.110210471,0.0,12.7620426787,28.1191506574,108.445447294,0.0528069931861,8.3303,100.0623403
 10/07  06:00:00,361.348807244,34.7910835871,154.295150342,0.0,42.6918050922,54.3732441037,154.842504426,0.127068080548,16.6606,138.054836346
 10/07  07:00:00,361.268314296,35.8043114319,121.550198564,0.0,42.6918050922,86.1019271793,273.657989694,16.1996160338,24.9909,232.467473661
 10/07  08:00:00,392.061544259,35.703964191,117.473713272,0.0,57.6566862989,112.030105488,374.008660425,5.09571526923,33.3212,335.591745156
 10/07  09:00:00,346.147060802,36.1657762094,116.852942687,0.0,57.6566862989,83.6599452969,305.894064497,0.0,66.8089,239.085164497
 10/07  10:00:00,294.299267677,36.6183369964,118.405438594,0.0,42.6918050922,68.9656133826,270.747318026,0.0,83.4695,187.277818026
 10/07  11:00:00,287.934708062,36.8002472816,120.216836349,0.0,34.9340096728,67.7198543238,229.969926277,0.0,83.4695,146.500426277
 10/07  12:00:00,288.354149206,37.2211678255,120.981185596,0.0,34.9340096728,67.7198543238,198.630586899,0.0,83.4695,115.161086899
 10/07  13:00:00,278.419144938,37.0034798093,120.981185596,0.0,34.9340096728,57.9733543238,183.780713808,0.0,75.1392,108.641513809
 10/07  14:00:00,278.470853456,37.0477141932,120.981185596,0.0,34.9340096728,57.9733543238,181.73840109,0.0,66.8089,114.92950109
 10/07  15:00:00,279.749599985,37.2404207677,122.063959545,0.0,34.9340096728,57.9733543238,183.693565295,0.0,75.1392,108.554365295
 10/07  16:00:00,311.250276256,37.6042404559,123.939992377,0.0,34.9340096728,62.9068543238,172.280409633,0.0,91.7998,80.4806096328
 10/07  17:00:00,338.125057473,37.1026065273,123.625604386,0.0,34.9340096728,72.2186844194,154.049592202,2.9827622685,49.9818,101.085029933
 10/07  18:00:00,401.334596746,36.9777335346,120.679668895,0.0,87.0357390804,86.2600435998,176.942676273,6.99578092349,49.9818,119.965095349
 10/07  19:00:00,409.632588529,36.2857239957,118.107485954,0.0,102.000620287,77.6748002752,200.108884899,9.08101285988,33.3212,157.706672039
 10/07  20:00:00,419.931088647,36.0790765751,117.366089594,0.0,102.000620287,88.9820225341,201.878532248,8.480977819,33.3212,160.076354429
 10/07  21:00:00,410.250606336,36.1776623916,117.366089594,0.0,102.000620287,91.6425454185,190.016682324,9.01008542999,24.9909,156.015696894
 10/07  22:00:00,355.493627208,35.9800006453,116.346262696,0.0,87.0357390804,65.871452062,260.020897802,9.37425953555,16.6606,233.986038267
 10/07  23:00:00,282.485811078,35.8345454421,118.490935006,0.0,42.6918050922,48.4199368926,150.205335169,10.6054118915,8.3303,131.269623277
 10/07  24:00:00,275.659172873,34.0295589958,151.609082627,0.0,27.7269238854,30.610668775,83.6310185093,0.0,3.33212,80.2988985093
 10/08  01:00:00,287.59606948,33.6965511915,154.57763745,0.0,34.4311606118,33.1021868926,63.9984514518,0.032978211685,3.33212,60.6333532401
 10/08  02:00:00,269.211258396,34.188164844,153.177937401,0.0,19.466279405,30.610668775,64.0735538773,0.100584265744,3.33212,60.6408496116
 10/08  03:00:00,268.199716586,33.5267313456,152.855959979,0.0,19.466279405,30.610668775,59.5078081279,0.0725532159273,3.33212,56.103134912
 10/08  04:00:00,265.070242666,33.3673691483,143.120612277,0.0,19.466279405,30.610668775,82.1350559465,0.0313299663067,3.33212,78.7716059802
 10/08  05:00:00,285.080715072,34.1670441186,150.147275556,0.0,19.466279405,30.610668775,109.302364753,0.0,8.3303,100.972064753
 10/08  06:00:00,364.460224817,33.8519773736,158.345113839,0.0,42.6918050922,54.3732441037,155.25805475,0.179737201415,16.6606,138.417717548
 10/08  07:00:00,374.573927391,36.0249550883,122.443081715,0.0,49.3960418185,88.5934452969,275.269547192,15.4343290362,24.9909,234.844318156
 10/08  08:00:00,392.933627953,35.8300431058,117.620127799,0.0,57.6566862989,112.030105488,373.772159189,4.62736476245,33.3212,335.823594426
 10/08  09:00:00,337.266105703,36.6530841894,116.346262696,0.0,50.9524495726,81.1684271793,312.266802132,0.0,66.8089,245.457902132
 10/08  10:00:00,295.457523208,37.4496897683,118.717967242,0.0,42.6918050922,68.9656133826,271.147055904,0.0,83.4695,187.677555904
 10/08  11:00:00,296.094594903,37.3667658283,123.158265456,0.0,38.286128036,68.9656133826,230.070928895,0.0,83.4695,146.601428895
 10/08  12:00:00,295.038616463,37.7181427812,122.533830864,0.0,38.286128036,68.9656133826,198.459558958,0.0,83.4695,114.990058958
 10/08  13:00:00,273.029992314,37.3017906815,119.912272988,0.0,31.5818913096,56.727595265,183.747587457,0.0,75.1392,108.608387457
 10/08  14:00:00,273.066268675,37.0287939726,120.216836349,0.0,31.5818913096,56.727595265,175.207844567,0.0,66.8089,108.398944567
 10/08  15:00:00,276.664259134,37.6688467244,123.158265456,0.0,31.5818913096,56.727595265,183.532987581,0.0,75.1392,108.393787581
 10/08  16:00:00,306.519906008,37.7938925799,123.625604386,0.0,31.5818913096,61.661095265,172.240626084,0.0,91.7998,80.4408260839
 10/08  17:00:00,331.761180248,36.1569738943,122.841465207,0.0,31.5818913096,70.9729253606,154.668638601,3.55018692062,49.9818,101.136651681
 10/08  18:00:00,391.654526996,36.5342929467,120.679668895,0.0,80.3315023541,83.7685254822,178.093285048,5.3858070365,49.9818,122.725678012
 10/08  19:00:00,410.569211776,36.1612996645,119.153805433,0.0,102.000620287,77.6748002752,196.664938735,8.6176258625,33.3212,154.726112872
 10/08  20:00:00,429.708173093,35.8719805955,118.107485954,0.0,108.704857014,91.4735406516,204.454638078,9.98079704292,33.3212,161.152641035
 10/08  21:00:00,400.893873042,36.0514177896,117.366089594,0.0,95.2963835608,89.1510273009,189.553978343,9.81722388398,24.9909,154.745854459
 10/08  22:00:00,347.484302399,35.9563734397,117.366089594,0.0,80.3315023541,63.3799339444,261.06747721,10.0572475791,16.6606,234.349629631
 10/08  23:00:00,283.071841727,35.8707803397,117.366089594,0.0,42.6918050922,48.4199368926,150.074460036,10.6846439531,8.3303,131.059516083
 10/08  24:00:00,285.245883823,33.6958256284,152.267499638,0.0,34.4311606118,33.1021868926,83.7367681379,0.0,3.33212,80.4046481379
 10/09  01:00:00,290.556155614,34.503035274,156.704127991,0.0,34.4311606118,33.1021868926,64.0763958545,0.0906239865337,3.33212,60.653651868
 10/09  02:00:00,266.172637157,32.8803563132,151.435061412,0.0,19.466279405,30.610668775,64.0601337142,0.0692043401647,3.33212,60.6588093741
 10/09  03:00:00,264.949076777,34.0077470184,149.080117143,0.0,19.466279405,30.610668775,64.0011670512,0.0131818345372,3.33212,60.6558652166
 10/09  04:00:00,270.366787817,33.9974056533,147.813941681,0.0,19.466279405,30.610668775,83.7161840364,0.0214205268726,3.33212,80.3626435095
 10/09  05:00:00,281.37356891,33.0308254391,147.568277879,0.0,19.466279405,30.610668775,103.094726538,0.054375421191,8.3303,94.7100511165
 10/09  06:00:00,357.357822026,34.1653012778,150.915215155,0.0,42.6918050922,54.3732441037,161.880168026,0.105456303318,16.6606,145.114111722
 10/09  07:00:00,375.299153253,35.9488638667,123.252066436,0.0,49.3960418185,88.5934452969,275.82608872,15.6632619975,24.9909,235.171926723
 10/09  08:00:00,393.957135296,35.6785186471,119.809364128,0.0,57.6566862989,112.030105488,375.425995397,5.53959598184,33.3212,336.565199415
 10/09  09:00:00,341.313920681,36.8267153506,120.216836349,0.0,50.9524495726,81.1684271793,312.610016159,0.0,66.8089,245.801116159
 10/09  10:00:00,300.199420347,37.7059082113,123.158265456,0.0,42.6918050922,68.9656133826,271.333677116,0.0,83.4695,187.864177116
 10/09  11:00:00,297.89924483,37.5974263397,124.727793152,0.0,38.286128036,68.9656133826,230.172292932,0.0,83.4695,146.702792932
 10/09  12:00:00,297.296139135,37.7641732676,124.727793152,0.0,38.286128036,68.9656133826,198.53651369,0.0,83.4695,115.06701369
 10/09  13:00:00,278.506666441,36.80994262,125.838037454,0.0,31.5818913096,56.727595265,183.789265523,0.0,75.1392,108.650065523
 10/09  14:00:00,278.202284102,36.8231641233,125.520462952,0.0,31.5818913096,56.727595265,175.25212837,0.0,66.8089,108.44322837
 10/09  15:00:00,277.485159436,36.9150409487,124.727793152,0.0,31.5818913096,56.727595265,189.749996711,0.0,75.1392,114.610796711
 10/09  16:00:00,305.365652774,36.6650041796,123.625604386,0.0,31.5818913096,61.661095265,171.93290895,0.0,91.7998,80.1331089496
 10/09  17:00:00,330.499898423,36.0092461977,121.753912943,0.0,31.5818913096,70.9729253606,155.454296619,5.04128324841,49.9818,100.43121337
 10/09  18:00:00,390.167551023,35.9404646458,119.912272988,0.0,80.3315023541,83.7685254822,174.495436403,6.84852376604,49.9818,117.665112637
 10/09  19:00:00,411.303552612,35.8415245529,121.451175985,0.0,102.000620287,77.6748002752,200.848871421,5.89581583187,33.3212,161.631855589
 10/09  20:00:00,433.016587453,35.8140316384,123.004914465,0.0,108.704857014,91.4735406516,194.48456012,5.79971120252,33.3212,155.363648917
 10/09  21:00:00,402.249102867,35.9760197486,120.088654114,0.0,95.2963835608,89.1510273009,192.108855195,6.29671823498,24.9909,160.82123696
 10/09  22:00:00,351.44142402,35.9197218553,122.845113099,0.0,80.3315023541,63.3799339444,258.361493271,7.02509262884,16.6606,234.675800642
 10/09  23:00:00,286.471040333,36.0433843091,122.16244744,0.0,42.6918050922,48.4199368926,150.838527479,11.3408882906,8.3303,131.167339188
 10/09  24:00:00,290.897613934,34.1962003642,157.40166559,0.0,34.4311606118,33.1021868926,83.7703869384,0.0,3.33212,80.4382669384
 10/10  01:00:00,274.976158443,33.8617871161,160.569689193,0.0,19.418418834,29.3649097162,63.9448943849,0.0,3.33212,60.6127743849
 10/10  02:00:00,263.441921735,34.1910886401,156.616108613,0.0,12.7620426787,28.1191506574,64.0413614294,0.0857346854376,3.33212,60.623506744
 10/10  03:00:00,264.528111543,33.692156458,158.231506872,0.0,12.7620426787,28.1191506574,64.0113058387,0.0593552234746,3.33212,60.6198306152
 10/10  04:00:00,269.538236827,34.0232525207,155.282654684,0.0,12.7620426787,28.1191506574,83.8749610964,0.148389538161,3.33212,80.3944515582
 10/10  05:00:00,299.363240703,33.6905653529,157.874041193,0.0,25.5240853573,30.610668775,139.855572005,0.0857370874389,8.3303,131.439534917
 10/10  06:00:00,395.184394259,34.5095651978,155.083580804,0.0,51.0481707146,78.1489452969,252.511270912,0.192910885728,16.6606,235.657760026
 10/10  07:00:00,410.675396058,35.8071404279,121.187665485,0.0,64.3609230253,109.708623606,355.894618785,14.2995230571,24.9909,316.604195728
 10/10  08:00:00,355.768260939,35.8217418888,116.636492732,0.0,51.0481707146,80.7689615957,282.990476936,3.48481591494,33.3212,246.184461021
 10/10  09:00:00,328.99429532,36.4109346261,118.405438594,0.0,51.0481707146,71.0224615957,254.674998264,0.0,66.8089,187.866098264
 10/10  10:00:00,282.412978223,36.7322307525,120.216836349,0.0,32.1804615127,65.7244621605,230.011403217,0.0,83.4695,146.541903217
 10/10  11:00:00,283.853627945,36.7604207244,120.981185596,0.0,32.1804615127,65.7244621605,198.694636545,0.0,83.4695,115.225136545
 10/10  12:00:00,286.202381389,37.6301808937,123.158265456,0.0,32.1804615127,65.7244621605,192.174562911,0.0,83.4695,108.705062911
 10/10  13:00:00,279.473077229,37.9041000928,125.838037454,0.0,32.1804615127,55.9779621605,190.147607466,0.0,75.1392,115.008407466
 10/10  14:00:00,282.285263103,38.7739571599,127.751124369,0.0,32.1804615127,55.9779621605,175.315014383,0.0,66.8089,108.506114383
 10/10  15:00:00,283.148542031,39.9572875747,127.431529772,0.0,32.1804615127,55.9779621605,183.63979086,0.0,75.1392,108.50059086
 10/10  16:00:00,312.344634048,40.7105663542,126.633240165,0.0,32.1804615127,60.9114621605,172.303987263,0.0,91.7998,80.5041872626
 10/10  17:00:00,343.769783243,38.2353497303,125.520462952,0.0,32.1804615127,77.5397301883,173.025589604,0.420211311374,49.9818,122.623578293
 10/10  18:00:00,394.013790471,37.5622466328,122.533830864,0.0,77.122965704,86.2600435998,269.43167155,3.41942579506,49.9818,216.030445755
 10/10  19:00:00,414.835882242,37.0778772466,119.912272988,0.0,102.647051061,80.1663183927,201.894885262,6.49315855313,33.3212,162.080526709
 10/10  20:00:00,439.016938357,36.6801935781,119.153805433,0.0,115.40909374,92.7192997104,203.568663149,8.50493385151,33.3212,161.742529298
 10/10  21:00:00,415.487700437,36.74207911,119.153805433,0.0,102.647051061,94.1340635361,269.630839801,8.90187564127,24.9909,235.73806416
 10/10  22:00:00,349.299816943,36.7160143072,119.153805433,0.0,77.122965704,65.871452062,204.922278605,9.45525422591,16.6606,178.806424379
 10/10  23:00:00,281.112038671,36.5488234219,119.153805433,0.0,38.286128036,48.4199368926,117.809844944,9.98405776017,8.3303,99.4954871843
 10/10  24:00:00,273.858814842,34.3852990451,151.654463513,0.0,25.5240853573,30.610668775,78.9806790425,0.0,3.33212,75.6485590425
 10/11  01:00:00,274.449827394,34.0563915886,159.850887712,0.0,19.418418834,29.3649097162,63.9645250271,0.0,3.33212,60.6324050271
 10/11  02:00:00,265.681068103,34.8786602299,158.181363655,0.0,12.7620426787,28.1191506574,63.9702607748,0.0,3.33212,60.6381407748
 10/11  03:00:00,265.655353684,34.0528160144,159.008825415,0.0,12.7620426787,28.1191506574,63.972230226,0.0,3.33212,60.640110226
 10/11  04:00:00,271.252494568,34.8687642321,157.063406189,0.0,12.7620426787,28.1191506574,83.7749817931,0.0214360754214,3.33212,80.4214257177
 10/11  05:00:00,297.507052532,34.0421006131,156.613270159,0.0,25.5240853573,30.610668775,146.422489161,0.0362765617419,8.3303,138.055912599
 10/11  06:00:00,394.050988083,34.8686652096,154.617454788,0.0,51.0481707146,78.1489452969,252.613070395,0.131916028306,16.6606,235.820554367
 10/11  07:00:00,407.729409837,35.8228891349,119.430720182,0.0,64.3609230253,109.708623606,351.685502601,13.5620122071,24.9909,313.132590394
 10/11  08:00:00,354.836668421,35.8787785126,116.636492732,0.0,51.0481707146,80.7689615957,287.391675567,3.60114719244,33.3212,250.469328375
 10/11  09:00:00,328.024773133,36.4890785976,117.366089594,0.0,51.0481707146,71.0224615957,254.828932141,0.0,66.8089,188.020032141
 10/11  10:00:00,280.626029588,36.772707005,118.405438594,0.0,32.1804615127,65.7244621605,230.111114164,0.0,83.4695,146.641614164
 10/11  11:00:00,283.321212973,36.9955961893,120.216836349,0.0,32.1804615127,65.7244621605,198.752172822,0.0,83.4695,115.282672822
 10/11  12:00:00,284.856447127,37.3905958012,122.063959545,0.0,32.1804615127,65.7244621605,193.951309055,0.0,83.4695,110.481809055
 10/11  13:00:00,277.195158135,37.5489987752,123.939992377,0.0,32.1804615127,55.9779621605,188.467038139,0.0,75.1392,113.327838139
 10/11  14:00:00,279.326059953,37.757699916,125.838037454,0.0,32.1804615127,55.9779621605,175.363883277,0.0,66.8089,108.554983277
 10/11  15:00:00,282.28996351,38.7954006577,127.751124369,0.0,32.1804615127,55.9779621605,184.23043329,0.0,75.1392,109.09123329
 10/11  16:00:00,313.378037841,40.9438036992,127.431529772,0.0,32.1804615127,60.9114621605,178.003904587,0.0,91.7998,86.2041045871
 10/11  17:00:00,344.158966066,38.6242094968,125.520462952,0.0,32.1804615127,77.5397301883,166.427500185,0.189558693149,49.9818,116.256141492
 10/11  18:00:00,395.501656383,37.9486384591,123.625604386,0.0,77.122965704,86.2600435998,275.942607199,2.40659303824,49.9818,223.554214161
 10/11  19:00:00,417.88056361,37.6522910012,121.753912943,0.0,102.647051061,80.1663183927,200.024760319,4.56189879803,33.3212,162.141661521
 10/11  20:00:00,440.649144709,36.9783244708,119.912272988,0.0,115.40909374,92.7192997104,199.502272051,7.49252575033,33.3212,158.688546301
 10/11  21:00:00,414.763655312,36.6527022176,118.107485954,0.0,102.647051061,94.1340635361,272.168140415,7.65898719074,24.9909,239.518253224
 10/11  22:00:00,348.249883016,36.4439893721,119.291160838,0.0,77.122965704,65.871452062,202.521741416,6.86980273728,16.6606,178.991338679
 10/11  23:00:00,282.468581615,36.2326107441,122.502729775,0.0,38.286128036,48.4199368926,109.675588447,6.65027286867,8.3303,94.6950155788
 10/11  24:00:00,274.811235375,34.5497527734,152.408780921,0.0,25.5240853573,30.610668775,83.7599827566,0.0,3.33212,80.4278627566
 10/12  01:00:00,272.038988446,34.0563915886,157.462107072,0.0,19.418418834,29.3649097162,63.9805848812,0.0,3.33212,60.6484648812
 10/12  02:00:00,264.465914952,34.8786602299,156.981857716,0.0,12.7620426787,28.1191506574,63.9859199506,0.0,3.33212,60.6537999506
 10/12  03:00:00,262.878905483,34.0563915886,156.253133079,0.0,12.7620426787,28.1191506574,63.9929588331,0.0,3.33212,60.6608388331
 10/12  04:00:00,268.973654264,34.8786602299,154.824304729,0.0,12.7620426787,28.1191506574,83.8214881767,0.0330115675167,3.33212,80.4563566092
 10/12  05:00:00,294.376359234,34.0563915886,153.516024744,0.0,25.5240853573,30.610668775,146.534035519,0.0445658275222,8.3303,138.159169692
 10/12  06:00:00,392.384847617,34.8786602299,152.984842416,0.0,51.0481707146,78.1489452969,252.962584124,0.148554403963,16.6606,236.15342972
 10/12  07:00:00,421.194541867,35.9154910361,132.19265121,0.0,64.3609230253,109.708623606,357.86225211,14.7148326595,24.9909,318.156519451
 10/12  08:00:00,366.883136823,35.8949138443,128.688135837,0.0,51.0481707146,80.7689615957,285.018945848,4.84964861273,33.3212,246.848097235
 10/12  09:00:00,334.11716981,36.3292574383,123.87140089,0.0,51.0481707146,71.0224615957,255.010772588,0.0,66.8089,188.201872588
 10/12  10:00:00,283.292738035,36.3648734707,122.70722872,0.0,32.1804615127,65.7244621605,236.89942156,0.0,83.4695,153.42992156
 10/12  11:00:00,282.369848389,36.5524615707,120.291223203,0.0,32.1804615127,65.7244621605,198.775142656,0.0,83.4695,115.305642656
 10/12  12:00:00,284.598811781,37.1351133888,122.063959545,0.0,32.1804615127,65.7244621605,192.286939743,0.0,83.4695,108.817439743
 10/12  13:00:00,276.906695744,37.2620961359,123.939992377,0.0,32.1804615127,55.9779621605,190.257652261,0.0,75.1392,115.118452261
 10/12  14:00:00,278.871259559,37.304355131,125.838037454,0.0,32.1804615127,55.9779621605,175.422733488,0.0,66.8089,108.613833488
 10/12  15:00:00,280.93940299,38.5728352731,126.633240165,0.0,32.1804615127,55.9779621605,185.938418119,0.0,75.1392,110.799218119
 10/12  16:00:00,309.976208174,39.4698329939,125.520462952,0.0,32.1804615127,60.9114621605,176.440822808,0.0,91.7998,84.6410228075
 10/12  17:00:00,340.816401577,37.1964242245,123.625604386,0.0,32.1804615127,77.5397301883,171.185840488,2.3096569706,49.9818,118.894383517
 10/12  18:00:00,392.704107343,37.0423132638,121.753912943,0.0,77.122965704,86.2600435998,276.49639644,5.61789335613,49.9818,220.896703084
 10/12  19:00:00,414.951352044,36.8090340296,119.700357059,0.0,102.647051061,80.1663183927,203.414530382,7.75552530598,33.3212,162.337805076
 10/12  20:00:00,438.131404476,36.4951535259,117.958318031,0.0,115.40909374,92.7192997104,202.734529221,7.38588039952,33.3212,162.027448821
 10/12  21:00:00,413.142728827,36.3972799374,117.421796715,0.0,102.647051061,94.1340635361,268.062993323,6.65356672532,24.9909,236.418526598
 10/12  22:00:00,347.830776151,36.3182326249,119.415959743,0.0,77.122965704,65.871452062,202.083928253,6.25165113026,16.6606,179.171677123
 10/12  23:00:00,281.124240915,36.2016024122,120.99802641,0.0,38.286128036,48.4199368926,116.3899478,6.98974410803,8.3303,101.069903692
 10/12  24:00:00,275.291121368,34.7142065017,152.719713563,0.0,25.5240853573,30.610668775,83.7901204579,0.0,3.33212,80.4580004579
 10/13  01:00:00,272.157969894,34.0563915886,157.580582026,0.0,19.418418834,29.3649097162,63.9935320266,0.0,3.33212,60.6614120266
 10/13  02:00:00,264.596310913,34.8786602299,157.111318543,0.0,12.7620426787,28.1191506574,64.005941285,0.0,3.33212,60.673821285
 10/13  03:00:00,264.032676201,34.0563915886,157.39646898,0.0,12.7620426787,28.1191506574,64.0193024168,0.00661115559163,3.33212,60.6805712612
 10/13  04:00:00,272.197065056,34.8786602299,157.143018184,0.0,12.7620426787,28.1191506574,83.8765582969,0.0561950337521,3.33212,80.4882432632
 10/13  05:00:00,298.992182305,34.0563915886,157.187346142,0.0,25.5240853573,30.610668775,146.648086724,0.0578482103596,8.3303,138.259938513
 10/13  06:00:00,395.680383177,34.8786602299,155.256122297,0.0,51.0481707146,78.1489452969,255.656893985,0.180158195622,16.6606,238.816135789
 10/13  07:00:00,422.487516033,35.9586284836,132.118448603,0.0,64.3609230253,109.708623606,356.077218081,14.8331437869,24.9909,316.253174294
 10/13  08:00:00,370.018883539,35.9035163142,130.796542402,0.0,51.0481707146,80.7689615957,292.938170921,4.92016999062,33.3212,254.69680093
 10/13  09:00:00,338.751620078,36.313896512,128.295823465,0.0,51.0481707146,71.0224615957,255.203497418,0.0,66.8089,188.394597418
 10/13  10:00:00,288.648097898,36.4689724131,126.754839144,0.0,32.1804615127,65.7244621605,237.007812815,0.0,83.4695,153.538312815
 10/13  11:00:00,287.522762515,36.5545030829,125.347336167,0.0,32.1804615127,65.7244621605,192.469329828,0.0,83.4695,108.999829828
 10/13  12:00:00,281.766892453,36.5080182659,120.919219556,0.0,32.1804615127,65.7244621605,198.750737686,0.0,83.4695,115.281237686
 10/13  13:00:00,274.416595129,36.7434053679,122.063959545,0.0,32.1804615127,55.9779621605,190.298660624,0.0,75.1392,115.159460624
 10/13  14:00:00,276.441625763,36.7952394659,123.939992377,0.0,32.1804615127,55.9779621605,175.494302066,0.0,66.8089,108.685402066
 10/13  15:00:00,276.219627048,36.9004216684,123.625604386,0.0,32.1804615127,55.9779621605,183.775353881,0.0,75.1392,108.636153881
 10/13  16:00:00,306.026517351,37.139147683,123.939992377,0.0,32.1804615127,60.9114621605,178.609660755,0.0,91.7998,86.8098607547
 10/13  17:00:00,338.876073806,36.4019897671,122.533830864,0.0,32.1804615127,77.5397301883,177.560399872,4.6949634814,49.9818,122.88363639
 10/13  18:00:00,390.544457892,36.2494475732,120.981185596,0.0,77.122965704,86.2600435998,272.58985944,5.78361126368,49.9818,216.824448176
 10/13  19:00:00,415.653183671,36.2200086931,123.061572472,0.0,102.647051061,80.1663183927,201.750615758,5.20726263586,33.3212,163.222153122
 10/13  20:00:00,441.297865038,36.2001257314,123.483689934,0.0,115.40909374,92.7192997104,202.456014683,5.76349343729,33.3212,163.371321246
 10/13  21:00:00,417.541306209,36.2623215148,123.327246751,0.0,102.647051061,94.1340635361,273.528999924,6.41124856884,24.9909,242.126851355
 10/13  22:00:00,351.896190803,36.4798347672,122.990683129,0.0,77.122965704,65.871452062,205.519972877,9.50961035216,16.6606,179.349762524
 10/13  23:00:00,288.162907928,36.4487377119,126.331303932,0.0,38.286128036,48.4199368926,120.394944239,10.9323193274,8.3303,101.132324911
 10/13  24:00:00,278.277883103,34.5497527734,155.797539194,0.0,25.5240853573,30.610668775,83.821161858,0.0,3.33212,80.489041858
 10/14  01:00:00,281.036826467,34.0563915886,156.896493649,0.0,27.7269238854,30.610668775,64.0169854228,0.0,3.33212,60.6848654228
 10/14  02:00:00,262.435544906,34.8786602299,154.974986868,0.0,12.7620426787,28.1191506574,64.0284848341,0.00827221507825,3.33212,60.6880926191
 10/14  03:00:00,260.561836614,34.0563915886,153.957424654,0.0,12.7620426787,28.1191506574,64.0449608973,0.0231622470639,3.33212,60.6896786502
 10/14  04:00:00,267.572088719,34.8786602299,153.447664102,0.0,12.7620426787,28.1191506574,83.9609808037,0.109194312357,3.33212,80.5196664914
 10/14  05:00:00,276.570410339,34.0563915886,151.079332641,0.0,12.7620426787,28.1191506574,109.603414667,0.090996317995,8.3303,101.182118349
 10/14  06:00:00,359.286485803,34.8786602299,152.215714757,0.0,42.6918050922,54.3732441037,156.871048823,0.244903903708,16.6606,139.965544919
 10/14  07:00:00,384.059698052,35.9533780514,140.500215794,0.0,42.6918050922,86.1019271793,283.365114175,15.4914219737,24.9909,242.882792202
 10/14  08:00:00,415.426572151,35.9530111504,139.178971615,0.0,57.6566862989,112.030105488,386.076064038,5.39589029356,33.3212,347.358973745
 10/14  09:00:00,366.869182227,36.3040995086,137.089146469,0.0,57.6566862989,83.6599452969,315.388198934,0.0,66.8089,248.579298934
 10/14  10:00:00,310.624278303,36.6482886142,134.71188889,0.0,42.6918050922,68.9656133826,272.041461619,0.0,83.4695,188.571961619
 10/14  11:00:00,301.037409332,36.8774410725,133.2571471,0.0,34.9340096728,67.7198543238,237.42885835,0.0,83.4695,153.95935835
 10/14  12:00:00,299.820801909,37.0524293024,132.63569097,0.0,34.9340096728,67.7198543238,199.048740051,0.0,83.4695,115.579240051
 10/14  13:00:00,290.056622294,37.0423009767,132.586232221,0.0,34.9340096728,57.9733543238,190.598709305,0.0,75.1392,115.459509305
 10/14  14:00:00,286.049779012,36.9090074012,129.443547904,0.0,34.9340096728,57.9733543238,182.131902158,0.0,66.8089,115.323002158
 10/14  15:00:00,278.304822073,36.8107785453,121.753912943,0.0,34.9340096728,57.9733543238,190.447975901,0.0,75.1392,115.308775901
 10/14  16:00:00,308.214900871,36.5542900742,123.201681583,0.0,34.9340096728,62.9068543238,172.515974575,0.0,91.7998,80.7161745747
 10/14  17:00:00,338.626831428,36.4537727688,125.56523493,0.0,34.9340096728,72.2186844194,155.819680304,4.37158183834,49.9818,101.466298465
 10/14  18:00:00,404.1885393,36.6566512752,124.280180903,0.0,87.0357390804,86.2600435998,186.702261486,6.90941499997,49.9818,129.811046486
 10/14  19:00:00,417.401787669,36.374432213,125.904140847,0.0,102.000620287,77.6748002752,203.605990283,7.80463700203,33.3212,162.480153281
 10/14  20:00:00,429.840838885,36.2799470245,127.087195247,0.0,102.000620287,88.9820225341,204.159942384,8.52417888214,33.3212,162.314563502
 10/14  21:00:00,420.141431385,36.3451671132,127.100255548,0.0,102.000620287,91.6425454185,196.629840159,9.16223918572,24.9909,162.476700973
 10/14  22:00:00,369.283149469,36.2104700505,129.682643803,0.0,87.0357390804,65.871452062,270.132093443,9.77500374395,16.6606,243.696489699
 10/14  23:00:00,301.040075621,36.0725512124,135.129109381,0.0,42.6918050922,48.4199368926,157.29516482,10.4686251472,8.3303,138.496239673
 10/14  24:00:00,281.373234505,34.5497527734,156.699829179,0.0,27.7269238854,30.610668775,83.8530965986,0.0,3.33212,80.5209765986
 10/15  01:00:00,288.425469276,34.0563915886,155.069421511,0.0,34.4311606118,33.1021868926,64.092272206,0.0,3.33212,60.760152206
 10/15  02:00:00,271.837820494,34.8786602299,155.152138797,0.0,19.466279405,30.610668775,64.094033317,0.0,3.33212,60.761913317
 10/15  03:00:00,269.768596696,34.0563915886,153.933495256,0.0,19.466279405,30.610668775,64.1084828228,0.00992246561919,3.33212,60.7664403571
 10/15  04:00:00,278.612374296,34.8786471525,155.246075229,0.0,19.466279405,30.610668775,89.9543012923,0.079380170828,3.33212,86.5428011214
 10/15  05:00:00,286.938869766,34.0491364502,152.216248018,0.0,19.466279405,30.610668775,109.943972224,0.0760733776811,8.3303,101.537598846
 10/15  06:00:00,359.495754527,34.8681413623,152.434138435,0.0,42.6918050922,54.3732441037,161.820972914,0.236493281239,16.6606,144.923879633
 10/15  07:00:00,396.898564824,36.0060590825,144.049754058,0.0,49.3960418185,88.5934452969,278.443731764,15.349888936,24.9909,238.102942828
 10/15  08:00:00,420.079246104,35.8441938076,143.940151999,0.0,57.6566862989,112.030105488,388.379950303,5.37442426116,33.3212,349.684326042
 10/15  09:00:00,361.601001111,36.3570611411,140.99539095,0.0,50.9524495726,81.1684271793,318.361294264,0.0,66.8089,251.552394264
 10/15  10:00:00,316.348566668,36.8667617995,140.211251421,0.0,42.6918050922,68.9656133826,276.014386873,0.0,83.4695,192.544886873
 10/15  11:00:00,314.573606564,36.8764568469,142.177394098,0.0,38.286128036,68.9656133826,237.546655805,0.0,83.4695,154.077155805
 10/15  12:00:00,310.714330488,37.0416049551,138.926906349,0.0,38.286128036,68.9656133826,198.887749284,0.0,83.4695,115.418249284
 10/15  13:00:00,291.872530022,36.9569954818,139.106129311,0.0,31.5818913096,56.727595265,190.548528598,0.0,75.1392,115.409328598
 10/15  14:00:00,295.970598863,37.0035983862,143.136778945,0.0,31.5818913096,56.727595265,175.600786658,0.0,66.8089,108.791886658
 10/15  15:00:00,297.343838888,37.0376152659,144.480333189,0.0,31.5818913096,56.727595265,190.329640645,0.0,75.1392,115.190440645
 10/15  16:00:00,326.710957819,36.8978312956,144.743278239,0.0,31.5818913096,61.661095265,172.486476075,0.0,91.7998,80.6866760751
 10/15  17:00:00,354.547039629,36.3107033094,145.490457994,0.0,31.5818913096,70.9729253606,162.186228205,4.34906837179,49.9818,107.855359833
 10/15  18:00:00,412.855129312,36.296141515,139.35657023,0.0,80.3315023541,83.7685254822,180.196911699,6.93336936626,49.9818,123.281742332
 10/15  19:00:00,427.066883672,36.3245568797,135.533793656,0.0,102.000620287,77.6748002752,203.554242671,7.77468289554,33.3212,162.458359776
 10/15  20:00:00,445.892736573,36.2778925945,133.915557258,0.0,108.704857014,91.4735406516,203.921869086,8.46534168673,33.3212,162.135327399
 10/15  21:00:00,414.401702261,36.4603243273,130.475503845,0.0,95.2963835608,89.1510273009,196.528012412,9.07928355667,24.9909,162.457828855
 10/15  22:00:00,361.51357111,36.3313778522,131.019462679,0.0,80.3315023541,63.3799339444,270.463716792,9.76544807226,16.6606,244.03766872
 10/15  23:00:00,300.285510059,36.2085783237,134.238229711,0.0,42.6918050922,48.4199368926,157.064638213,10.4063950973,8.3303,138.327943115
 10/15  24:00:00,291.284501321,34.3852990451,157.538193244,0.0,34.4311606118,33.1021868926,83.9592657207,0.0,3.33212,80.6271457207
 10/16  01:00:00,269.555656426,34.0563915886,155.005148669,0.0,19.418418834,29.3649097162,64.0550160873,0.0,3.33212,60.7228960873
 10/16  02:00:00,262.375360967,34.8786602299,154.925312042,0.0,12.7620426787,28.1191506574,64.0531707124,0.0,3.33212,60.7210507124
 10/16  03:00:00,258.630732142,34.0533040455,152.04212592,0.0,12.7620426787,28.1191506574,64.0667849551,0.00661640072511,3.33212,60.7280485544
 10/16  04:00:00,266.545335907,34.8654127946,152.449201771,0.0,12.7620426787,28.1191506574,88.2775884974,0.062856083691,3.33212,84.8826124137
 10/16  05:00:00,291.504262301,34.0385276103,150.691208925,0.0,25.5240853573,30.610668775,148.983308281,0.0628624472827,8.3303,140.590145834
 10/16  06:00:00,391.307134137,34.8621190721,151.947714581,0.0,51.0481707146,78.1489452969,259.773130917,0.198515095395,16.6606,242.914015822
 10/16  07:00:00,437.175108379,35.7617654599,148.348027118,0.0,64.3609230253,109.708623606,363.447485095,15.3769074623,24.9909,323.079677632
 10/16  08:00:00,387.87183141,35.7626374711,149.825667445,0.0,51.0481707146,80.7689615957,286.96396118,5.37933955217,33.3212,248.263421628
 10/16  09:00:00,357.866074805,36.2987100903,147.438881092,0.0,51.0481707146,71.0224615957,262.771385951,0.0,66.8089,195.962485951
 10/16  10:00:00,307.818827266,36.5363168629,145.854548968,0.0,32.1804615127,65.7244621605,237.354971795,0.0,83.4695,153.885471795
 10/16  11:00:00,313.230105518,36.7593843553,150.374088857,0.0,32.1804615127,65.7244621605,199.05244557,0.0,83.4695,115.58294557
 10/16  12:00:00,317.413380831,36.9399136107,155.094420607,0.0,32.1804615127,65.7244621605,198.938202382,0.0,83.4695,115.468702382
 10/16  13:00:00,309.609879191,36.9262976273,157.009405876,0.0,32.1804615127,55.9779621605,189.698150464,0.0,75.1392,114.558950464
 10/16  14:00:00,307.756222201,36.9967823988,155.072858187,0.0,32.1804615127,55.9779621605,176.454124474,0.0,66.8089,109.645224474
 10/16  15:00:00,303.105038278,37.0812773693,150.344960903,0.0,32.1804615127,55.9779621605,190.386915134,0.0,75.1392,115.247715134
 10/16  16:00:00,329.568764285,37.2026516758,147.439060156,0.0,32.1804615127,60.9114621605,172.517999283,0.0,91.7998,80.7181992829
 10/16  17:00:00,366.401728085,36.4313269502,150.032729483,0.0,32.1804615127,77.5397301883,177.375729921,4.27943443586,49.9818,123.114495485
 10/16  18:00:00,425.749012985,36.4222925121,152.685506122,0.0,77.122965704,86.2600435998,281.81641347,6.89179263939,49.9818,224.94282083
 10/16  19:00:00,445.292720145,36.4622225588,150.482624504,0.0,102.647051061,80.1663183927,210.801304666,7.75974292686,33.3212,169.720361739
 10/16  20:00:00,466.264800595,36.4155989545,146.193299394,0.0,115.40909374,92.7192997104,204.399170573,8.47385869621,33.3212,162.604111877
 10/16  21:00:00,439.942353943,36.4752410661,143.517968596,0.0,102.647051061,94.1340635361,279.301849515,9.10657347233,24.9909,245.204376042
 10/16  22:00:00,373.583325212,36.4619077398,143.747443353,0.0,77.122965704,65.871452062,206.331405827,9.78555197128,16.6606,179.885253856
 10/16  23:00:00,304.375009216,36.3013455198,142.731644532,0.0,38.286128036,48.4199368926,120.122802991,10.5056400801,8.3303,101.286862911
 10/16  24:00:00,272.844327563,34.2208453169,150.746918848,0.0,25.5240853573,30.610668775,87.9360624492,0.0,3.33212,84.6039424492
 10/17  01:00:00,259.551875131,34.0513850679,145.061081278,0.0,19.418418834,29.3649097162,66.2019486151,0.0,3.33212,62.8698286151
 10/17  02:00:00,254.816360033,34.8614091042,147.432525251,0.0,12.7620426787,28.1191506574,64.0795729537,0.0,3.33212,60.7474529537
 10/17  03:00:00,248.873339934,33.8696203935,142.506763936,0.0,12.7620426787,28.1191506574,64.0761590709,0.0,3.33212,60.7440390709
 10/17  04:00:00,251.41961875,34.3584004001,137.106195686,0.0,12.7620426787,28.1191506574,84.0501548075,0.101053058326,3.33212,80.6169817492
 10/17  05:00:00,275.313550685,33.6962307079,134.127553691,0.0,25.5240853573,30.610668775,152.601942736,0.0960840512574,8.3303,144.175558685
 10/17  06:00:00,375.785377958,34.5137940454,135.973548921,0.0,51.0481707146,78.1489452969,255.943122394,0.20376554472,16.6606,239.07875685
 10/17  07:00:00,435.82507559,35.6512802996,146.007878662,0.0,64.3609230253,109.708623606,368.417605156,15.7412007267,24.9909,327.685504429
 10/17  08:00:00,383.297034182,35.6892287207,144.423251362,0.0,51.0481707146,80.7689615957,289.534226252,5.69229642609,33.3212,250.520729826
 10/17  09:00:00,350.386158761,36.2720245604,139.985111185,0.0,51.0481707146,71.0224615957,262.968024531,0.0,66.8089,196.159124531
 10/17  10:00:00,305.890661766,36.4641616077,143.992243942,0.0,32.1804615127,65.7244621605,237.468928299,0.0,83.4695,153.999428299
 10/17  11:00:00,307.873115016,36.6830083114,145.093426248,0.0,32.1804615127,65.7244621605,199.112756332,0.0,83.4695,115.643256332
 10/17  12:00:00,311.82765909,36.8833356407,149.555872711,0.0,32.1804615127,65.7244621605,198.9954739,0.0,83.4695,115.5259739
 10/17  13:00:00,307.917206861,36.8951326063,155.341652811,0.0,32.1804615127,55.9779621605,190.557730177,0.0,75.1392,115.418530177
 10/17  14:00:00,305.56229216,36.9746786297,152.893346335,0.0,32.1804615127,55.9779621605,182.115167608,0.0,66.8089,115.306267608
 10/17  15:00:00,304.767849702,37.0727709208,152.00109002,0.0,32.1804615127,55.9779621605,184.039159474,0.0,75.1392,108.899959474
 10/17  16:00:00,333.399508575,37.2000626291,151.257209183,0.0,32.1804615127,60.9114621605,178.759530672,0.0,91.7998,86.959730672
