Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  17:00:00,366.423247811,36.4514962817,150.01812583,0.0,32.1804615127,77.5397301883,177.617120889,4.44164086353,49.9818,123.193680025
 10/17  18:00:00,424.006278263,36.455503143,150.892212953,0.0,77.122965704,86.2600435998,282.241451662,7.01463840134,49.9818,225.245013261
 10/17  19:00:00,444.967884369,36.5102417476,150.661773009,0.0,102.647051061,80.1663183927,210.301466918,7.85711633509,33.3212,169.123150583
 10/17  20:00:00,465.597745115,36.4577704746,146.006920212,0.0,115.40909374,92.7192997104,205.342292713,8.52561796702,33.3212,163.495474746
 10/17  21:00:00,437.729878622,36.5149476773,141.662935422,0.0,102.647051061,94.1340635361,279.727355728,9.17882047242,24.9909,245.557635256
 10/17  22:00:00,369.396646926,36.4947204761,139.520408139,0.0,77.122965704,65.871452062,207.01405923,9.81321923433,16.6606,180.540239996
 10/17  23:00:00,302.254734874,36.3257801049,140.573822049,0.0,38.286128036,48.4199368926,126.089291504,10.5268967937,8.3303,107.23209471
 10/17  24:00:00,277.839888073,34.2208453169,155.708660216,0.0,25.5240853573,30.610668775,83.9499707838,0.0,3.33212,80.6178507838
 10/18  01:00:00,266.564707951,34.0488302792,152.038516299,0.0,19.418418834,29.3649097162,64.0884315278,0.0,3.33212,60.7563115278
 10/18  02:00:00,258.42792584,34.8582749384,151.023651922,0.0,12.7620426787,28.1191506574,64.0960642265,0.0,3.33212,60.7639442265
 10/18  03:00:00,253.650696399,33.8684454078,147.259049795,0.0,12.7620426787,28.1191506574,64.0946416408,0.0,3.33212,60.7625216408
 10/18  04:00:00,261.26891277,34.5213827004,147.513155328,0.0,12.7620426787,28.1191506574,90.2314039463,0.0447816035602,3.33212,86.8545023428
 10/18  05:00:00,289.23200605,33.8608054885,148.593499139,0.0,25.5240853573,30.610668775,147.154476089,0.0497576154055,8.3303,138.774418474
 10/18  06:00:00,386.176588199,34.5211094963,147.149794752,0.0,51.0481707146,78.1489452969,262.520188964,0.222253654121,16.6606,245.63733531
 10/18  07:00:00,430.545462867,35.7106999657,141.777372692,0.0,64.3609230253,109.708623606,364.52818524,15.5859204314,24.9909,323.951364809
 10/18  08:00:00,379.112120949,35.7112933332,141.122735952,0.0,51.0481707146,80.7689615957,293.799749052,5.54185813552,33.3212,254.936690916
 10/18  09:00:00,348.007863859,36.2746076879,137.595300572,0.0,51.0481707146,71.0224615957,263.165070162,0.0,66.8089,196.356170162
 10/18  10:00:00,299.69146798,36.5071958211,137.748952234,0.0,32.1804615127,65.7244621605,237.583348111,0.0,83.4695,154.113848111
 10/18  11:00:00,303.382583148,36.7431972237,140.542086305,0.0,32.1804615127,65.7244621605,199.173614587,0.0,83.4695,115.704114587
 10/18  12:00:00,304.339594949,36.9079942946,142.051564579,0.0,32.1804615127,65.7244621605,199.062158308,0.0,83.4695,115.592658308
 10/18  13:00:00,294.721500443,36.9148226281,142.131448609,0.0,32.1804615127,55.9779621605,190.613301297,0.0,75.1392,115.474101297
 10/18  14:00:00,296.1048195,36.9935338689,143.41519031,0.0,32.1804615127,55.9779621605,182.176126881,0.0,66.8089,115.367226881
 10/18  15:00:00,299.303335337,37.105026957,146.494576303,0.0,32.1804615127,55.9779621605,190.50333605,0.0,75.1392,115.36413605
 10/18  16:00:00,331.316418939,37.242139971,149.125001511,0.0,32.1804615127,60.9114621605,172.583510822,0.0,91.7998,80.783710822
 10/18  17:00:00,368.892481118,36.4924948375,152.427840981,0.0,32.1804615127,77.5397301883,184.078311096,4.33954577569,49.9818,129.756965321
 10/18  18:00:00,421.96409571,36.5057561432,148.776211162,0.0,77.122965704,86.2600435998,282.434381657,6.91635188395,49.9818,225.536229773
 10/18  19:00:00,437.729279779,36.5547330353,142.772751205,0.0,102.647051061,80.1663183927,204.3057519,7.76224591763,33.3212,163.222305982
 10/18  20:00:00,457.878398863,36.5062159427,137.677736892,0.0,115.40909374,92.7192997104,211.416944707,8.41377272426,33.3212,169.681971983
 10/18  21:00:00,431.693298271,36.5580754709,135.161442227,0.0,102.647051061,94.1340635361,279.958833938,9.05321152097,24.9909,245.914722417
 10/18  22:00:00,365.452189698,36.5378248981,135.523073383,0.0,77.122965704,65.871452062,212.89684716,9.70727457545,16.6606,186.528972584
 10/18  23:00:00,300.012946609,36.3709966175,138.270880439,0.0,38.286128036,48.4199368926,120.717168182,10.4040842479,8.3303,101.982783934
 10/18  24:00:00,278.549318793,34.2208453169,156.410126267,0.0,25.5240853573,30.610668775,83.9828002716,0.0,3.33212,80.6506802716
 10/19  01:00:00,268.336928597,34.0535041858,153.79548369,0.0,19.418418834,29.3649097162,64.1078438305,0.0,3.33212,60.7757238305
 10/19  02:00:00,260.863426943,34.8653749603,153.434882377,0.0,12.7620426787,28.1191506574,67.2919202547,0.0,3.33212,63.9598002547
 10/19  03:00:00,257.683667765,34.0336431224,151.121270649,0.0,12.7620426787,28.1191506574,67.0199989536,0.00829663421097,3.33212,63.6795823194
 10/19  04:00:00,261.620123907,34.5250474836,147.85898066,0.0,12.7620426787,28.1191506574,84.042308956,0.0298679531731,3.33212,80.6803210029
 10/19  05:00:00,289.441025797,33.8637188536,148.797715524,0.0,25.5240853573,30.610668775,153.860230099,0.0431427841793,8.3303,145.486787315
 10/19  06:00:00,388.918098789,34.68663833,149.72860536,0.0,51.0481707146,78.1489452969,262.835130973,0.177583130389,16.6606,245.996947842
 10/19  07:00:00,430.511461442,35.7477328288,141.694405376,0.0,64.3609230253,109.708623606,363.348542891,15.460284348,24.9909,322.897358543
 10/19  08:00:00,377.045010091,35.7526317759,139.005917735,0.0,51.0481707146,80.7689615957,295.65316429,5.4231250581,33.3212,256.908839232
 10/19  09:00:00,341.748624556,36.2883826383,131.319898035,0.0,51.0481707146,71.0224615957,263.361727898,0.0,66.8089,196.552827898
 10/19  10:00:00,288.920115679,36.4693931431,127.046630629,0.0,32.1804615127,65.7244621605,237.698658833,0.0,83.4695,154.229158833
 10/19  11:00:00,288.620748001,36.5895329656,126.134505281,0.0,32.1804615127,65.7244621605,205.398984013,0.0,83.4695,121.929484013
 10/19  12:00:00,287.078917597,36.6389155644,126.132861578,0.0,32.1804615127,65.7244621605,199.341393584,0.0,83.4695,115.871893584
 10/19  13:00:00,274.965011652,36.357229837,124.342960576,0.0,32.1804615127,55.9779621605,189.943523518,0.0,75.1392,114.804323518
 10/19  14:00:00,275.149354428,36.5086363284,123.95396477,0.0,32.1804615127,55.9779621605,176.495193433,0.0,66.8089,109.686293433
 10/19  15:00:00,276.935483303,36.73402223,124.727793152,0.0,32.1804615127,55.9779621605,190.569590306,0.0,75.1392,115.430390306
 10/19  16:00:00,305.459300091,36.8893514922,123.625604386,0.0,32.1804615127,60.9114621605,178.833691076,0.0,91.7998,87.0338910758
 10/19  17:00:00,336.830421773,36.2138278318,120.679668895,0.0,32.1804615127,77.5397301883,177.928706587,4.59665845691,49.9818,123.35024813
 10/19  18:00:00,391.421712792,36.0999074169,119.153805433,0.0,77.122965704,86.2600435998,281.482451807,5.65806779235,49.9818,225.842584015
 10/19  19:00:00,413.879552854,36.0808381006,120.775978121,0.0,102.647051061,80.1663183927,208.650758207,5.16199024296,33.3212,170.167567964
 10/19  20:00:00,441.894047913,36.1512179625,123.539392103,0.0,115.40909374,92.7192997104,210.029742015,6.85093167329,33.3212,169.857610342
 10/19  21:00:00,421.761083186,36.4420471837,125.444822309,0.0,102.647051061,94.1340635361,280.716132053,9.45404489615,24.9909,246.271187157
 10/19  22:00:00,356.535147423,36.4612595767,126.686887539,0.0,77.122965704,65.871452062,213.943120444,9.91067945603,16.6606,187.371840988
 10/19  23:00:00,288.596430319,36.3146134031,126.917740905,0.0,38.286128036,48.4199368926,120.323922499,10.5490042771,8.3303,101.444618222
 10/19  24:00:00,279.675482822,34.2130479296,157.522491105,0.0,25.5240853573,30.610668775,84.0144336144,0.0,3.33212,80.6823136144
 10/20  01:00:00,273.012372785,34.0394930213,158.45325721,0.0,19.418418834,29.3649097162,70.2048628031,0.0,3.33212,66.8727428031
 10/20  02:00:00,265.527583705,34.8546426482,158.068124118,0.0,12.7620426787,28.1191506574,64.1329755124,0.0,3.33212,60.8008555124
 10/20  03:00:00,263.612877398,33.8687299926,157.162905977,0.0,12.7620426787,28.1191506574,64.1304174182,0.0,3.33212,60.7982974182
 10/20  04:00:00,269.721815762,34.5199770918,155.044392101,0.0,12.7620426787,28.1191506574,85.5060890138,0.0232326095091,3.33212,82.1507364043
 10/20  05:00:00,294.347149025,33.6971419714,152.932294123,0.0,25.5240853573,30.610668775,152.48542421,0.0829740112455,8.3303,144.072150198
 10/20  06:00:00,392.232870935,34.5190058437,152.173451101,0.0,51.0481707146,78.1489452969,263.202961762,0.185863929174,16.6606,246.356497833
 10/20  07:00:00,419.265811674,35.825272361,129.025474991,0.0,64.3609230253,109.708623606,372.108944398,15.2196621673,24.9909,331.89838223
 10/20  08:00:00,363.62060422,35.8303395258,124.575293525,0.0,51.0481707146,80.7689615957,295.813102333,5.20883113851,33.3212,257.283071195
 10/20  09:00:00,328.917502065,36.2224749846,119.507363845,0.0,51.0481707146,71.0224615957,263.532118581,0.0,66.8089,196.723218581
 10/20  10:00:00,282.107564174,36.6234186035,120.216836349,0.0,32.1804615127,65.7244621605,237.828041952,0.0,83.4695,154.358541952
 10/20  11:00:00,286.44916794,37.1519820158,123.158265456,0.0,32.1804615127,65.7244621605,199.309827962,0.0,83.4695,115.840327962
 10/20  12:00:00,288.205348387,38.0446751262,124.727793152,0.0,32.1804615127,65.7244621605,203.618933099,0.0,83.4695,120.149433099
 10/20  13:00:00,279.666762178,38.0962971583,125.838037454,0.0,32.1804615127,55.9779621605,191.122910303,0.0,75.1392,115.983710303
 10/20  14:00:00,281.446189464,37.941833673,127.751124369,0.0,32.1804615127,55.9779621605,177.450177359,0.0,66.8089,110.641277359
 10/20  15:00:00,280.983540094,37.8138402347,127.431529772,0.0,32.1804615127,55.9779621605,190.638941447,0.0,75.1392,115.499741447
 10/20  16:00:00,308.580602006,38.0877001414,125.520462952,0.0,32.1804615127,60.9114621605,178.848924494,0.0,91.7998,87.0491244938
 10/20  17:00:00,339.558620202,37.042081534,122.533830864,0.0,32.1804615127,77.5397301883,176.337091479,2.93458700184,49.9818,123.420704477
 10/20  18:00:00,393.396037227,36.7987236177,119.912272988,0.0,77.122965704,86.2600435998,290.193735243,6.7652259869,49.9818,233.446709256
 10/20  19:00:00,413.736923663,36.7487242927,119.153805433,0.0,102.647051061,80.1663183927,208.788526977,7.71146727539,33.3212,167.755859702
 10/20  20:00:00,439.1331657,36.7930860832,119.153805433,0.0,115.40909374,92.7192997104,207.304255228,8.25973334875,33.3212,165.723321879
 10/20  21:00:00,415.860647408,37.1033292596,119.153805433,0.0,102.647051061,94.1340635361,280.192928143,8.01089798594,24.9909,247.191130157
 10/20  22:00:00,349.612169739,37.0186954021,119.153805433,0.0,77.122965704,65.871452062,212.599276418,8.85611922809,16.6606,187.08255719
 10/20  23:00:00,280.015355565,36.5031080306,118.107485954,0.0,38.286128036,48.4199368926,126.237316266,10.0830073726,8.3303,107.824008894
 10/20  24:00:00,272.695628866,34.5497527734,150.32340973,0.0,25.5240853573,30.610668775,84.0483948834,0.0,3.33212,80.7162748834
 10/21  01:00:00,283.216696101,34.0563915886,159.049023394,0.0,27.7269238854,30.610668775,64.1441452931,0.0,3.33212,60.8120252931
 10/21  02:00:00,265.732547887,34.8786602299,158.229702029,0.0,12.7620426787,28.1191506574,70.2285463206,0.0,3.33212,66.8964263206
 10/21  03:00:00,264.290095134,34.0563915886,157.645422869,0.0,12.7620426787,28.1191506574,64.1504309932,0.0,3.33212,60.8183109932
 10/21  04:00:00,270.454607805,34.8786602299,156.262046094,0.0,12.7620426787,28.1191506574,88.9850393193,0.0116088608873,3.33212,85.6413104584
 10/21  05:00:00,282.41188818,34.0537349985,156.846138912,0.0,12.7620426787,28.1191506574,111.252084049,0.0265345972064,8.3303,102.895249452
 10/21  06:00:00,363.260126988,34.8769244965,156.119761385,0.0,42.6918050922,54.3732441037,162.937302363,0.126040377697,16.6606,146.150661985
 10/21  07:00:00,366.142683702,35.9601053174,123.153713437,0.0,42.6918050922,86.1019271793,286.435882243,14.7249623878,24.9909,246.720019855
 10/21  08:00:00,393.31548539,35.9111967071,117.918256563,0.0,57.6566862989,112.030105488,400.339852168,3.96596958608,33.3212,363.052682582
 10/21  09:00:00,348.590867571,36.6653342575,118.405438594,0.0,57.6566862989,83.6599452969,324.294263449,0.0,66.8089,257.485363449
 10/21  10:00:00,297.224389499,37.6975602388,120.216836349,0.0,42.6918050922,68.9656133826,280.440276205,0.0,83.4695,196.970776205
 10/21  11:00:00,289.68898568,37.7702884762,120.981185596,0.0,34.9340096728,67.7198543238,238.214832866,0.0,83.4695,154.745332866
 10/21  12:00:00,288.600234518,37.455603479,120.981185596,0.0,34.9340096728,67.7198543238,205.885142421,0.0,83.4695,122.415642421
 10/21  13:00:00,279.243486215,36.7327485783,122.063959545,0.0,34.9340096728,57.9733543238,190.988168648,0.0,75.1392,115.848968648
 10/21  14:00:00,277.744479149,36.626781801,120.679668895,0.0,34.9340096728,57.9733543238,182.581350629,0.0,66.8089,115.772450629
 10/21  15:00:00,278.426879707,36.7010302426,121.294278857,0.0,34.9340096728,57.9733543238,196.518084644,0.0,75.1392,121.378884644
 10/21  16:00:00,305.627161388,36.4225562364,119.621041378,0.0,34.9340096728,62.9068543238,173.562624022,0.0,91.7998,81.7628240218
 10/21  17:00:00,332.289234918,36.0037413659,120.873345846,0.0,34.9340096728,72.2186844194,162.849649125,4.68520387125,49.9818,108.182645254
 10/21  18:00:00,404.134978831,36.335722972,121.981480063,0.0,87.0357390804,86.2600435998,187.765589149,7.38094164138,49.9818,130.402847508
 10/21  19:00:00,414.180190875,36.1125474365,123.080458742,0.0,102.000620287,77.6748002752,211.861454143,8.22550651844,33.3212,170.314747625
 10/21  20:00:00,426.08944318,36.0647658027,123.742505829,0.0,102.000620287,88.9820225341,212.362086543,8.90368077578,33.3212,170.137205767
 10/21  21:00:00,416.094854842,36.1509027148,123.427884702,0.0,102.000620287,91.6425454185,204.79645171,9.49010542804,24.9909,170.315446282
 10/21  22:00:00,364.01594042,36.0415604273,124.62193298,0.0,87.0357390804,65.871452062,272.953182608,10.1338966597,16.6606,246.158685948
 10/21  23:00:00,290.963471628,35.929990751,125.243789779,0.0,42.6918050922,48.4199368926,164.959601995,10.7765943963,8.3303,145.852707599
 10/21  24:00:00,280.478157191,34.2131949673,156.132166996,0.0,27.7269238854,30.610668775,84.081235048,0.0,3.33212,80.749115048
 10/22  01:00:00,290.102305914,34.0426292389,156.743854689,0.0,34.4311606118,33.1021868926,70.3054470221,0.0,3.33212,66.9733270221
 10/22  02:00:00,273.117747751,34.8570291711,156.436986466,0.0,19.466279405,30.610668775,64.227380578,0.00331019760334,3.33212,60.8919503804
 10/22  03:00:00,272.238467681,34.0310714074,156.41113582,0.0,19.466279405,30.610668775,70.326598751,0.0148959058487,3.33212,66.9795828452
 10/22  04:00:00,279.021264918,34.5263375778,155.959188241,0.0,19.466279405,30.610668775,84.1615227858,0.0479981011371,3.33212,80.7814046847
 10/22  05:00:00,292.37211211,33.863775635,157.764082549,0.0,19.466279405,30.610668775,116.438878427,0.0513086087656,8.3303,108.057269818
 10/22  06:00:00,362.855069356,34.6826639496,155.91664576,0.0,42.6918050922,54.3732441037,163.409932814,0.198616707054,16.6606,146.550716107
 10/22  07:00:00,379.657104683,36.0246082787,126.754345313,0.0,49.3960418185,88.5934452969,292.294003018,15.3449147138,24.9909,251.958188305
 10/22  08:00:00,401.983978904,35.8224722997,125.848840506,0.0,57.6566862989,112.030105488,397.153022976,5.34722745733,33.3212,358.484595519
 10/22  09:00:00,341.341275255,36.1983670508,121.693365478,0.0,50.9524495726,81.1684271793,324.779537773,0.0,66.8089,257.970637773
 10/22  10:00:00,294.059377739,36.609275389,118.413576047,0.0,42.6918050922,68.9656133826,287.890366937,0.0,83.4695,204.420866937
 10/22  11:00:00,292.598755176,36.8453623379,120.216836349,0.0,38.286128036,68.9656133826,238.366400511,0.0,83.4695,154.896900511
 10/22  12:00:00,295.917296554,37.9698395782,123.158265456,0.0,38.286128036,68.9656133826,205.745030824,0.0,83.4695,122.275530824
 10/22  13:00:00,276.391819145,38.0096598051,122.533830864,0.0,31.5818913096,56.727595265,190.918829446,0.0,75.1392,115.779629446
 10/22  14:00:00,276.310688146,37.2998347852,123.158265456,0.0,31.5818913096,56.727595265,182.377994674,0.0,66.8089,115.569094674
 10/22  15:00:00,276.426759962,36.964656171,123.625604386,0.0,31.5818913096,56.727595265,190.709543145,0.0,75.1392,115.570343145
 10/22  16:00:00,303.815914491,36.9953087627,121.753912943,0.0,31.5818913096,61.661095265,178.933546245,0.0,91.7998,87.1337462449
 10/22  17:00:00,329.863415763,36.136298513,120.981185596,0.0,31.5818913096,70.9729253606,162.457654283,5.2637812761,49.9818,107.212073007
 10/22  18:00:00,393.130560989,36.011174673,119.912272988,0.0,80.3315023541,83.7685254822,181.626768143,6.75707678802,49.9818,124.887891354
 10/22  19:00:00,410.30672661,36.1224919696,118.943131497,0.0,102.000620287,77.6748002752,211.32096217,7.71833914754,33.3212,170.281423022
 10/22  20:00:00,430.854983394,36.1071801686,119.003286695,0.0,108.704857014,91.4735406516,211.839872432,8.5884040752,33.3212,169.930268356
 10/22  21:00:00,401.911348027,36.3100433475,118.107485954,0.0,95.2963835608,89.1510273009,204.60940908,9.32586080463,24.9909,170.292648276
 10/22  22:00:00,347.678658451,36.1372462079,117.366089594,0.0,80.3315023541,63.3799339444,272.720953477,9.53363387458,16.6606,246.526719602
 10/22  23:00:00,283.452159226,35.9684926394,118.2858613,0.0,42.6918050922,48.4199368926,163.771491128,9.78661102038,8.3303,145.654580108
 10/22  24:00:00,290.495751771,34.0458857848,157.126675057,0.0,34.4311606118,33.1021868926,84.1876339688,0.0,3.33212,80.8555139688
 10/23  01:00:00,273.799905267,34.8504539864,158.415179925,0.0,19.418418834,29.3649097162,70.265325943,0.0,3.33212,66.933205943
 10/23  02:00:00,265.604941012,33.7110204343,159.27838232,0.0,12.7620426787,28.1191506574,64.1838982435,0.0,3.33212,60.8517782435
 10/23  03:00:00,261.701715992,34.6732920278,154.447296586,0.0,12.7620426787,28.1191506574,70.2733785289,0.00331080703745,3.33212,66.9379477219
 10/23  04:00:00,268.851103956,33.3786280418,156.152386457,0.0,12.7620426787,28.1191506574,84.2234224846,0.076148835044,3.33212,80.8151536495
 10/23  05:00:00,294.562278574,34.5104820458,153.182517673,0.0,25.5240853573,30.610668775,154.438801124,0.178786183593,8.3303,145.92971494
 10/23  06:00:00,396.056517712,33.8687686328,157.615936061,0.0,51.0481707146,78.1489452969,270.876086332,0.180444636131,16.6606,254.035041696
 10/23  07:00:00,411.805494687,35.8454516643,123.406787916,0.0,64.3609230253,109.708623606,371.289931665,15.4846384771,24.9909,330.814393188
 10/23  08:00:00,356.719199575,35.7472428558,119.907921282,0.0,51.0481707146,80.7689615957,301.031868918,5.40448253441,33.3212,262.306186383
 10/23  09:00:00,326.65367937,36.13073699,117.407060989,0.0,51.0481707146,71.0224615957,264.157750806,0.0,66.8089,197.348850806
 10/23  10:00:00,278.869039487,36.2320133846,117.615694263,0.0,32.1804615127,65.7244621605,244.882233217,0.0,83.4695,161.412733217
 10/23  11:00:00,280.798061102,36.3377989183,118.405438594,0.0,32.1804615127,65.7244621605,199.440398232,0.0,83.4695,115.970898232
 10/23  12:00:00,281.074584414,36.5448984558,119.153805433,0.0,32.1804615127,65.7244621605,202.653925927,0.0,83.4695,119.184425927
 10/23  13:00:00,271.363513505,36.5457421084,119.153805433,0.0,32.1804615127,55.9779621605,194.040533032,0.0,75.1392,118.901333032
 10/23  14:00:00,271.392246984,36.5726364023,119.153805433,0.0,32.1804615127,55.9779621605,182.427060971,0.0,66.8089,115.618160971
 10/23  15:00:00,271.416471089,36.6058572106,119.153805433,0.0,32.1804615127,55.9779621605,190.764901927,0.0,75.1392,115.625701927
 10/23  16:00:00,299.475773547,36.4666398642,118.107485954,0.0,32.1804615127,60.9114621605,178.969863824,0.0,91.7998,87.1700638243
 10/23  17:00:00,332.835405897,35.7582781387,117.766995571,0.0,32.1804615127,77.5397301883,178.627555415,4.98709274563,49.9818,123.65866267
 10/23  18:00:00,392.922060737,35.7671004238,122.046852846,0.0,77.122965704,86.2600435998,290.214026171,5.87243241113,49.9818,234.35979376
 10/23  19:00:00,411.513653801,35.850804644,119.178459489,0.0,102.647051061,80.1663183927,212.499120515,8.38108298921,33.3212,170.796837526
 10/23  20:00:00,435.256764343,35.8570155841,117.625007967,0.0,115.40909374,92.7192997104,212.848054059,9.08530501153,33.3212,170.441549048
 10/23  21:00:00,410.405529288,35.9205671429,116.313202184,0.0,102.647051061,94.1340635361,289.878548235,9.65250995928,24.9909,255.235138276
 10/23  22:00:00,345.100783074,36.0438001704,117.279949052,0.0,77.122965704,65.871452062,215.702500114,10.8940236515,16.6606,188.147876462
 10/23  23:00:00,286.977338084,36.0058195199,125.657485269,0.0,38.286128036,48.4199368926,121.905741951,11.919125686,8.3303,101.656316265
 10/23  24:00:00,263.177140609,32.8650190749,142.381995961,0.0,25.5240853573,30.610668775,90.4333999032,0.0711218106339,3.33212,87.0301580925
 10/24  01:00:00,238.183354151,33.0201899336,124.608816409,0.0,19.418418834,29.3649097162,64.2286254824,0.0281180652507,3.33212,60.8683874172
 10/24  02:00:00,230.06068589,32.6955161609,124.746424236,0.0,12.7620426787,28.1191506574,70.3805790026,0.0926247108847,3.33212,66.9558342917
 10/24  03:00:00,240.754165272,33.6619562447,134.490819794,0.0,12.7620426787,28.1191506574,64.3194036468,0.114127864738,3.33212,60.873155782
 10/24  04:00:00,252.9925924,33.9682930674,138.951857301,0.0,12.7620426787,28.1191506574,90.4328414155,0.0347348278194,3.33212,87.0659865877
 10/24  05:00:00,275.906650059,33.7985706339,134.466597352,0.0,25.5240853573,30.610668775,154.441526214,0.0711241208786,8.3303,146.040102093
 10/24  06:00:00,377.339984639,33.4811204345,138.484712381,0.0,51.0481707146,78.1489452969,271.163761446,0.233228722613,16.6606,254.269932723
 10/24  07:00:00,437.459387088,35.6444235233,147.614870155,0.0,64.3609230253,109.708623606,375.556109806,16.3114534562,24.9909,334.25375635
 10/24  08:00:00,390.882157588,35.5511778265,152.227624566,0.0,51.0481707146,80.7689615957,299.918244044,6.21916538741,33.3212,260.377878657
 10/24  09:00:00,332.61944969,36.0707229387,122.544374566,0.0,51.0481707146,71.0224615957,267.912601881,0.482836299781,66.8089,200.620865581
 10/24  10:00:00,285.362799772,36.1545745263,123.911876934,0.0,32.1804615127,65.7244621605,243.745371485,1.66009681451,83.4695,158.615774671
 10/24  11:00:00,321.682191324,36.1915525072,159.519226233,0.0,32.1804615127,65.7244621605,206.908152969,0.919005026938,83.4695,122.519647942
 10/24  12:00:00,320.841101695,36.2321481744,159.33204437,0.0,32.1804615127,65.7244621605,199.433421477,0.0115554919308,83.4695,115.952365985
 10/24  13:00:00,310.659056608,36.2567629858,158.854625712,0.0,32.1804615127,55.9779621605,191.026576254,0.0526885403869,75.1392,115.834687714
 10/24  14:00:00,311.879703739,36.2782484585,160.063915632,0.0,32.1804615127,55.9779621605,182.729562165,0.200071182429,66.8089,115.720590982
 10/24  15:00:00,312.475698016,36.3058838047,160.636801718,0.0,32.1804615127,55.9779621605,197.387030936,0.100862225541,75.1392,122.146968711
 10/24  16:00:00,341.992349968,36.0354899119,161.155878762,0.0,32.1804615127,60.9114621605,172.782868121,0.0,91.7998,80.983068121
 10/24  17:00:00,377.528694529,35.5958725824,162.101062288,0.0,32.1804615127,77.5397301883,188.027572141,7.78078358329,49.9818,130.264988557
 10/24  18:00:00,433.615294564,35.6392036083,161.433215857,0.0,77.122965704,86.2600435998,295.037111906,10.3841607744,49.9818,234.671151132
 10/24  19:00:00,442.264423287,35.5819468906,148.999858444,0.0,102.647051061,80.1663183927,215.46052537,11.1818028982,33.3212,170.957522471
 10/24  20:00:00,456.238694075,35.589749665,137.624567751,0.0,115.40909374,92.7192997104,215.696648746,11.7727254152,33.3212,170.602723331
 10/24  21:00:00,431.343965789,35.6849983995,136.207674432,0.0,102.647051061,94.1340635361,292.932735757,12.323694318,24.9909,255.618141439
 10/24  22:00:00,355.925588031,35.7670641569,126.886599972,0.0,77.122965704,65.871452062,217.873362546,12.8707733343,16.6606,188.341989212
 10/24  23:00:00,277.463538505,35.722004081,116.488736514,0.0,38.286128036,48.4199368926,132.91221755,16.5167982867,8.3303,108.065119263
 10/24  24:00:00,141.916697852,30.7673170232,23.2586783338,0.0,25.5240853573,30.610668775,87.6261299221,0.0,3.33212,84.2940099221
 10/25  01:00:00,137.033631739,31.4036020671,25.0989245501,0.0,19.418418834,29.3649097162,66.9486558381,0.0215511467804,3.33212,63.5949846913
 10/25  02:00:00,179.944547986,32.358029633,74.9835494853,0.0,12.7620426787,28.1191506574,66.3028493539,0.0497177280964,3.33212,62.9210116258
 10/25  03:00:00,201.782891119,32.676172155,96.8803161961,0.0,12.7620426787,28.1191506574,68.4349354591,0.155784447069,3.33212,64.947031012
 10/25  04:00:00,231.388895804,33.1533859379,119.348529452,0.0,12.7620426787,28.1191506574,90.5886171531,0.162428739382,3.33212,87.0940684137
 10/25  05:00:00,249.780815799,31.9603514805,112.274536563,0.0,25.5240853573,30.610668775,155.223348522,0.741661743241,8.3303,146.151386779
 10/25  06:00:00,347.823570459,33.7896709818,110.82807559,0.0,51.0481707146,78.1489452969,277.222212908,8.15055054983,16.6606,252.411062359
 10/25  07:00:00,407.664416137,35.6581705182,116.734021524,0.0,64.3609230253,109.708623606,405.052901063,42.3987768021,24.9909,337.663224261
 10/25  08:00:00,361.360696468,35.5394548526,124.158860097,0.0,51.0481707146,80.7689615957,322.914578642,28.9954229359,33.3212,260.597955706
 10/25  09:00:00,334.720810997,36.0898783875,124.693422769,0.0,51.0481707146,71.0224615957,276.930080274,5.29143510477,66.8089,204.829745169
 10/25  10:00:00,288.792377949,36.1359340034,127.515204625,0.0,32.1804615127,65.7244621605,238.486417968,0.0984043234441,83.4695,154.918513645
 10/25  11:00:00,292.040095545,36.1810777204,129.919111152,0.0,32.1804615127,65.7244621605,206.212578043,0.186456604215,83.4695,122.556621439
 10/25  12:00:00,294.46139771,36.2237176994,133.000684107,0.0,32.1804615127,65.7244621605,200.533016765,0.463669309131,83.4695,116.599847455
 10/25  13:00:00,285.520859151,36.262313171,133.789057095,0.0,32.1804615127,55.9779621605,197.131917021,0.282645048566,75.1392,121.710071972
 10/25  14:00:00,286.996119264,36.3012970596,135.217540511,0.0,32.1804615127,55.9779621605,182.842813573,0.283634386934,66.8089,115.750279186
 10/25  15:00:00,288.249458731,36.3351180058,136.531717333,0.0,32.1804615127,55.9779621605,191.112949198,0.202052104316,75.1392,115.771697094
 10/25  16:00:00,319.255917324,36.0830125794,138.754776829,0.0,32.1804615127,60.9114621605,179.048656019,0.0240869401987,91.7998,87.2247690785
 10/25  17:00:00,353.923158168,35.6163497281,139.470798237,0.0,32.1804615127,77.5397301883,186.827126071,6.50203378485,49.9818,130.343292286
 10/25  18:00:00,412.7585128,35.6505403262,139.206582803,0.0,77.122965704,86.2600435998,293.957768355,8.99000977889,49.9818,234.985958576
 10/25  19:00:00,432.601278706,35.5935394878,140.506650554,0.0,102.647051061,80.1663183927,214.203080392,9.7749615353,33.3212,171.106918857
 10/25  20:00:00,458.059198361,35.5819446446,140.691646689,0.0,115.40909374,92.7192997104,214.45645756,10.3741273613,33.3212,170.761130198
 10/25  21:00:00,434.034931668,35.6591498733,140.209523035,0.0,102.647051061,94.1340635361,291.945229893,10.9512261405,24.9909,256.003103752
 10/25  22:00:00,369.818673704,35.7336928152,142.668966312,0.0,77.122965704,65.871452062,221.322021526,12.0444304554,16.6606,192.616991071
 10/25  23:00:00,304.709400227,35.6831212033,146.126788475,0.0,38.286128036,48.4199368926,130.550417909,17.8210373265,8.3303,104.399080583
 10/25  24:00:00,186.420284905,30.7673170232,73.7650264388,0.0,25.5240853573,30.610668775,90.4215829774,0.0,3.33212,87.0894629774
 10/26  01:00:00,207.843272163,30.7673170232,102.615837384,0.0,19.418418834,29.3649097162,64.8381687282,0.0,3.33212,61.5060487282
 10/26  02:00:00,210.551462023,32.358029633,109.874303075,0.0,12.7620426787,28.1191506574,77.4229982838,7.71828678658,3.33212,66.3725914973
 10/26  03:00:00,157.47378563,31.5626733281,58.627519692,0.0,12.7620426787,28.1191506574,96.3589486895,26.0394247537,3.33212,66.9874039357
 10/26  04:00:00,204.999356346,33.1533859379,95.9936949521,0.0,12.7620426787,28.1191506574,134.031425779,49.7977330516,3.33212,80.901572727
 10/26  05:00:00,174.558130187,30.7673170232,43.2089588789,0.0,25.5240853573,30.610668775,217.514562428,58.3976862442,8.3303,150.786576183
 10/26  06:00:00,352.259596373,34.7440985477,114.220080252,0.0,51.0481707146,78.1489452969,321.737190091,54.1324093448,16.6606,250.944180746
 10/26  07:00:00,434.767837936,35.5540805364,146.145635153,0.0,64.3609230253,109.708623606,425.461692882,60.9339659261,24.9909,339.536826956
 10/26  08:00:00,376.5704573,35.5400516146,140.905417624,0.0,51.0481707146,80.7689615957,335.021796366,37.4576334447,33.3212,264.242962921
 10/26  09:00:00,352.871692705,36.1072104475,146.487936103,0.0,51.0481707146,71.0224615957,287.693221217,15.8432161671,66.8089,205.04110505
 10/26  10:00:00,306.957104876,36.1585601658,149.071108148,0.0,32.1804615127,65.7244621605,246.209945643,1.51632501466,83.4695,161.224120628
 10/26  11:00:00,307.524304497,36.2093452587,148.692040511,0.0,32.1804615127,65.7244621605,200.295729941,0.162011493545,83.4695,116.664218448
 10/26  12:00:00,306.340262692,36.2535838854,148.071290516,0.0,32.1804615127,65.7244621605,206.138030753,0.157408428647,83.4695,122.511122324
 10/26  13:00:00,296.588839495,36.2965862098,147.880259774,0.0,32.1804615127,55.9779621605,191.21878981,0.144407158006,75.1392,115.935182652
 10/26  14:00:00,296.656682709,36.3376954083,147.714618854,0.0,32.1804615127,55.9779621605,182.792624791,0.132089453,66.8089,115.851635338
 10/26  15:00:00,297.019160569,36.4067081082,145.593256314,0.0,32.1804615127,55.9779621605,197.453812377,0.0640519427067,75.1392,122.250560434
 10/26  16:00:00,328.485004562,36.197239225,147.705628396,0.0,32.1804615127,60.9114621605,179.078839405,0.0,91.7998,87.2790394055
 10/26  17:00:00,362.793119832,35.6472429992,147.99124592,0.0,32.1804615127,77.5397301883,184.487958127,4.07477799295,49.9818,130.431380134
 10/26  18:00:00,421.533205887,35.6717317896,147.40383224,0.0,77.122965704,86.2600435998,291.088238615,5.82175552743,49.9818,235.284683088
 10/26  19:00:00,440.466626553,35.6191690254,148.253940397,0.0,102.647051061,80.1663183927,216.431656704,11.8458679877,33.3212,171.264588717
 10/26  20:00:00,465.138535136,35.5953891481,147.939238249,0.0,115.40909374,92.7192997104,229.143088238,24.9105601141,33.3212,170.911328124
 10/26  21:00:00,440.656095621,35.6640545335,147.104800708,0.0,102.647051061,94.1340635361,302.596589965,21.2260461489,24.9909,256.379643816
 10/26  22:00:00,375.753944721,35.7313166424,148.870552756,0.0,77.122965704,65.871452062,222.475210758,10.0810252476,16.6606,195.73358551
 10/26  23:00:00,308.84345823,35.6789155713,150.182166292,0.0,38.286128036,48.4199368926,121.557013795,11.1556391626,8.3303,102.071074632
 10/26  24:00:00,143.708250442,30.7673170232,31.3102057671,0.0,25.5240853573,30.610668775,102.870094727,12.673426422,3.33212,86.8645483054
 10/27  01:00:00,152.177102264,30.7673170232,47.1785945553,0.0,19.418418834,29.3649097162,85.5349810336,15.2052202333,3.33212,66.9976408003
 10/27  02:00:00,162.032643608,31.5626733281,63.1930494223,0.0,12.7620426787,28.1191506574,73.6523808344,9.40907242726,3.33212,60.9111884071
 10/27  03:00:00,159.909959692,32.358029633,59.5826727203,0.0,12.7620426787,28.1191506574,87.2594352776,16.909752803,3.33212,67.0175624746
 10/27  04:00:00,171.385428458,32.358029633,63.4557102031,0.0,12.7620426787,28.1191506574,112.810806866,22.3196211392,3.33212,87.1590657268
 10/27  05:00:00,177.759967514,31.5626733281,44.1974745186,0.0,25.5240853573,30.610668775,176.19509129,21.4964430236,8.3303,146.368348266
 10/27  06:00:00,350.169214132,34.5850272867,111.761532251,0.0,51.0481707146,78.1489452969,293.873549792,20.7349372651,16.6606,256.478012527
 10/27  07:00:00,435.971883623,35.5549918152,146.852617342,0.0,64.3609230253,109.708623606,389.584617489,27.5793214642,24.9909,337.014396024
 10/27  08:00:00,385.684038867,35.5454506309,150.139754112,0.0,51.0481707146,80.7689615957,310.339180042,9.39761232244,33.3212,267.62036772
 10/27  09:00:00,357.356803505,36.1070703923,149.810495786,0.0,51.0481707146,71.0224615957,272.06037579,0.0,66.8089,205.25147579
 10/27  10:00:00,309.385998582,36.1598272478,149.852784066,0.0,32.1804615127,65.7244621605,245.356724689,0.00859068115073,83.4695,161.878634008
 10/27  11:00:00,311.016476509,36.2225520479,149.891470918,0.0,32.1804615127,65.7244621605,199.737396468,0.0338277587201,83.4695,116.234068709
 10/27  12:00:00,310.699234698,36.278108713,149.548492345,0.0,32.1804615127,65.7244621605,206.060680635,0.0300742236238,83.4695,122.561106412
 10/27  13:00:00,301.212483964,36.3462726157,149.343012675,0.0,32.1804615127,55.9779621605,191.173640047,0.0171849518847,75.1392,116.017255095
 10/27  14:00:00,300.65762171,36.4350783743,148.695563705,0.0,32.1804615127,55.9779621605,189.124678987,0.00805572436331,66.8089,122.307723262
 10/27  15:00:00,301.009205251,36.5237342805,148.948124183,0.0,32.1804615127,55.9779621605,191.012787856,0.0,75.1392,115.873587856
 10/27  16:00:00,330.2952727,36.3577935017,149.183347213,0.0,32.1804615127,60.9114621605,179.111803803,0.0,91.7998,87.3120038029
 10/27  17:00:00,364.657615181,35.7446202619,150.054748737,0.0,32.1804615127,77.5397301883,183.58649801,3.10339859165,49.9818,130.501299418
 10/27  18:00:00,421.927050195,35.7383029349,148.606229432,0.0,77.122965704,86.2600435998,290.135105519,4.54155212662,49.9818,235.611753393
 10/27  19:00:00,439.646008912,35.7649218967,148.523065782,0.0,102.647051061,80.1663183927,216.668055854,5.05838938366,33.3212,178.28846647
 10/27  20:00:00,464.584181602,35.7374119067,148.166050671,0.0,115.40909374,92.7192997104,209.861095681,5.48191143729,33.3212,171.057984244
 10/27  21:00:00,439.844881472,35.7987349241,146.904709023,0.0,102.647051061,94.1340635361,287.632112889,5.87583055165,24.9909,256.765382337
 10/27  22:00:00,375.447266531,35.8523490952,148.686199822,0.0,77.122965704,65.871452062,218.901472598,6.30741288302,16.6606,195.933459715
 10/27  23:00:00,310.072737617,35.7574722046,151.602624519,0.0,38.286128036,48.4199368926,124.047181088,7.50390385107,8.3303,108.212977237
 10/27  24:00:00,154.389038916,30.7673170232,41.8992010025,0.0,25.5240853573,30.610668775,84.2735720609,0.0,3.33212,80.9414520609
 10/28  01:00:00,198.520634776,32.358029633,80.3160221744,0.0,27.7269238854,30.610668775,70.3932521219,0.0363428311802,3.33212,67.0247892907
 10/28  02:00:00,146.827898688,31.5626733281,48.0550531056,0.0,12.7620426787,28.1191506574,70.3553029647,0.0,3.33212,67.0231829647
 10/28  03:00:00,181.954603306,33.1533859379,79.617940015,0.0,12.7620426787,28.1191506574,64.3253247937,0.0549855062033,3.33212,60.9382192875
 10/28  04:00:00,168.555355697,32.358029633,61.2826539048,0.0,12.7620426787,28.1191506574,90.6237079542,0.0941424935771,3.33212,87.1974454606
 10/28  05:00:00,159.37080648,31.5626733281,41.8496197452,0.0,12.7620426787,28.1191506574,116.611727446,0.0,8.3303,108.281427446
 10/28  06:00:00,322.836538856,34.7440985477,117.352919895,0.0,42.6918050922,54.3732441037,170.412102601,0.139849792133,16.6606,153.611652808
 10/28  07:00:00,392.781120395,35.607907352,150.157128796,0.0,42.6918050922,86.1019271793,290.951765419,9.10069364917,24.9909,256.86017177
 10/28  08:00:00,420.596730605,35.5795493316,147.657083526,0.0,57.6566862989,112.030105488,406.158766664,3.52665178012,33.3212,369.310914884
 10/28  09:00:00,374.532090867,36.1141826405,147.308563872,0.0,57.6566862989,83.6599452969,334.458090802,0.0,66.8089,267.649190802
 10/28  10:00:00,322.706206234,36.2099409957,149.258797474,0.0,42.6918050922,68.9656133826,283.692299769,0.0,83.4695,200.222799769
 10/28  11:00:00,314.366719913,36.311885994,149.209559294,0.0,34.9340096728,67.7198543238,250.822762897,0.0,83.4695,167.353262897
 10/28  12:00:00,313.833348323,36.458353819,148.852242303,0.0,34.9340096728,67.7198543238,205.791482259,0.0,83.4695,122.321982259
 10/28  13:00:00,304.401964396,36.4661831798,148.628745703,0.0,34.9340096728,57.9733543238,191.989310525,0.0,75.1392,116.850110525
 10/28  14:00:00,305.508818092,36.3900902454,149.58384696,0.0,34.9340096728,57.9733543238,189.436016938,0.0,66.8089,122.627116938
 10/28  15:00:00,306.977969326,36.3846852422,151.483481616,0.0,34.9340096728,57.9733543238,197.785343384,0.0,75.1392,122.646143384
 10/28  16:00:00,335.793892426,36.1828131978,151.522459564,0.0,34.9340096728,62.9068543238,179.226415866,0.0,91.7998,87.4266158663
 10/28  17:00:00,362.815316568,35.7005631296,151.185812677,0.0,34.9340096728,72.2186844194,161.855210309,3.28525165805,49.9818,108.588158651
 10/28  18:00:00,432.66968314,35.8699281722,148.979136146,0.0,87.0357390804,86.2600435998,192.359671011,4.82006850965,49.9818,137.557802502
 10/28  19:00:00,437.792853132,35.6703686001,148.407817311,0.0,102.000620287,77.6748002752,210.101484804,5.38543878503,33.3212,171.394846019
 10/28  20:00:00,448.781569278,35.6211900104,148.573755858,0.0,102.000620287,88.9820225341,217.276314182,5.87984339254,33.3212,178.075270789
 10/28  21:00:00,438.137769067,35.6712506959,148.310319465,0.0,102.000620287,91.6425454185,202.701807565,6.31575615298,24.9909,171.395151412
 10/28  22:00:00,384.765641318,35.6304103549,148.591177176,0.0,87.0357390804,65.871452062,279.642470027,6.73607070314,16.6606,256.245799324
 10/28  23:00:00,313.325511194,35.5692122454,151.057689337,0.0,42.6918050922,48.4199368926,170.501078411,8.88080241828,8.3303,153.289975992
 10/28  24:00:00,158.136435554,30.7673170232,43.4687824122,0.0,27.7269238854,30.610668775,85.5729539317,0.0,3.33212,82.2408339317
 10/29  01:00:00,181.779297781,30.7673170232,57.9473604177,0.0,34.4311606118,33.1021868926,69.1888686964,0.0,3.33212,65.8567486964
 10/29  02:00:00,169.568796964,30.7673170232,63.2514412724,0.0,19.466279405,30.610668775,70.4387955504,0.0,3.33212,67.1066755504
 10/29  03:00:00,186.762568396,33.1533859379,75.1351701388,0.0,19.466279405,30.610668775,70.4785766825,0.0294506576297,3.33212,67.1170060248
 10/29  04:00:00,145.786123188,30.7673170232,32.9084030808,0.0,19.466279405,30.610668775,90.5570526014,0.0,3.33212,87.2249326014
 10/29  05:00:00,205.314532768,33.1533859379,74.8211056033,0.0,19.466279405,30.610668775,116.842586788,0.0609368649992,8.3303,108.451349923
 10/29  06:00:00,309.848652488,34.2668847648,105.480063206,0.0,42.6918050922,54.3732441037,175.763825277,5.04800251778,16.6606,154.05522276
 10/29  07:00:00,394.524347758,35.8377634794,142.490755227,0.0,49.3960418185,88.5934452969,299.555381132,17.3424431823,24.9909,257.222037949
 10/29  08:00:00,420.927355869,35.6038821017,148.130211484,0.0,57.6566862989,112.030105488,409.528037294,5.8791986418,33.3212,370.327638652
 10/29  09:00:00,365.218992298,36.1355468419,147.694493493,0.0,50.9524495726,81.1684271793,335.180170967,0.0,66.8089,268.371270967
 10/29  10:00:00,322.055642298,36.313120343,148.954910386,0.0,42.6918050922,68.9656133826,289.364306682,0.0,83.4695,205.894806682
 10/29  11:00:00,318.863735154,36.3568022252,148.939229557,0.0,38.286128036,68.9656133826,252.067948851,0.0,83.4695,168.598448851
 10/29  12:00:00,318.309078962,36.4693922706,148.756453349,0.0,38.286128036,68.9656133826,200.379592494,0.0,83.4695,116.910092494
 10/29  13:00:00,299.437713939,36.4293942769,148.544224192,0.0,31.5818913096,56.727595265,197.83158366,0.0,75.1392,122.69238366
 10/29  14:00:00,299.192116759,36.5026433244,148.005750435,0.0,31.5818913096,56.727595265,185.143892414,0.0,66.8089,118.334992414
 10/29  15:00:00,299.495392051,36.5315379907,148.264219323,0.0,31.5818913096,56.727595265,195.257951036,0.0,75.1392,120.118751036
 10/29  16:00:00,329.142588886,36.2854692522,149.033187307,0.0,31.5818913096,61.661095265,179.184051726,0.0,91.7998,87.3842517258
 10/29  17:00:00,357.270461777,35.7067445062,150.334690194,0.0,31.5818913096,70.9729253606,166.772028696,3.41603687482,49.9818,113.374191821
 10/29  18:00:00,424.190464667,35.6882589216,150.260921878,0.0,80.3315023541,83.7685254822,187.750581081,5.12722372861,49.9818,132.641557353
 10/29  19:00:00,437.890508519,35.643972037,149.110646326,0.0,102.000620287,77.6748002752,214.801207226,5.71007406677,33.3212,175.769933159
 10/29  20:00:00,456.844035179,35.6012349928,147.702066185,0.0,108.704857014,91.4735406516,212.998781176,6.20570609262,33.3212,173.471875083
 10/29  21:00:00,428.483465074,35.7627035435,147.489924401,0.0,95.2963835608,89.1510273009,203.039340161,6.66906653056,24.9909,171.379373631
 10/29  22:00:00,375.866073371,35.7141215513,148.403869735,0.0,80.3315023541,63.3799339444,280.446900188,7.16244863912,16.6606,256.623851549
 10/29  23:00:00,313.259174535,35.655265929,150.64811388,0.0,42.6918050922,48.4199368926,169.565185535,8.14070440187,8.3303,153.094181133
 10/29  24:00:00,169.158528401,30.7673170232,45.2459864126,0.0,34.4311606118,33.1021868926,90.652321125,0.0,3.33212,87.320201125
 10/30  01:00:00,170.98899233,31.5626733281,64.1810912808,0.0,19.418418834,29.3649097162,64.3301503926,0.0362796806185,3.33212,60.961750712
 10/30  02:00:00,160.629680955,32.358029633,60.0431183992,0.0,12.7620426787,28.1191506574,70.4095691488,0.0,3.33212,67.0774491488
 10/30  03:00:00,181.92589766,33.1533859379,79.5224240455,0.0,12.7620426787,28.1191506574,70.4570171099,0.0512214714184,3.33212,67.0736756385
 10/30  04:00:00,145.564901433,31.5626733281,40.1140068655,0.0,12.7620426787,28.1191506574,95.8778246464,5.27776409932,3.33212,87.2679405471
 10/30  05:00:00,196.281020259,32.358029633,61.5345291475,0.0,25.5240853573,30.610668775,160.997377711,3.60362248084,8.3303,149.06345523
 10/30  06:00:00,353.942012473,34.7440985477,115.876509426,0.0,51.0481707146,78.1489452969,279.293555807,0.133828965577,16.6606,262.499126841
 10/30  07:00:00,437.014781924,35.5673942373,148.656957937,0.0,64.3609230253,109.708623606,378.289073786,14.0433178476,24.9909,339.254855939
 10/30  08:00:00,384.634179244,35.5478784947,150.233946735,0.0,51.0481707146,80.7689615957,309.048181459,4.79941130523,33.3212,270.927570154
 10/30  09:00:00,357.277476924,36.1205906138,149.906627338,0.0,51.0481707146,71.0224615957,270.958099936,0.0,66.8089,204.149199936
 10/30  10:00:00,309.432848481,36.1748739638,150.266179635,0.0,32.1804615127,65.7244621605,250.601197638,0.0,83.4695,167.131697638
 10/30  11:00:00,310.758762234,36.2572123165,150.276187958,0.0,32.1804615127,65.7244621605,202.456707687,0.0,83.4695,118.987207687
 10/30  12:00:00,309.948790489,36.3827374039,149.654846676,0.0,32.1804615127,65.7244621605,205.291852199,0.0,83.4695,121.822352199
 10/30  13:00:00,300.001140311,36.434629419,149.069880153,0.0,32.1804615127,55.9779621605,197.775175767,0.0,75.1392,122.635975767
 10/30  14:00:00,300.68988506,36.39978965,149.612874279,0.0,32.1804615127,55.9779621605,183.827436554,0.0,66.8089,117.018536554
 10/30  15:00:00,300.536156071,36.4062211525,149.575289068,0.0,32.1804615127,55.9779621605,196.696104403,0.0,75.1392,121.556904403
 10/30  16:00:00,329.560075102,36.259269891,149.308543067,0.0,32.1804615127,60.9114621605,179.218111761,0.0,91.7998,87.4183117611
 10/30  17:00:00,363.094317029,35.7362111549,148.01176406,0.0,32.1804615127,77.5397301883,186.71574634,3.63432711013,49.9818,133.09961923
 10/30  18:00:00,420.714213914,35.7414323168,146.185941893,0.0,77.122965704,86.2600435998,296.677796084,5.37037142415,49.9818,241.32562466
 10/30  19:00:00,439.160811657,35.7999015282,145.963357417,0.0,102.647051061,80.1663183927,218.043921957,5.9290305554,33.3212,178.793691402
 10/30  20:00:00,463.64988388,35.792182504,145.191752221,0.0,115.40909374,92.7192997104,211.267010222,6.42097591797,33.3212,171.524834304
 10/30  21:00:00,438.691410512,35.8723786594,143.778411206,0.0,102.647051061,94.1340635361,296.249829639,6.86092249701,24.9909,264.398007142
 10/30  22:00:00,373.13039222,35.9174370954,145.18260867,0.0,77.122965704,65.871452062,216.706605004,7.32478275198,16.6606,192.721222252
 10/30  23:00:00,307.378665863,35.8082246869,148.141008182,0.0,38.286128036,48.4199368926,129.015002467,7.896627825,8.3303,112.788074642
 10/30  24:00:00,168.790370949,31.5626733281,54.4791209581,0.0,25.5240853573,30.610668775,90.5548802713,0.035676298539,3.33212,87.1870839728
 10/31  01:00:00,173.844740744,32.358029633,65.2598702226,0.0,19.418418834,29.3649097162,64.4052466994,0.0,3.33212,61.0731266994
 10/31  02:00:00,188.699549514,33.1533859379,86.141860239,0.0,12.7620426787,28.1191506574,70.4709080327,0.0479424136619,3.33212,67.090845619
 10/31  03:00:00,140.598719484,31.5626733281,41.7407262032,0.0,12.7620426787,28.1191506574,70.5045238575,0.0724762428056,3.33212,67.0999276147
 10/31  04:00:00,170.050302801,32.358029633,62.0941155555,0.0,12.7620426787,28.1191506574,90.6408717778,0.0,3.33212,87.3087517778
 10/31  05:00:00,217.743152559,33.1533859379,80.3045686948,0.0,25.5240853573,30.610668775,160.930267824,0.0780582320323,8.3303,152.521909592
 10/31  06:00:00,351.920858664,34.5850272867,113.383898896,0.0,51.0481707146,78.1489452969,275.871094323,0.103717032178,16.6606,259.106777291
 10/31  07:00:00,437.861760442,35.5818990775,147.220218148,0.0,64.3609230253,109.708623606,381.863454184,10.6817992953,24.9909,346.190754889
 10/31  08:00:00,385.658813158,35.5555902435,148.898301894,0.0,51.0481707146,80.7689615957,308.712718452,4.0542814578,33.3212,271.337236994
 10/31  09:00:00,355.812331518,36.1224029607,147.077694546,0.0,51.0481707146,71.0224615957,272.921913047,0.0,66.8089,206.113013047
 10/31  10:00:00,306.347438777,36.1926768636,145.711602044,0.0,32.1804615127,65.7244621605,245.865119469,0.0,83.4695,162.395619469
 10/31  11:00:00,306.301171974,36.3058574225,144.224191337,0.0,32.1804615127,65.7244621605,206.429997439,0.0,83.4695,122.960497439
 10/31  12:00:00,306.560793454,36.4466306954,144.780609234,0.0,32.1804615127,65.7244621605,206.302369778,0.0,83.4695,122.832869778
 10/31  13:00:00,298.764440195,36.3983178212,146.729654459,0.0,32.1804615127,55.9779621605,197.854058997,0.0,75.1392,122.714858997
 10/31  14:00:00,297.468898822,36.5661075652,145.258778399,0.0,32.1804615127,55.9779621605,182.916898363,0.0,66.8089,116.107998363
 10/31  15:00:00,294.461014446,36.649933296,142.175380516,0.0,32.1804615127,55.9779621605,197.719341512,0.0,75.1392,122.580141512
 10/31  16:00:00,322.321986084,36.5473437383,140.892176823,0.0,32.1804615127,60.9114621605,179.250977719,0.0,91.7998,87.4511777187
 10/31  17:00:00,360.591091257,35.9194215456,144.762893117,0.0,32.1804615127,77.5397301883,184.407013328,3.57443130352,49.9818,130.850782024
 10/31  18:00:00,417.392381463,35.9241918579,142.065824042,0.0,77.122965704,86.2600435998,299.705405175,5.42459425662,49.9818,244.299010918
 10/31  19:00:00,436.288418111,35.9935609753,142.639217563,0.0,102.647051061,80.1663183927,218.273585944,6.0026261463,33.3212,178.949759797
 10/31  20:00:00,463.065835396,35.9640536612,144.506095356,0.0,115.40909374,92.7192997104,216.59104878,6.49093195104,33.3212,176.778916829
 10/31  21:00:00,436.650856228,36.0138298778,141.709887461,0.0,102.647051061,94.1340635361,292.25405454,6.97452680362,24.9909,260.288627736
 10/31  22:00:00,372.052514335,36.0307762866,143.484656949,0.0,77.122965704,65.871452062,220.837519962,7.43584956768,16.6606,196.741070395
 10/31  23:00:00,305.059867536,35.919082393,144.429681645,0.0,38.286128036,48.4199368926,124.748469443,7.97408219859,8.3303,108.444087244
 10/31  24:00:00,224.581078999,32.5568687092,107.619354728,0.0,25.5240853573,30.610668775,90.6461114677,0.0,3.33212,87.3139914677
 11/01  01:00:00,239.024327826,33.1533859379,127.984992692,0.0,19.418418834,29.3649097162,70.4373522358,0.00352385163585,3.33212,67.1017083841
 11/01  02:00:00,225.584635538,32.7557077854,123.303523303,0.0,12.7620426787,28.1191506574,71.0215027177,0.575694159039,3.33212,67.1136885587
 11/01  03:00:00,232.360000036,33.1533859379,129.172602405,0.0,12.7620426787,28.1191506574,70.4952057953,0.050532824183,3.33212,67.1125529712
 11/01  04:00:00,237.890978189,32.6231484013,129.058784355,0.0,12.7620426787,28.1191506574,90.7600304158,0.0807009110477,3.33212,87.3472095047
