Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/01  05:00:00,272.851737041,32.8882671696,135.879773825,0.0,25.5240853573,30.610668775,156.9377182,0.163085837004,8.3303,148.444332363
 11/01  06:00:00,380.298337376,34.5850272867,142.135430523,0.0,51.0481707146,78.1489452969,281.007100957,0.0858141008941,16.6606,264.260686856
 11/01  07:00:00,419.886282874,35.6569388716,128.343084596,0.0,64.3609230253,109.708623606,384.249851488,10.9908092207,24.9909,348.268142267
 11/01  08:00:00,366.624825375,35.6376235757,128.695114442,0.0,51.0481707146,80.7689615957,307.890624661,3.99828688059,33.3212,270.57113778
 11/01  09:00:00,335.869560778,36.1445995988,125.57952504,0.0,51.0481707146,71.0224615957,273.126024691,0.0,66.8089,206.317124691
 11/01  10:00:00,287.149260814,36.3517090088,125.360408508,0.0,32.1804615127,65.7244621605,246.031980264,0.0,83.4695,162.562480264
 11/01  11:00:00,287.608851357,36.5385498833,124.976140176,0.0,32.1804615127,65.7244621605,206.495526671,0.0,83.4695,123.026026671
 11/01  12:00:00,286.544395625,36.6232330552,124.574610593,0.0,32.1804615127,65.7244621605,206.360602813,0.0,83.4695,122.891102813
 11/01  13:00:00,277.621542228,36.6723237451,125.329170868,0.0,32.1804615127,55.9779621605,197.900214376,0.0,75.1392,122.761014376
 11/01  14:00:00,278.066475872,36.6891284913,125.775525654,0.0,32.1804615127,55.9779621605,189.453198125,0.0,66.8089,122.644298125
 11/01  15:00:00,279.608756229,36.5521150297,127.437867614,0.0,32.1804615127,55.9779621605,193.818890104,0.0,75.1392,118.679690104
 11/01  16:00:00,308.505002069,36.7482295201,126.859957657,0.0,32.1804615127,60.9114621605,183.13517306,0.0,91.7998,91.3353730604
 11/01  17:00:00,345.168196385,36.0745144909,129.135557349,0.0,32.1804615127,77.5397301883,184.173823795,3.25506915181,49.9818,130.936954643
 11/01  18:00:00,402.450104842,36.076029112,126.911471216,0.0,77.122965704,86.2600435998,299.762305925,5.15324853622,49.9818,244.627257388
 11/01  19:00:00,421.094732287,36.158697461,126.529212135,0.0,102.647051061,80.1663183927,218.219148461,5.78716109203,33.3212,179.110787369
 11/01  20:00:00,444.011253022,36.1501862248,124.155407321,0.0,115.40909374,92.7192997104,218.339762214,6.28365864878,33.3212,178.734903565
 11/01  21:00:00,419.295387292,36.2305551074,123.089062583,0.0,102.647051061,94.1340635361,290.468545536,6.79204190803,24.9909,258.685603627
 11/01  22:00:00,355.246290264,36.2336661031,125.597420769,0.0,77.122965704,65.871452062,220.868415642,7.26386184812,16.6606,196.943953793
 11/01  23:00:00,288.283383747,36.0871616905,126.820864408,0.0,38.286128036,48.4199368926,131.031069919,7.81482418695,8.3303,114.885945732
 11/01  24:00:00,267.043357849,33.1533859379,148.387521314,0.0,25.5240853573,30.610668775,90.6821573404,0.0,3.33212,87.3500373404
 11/02  01:00:00,255.768227184,33.4185047062,144.056580877,0.0,19.418418834,29.3649097162,69.3318718122,0.147657293985,3.33212,65.8520945182
 11/02  02:00:00,246.26743498,33.9487422428,141.358489538,0.0,12.7620426787,28.1191506574,65.667096631,0.018394559687,3.33212,62.3165820713
 11/02  03:00:00,244.638243915,33.9487422428,139.756810926,0.0,12.7620426787,28.1191506574,70.4869131963,0.0122631990487,3.33212,67.1425299973
 11/02  04:00:00,243.796066044,32.8882671696,134.425293637,0.0,12.7620426787,28.1191506574,90.8687078713,0.163520980141,3.33212,87.3730668912
 11/02  05:00:00,275.900871996,33.3124571989,138.060496771,0.0,25.5240853573,30.610668775,162.067714808,0.0134914652222,8.3303,153.723923343
 11/02  06:00:00,379.436213476,34.7440985477,140.963193572,0.0,51.0481707146,78.1489452969,283.086536488,0.0429284083041,16.6606,266.38300808
 11/02  07:00:00,420.524832192,35.6747140542,128.973223199,0.0,64.3609230253,109.708623606,384.433540579,11.3573966767,24.9909,348.085243902
 11/02  08:00:00,367.664754922,35.6543621635,129.717751059,0.0,51.0481707146,80.7689615957,309.1304831,3.95565210593,33.3212,271.853630994
 11/02  09:00:00,338.55032546,36.1567971882,128.248088445,0.0,51.0481707146,71.0224615957,273.330141941,0.0,66.8089,206.521241941
 11/02  10:00:00,289.382339334,36.3776033567,127.56744845,0.0,32.1804615127,65.7244621605,252.928827733,0.0,83.4695,169.459327733
 11/02  11:00:00,289.444798812,36.5923412761,126.75473562,0.0,32.1804615127,65.7244621605,206.55179581,0.0,83.4695,123.08229581
 11/02  12:00:00,287.757089972,36.7726776296,125.606905944,0.0,32.1804615127,65.7244621605,206.425385187,0.0,83.4695,122.955885187
 11/02  13:00:00,279.286461371,36.7713934513,126.844138357,0.0,32.1804615127,55.9779621605,197.97756181,0.0,75.1392,122.83836181
 11/02  14:00:00,281.927411573,36.8231914465,129.408737828,0.0,32.1804615127,55.9779621605,183.040785368,0.0,66.8089,116.231885368
 11/02  15:00:00,282.93531104,36.9042122571,130.338332594,0.0,32.1804615127,55.9779621605,197.83869985,0.0,75.1392,122.69949985
 11/02  16:00:00,312.665355765,37.0300417486,130.684040035,0.0,32.1804615127,60.9114621605,179.33191012,0.0,91.7998,87.5321101204
 11/02  17:00:00,345.741910466,36.2411478235,129.537199695,0.0,32.1804615127,77.5397301883,190.798391161,3.24600200357,49.9818,137.570589158
 11/02  18:00:00,401.897954086,36.2280957851,126.221126188,0.0,77.122965704,86.2600435998,300.200093108,5.25817213151,49.9818,244.960120976
 11/02  19:00:00,419.367589168,36.2887141588,124.710843324,0.0,102.647051061,80.1663183927,218.493764128,5.89532211076,33.3212,179.277242018
 11/02  20:00:00,444.103829881,36.2363619166,124.210099822,0.0,115.40909374,92.7192997104,218.64268944,6.42600746444,33.3212,178.895481975
 11/02  21:00:00,420.820464943,36.2788703392,124.592406815,0.0,102.647051061,94.1340635361,290.997489876,6.93694681739,24.9909,259.069643059
 11/02  22:00:00,355.269768305,36.261016153,125.637233201,0.0,77.122965704,65.871452062,225.376243212,7.46582033152,16.6606,201.249822881
 11/02  23:00:00,289.744121929,36.1047776073,128.296182576,0.0,38.286128036,48.4199368926,127.613891594,8.03204026752,8.3303,111.251551327
 11/02  24:00:00,263.348621553,33.1533859379,144.71097334,0.0,25.5240853573,30.610668775,90.7151758862,0.0,3.33212,87.3830558862
 11/03  01:00:00,251.394264457,33.1533859379,140.231587842,0.0,19.418418834,29.3649097162,70.6084139436,0.129829200304,3.33212,67.1464647433
 11/03  02:00:00,241.614635179,33.6836234745,137.286929339,0.0,12.7620426787,28.1191506574,70.6209107888,0.135140847481,3.33212,67.1536499413
 11/03  03:00:00,241.213731271,33.6836234745,136.91283842,0.0,12.7620426787,28.1191506574,70.6411443534,0.160065767132,3.33212,67.1489585862
 11/03  04:00:00,238.797611518,32.8882671696,128.687643503,0.0,12.7620426787,28.1191506574,90.9257791385,0.172276272037,3.33212,87.4213828665
 11/03  05:00:00,265.120553418,33.1533859379,126.915753207,0.0,25.5240853573,30.610668775,162.189246974,0.012722773976,8.3303,153.8462242
 11/03  06:00:00,370.875163663,34.7440985477,131.585813902,0.0,51.0481707146,78.1489452969,278.479346597,0.0661603222088,16.6606,261.752586275
 11/03  07:00:00,423.611117324,35.6892203832,130.835571335,0.0,64.3609230253,109.708623606,386.29374209,11.5692567537,24.9909,349.733585336
 11/03  08:00:00,369.337052798,35.6665775458,130.422910157,0.0,51.0481707146,80.7689615957,313.966151194,4.05396213041,33.3212,276.590989063
 11/03  09:00:00,337.701547609,36.1645309104,127.405901791,0.0,51.0481707146,71.0224615957,273.541792,0.0,66.8089,206.732892
 11/03  10:00:00,289.963356509,36.4014908708,128.139755397,0.0,32.1804615127,65.7244621605,253.032978067,0.0,83.4695,169.563478067
 11/03  11:00:00,292.971746233,36.6230883783,130.254015318,0.0,32.1804615127,65.7244621605,206.618094766,0.0,83.4695,123.148594766
 11/03  12:00:00,295.676897768,36.7867983359,133.510949857,0.0,32.1804615127,65.7244621605,206.494330564,0.0,83.4695,123.024830564
 11/03  13:00:00,286.614900629,36.7870669908,134.163126139,0.0,32.1804615127,55.9779621605,198.037258362,0.0,75.1392,122.898058362
 11/03  14:00:00,285.08374772,36.8598707803,132.534440053,0.0,32.1804615127,55.9779621605,189.584757302,0.0,66.8089,122.775857302
 11/03  15:00:00,283.282020504,36.9593839181,130.638195985,0.0,32.1804615127,55.9779621605,194.834522076,0.0,75.1392,119.695322076
 11/03  16:00:00,311.54629824,37.0621894718,129.556829813,0.0,32.1804615127,60.9114621605,182.331792729,0.0,91.7998,90.5319927288
 11/03  17:00:00,347.669589287,36.3044794972,131.414295586,0.0,32.1804615127,77.5397301883,190.038115394,3.35085732561,49.9818,136.705458068
 11/03  18:00:00,406.982642078,36.280572086,131.243631283,0.0,77.122965704,86.2600435998,294.313077402,5.39976286906,49.9818,238.931514533
 11/03  19:00:00,423.217304666,36.3161532441,129.11082993,0.0,102.647051061,80.1663183927,225.772584171,6.09539547121,33.3212,186.3559887
 11/03  20:00:00,446.05942233,36.2536766563,126.684688165,0.0,115.40909374,92.7192997104,219.017361405,6.64800389025,33.3212,179.048157515
 11/03  21:00:00,420.224719797,36.3025895387,124.376628767,0.0,102.647051061,94.1340635361,292.33883462,7.19909280567,24.9909,260.148841814
 11/03  22:00:00,355.578709646,36.2862424745,125.911707493,0.0,77.122965704,65.871452062,228.155403773,7.71599723255,16.6606,203.77880654
 11/03  23:00:00,290.239054536,36.1310474672,128.749533261,0.0,38.286128036,48.4199368926,125.308651581,8.35576682872,8.3303,108.622584752
 11/03  24:00:00,266.873968169,33.1533859379,148.212926491,0.0,25.5240853573,30.610668775,90.7607376025,0.0,3.33212,87.4286176025
 11/04  01:00:00,265.972585706,33.4185047062,144.670516333,0.0,27.7269238854,30.610668775,70.6653350272,0.164718669356,3.33212,67.1684963579
 11/04  02:00:00,246.014185444,33.6836234745,141.661503628,0.0,12.7620426787,28.1191506574,70.6739078902,0.169113893945,3.33212,67.1726739962
 11/04  03:00:00,244.049718751,33.6836234745,139.723274164,0.0,12.7620426787,28.1191506574,70.6877622091,0.175699863348,3.33212,67.1799423457
 11/04  04:00:00,240.146682199,32.8882671696,130.82991542,0.0,12.7620426787,28.1191506574,90.9613432406,0.177360954701,3.33212,87.4518622859
 11/04  05:00:00,247.722782815,32.8882671696,126.275646871,0.0,12.7620426787,28.1191506574,123.599297089,0.18833007011,8.3303,115.080667019
 11/04  06:00:00,340.2123002,34.7440985477,134.128565562,0.0,42.6918050922,54.3732441037,171.185302209,0.0775282702646,16.6606,154.447173939
 11/04  07:00:00,376.43574586,35.7467655129,130.300793869,0.0,42.6918050922,86.1019271793,304.251501907,12.0879173302,24.9909,267.172684577
 11/04  08:00:00,403.004432214,35.7271511451,126.990994195,0.0,57.6566862989,112.030105488,417.533300338,4.22960934001,33.3212,379.982490998
 11/04  09:00:00,356.362957818,36.1499666044,126.739833686,0.0,57.6566862989,83.6599452969,341.392509495,0.0,66.8089,274.583609495
 11/04  10:00:00,302.479163626,36.3736968357,126.836994037,0.0,42.6918050922,68.9656133826,292.301037827,0.0,83.4695,208.831537827
 11/04  11:00:00,294.056532073,36.5405425541,126.609125693,0.0,34.9340096728,67.7198543238,251.697393528,0.0,83.4695,168.227893528
 11/04  12:00:00,292.921198017,36.6939609076,126.093925435,0.0,34.9340096728,67.7198543238,213.324827691,0.0,83.4695,129.855327691
 11/04  13:00:00,282.619945043,36.784350316,125.445520981,0.0,34.9340096728,57.9733543238,198.349207253,0.0,75.1392,123.210007253
 11/04  14:00:00,281.921303605,36.786663588,124.768265371,0.0,34.9340096728,57.9733543238,189.895840978,0.0,66.8089,123.086940978
 11/04  15:00:00,281.772232162,36.812542527,124.581142119,0.0,34.9340096728,57.9733543238,198.220882034,0.0,75.1392,123.081682034
 11/04  16:00:00,311.767111224,36.5998492547,125.520619272,0.0,34.9340096728,62.9068543238,185.756541097,0.0,91.7998,93.9567410973
 11/04  17:00:00,340.771645885,36.1380714391,127.296935106,0.0,34.9340096728,72.2186844194,169.225892378,3.85734396726,49.9818,115.386748411
 11/04  18:00:00,410.717307975,36.2866990135,125.215734695,0.0,87.0357390804,86.2600435998,194.128027131,5.96233802789,49.9818,138.183889103
 11/04  19:00:00,416.826157503,36.0226659659,125.610737451,0.0,102.000620287,77.6748002752,219.469812067,6.73973413508,33.3212,179.408877932
 11/04  20:00:00,427.518018831,35.9360435401,125.146869174,0.0,102.000620287,88.9820225341,219.871380575,7.34287749986,33.3212,179.207303075
 11/04  21:00:00,416.574573179,36.0066297566,123.898156385,0.0,102.000620287,91.6425454185,212.324634679,7.91740111402,24.9909,179.416333565
 11/04  22:00:00,364.311664451,35.9094381485,125.017723323,0.0,87.0357390804,65.871452062,291.62915756,8.43602050096,16.6606,266.532537059
 11/04  23:00:00,292.474513775,35.7866744711,126.872013988,0.0,42.6918050922,48.4199368926,171.481731839,9.033169106,8.3303,154.118262733
 11/04  24:00:00,270.016757794,33.1533859379,149.149517493,0.0,27.7269238854,30.610668775,90.7897643944,0.0,3.33212,87.4576443944
 11/05  01:00:00,278.875045198,32.8882671696,149.369675075,0.0,34.4311606118,33.1021868926,70.6960399,0.108216211598,3.33212,67.2557036885
 11/05  02:00:00,253.734953606,32.7557077854,142.024107307,0.0,19.466279405,30.610668775,71.2948601559,0.703522308121,3.33212,67.2592178478
 11/05  03:00:00,249.512291069,33.1533859379,137.019720569,0.0,19.466279405,30.610668775,76.7181521474,0.0108249324077,3.33212,73.375207215
 11/05  04:00:00,249.337712166,33.1533859379,130.259010369,0.0,19.466279405,30.610668775,90.8443034827,0.0338283322972,3.33212,87.4783551504
 11/05  05:00:00,235.206789367,32.358029633,105.820226622,0.0,19.466279405,30.610668775,123.490315622,0.052773449342,8.3303,115.107242173
 11/05  06:00:00,317.048341478,33.9487422428,112.874905989,0.0,42.6918050922,54.3732441037,171.755641018,0.0324782011484,16.6606,155.062562817
 11/05  07:00:00,397.094054698,36.1184825675,142.331637639,0.0,49.3960418185,88.5934452969,304.589882085,12.0246827994,24.9909,267.574299286
 11/05  08:00:00,418.449353432,35.750872137,143.894161347,0.0,57.6566862989,112.030105488,423.181518714,4.23623572221,33.3212,385.624082992
 11/05  09:00:00,363.140093116,36.1881592148,144.226662161,0.0,50.9524495726,81.1684271793,338.741352679,0.0,66.8089,271.932452679
 11/05  10:00:00,319.634396479,36.535892918,145.355309378,0.0,42.6918050922,68.9656133826,297.351602756,0.0,83.4695,213.882102756
 11/05  11:00:00,317.944513216,36.4017260463,147.701577402,0.0,38.286128036,68.9656133826,253.669879715,0.0,83.4695,170.200379715
 11/05  12:00:00,316.918847578,36.5924427539,147.417301371,0.0,38.286128036,68.9656133826,206.628636041,0.0,83.4695,123.159136041
 11/05  13:00:00,297.260978865,36.5407271699,146.812850067,0.0,31.5818913096,56.727595265,198.292800438,0.0,75.1392,123.153600438
 11/05  14:00:00,297.090846132,36.6013146032,146.408565142,0.0,31.5818913096,56.727595265,189.700856634,0.0,66.8089,122.891956634
 11/05  15:00:00,297.274694257,36.6146612713,146.604428432,0.0,31.5818913096,56.727595265,198.032896545,0.0,75.1392,122.893696545
 11/05  16:00:00,326.339805971,36.3531346955,147.061414966,0.0,31.5818913096,61.661095265,185.70016546,0.0,91.7998,93.9003654599
 11/05  17:00:00,353.768536087,35.7265699184,147.914645806,0.0,31.5818913096,70.9729253606,169.850345747,4.42600797413,49.9818,115.442537773
 11/05  18:00:00,421.04325588,35.6800775583,148.026870834,0.0,80.3315023541,83.7685254822,194.811698124,6.70665134112,49.9818,138.123246783
 11/05  19:00:00,436.126678627,35.6320996146,147.606888561,0.0,102.000620287,77.6748002752,220.232178352,7.53417604443,33.3212,179.376802307
 11/05  20:00:00,455.953114627,35.6164000619,146.640424372,0.0,108.704857014,91.4735406516,220.474129182,8.16824814342,33.3212,178.984681038
 11/05  21:00:00,427.355603885,35.7825557152,145.902736694,0.0,95.2963835608,89.1510273009,213.143188037,8.78645544321,24.9909,179.365832594
 11/05  22:00:00,375.367934098,35.7250192091,147.399258888,0.0,80.3315023541,63.3799339444,292.985056052,9.40901338082,16.6606,266.915442671
 11/05  23:00:00,313.135007355,35.6609861188,150.059205999,0.0,42.6918050922,48.4199368926,172.262177399,10.0291890671,8.3303,153.902688332
 11/05  24:00:00,185.004320383,31.5626733281,59.2276215374,0.0,34.4311606118,33.1021868926,90.9226631182,0.0194532484529,3.33212,87.5710898698
 11/06  01:00:00,185.26471965,32.358029633,69.3104947331,0.0,25.5240853573,30.610668775,90.8489849718,0.0,3.33212,87.5168649718
 11/06  02:00:00,183.329309886,32.358029633,74.640281011,0.0,19.418418834,29.3649097162,70.6717335763,0.126442067146,3.33212,67.2131715092
 11/06  03:00:00,145.586858833,31.5626733281,46.7381505212,0.0,12.7620426787,28.1191506574,74.0020181851,0.0,3.33212,70.6698981851
 11/06  04:00:00,182.307878117,33.1533859379,79.8383244086,0.0,12.7620426787,28.1191506574,73.3204411147,0.122280649238,3.33212,69.8660404655
 11/06  05:00:00,190.484751437,33.1533859379,81.4263981009,0.0,12.7620426787,28.1191506574,91.0103650831,0.154250206697,3.33212,87.5239948764
 11/06  06:00:00,193.335606808,32.358029633,58.4924494634,0.0,25.5240853573,30.610668775,162.704022252,0.179277450495,8.3303,154.194444802
 11/06  07:00:00,327.329589988,33.7896709818,97.1993316592,0.0,51.0481707146,78.1489452969,284.719489423,0.0625421146347,16.6606,267.996347309
 11/06  08:00:00,423.872643968,35.7142186576,145.832352819,0.0,64.3609230253,109.708623606,391.669345021,13.4778278013,24.9909,353.20061722
 11/06  09:00:00,383.353749351,35.5859134874,148.222856469,0.0,51.0481707146,80.7689615957,318.085088822,5.3053400869,33.3212,279.458548735
 11/06  10:00:00,355.795249135,36.1144336504,148.078407391,0.0,51.0481707146,71.0224615957,281.334415845,0.0,66.8089,214.525515845
 11/06  11:00:00,307.733891692,36.2005201322,148.390924081,0.0,32.1804615127,65.7244621605,246.633086059,0.0,83.4695,163.163586059
 11/06  12:00:00,308.876208297,36.369543399,148.289262739,0.0,32.1804615127,65.7244621605,213.31405452,0.0,83.4695,129.84455452
 11/06  13:00:00,307.90292094,36.5228073726,147.263078778,0.0,32.1804615127,65.7244621605,206.684721756,0.0,83.4695,123.215221756
 11/06  14:00:00,297.407913069,36.5440385045,146.076338326,0.0,32.1804615127,55.9779621605,198.228199938,0.0,75.1392,123.088999938
 11/06  15:00:00,297.502452121,36.5795658751,145.838104008,0.0,32.1804615127,55.9779621605,189.764883146,0.0,66.8089,122.955983146
 11/06  16:00:00,296.667473402,36.5802361592,144.90440284,0.0,32.1804615127,55.9779621605,198.095069951,0.0,75.1392,122.955869951
 11/06  17:00:00,325.610187688,36.3607385126,145.017312041,0.0,32.1804615127,60.9114621605,185.733457547,0.0,91.7998,93.9336575466
 11/06  18:00:00,366.914599844,35.6998699483,146.880993239,0.0,32.1804615127,77.5397301883,192.864212605,4.94821992678,49.9818,137.934192678
 11/06  19:00:00,430.564415062,35.7237252363,145.736091371,0.0,77.122965704,86.2600435998,303.537071983,7.29786437837,49.9818,246.257407605
 11/06  20:00:00,437.847730288,35.7974358046,145.338843131,0.0,102.647051061,80.1663183927,221.30892112,8.05507985768,33.3212,179.932641262
 11/06  21:00:00,462.674605658,35.7671777746,144.824754002,0.0,115.40909374,92.7192997104,227.757559259,8.67608142138,33.3212,185.760277837
 11/06  22:00:00,437.867647512,35.8272920336,143.575281021,0.0,102.647051061,94.1340635361,302.875946815,9.28692699449,24.9909,268.598119821
 11/06  23:00:00,373.047366277,35.8804257312,145.389678047,0.0,77.122965704,65.871452062,224.919468307,9.8306941999,16.6606,198.428174107
 11/06  24:00:00,309.314622911,35.7869662748,150.224949885,0.0,38.286128036,48.4199368926,134.0265211,10.5128360949,8.3303,115.183385005
 11/07  01:00:00,158.572396496,30.7673170232,46.0462819334,0.0,25.5240853573,30.610668775,90.8725126029,0.0,3.33212,87.5403926029
 11/07  02:00:00,206.906602085,33.1533859379,96.3656595847,0.0,19.418418834,29.3649097162,70.6289659059,0.0640674073809,3.33212,67.2327784985
 11/07  03:00:00,144.650921241,31.5626733281,45.7163336694,0.0,12.7620426787,28.1191506574,70.6331632333,0.0740342080946,3.33212,67.2270090252
 11/07  04:00:00,160.435730065,32.358029633,59.8534294731,0.0,12.7620426787,28.1191506574,70.5699383781,0.0,3.33212,67.2378183781
 11/07  05:00:00,186.41314636,33.1533859379,76.6820102619,0.0,12.7620426787,28.1191506574,97.2566212405,0.105357949019,3.33212,93.8191432915
 11/07  06:00:00,216.401357793,33.1533859379,78.9704841932,0.0,25.5240853573,30.610668775,162.774089861,0.129568066397,8.3303,154.314221795
 11/07  07:00:00,327.195134252,33.7896709818,96.0489886572,0.0,51.0481707146,78.1489452969,285.185794191,0.17751475287,16.6606,268.347679438
 11/07  08:00:00,424.06476387,35.6003449519,144.029542987,0.0,64.3609230253,109.708623606,396.68470102,14.1323744747,24.9909,357.561426546
 11/07  09:00:00,383.400136029,35.6068059932,146.275981886,0.0,51.0481707146,80.7689615957,316.124891054,5.34622782173,33.3212,277.457463232
 11/07  10:00:00,355.46384613,36.1196520006,146.683150195,0.0,51.0481707146,71.0224615957,280.831259022,0.0,66.8089,214.022359022
 11/07  11:00:00,307.285762844,36.2665697573,146.801092353,0.0,32.1804615127,65.7244621605,253.554805631,0.0,83.4695,170.085305631
 11/07  12:00:00,308.664770247,36.4440345693,147.502368691,0.0,32.1804615127,65.7244621605,206.883223342,0.0,83.4695,123.413723342
 11/07  13:00:00,308.234532696,36.5798136794,147.843661816,0.0,32.1804615127,65.7244621605,213.246312412,0.0,83.4695,129.776812412
 11/07  14:00:00,298.069072965,36.598636175,147.177660991,0.0,32.1804615127,55.9779621605,198.286839361,0.0,75.1392,123.147639361
 11/07  15:00:00,297.832698487,36.6320293952,146.433535413,0.0,32.1804615127,55.9779621605,189.82562086,0.0,66.8089,123.01672086
 11/07  16:00:00,298.461491649,36.6151901483,147.06253692,0.0,32.1804615127,55.9779621605,198.159994233,0.0,75.1392,123.020794233
 11/07  17:00:00,328.588078136,36.4059035882,148.961595057,0.0,32.1804615127,60.9114621605,185.778386688,0.0,91.7998,93.9785866879
 11/07  18:00:00,372.057527877,35.7263276077,149.948926081,0.0,32.1804615127,77.5397301883,192.239995098,4.77424757389,49.9818,137.483947524
 11/07  19:00:00,432.812878924,35.7668530654,148.550595007,0.0,77.122965704,86.2600435998,304.370554511,7.20223682423,49.9818,247.186517686
 11/07  20:00:00,439.249931089,35.8259242539,148.165866438,0.0,102.647051061,80.1663183927,221.395452659,7.9806408835,33.3212,180.093611775
 11/07  21:00:00,464.083239381,35.7773910461,147.87177857,0.0,115.40909374,92.7192997104,228.602545491,8.65527253547,33.3212,186.626072956
 11/07  22:00:00,439.446423387,35.8401202679,146.715469186,0.0,102.647051061,94.1340635361,302.964453465,9.26859561516,24.9909,268.70495785
 11/07  23:00:00,374.406821449,35.879666833,148.207246836,0.0,77.122965704,65.871452062,231.127964131,9.92870825368,16.6606,204.538655878
 11/07  24:00:00,293.297320974,35.759883056,135.865741847,0.0,38.286128036,48.4199368926,151.198506105,33.3538182401,8.3303,109.514387865
 11/08  01:00:00,142.780227072,30.7673170232,30.41566506,0.0,25.5240853573,30.610668775,116.851841359,19.6781470195,3.33212,93.8415743397
 11/08  02:00:00,172.845580239,31.5626733281,65.9984757352,0.0,19.418418834,29.3649097162,70.6346185685,0.05244119722,3.33212,67.2500573712
 11/08  03:00:00,167.497365196,32.358029633,66.795955307,0.0,12.7620426787,28.1191506574,70.5846778552,0.0,3.33212,67.2525578552
 11/08  04:00:00,187.868284462,33.1533859379,85.3516821817,0.0,12.7620426787,28.1191506574,70.6673447156,0.0828035761353,3.33212,67.2524211394
 11/08  05:00:00,173.669704411,32.358029633,66.2643832536,0.0,12.7620426787,28.1191506574,97.2989598684,0.114546899805,3.33212,93.8522929686
 11/08  06:00:00,199.913480612,32.358029633,65.0341631179,0.0,25.5240853573,30.610668775,162.888759967,0.139396897021,8.3303,154.41906307
 11/08  07:00:00,354.757855487,34.7440985477,119.511808431,0.0,51.0481707146,78.1489452969,285.495360851,0.0593520186891,16.6606,268.775408832
 11/08  08:00:00,425.229875005,35.5801027723,147.01819602,0.0,64.3609230253,109.708623606,397.124977096,13.5597089071,24.9909,358.574368189
 11/08  09:00:00,383.495883573,35.6084410323,147.566758343,0.0,51.0481707146,80.7689615957,319.245930409,5.10319978645,33.3212,280.821530623
 11/08  10:00:00,354.464056648,36.1216272666,145.547360924,0.0,51.0481707146,71.0224615957,278.117803986,0.0,66.8089,211.308903986
 11/08  11:00:00,306.462841215,36.2505702783,145.877183473,0.0,32.1804615127,65.7244621605,253.670248764,0.0,83.4695,170.200748764
 11/08  12:00:00,309.372960993,36.4430877999,147.729530061,0.0,32.1804615127,65.7244621605,213.463719531,0.0,83.4695,129.994219531
 11/08  13:00:00,308.46039494,36.6155101456,146.984330816,0.0,32.1804615127,65.7244621605,206.804085557,0.0,83.4695,123.334585557
 11/08  14:00:00,297.939846675,36.6200382634,145.876237779,0.0,32.1804615127,55.9779621605,198.355406757,0.0,75.1392,123.216206757
 11/08  15:00:00,298.075779547,36.6364724352,145.914805702,0.0,32.1804615127,55.9779621605,189.895191747,0.0,66.8089,123.086291747
 11/08  16:00:00,298.916720303,36.6378894763,147.028466548,0.0,32.1804615127,55.9779621605,204.118377114,0.0,75.1392,128.979177114
 11/08  17:00:00,329.015266194,36.4405569656,148.550181616,0.0,32.1804615127,60.9114621605,180.126141043,0.0,91.7998,88.3263410433
 11/08  18:00:00,370.076845819,35.7510893945,146.941458256,0.0,32.1804615127,77.5397301883,192.72371726,4.63267803931,49.9818,138.10923922
 11/08  19:00:00,429.770036015,35.7891925406,144.503266355,0.0,77.122965704,86.2600435998,307.535393517,6.99779273577,49.9818,250.555800781
 11/08  20:00:00,436.669530014,35.8624988362,143.849566724,0.0,102.647051061,80.1663183927,224.94181975,7.76330805249,33.3212,183.857311697
 11/08  21:00:00,459.422373037,35.8223228334,141.090542066,0.0,115.40909374,92.7192997104,228.506992663,8.39389646169,33.3212,186.791896201
 11/08  22:00:00,433.946006871,35.8848684827,138.879998673,0.0,102.647051061,94.1340635361,303.074552234,8.97247510835,24.9909,269.111177126
 11/08  23:00:00,368.944172794,35.9189405003,140.580952331,0.0,77.122965704,65.871452062,231.704135551,9.56893206516,16.6606,205.474603485
 11/08  24:00:00,302.356256952,35.8159935709,142.266820332,0.0,38.286128036,48.4199368926,127.436884211,10.21159664,8.3303,108.894987572
 11/09  01:00:00,214.240667818,33.1533859379,96.2504434289,0.0,25.5240853573,30.610668775,97.2133527327,0.00283401626974,3.33212,93.8783987165
 11/09  02:00:00,159.94945834,30.7673170232,54.7151297423,0.0,19.418418834,29.3649097162,70.6098333018,0.0,3.33212,67.2777133018
 11/09  03:00:00,199.015727743,33.1533859379,96.2974899359,0.0,12.7620426787,28.1191506574,70.674890798,0.0678959706927,3.33212,67.2748748273
 11/09  04:00:00,174.64785892,32.358029633,73.7850706878,0.0,12.7620426787,28.1191506574,70.7026059329,0.096191744102,3.33212,67.2742941888
 11/09  05:00:00,174.698253495,32.358029633,67.2919969637,0.0,12.7620426787,28.1191506574,97.3285395682,0.101854281816,3.33212,93.8945652864
 11/09  06:00:00,214.349963789,32.7557077854,78.5754889896,0.0,25.5240853573,30.610668775,163.535885738,0.65079996143,8.3303,154.554785777
 11/09  07:00:00,353.940615246,34.7440985477,118.575298126,0.0,51.0481707146,78.1489452969,292.70288315,0.0594276337351,16.6606,275.982855516
 11/09  08:00:00,417.765870328,35.5918281325,137.965948982,0.0,64.3609230253,109.708623606,395.435272707,13.8543510248,24.9909,356.590021682
 11/09  09:00:00,376.114145102,35.6053030936,138.65450143,0.0,51.0481707146,80.7689615957,319.248508919,5.22096269934,33.3212,280.706346219
 11/09  10:00:00,346.583626335,36.125989571,136.412792909,0.0,51.0481707146,71.0224615957,282.03712758,0.0,66.8089,215.22822758
 11/09  11:00:00,295.691043199,36.2846027954,134.02270786,0.0,32.1804615127,65.7244621605,253.808690482,0.0,83.4695,170.339190482
 11/09  12:00:00,296.008360704,36.4660700043,133.491413241,0.0,32.1804615127,65.7244621605,213.524339487,0.0,83.4695,130.054839487
 11/09  13:00:00,297.28388756,36.464522601,135.485897038,0.0,32.1804615127,65.7244621605,206.868361225,0.0,83.4695,123.398861225
 11/09  14:00:00,288.94330036,36.3260642733,137.01222787,0.0,32.1804615127,55.9779621605,198.416604875,0.0,75.1392,123.277404875
 11/09  15:00:00,288.243990879,36.3569375638,136.348221414,0.0,32.1804615127,55.9779621605,196.44587508,0.0,66.8089,129.63697508
 11/09  16:00:00,290.07611404,36.385961338,138.8949785,0.0,32.1804615127,55.9779621605,198.277187573,0.0,75.1392,123.137987573
 11/09  17:00:00,321.028134689,36.1638812711,141.055244454,0.0,32.1804615127,60.9114621605,185.850019105,0.0,91.7998,94.0502191053
 11/09  18:00:00,365.921862676,35.6455382438,142.972704666,0.0,32.1804615127,77.5397301883,192.984102681,4.80628866268,49.9818,138.196014018
 11/09  19:00:00,428.972709792,35.6868121506,143.58699942,0.0,77.122965704,86.2600435998,304.410360023,7.17304378394,49.9818,247.255516239
 11/09  20:00:00,438.532849001,35.6966456852,145.571691199,0.0,102.647051061,80.1663183927,228.697952835,7.99035179826,33.3212,187.386401037
 11/09  21:00:00,464.244126474,35.6957655813,146.041218355,0.0,115.40909374,92.7192997104,223.347192807,8.64759851459,33.3212,181.378394293
 11/09  22:00:00,438.042189613,35.7886867093,143.182977344,0.0,102.647051061,94.1340635361,309.978755933,9.26546343759,24.9909,275.722392495
 11/09  23:00:00,373.112209872,35.8675603025,144.835256518,0.0,77.122965704,65.871452062,231.130078085,9.80759285065,16.6606,204.661885234
 11/09  24:00:00,308.406726817,35.7956350653,148.784627233,0.0,38.286128036,48.4199368926,129.550499242,11.3203874963,8.3303,109.899811746
 11/10  01:00:00,215.819586747,33.1533859379,97.8133975427,0.0,25.5240853573,30.610668775,97.2500254734,0.00289249173971,3.33212,93.9150129816
 11/10  02:00:00,172.725653386,30.7673170232,67.3173285111,0.0,19.418418834,29.3649097162,70.6303580668,0.0,3.33212,67.2982380668
 11/10  03:00:00,192.772457773,33.1533859379,90.0576655344,0.0,12.7620426787,28.1191506574,70.6714275895,0.0477265902263,3.33212,67.2915809992
 11/10  04:00:00,183.279502372,32.7557077854,81.6475103646,0.0,12.7620426787,28.1191506574,77.4244457482,0.676195482133,3.33212,73.4161302661
 11/10  05:00:00,188.197935514,32.7557077854,79.1810180978,0.0,12.7620426787,28.1191506574,91.6714800414,0.672699843184,3.33212,87.6666601982
 11/10  06:00:00,224.888309878,33.1533859379,87.4190432289,0.0,25.5240853573,30.610668775,170.11607398,0.402737247205,8.3303,161.383036733
 11/10  07:00:00,357.258045578,34.7440985477,120.979895882,0.0,51.0481707146,78.1489452969,286.332189749,0.104193477472,16.6606,269.567396271
 11/10  08:00:00,423.010763803,35.6052439912,142.308604954,0.0,64.3609230253,109.708623606,403.435465142,14.1331170433,24.9909,364.311448098
 11/10  09:00:00,380.596541603,35.6174314889,142.116854057,0.0,51.0481707146,80.7689615957,320.20056694,5.26353716349,33.3212,281.615829777
 11/10  10:00:00,350.289217957,36.1250606383,140.061916838,0.0,51.0481707146,71.0224615957,282.19033386,0.0,66.8089,215.38143386
 11/10  11:00:00,301.154047397,36.2756542994,139.479059994,0.0,32.1804615127,65.7244621605,253.945393706,0.0,83.4695,170.475893706
 11/10  12:00:00,301.817650112,36.4680130077,139.283005808,0.0,32.1804615127,65.7244621605,207.074494935,0.0,83.4695,123.604994935
 11/10  13:00:00,301.884657784,36.6033707447,139.932596621,0.0,32.1804615127,65.7244621605,213.447282724,0.0,83.4695,129.977782724
 11/10  14:00:00,292.031788193,36.6095820021,139.780830291,0.0,32.1804615127,55.9779621605,198.479739515,0.0,75.1392,123.340539515
 11/10  15:00:00,291.806098215,36.6326634447,139.524720264,0.0,32.1804615127,55.9779621605,196.508504053,0.0,66.8089,129.699604053
 11/10  16:00:00,291.765126016,36.6377813676,139.497720555,0.0,32.1804615127,55.9779621605,198.339130927,0.0,75.1392,123.199930927
 11/10  17:00:00,321.834291404,36.4662640719,140.498816702,0.0,32.1804615127,60.9114621605,185.893030074,0.0,91.7998,94.0932300737
 11/10  18:00:00,370.003291196,35.7761861975,146.197082973,0.0,32.1804615127,77.5397301883,192.9865182,4.70905405015,49.9818,138.29566415
 11/10  19:00:00,431.772592736,35.8362583642,145.707170696,0.0,77.122965704,86.2600435998,304.626205878,7.07271168953,49.9818,247.571694189
 11/10  20:00:00,436.54364385,35.924953804,143.211764806,0.0,102.647051061,80.1663183927,228.749368644,7.87532426494,33.3212,187.552844379
 11/10  21:00:00,459.894642651,35.8931473789,141.068597439,0.0,115.40909374,92.7192997104,228.964493944,8.52101720518,33.3212,187.122276738
 11/10  22:00:00,433.869724867,35.9735561567,138.379743575,0.0,102.647051061,94.1340635361,303.975442271,9.10389238988,24.9909,269.880649881
 11/10  23:00:00,369.216439979,36.019919331,139.898959132,0.0,77.122965704,65.871452062,232.215089247,9.65283857591,16.6606,205.901650671
 11/10  24:00:00,303.683590311,35.9150143545,142.976597073,0.0,38.286128036,48.4199368926,134.138311703,10.3590240926,8.3303,115.448987611
 11/11  01:00:00,228.993104666,32.7557077854,100.454190351,0.0,34.4311606118,33.1021868926,97.4101422164,0.0353792806182,3.33212,94.0426429358
 11/11  02:00:00,239.432381684,33.1533859379,109.801015557,0.0,34.4311606118,33.1021868926,70.7458089824,0.0383280493464,3.33212,67.3753609331
 11/11  03:00:00,190.585870707,30.7673170232,83.7490286499,0.0,19.466279405,30.610668775,76.8311906228,0.0,3.33212,73.4990706227
 11/11  04:00:00,218.314795063,33.1533859379,106.236109873,0.0,19.466279405,30.610668775,70.74850842,0.0368543810496,3.33212,67.3795340389
 11/11  05:00:00,195.751846445,31.5626733281,80.5661158062,0.0,19.466279405,30.610668775,97.3707653449,0.0737101794703,3.33212,93.9649351655
 11/11  06:00:00,216.222355597,32.358029633,87.0837699276,0.0,19.466279405,30.610668775,123.948539289,0.0,8.3303,115.618239289
 11/11  07:00:00,323.382639385,34.5850272867,120.635219045,0.0,42.6918050922,54.3732441037,179.212290227,0.156271726321,16.6606,162.395418501
 11/11  08:00:00,383.527292426,35.9714296532,139.13260778,0.0,49.3960418185,88.5934452969,313.453917843,13.5699676214,24.9909,274.893050222
 11/11  09:00:00,411.82994995,35.800479347,135.720810145,0.0,57.6566862989,112.030105488,432.601406693,4.85713679967,33.3212,394.423069894
 11/11  10:00:00,353.927743634,36.3441142019,133.361504149,0.0,50.9524495726,81.1684271793,348.245097147,0.0,66.8089,281.436197147
 11/11  11:00:00,310.897242988,36.7705125285,134.884808063,0.0,42.6918050922,68.9656133826,299.357736019,0.0,83.4695,215.888236019
 11/11  12:00:00,310.402585294,36.7286283771,138.179914175,0.0,38.286128036,68.9656133826,254.454862253,0.0,83.4695,170.985362253
 11/11  13:00:00,313.096972303,36.8823430163,141.489383593,0.0,38.286128036,68.9656133826,213.518821711,0.0,83.4695,130.049321711
 11/11  14:00:00,297.78059015,36.7451177424,145.249472778,0.0,31.5818913096,56.727595265,205.178229183,0.0,75.1392,130.039029183
 11/11  15:00:00,296.482837781,36.7205674605,143.973031375,0.0,31.5818913096,56.727595265,190.073929758,0.0,66.8089,123.265029758
 11/11  16:00:00,295.504553148,36.6980969083,143.030561985,0.0,31.5818913096,56.727595265,198.404669942,0.0,75.1392,123.265469942
 11/11  17:00:00,323.138741298,36.4517363748,141.68095665,0.0,31.5818913096,61.661095265,185.925024707,0.0,91.7998,94.1252247074
 11/11  18:00:00,357.363787763,35.7532757112,140.581035812,0.0,31.5818913096,70.9729253606,170.3803874,4.53202525236,49.9818,115.866562147
 11/11  19:00:00,426.301246192,35.7563842118,139.472580154,0.0,80.3315023541,83.7685254822,202.273607762,6.99878183943,49.9818,145.293025923
 11/11  20:00:00,428.231422585,35.8350315524,137.28260983,0.0,102.000620287,77.6748002752,228.382761953,7.76873119442,33.3212,187.292830758
 11/11  21:00:00,446.292998314,35.7980044442,134.881730762,0.0,108.704857014,91.4735406516,221.718118056,8.46028971212,33.3212,179.936628344
 11/11  22:00:00,417.255555797,35.9506893292,133.933211268,0.0,95.2963835608,89.1510273009,221.359830092,9.08026813902,24.9909,187.288661953
 11/11  23:00:00,364.803945082,35.851242033,134.854502853,0.0,80.3315023541,63.3799339444,295.661357657,9.7252889045,16.6606,269.275468752
 11/11  24:00:00,302.986366766,35.7654105122,137.4542192,0.0,42.6918050922,48.4199368926,180.010143127,10.3729568362,8.3303,161.306886291
 11/12  01:00:00,233.768243155,32.5568687092,105.446071498,0.0,34.4311606118,33.1021868926,92.4967068237,0.0,3.33212,89.1645868237
 11/12  02:00:00,236.87305447,32.7557077854,108.174344604,0.0,34.4311606118,33.1021868926,76.2632888736,0.726713444785,3.33212,72.2044554288
 11/12  03:00:00,205.70108305,30.7673170232,98.7855897641,0.0,19.466279405,30.610668775,70.7130406767,0.0,3.33212,67.3809206767
 11/12  04:00:00,222.471606569,33.1533859379,110.355286363,0.0,19.466279405,30.610668775,76.8970331854,0.031468335236,3.33212,73.5334448502
 11/12  05:00:00,203.149521073,31.5626733281,87.899117141,0.0,19.466279405,30.610668775,97.4069260961,0.07492586364,3.33212,93.9998802325
 11/12  06:00:00,215.135904674,32.358029633,86.007775448,0.0,19.466279405,30.610668775,123.999888983,0.0,8.3303,115.669588983
 11/12  07:00:00,320.636003123,34.5850272867,117.923052509,0.0,42.6918050922,54.3732441037,179.314717276,0.136373647071,16.6606,162.517743629
 11/12  08:00:00,379.719269559,35.9758611106,135.291210265,0.0,49.3960418185,88.5934452969,314.084830736,13.6863452025,24.9909,275.407585533
 11/12  09:00:00,407.672789786,35.819386956,131.543262347,0.0,57.6566862989,112.030105488,433.445770439,4.82252092337,33.3212,395.302049515
 11/12  10:00:00,352.305442632,36.3709269543,131.702817873,0.0,50.9524495726,81.1684271793,348.632200166,0.0,66.8089,281.823300166
 11/12  11:00:00,308.612207962,36.7910925151,132.553772902,0.0,42.6918050922,68.9656133826,299.623936847,0.0,83.4695,216.154436847
 11/12  12:00:00,305.166099531,36.7278004565,132.925139876,0.0,38.286128036,68.9656133826,261.425121531,0.0,83.4695,177.955621531
 11/12  13:00:00,306.295064083,36.8126167723,134.741196548,0.0,38.286128036,68.9656133826,207.068718157,0.0,83.4695,123.599218157
 11/12  14:00:00,290.615317555,36.4731442706,138.349224809,0.0,31.5818913096,56.727595265,205.239745897,0.0,75.1392,130.100545897
 11/12  15:00:00,289.06289318,36.5824487707,136.701473387,0.0,31.5818913096,56.727595265,190.14508832,0.0,66.8089,123.33618832
 11/12  16:00:00,288.320159777,36.4835637232,136.088853978,0.0,31.5818913096,56.727595265,204.963757121,0.0,75.1392,129.824557121
 11/12  17:00:00,317.234189175,36.2239938835,136.017620792,0.0,31.5818913096,61.661095265,185.969897445,0.0,91.7998,94.1700974447
 11/12  18:00:00,353.008590285,35.6743251507,136.295216736,0.0,31.5818913096,70.9729253606,170.452291158,4.5726456576,49.9818,115.897845501
 11/12  19:00:00,422.21027414,35.7038493499,135.417869142,0.0,80.3315023541,83.7685254822,202.480207099,7.10918662118,49.9818,145.389220478
 11/12  20:00:00,424.693144676,35.7025076161,133.882034511,0.0,102.000620287,77.6748002752,225.735528365,7.90498858016,33.3212,184.509339785
 11/12  21:00:00,444.791300738,35.684435595,133.490543238,0.0,108.704857014,91.4735406516,224.919387353,8.57544039118,33.3212,183.022746962
 11/12  22:00:00,414.615044795,35.8806419561,131.328655918,0.0,95.2963835608,89.1510273009,221.647242098,9.21059204091,24.9909,187.445750057
 11/12  23:00:00,360.328642308,35.8129613059,130.396032277,0.0,80.3315023541,63.3799339444,296.17312113,9.86324126189,16.6606,269.649279868
 11/12  24:00:00,299.484394923,35.7330098767,133.981329162,0.0,42.6918050922,48.4199368926,180.312775163,10.5257853587,8.3303,161.456689804
 11/13  01:00:00,234.690264831,33.1533859379,116.395882269,0.0,25.5240853573,30.610668775,97.363758434,0.0,3.33212,94.031638434
 11/13  02:00:00,233.328034731,32.358029633,123.965184794,0.0,19.418418834,29.3649097162,70.7036260096,0.012161390533,3.33212,67.3593446191
 11/13  03:00:00,219.304772335,32.7557077854,117.161878143,0.0,12.7620426787,28.1191506574,71.4200827222,0.737332042191,3.33212,67.3506306801
 11/13  04:00:00,224.290670412,33.4185047062,120.741589925,0.0,12.7620426787,28.1191506574,76.9127460509,0.101866018397,3.33212,73.4787600325
 11/13  05:00:00,230.810243312,32.8882671696,121.617316132,0.0,12.7620426787,28.1191506574,97.2415417983,0.210329278064,3.33212,93.6990925202
 11/13  06:00:00,262.643139313,32.8882671696,125.848630087,0.0,25.5240853573,30.610668775,163.933571655,0.227448021106,8.3303,155.375823634
 11/13  07:00:00,367.800100778,34.7440985477,132.212505829,0.0,51.0481707146,78.1489452969,295.281552167,0.111004984186,16.6606,278.509947183
 11/13  08:00:00,408.369355672,35.6913722222,127.976577893,0.0,64.3609230253,109.708623606,406.692437433,14.2689503777,24.9909,367.432587056
 11/13  09:00:00,367.958465609,35.5977240502,130.086429588,0.0,51.0481707146,80.7689615957,320.813409613,5.20423942651,33.3212,282.287970186
 11/13  10:00:00,339.775466127,36.1356334347,129.565809912,0.0,51.0481707146,71.0224615957,283.695342975,0.0,66.8089,216.886442975
 11/13  11:00:00,292.369276176,36.1834239338,130.838467079,0.0,32.1804615127,65.7244621605,260.442997432,0.0,83.4695,176.973497432
 11/13  12:00:00,293.473311056,36.2228098576,131.235924936,0.0,32.1804615127,65.7244621605,210.557903964,0.0,83.4695,127.088403964
 11/13  13:00:00,293.171354073,36.2529502284,131.609847016,0.0,32.1804615127,65.7244621605,210.351980653,0.0085563321705,83.4695,126.873924321
 11/13  14:00:00,283.853131633,36.2818262198,131.968481592,0.0,32.1804615127,55.9779621605,205.23630567,0.0616062225234,75.1392,130.035499447
 11/13  15:00:00,283.262183289,36.3080194085,131.34276731,0.0,32.1804615127,55.9779621605,190.235557798,0.0289971370149,66.8089,123.397660661
 11/13  16:00:00,285.426187355,36.3330936093,133.522840025,0.0,32.1804615127,55.9779621605,205.038450074,0.0,75.1392,129.899250074
 11/13  17:00:00,313.392041322,36.0621276425,132.505658213,0.0,32.1804615127,60.9114621605,186.004864651,0.0,91.7998,94.2050646507
 11/13  18:00:00,357.139559579,35.6127883751,133.29253717,0.0,32.1804615127,77.5397301883,195.174582581,6.62707606088,49.9818,138.56570652
 11/13  19:00:00,421.321912099,35.6323568397,135.157333726,0.0,77.122965704,86.2600435998,315.308640376,9.23736038324,49.9818,256.089479993
 11/13  20:00:00,430.472529299,35.580436924,136.641046204,0.0,102.647051061,80.1663183927,231.452637976,10.0554529354,33.3212,188.075985041
 11/13  21:00:00,454.805516207,35.6121688697,135.625719549,0.0,115.40909374,92.7192997104,231.686005576,10.7152607354,33.3212,187.649544841
 11/13  22:00:00,428.75951953,35.7080363476,133.153005949,0.0,102.647051061,94.1340635361,313.42756669,11.2848406765,24.9909,277.151826013
 11/13  23:00:00,363.049425999,35.7911761876,133.920335163,0.0,77.122965704,65.871452062,237.034387071,12.3320244152,16.6606,208.041762655
 11/13  24:00:00,298.814860084,35.749605315,137.753388268,0.0,38.286128036,48.4199368926,141.724137891,17.8153582492,8.3303,115.578479642
 11/14  01:00:00,209.224789775,30.7673170232,96.1310194939,0.0,25.5240853573,30.610668775,97.3896254261,0.0,3.33212,94.0575054261
 11/14  02:00:00,215.924053785,33.1533859379,105.068469801,0.0,19.418418834,29.3649097162,70.7605826621,0.0493861743129,3.33212,67.3790764878
 11/14  03:00:00,212.223672565,33.1533859379,109.306484044,0.0,12.7620426787,28.1191506574,70.7871945927,0.0895161544374,3.33212,67.3655584383
 11/14  04:00:00,208.08748325,33.1533859379,105.214814002,0.0,12.7620426787,28.1191506574,76.9498154424,0.12192998837,3.33212,73.495765454
 11/14  05:00:00,200.527631753,32.7557077854,91.2878947223,0.0,12.7620426787,28.1191506574,98.1027358225,0.68685620759,3.33212,94.0837596149
 11/14  06:00:00,224.797140526,32.6231484013,88.2299276378,0.0,25.5240853573,30.610668775,167.837860588,0.172369163072,8.3303,159.335191425
 11/14  07:00:00,346.865666736,33.9487422428,112.260454696,0.0,51.0481707146,78.1489452969,290.970324416,0.2393037604,16.6606,274.070420656
 11/14  08:00:00,418.650295765,35.592279418,137.198711764,0.0,64.3609230253,109.708623606,409.308950761,15.9871480274,24.9909,368.330902734
 11/14  09:00:00,375.191012371,35.601274629,136.383925541,0.0,51.0481707146,80.7689615957,330.254310917,6.30920705039,33.3212,290.623903867
 11/14  10:00:00,343.707581233,36.093091545,133.51195149,0.0,51.0481707146,71.0224615957,283.064119575,0.0,66.8089,216.255219575
 11/14  11:00:00,295.126431372,36.1718417185,133.572515412,0.0,32.1804615127,65.7244621605,254.538367772,0.0791080780736,83.4695,170.989759693
 11/14  12:00:00,297.649258016,36.247101106,135.353512932,0.0,32.1804615127,65.7244621605,214.015111867,0.166903941726,83.4695,130.378707925
 11/14  13:00:00,296.835400824,36.3215076872,135.170246181,0.0,32.1804615127,65.7244621605,213.901302788,0.192961090937,83.4695,130.238841697
 11/14  14:00:00,287.086260652,36.2897590329,135.175217593,0.0,32.1804615127,55.9779621605,205.430516366,0.19200540509,75.1392,130.099310961
 11/14  15:00:00,287.361499799,36.3245638253,135.433303149,0.0,32.1804615127,55.9779621605,190.437894317,0.182365292254,66.8089,123.446629025
 11/14  16:00:00,286.90745474,36.3637804893,134.957304588,0.0,32.1804615127,55.9779621605,205.156555275,0.0540357664453,75.1392,129.963319508
 11/14  17:00:00,316.438302669,36.1632072187,135.437971843,0.0,32.1804615127,60.9114621605,186.041952726,0.0,91.7998,94.2421527264
 11/14  18:00:00,362.410756916,35.6658772466,138.502671969,0.0,32.1804615127,77.5397301883,194.436214416,5.8069225873,49.9818,138.647491829
 11/14  19:00:00,424.03984581,35.7239390704,137.767498972,0.0,77.122965704,86.2600435998,314.755119767,8.33310692846,49.9818,256.440212838
 11/14  20:00:00,432.039725048,35.7495312674,138.552510453,0.0,102.647051061,80.1663183927,230.598618924,9.06994907899,33.3212,188.207469845
 11/14  21:00:00,459.182998401,35.7370838171,140.369600268,0.0,115.40909374,92.7192997104,230.85250593,9.74671410171,33.3212,187.784591828
 11/14  22:00:00,436.485035059,35.8174508393,141.35853226,0.0,102.647051061,94.1340635361,314.597974248,10.3202083137,24.9909,279.286865934
 11/14  23:00:00,371.380339941,35.8850583418,142.654733458,0.0,77.122965704,65.871452062,234.283701688,10.895090593,16.6606,206.728011095
 11/14  24:00:00,304.312822638,35.8094647892,144.040816918,0.0,38.286128036,48.4199368926,137.719960128,13.6883731152,8.3303,115.701287013
 11/15  01:00:00,200.157050564,32.358029633,83.8592513943,0.0,25.5240853573,30.610668775,97.4671201119,0.0281258715146,3.33212,94.1068742404
 11/15  02:00:00,169.854626506,31.5626733281,62.8842909925,0.0,19.418418834,29.3649097162,76.8456259368,0.0,3.33212,73.5135059368
 11/15  03:00:00,191.899257182,33.1533859379,89.2317003636,0.0,12.7620426787,28.1191506574,70.8154034065,0.087500487866,3.33212,67.3957829186
 11/15  04:00:00,191.52235838,33.1533859379,88.8893336808,0.0,12.7620426787,28.1191506574,76.9387227321,0.0906273741186,3.33212,73.515975358
 11/15  05:00:00,187.220631814,32.7557077854,78.9682036088,0.0,12.7620426787,28.1191506574,98.144703816,0.71099710295,3.33212,94.1015867131
 11/15  06:00:00,213.732705996,32.7557077854,77.9493019954,0.0,25.5240853573,30.610668775,168.826702398,0.711067327798,8.3303,159.78533507
 11/15  07:00:00,336.174232327,33.9487422428,102.612877967,0.0,51.0481707146,78.1489452969,290.859661027,0.12974161272,16.6606,274.069319414
 11/15  08:00:00,419.883905827,35.6105785236,140.406151277,0.0,64.3609230253,109.708623606,409.695684805,15.5049936047,24.9909,369.1997912
 11/15  09:00:00,378.591491541,35.5919003562,141.58394213,0.0,51.0481707146,80.7689615957,330.174679423,5.86143084613,33.3212,290.992048577
 11/15  10:00:00,350.162447484,36.1152650738,140.463549013,0.0,51.0481707146,71.0224615957,283.348820066,0.0,66.8089,216.539920066
 11/15  11:00:00,301.483643941,36.1892825711,139.958650764,0.0,32.1804615127,65.7244621605,261.415814747,0.0,83.4695,177.946314747
 11/15  12:00:00,303.978595264,36.2890033837,141.638101354,0.0,32.1804615127,65.7244621605,213.943104103,0.0117161398353,83.4695,130.461887963
 11/15  13:00:00,304.588549428,36.4824528569,142.772378497,0.0,32.1804615127,65.7244621605,213.780627242,0.00878712727381,83.4695,130.302340115
 11/15  14:00:00,294.871255199,36.5008501736,142.76562991,0.0,32.1804615127,55.9779621605,198.78439355,0.0,75.1392,123.64519355
 11/15  15:00:00,296.849665391,36.5155414549,144.828499798,0.0,32.1804615127,55.9779621605,196.824871792,0.0,66.8089,130.015971792
 11/15  16:00:00,298.186890435,36.5400887022,146.317632764,0.0,32.1804615127,55.9779621605,198.653358618,0.0,75.1392,123.514158618
