Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  17:00:00,327.883384047,36.3183306299,146.79195401,0.0,32.1804615127,60.9114621605,192.063350207,0.0,91.7998,100.263550207
 11/15  18:00:00,372.609966705,35.6867804097,149.038250644,0.0,32.1804615127,77.5397301883,194.512058067,5.46784877355,49.9818,139.062409294
 11/15  19:00:00,433.152139419,35.7282941995,147.568288432,0.0,77.122965704,86.2600435998,314.831297419,8.07693942995,49.9818,256.772557989
 11/15  20:00:00,435.554201397,35.8093905853,141.833792375,0.0,102.647051061,80.1663183927,230.599543096,8.90296511834,33.3212,188.375377978
 11/15  21:00:00,458.001240938,35.7684754619,139.224724044,0.0,115.40909374,92.7192997104,231.407944175,9.58160722136,33.3212,188.505136954
 11/15  22:00:00,433.916488487,35.8135646631,139.237283019,0.0,102.647051061,94.1340635361,314.411468095,10.2461439406,24.9909,279.174424155
 11/15  23:00:00,369.157414127,35.8713528409,141.218530304,0.0,77.122965704,65.871452062,241.577032797,10.8254201972,16.6606,214.0910126
 11/15  24:00:00,304.558534896,35.7833603311,145.079069589,0.0,38.286128036,48.4199368926,135.90637493,11.8849989359,8.3303,115.691075994
 11/16  01:00:00,153.238051287,30.7673170232,40.7920380968,0.0,25.5240853573,30.610668775,97.4703729741,0.0,3.33212,94.1382529741
 11/16  02:00:00,201.308222781,33.1533859379,90.8284678823,0.0,19.418418834,29.3649097162,70.7992238381,0.067881215818,3.33212,67.3992226223
 11/16  03:00:00,141.517272334,31.5626733281,42.6282270795,0.0,12.7620426787,28.1191506574,76.9402130082,0.0710371676847,3.33212,73.5370558405
 11/16  04:00:00,162.225106252,32.358029633,61.6036823581,0.0,12.7620426787,28.1191506574,70.7423577019,0.0,3.33212,67.4102377019
 11/16  05:00:00,187.241036658,33.1533859379,78.1676650708,0.0,12.7620426787,28.1191506574,97.584227041,0.0947212864087,3.33212,94.1573857546
 11/16  06:00:00,206.41905515,32.6231484013,70.9770010441,0.0,25.5240853573,30.610668775,170.595748678,0.165234392472,8.3303,162.100214286
 11/16  07:00:00,353.100348095,34.7440985477,117.729582093,0.0,51.0481707146,78.1489452969,296.605009454,0.219448914494,16.6606,279.72496054
 11/16  08:00:00,422.505919333,35.6056854314,143.538874647,0.0,64.3609230253,109.708623606,410.285593181,15.3880524781,24.9909,369.906640703
 11/16  09:00:00,382.934004076,35.560027357,146.731434217,0.0,51.0481707146,80.7689615957,330.684954123,5.91184272185,33.3212,291.451911401
 11/16  10:00:00,355.480835465,36.1132938591,146.928791915,0.0,51.0481707146,71.0224615957,283.540526834,0.0,66.8089,216.731626834
 11/16  11:00:00,307.921046769,36.1636825812,148.270769771,0.0,32.1804615127,65.7244621605,261.543055339,0.0,83.4695,178.073555339
 11/16  12:00:00,306.772229072,36.2224805532,145.774530208,0.0,32.1804615127,65.7244621605,213.992931732,0.0,83.4695,130.523431732
 11/16  13:00:00,305.342230638,36.285193349,144.278883788,0.0,32.1804615127,65.7244621605,213.848985774,0.0,83.4695,130.379485774
 11/16  14:00:00,295.81707329,36.3123540569,144.383802112,0.0,32.1804615127,55.9779621605,199.612256606,0.0,75.1392,124.473056606
 11/16  15:00:00,298.363059956,36.3165156341,146.860956094,0.0,32.1804615127,55.9779621605,196.123182702,0.0,66.8089,129.314282702
 11/16  16:00:00,297.794515526,36.3527489995,145.929649467,0.0,32.1804615127,55.9779621605,205.230761047,0.0,75.1392,130.091561047
 11/16  17:00:00,325.827491801,36.1540389112,144.84416588,0.0,32.1804615127,60.9114621605,186.123834629,0.0,91.7998,94.324034629
 11/16  18:00:00,367.6808819,35.662634,143.862524269,0.0,32.1804615127,77.5397301883,196.285337886,6.25925075813,49.9818,140.044287128
 11/16  19:00:00,430.499678191,35.7110016151,144.963043378,0.0,77.122965704,86.2600435998,317.641222929,8.82160750391,49.9818,258.837815425
 11/16  20:00:00,440.518217283,35.7313404195,147.76419816,0.0,102.647051061,80.1663183927,235.557660888,9.59997554693,33.3212,192.636485341
 11/16  21:00:00,466.449753698,35.7138611927,148.74420131,0.0,115.40909374,92.7192997104,231.680567745,10.2372055162,33.3212,188.122162229
 11/16  22:00:00,441.171205548,35.7688938547,147.435282909,0.0,102.647051061,94.1340635361,315.89418247,10.8198543901,24.9909,280.08342808
 11/16  23:00:00,376.136141609,35.8298247863,149.140714207,0.0,77.122965704,65.871452062,240.941623701,11.4034770188,16.6606,212.877546682
 11/16  24:00:00,310.0039304,35.7713066171,151.24344571,0.0,38.286128036,48.4199368926,139.739598058,14.4133723605,8.3303,116.995925698
 11/17  01:00:00,151.609741316,30.7673170232,39.1488521921,0.0,25.5240853573,30.610668775,97.5033610855,0.0,3.33212,94.1712410855
 11/17  02:00:00,202.295283356,33.1533859379,91.8190619355,0.0,19.418418834,29.3649097162,70.8506047389,0.100391411468,3.33212,67.4180933274
 11/17  03:00:00,123.363780428,30.7673170232,26.334943582,0.0,12.7620426787,28.1191506574,76.8881824004,0.0,3.33212,73.5560624004
 11/17  04:00:00,178.975028345,33.1533859379,76.5322852462,0.0,12.7620426787,28.1191506574,70.8790759357,0.117922570772,3.33212,67.429033365
 11/17  05:00:00,188.035476131,33.1533859379,78.2841770049,0.0,12.7620426787,28.1191506574,97.6658789218,0.143422959017,3.33212,94.1903359627
 11/17  06:00:00,204.221645648,32.7557077854,67.8579532218,0.0,25.5240853573,30.610668775,171.287611694,0.725119646967,8.3303,162.232192047
 11/17  07:00:00,328.633245694,33.7896709818,94.7291236577,0.0,51.0481707146,78.1489452969,297.039944415,0.22578329752,16.6606,280.153561117
 11/17  08:00:00,426.45663202,35.5915073324,147.189229768,0.0,64.3609230253,109.708623606,413.867211336,16.0566567811,24.9909,372.819654555
 11/17  09:00:00,384.507571791,35.5870711852,148.090003357,0.0,51.0481707146,80.7689615957,329.534871377,6.18165866656,33.3212,290.032012711
 11/17  10:00:00,356.009874887,36.1073427996,147.834636404,0.0,51.0481707146,71.0224615957,290.96854451,0.0,66.8089,224.15964451
 11/17  11:00:00,308.480940023,36.179214054,148.866653658,0.0,32.1804615127,65.7244621605,254.829319804,0.0,83.4695,171.359819804
 11/17  12:00:00,309.367383581,36.3378672875,148.731922513,0.0,32.1804615127,65.7244621605,217.279182605,0.0,83.4695,133.809682605
 11/17  13:00:00,308.376934276,36.4855472677,148.327548208,0.0,32.1804615127,65.7244621605,211.260072983,0.0,83.4695,127.790572983
 11/17  14:00:00,298.071477906,36.5269934056,147.715610218,0.0,32.1804615127,55.9779621605,204.862407519,0.0,75.1392,129.723207519
 11/17  15:00:00,298.08639504,36.5718163111,147.235896918,0.0,32.1804615127,55.9779621605,196.955449757,0.0,66.8089,130.146549757
 11/17  16:00:00,298.766469897,36.5729032952,147.971421492,0.0,32.1804615127,55.9779621605,205.291764346,0.0,75.1392,130.152564346
 11/17  17:00:00,328.46156351,36.3448875718,149.153365479,0.0,32.1804615127,60.9114621605,186.16139792,0.0,91.7998,94.36159792
 11/17  18:00:00,371.50705772,35.6914739682,149.989879066,0.0,32.1804615127,77.5397301883,198.646980447,5.73678364781,49.9818,142.928396799
 11/17  19:00:00,432.881911849,35.7215033024,149.185483296,0.0,77.122965704,86.2600435998,318.698554801,8.31773857769,49.9818,260.399016223
 11/17  20:00:00,439.6010486,35.7759675557,148.412689061,0.0,102.647051061,80.1663183927,231.286110078,9.2455090691,33.3212,188.719401009
 11/17  21:00:00,464.583940325,35.7450355042,147.72231819,0.0,115.40909374,92.7192997104,231.557679273,9.95070481285,33.3212,188.28577446
 11/17  22:00:00,439.512936642,35.8063135083,145.903775544,0.0,102.647051061,94.1340635361,317.986775647,10.625105512,24.9909,282.370770135
 11/17  23:00:00,373.982622408,35.8573132073,146.626079344,0.0,77.122965704,65.871452062,240.816525129,11.2522633106,16.6606,212.903661819
 11/17  24:00:00,307.737689824,35.7627462211,148.689542303,0.0,38.286128036,48.4199368926,137.302414387,13.1217480038,8.3303,115.850366383
 11/18  01:00:00,153.737968122,30.7673170232,39.093625412,0.0,27.7269238854,30.610668775,97.5438693529,0.0,3.33212,94.2117493529
 11/18  02:00:00,195.632959876,32.358029633,77.3988580525,0.0,27.7269238854,30.610668775,76.9867013388,0.0690769802574,3.33212,73.5855043585
 11/18  03:00:00,144.503156362,31.5626733281,45.6497470508,0.0,12.7620426787,28.1191506574,75.9755703561,0.0,3.33212,72.6434503561
 11/18  04:00:00,181.701786032,33.1533859379,79.2463618048,0.0,12.7620426787,28.1191506574,71.8111755313,0.0979944513998,3.33212,68.3810610799
 11/18  05:00:00,190.918232358,33.1533859379,81.8256261787,0.0,12.7620426787,28.1191506574,97.6819076302,0.138159081063,3.33212,94.2116285492
 11/18  06:00:00,179.353308414,32.358029633,59.825906063,0.0,12.7620426787,28.1191506574,127.911131166,0.165474100535,8.3303,119.415357066
 11/18  07:00:00,297.538092861,33.7896709818,97.1619108349,0.0,42.6918050922,54.3732441037,182.710395998,0.0739026441293,16.6606,165.975893354
 11/18  08:00:00,381.018134497,35.7533248613,148.041543582,0.0,42.6918050922,86.1019271793,321.066815792,15.5492678534,24.9909,280.526647939
 11/18  09:00:00,419.650703384,35.6311872689,145.455959098,0.0,57.6566862989,112.030105488,446.293880193,6.10202073938,33.3212,406.870659453
 11/18  10:00:00,371.798014959,36.1129903852,143.569512683,0.0,57.6566862989,83.6599452969,353.923199297,0.0,66.8089,287.114299297
 11/18  11:00:00,318.071510213,36.2716506874,143.694895563,0.0,42.6918050922,68.9656133826,305.127660236,0.0,83.4695,221.658160236
 11/18  12:00:00,310.961030696,36.4595310651,144.786637183,0.0,34.9340096728,67.7198543238,262.230493274,0.0,83.4695,178.760993274
 11/18  13:00:00,311.546539989,36.6200217484,145.823299908,0.0,34.9340096728,67.7198543238,214.261362226,0.0,83.4695,130.791862226
 11/18  14:00:00,303.483210122,36.6144377202,147.194609414,0.0,34.9340096728,57.9733543238,205.780172561,0.0,75.1392,130.640972561
 11/18  15:00:00,303.101202653,36.612343852,147.16617569,0.0,34.9340096728,57.9733543238,197.315971705,0.0,66.8089,130.507071705
 11/18  16:00:00,304.49642312,36.4858407976,148.691829419,0.0,34.9340096728,57.9733543238,205.646465481,0.0,75.1392,130.507265481
 11/18  17:00:00,334.852517193,36.2314967505,150.283184772,0.0,34.9340096728,62.9068543238,192.594506206,0.0,91.7998,100.794706206
 11/18  18:00:00,369.789528676,35.7098496602,149.933940174,0.0,34.9340096728,72.2186844194,178.520741709,5.80599071579,49.9818,122.732950994
 11/18  19:00:00,443.688425813,35.8835207628,149.44204406,0.0,87.0357390804,86.2600435998,204.487976958,8.39860596307,49.9818,146.107570995
 11/18  20:00:00,437.02166703,35.6679485159,148.355103324,0.0,102.000620287,77.6748002752,231.31573989,9.33263648038,33.3212,188.661903409
 11/18  21:00:00,446.185674008,35.6098971601,145.955458815,0.0,102.000620287,88.9820225341,238.852423012,10.0907509022,33.3212,195.440472109
 11/18  22:00:00,436.451592577,35.6636669791,145.919642935,0.0,102.000620287,91.6425454185,224.359996162,10.7049128984,24.9909,188.664183264
 11/18  23:00:00,383.559241726,35.6228833848,146.483775951,0.0,87.0357390804,65.871452062,307.834828971,11.3918432942,16.6606,279.782385676
 11/18  24:00:00,311.781879825,35.5575166548,148.868937097,0.0,42.6918050922,48.4199368926,185.838114665,14.9869086209,8.3303,162.520906044
 11/19  01:00:00,156.844932482,30.7673170232,33.047228901,0.0,34.4311606118,33.1021868926,99.018850098,0.0,3.33212,95.686730098
 11/19  02:00:00,208.259706077,33.1533859379,79.1303039632,0.0,34.4311606118,33.1021868926,83.778752068,8.07013046712,3.33212,72.3765016009
 11/19  03:00:00,137.767164112,30.7673170232,31.5285965317,0.0,19.466279405,30.610668775,91.9276941092,14.9218739987,3.33212,73.6737001105
 11/19  04:00:00,148.565156334,30.7673170232,42.3373019523,0.0,19.466279405,30.610668775,103.690764849,26.6965816793,3.33212,73.6620631697
 11/19  05:00:00,162.263102791,30.7673170232,49.4298087632,0.0,19.466279405,30.610668775,132.672465934,35.0786434666,3.33212,94.2617024679
 11/19  06:00:00,219.187812096,33.1533859379,88.7504311636,0.0,19.466279405,30.610668775,147.105701952,21.5050837193,8.3303,117.270318233
 11/19  07:00:00,293.62627652,33.7896709818,93.1203507521,0.0,42.6918050922,54.3732441037,190.580225046,4.98556658799,16.6606,168.934058458
 11/19  08:00:00,386.375748736,35.8482643859,143.57301757,0.0,49.3960418185,88.5934452969,320.812666399,13.7765327286,24.9909,282.045233671
 11/19  09:00:00,412.864861682,35.6594335736,137.529141002,0.0,57.6566862989,112.030105488,445.232964058,5.11550731537,33.3212,406.796256743
 11/19  10:00:00,358.005442058,36.1860006322,137.732497896,0.0,50.9524495726,81.1684271793,359.465357804,0.0,66.8089,292.656457804
 11/19  11:00:00,316.681608293,36.5378968906,140.89587878,0.0,42.6918050922,68.9656133826,308.356063327,0.0,83.4695,224.886563327
 11/19  12:00:00,312.331341928,36.6169834064,140.16650493,0.0,38.286128036,68.9656133826,262.355583157,0.0,83.4695,178.886083157
 11/19  13:00:00,312.148261832,36.7584582709,140.67226616,0.0,38.286128036,68.9656133826,214.037424067,0.0,83.4695,130.567924067
 11/19  14:00:00,295.253816682,36.6490262985,142.833322708,0.0,31.5818913096,56.727595265,205.689649577,0.0,75.1392,130.550449577
 11/19  15:00:00,295.158887489,36.6619230308,142.726647618,0.0,31.5818913096,56.727595265,197.089831624,0.0,66.8089,130.280931624
 11/19  16:00:00,296.776820495,36.6206608613,144.453086774,0.0,31.5818913096,56.727595265,203.935861104,0.0,75.1392,128.796661104
 11/19  17:00:00,328.51195084,36.3221711021,147.496961161,0.0,31.5818913096,61.661095265,187.651238099,0.0,91.7998,95.8514380991
 11/19  18:00:00,364.171508979,35.6820483054,148.471146451,0.0,31.5818913096,70.9729253606,177.63175514,4.85676989598,49.9818,122.793185245
 11/19  19:00:00,430.888819862,35.6883035909,145.405583645,0.0,80.3315023541,83.7685254822,203.314528703,7.29270416609,49.9818,146.040024537
 11/19  20:00:00,431.473173862,35.6487116361,141.857342468,0.0,102.000620287,77.6748002752,230.025270117,8.10004697612,33.3212,188.604023141
 11/19  21:00:00,450.28170021,35.6073412717,140.222948488,0.0,108.704857014,91.4735406516,230.392986783,8.738835097,33.3212,188.332951686
 11/19  22:00:00,421.931680468,35.7653383452,140.018052864,0.0,95.2963835608,89.1510273009,229.789964968,9.35236432983,24.9909,195.446700639
 11/19  23:00:00,369.098661869,35.701165947,140.699343758,0.0,80.3315023541,63.3799339444,306.79722276,9.99817754826,16.6606,280.138445212
 11/19  24:00:00,307.042343166,35.6383201496,143.315651163,0.0,42.6918050922,48.4199368926,182.609960058,12.0384330565,8.3303,162.241227001
 11/20  01:00:00,165.436687762,30.7673170232,52.8956414625,0.0,25.5240853573,30.610668775,97.6094752395,0.0,3.33212,94.2773552395
 11/20  02:00:00,191.918380075,31.5626733281,84.9377971498,0.0,19.418418834,29.3649097162,76.9984346394,0.0552579906804,3.33212,73.6110566487
 11/20  03:00:00,166.68866663,32.358029633,65.8878674427,0.0,12.7620426787,28.1191506574,70.8205013356,0.0,3.33212,67.4883813356
 11/20  04:00:00,187.308278412,33.1533859379,84.7147639218,0.0,12.7620426787,28.1191506574,77.0371885668,0.0741638398604,3.33212,73.630904727
 11/20  05:00:00,176.971845222,32.358029633,69.5168487429,0.0,12.7620426787,28.1191506574,97.7327926703,0.103251075138,3.33212,94.2974215952
 11/20  06:00:00,212.891695385,32.7557077854,77.1061634916,0.0,25.5240853573,30.610668775,175.671610767,0.669020379822,8.3303,166.672290387
 11/20  07:00:00,337.795569444,33.9487422428,104.237142979,0.0,51.0481707146,78.1489452969,301.128285498,0.0610903943283,16.6606,284.406595104
 11/20  08:00:00,417.668279528,35.718275552,137.7297746,0.0,64.3609230253,109.708623606,411.843606584,13.7457512443,24.9909,373.10695534
 11/20  09:00:00,376.731441556,35.6086195258,139.004018544,0.0,51.0481707146,80.7689615957,331.715338231,5.27551731158,33.3212,293.11862092
 11/20  10:00:00,349.037702681,36.1354757521,138.796058471,0.0,51.0481707146,71.0224615957,291.618475481,0.0,66.8089,224.809575481
 11/20  11:00:00,301.653542674,36.3083419808,139.95181018,0.0,32.1804615127,65.7244621605,262.068332442,0.0,83.4695,178.598832442
 11/20  12:00:00,302.648220173,36.5066913922,140.076585388,0.0,32.1804615127,65.7244621605,214.250777646,0.0,83.4695,130.781277646
 11/20  13:00:00,303.419237807,36.6563557982,141.411962874,0.0,32.1804615127,65.7244621605,214.08806681,0.0,83.4695,130.61856681
 11/20  14:00:00,294.298251393,36.6610080932,142.004185494,0.0,32.1804615127,55.9779621605,205.618106783,0.0,75.1392,130.478906783
 11/20  15:00:00,293.994457909,36.6840698603,141.676917019,0.0,32.1804615127,55.9779621605,197.138767885,0.0,66.8089,130.329867885
 11/20  16:00:00,293.21830457,36.6924060467,140.901794268,0.0,32.1804615127,55.9779621605,205.481994293,0.0,75.1392,130.342794293
 11/20  17:00:00,321.173129149,36.5022758119,139.800029882,0.0,32.1804615127,60.9114621605,186.259128639,0.0,91.7998,94.4593286393
 11/20  18:00:00,364.609152827,35.7810415204,140.580339736,0.0,32.1804615127,77.5397301883,200.604430574,4.83937135352,49.9818,145.78325922
 11/20  19:00:00,425.145149248,35.8353136128,138.764370987,0.0,77.122965704,86.2600435998,323.283787646,7.27648333889,49.9818,266.025504307
 11/20  20:00:00,430.698316805,35.9180953408,136.546179165,0.0,102.647051061,80.1663183927,230.597119306,8.06839586245,33.3212,189.207523444
 11/20  21:00:00,454.266141432,35.8647292538,135.053970025,0.0,115.40909374,92.7192997104,237.817749613,8.7245746988,33.3212,195.771974914
 11/20  22:00:00,428.760133206,35.9254242481,132.98513297,0.0,102.647051061,94.1340635361,316.014143552,9.32493888901,24.9909,281.698304663
 11/20  23:00:00,363.684807027,35.9639855335,134.382659282,0.0,77.122965704,65.871452062,241.739220989,9.88377295622,16.6606,215.194848033
 11/20  24:00:00,299.534775519,35.8594802102,138.382170326,0.0,38.286128036,48.4199368926,141.391077804,10.585708833,8.3303,122.475068971
 11/21  01:00:00,218.245930642,32.7557077854,101.082207961,0.0,25.5240853573,30.610668775,98.3349768465,0.688752993518,3.33212,94.3141038529
 11/21  02:00:00,175.991238755,30.7673170232,70.641663765,0.0,19.418418834,29.3649097162,73.0424277226,0.0,3.33212,69.7103077226
 11/21  03:00:00,183.83916888,33.1533859379,81.2147192822,0.0,12.7620426787,28.1191506574,74.8080557241,0.0533272046522,3.33212,71.4226085195
 11/21  04:00:00,186.515992167,33.1533859379,83.9548914686,0.0,12.7620426787,28.1191506574,77.0653005911,0.0903621551351,3.33212,73.642818436
 11/21  05:00:00,175.010976508,32.358029633,66.8764909788,0.0,12.7620426787,28.1191506574,97.8045053166,0.139251836486,3.33212,94.3331334801
 11/21  06:00:00,207.614456974,32.7557077854,71.1986382081,0.0,25.5240853573,30.610668775,173.990420065,0.682236974226,8.3303,164.97788309
 11/21  07:00:00,338.077873797,33.9487422428,100.94101963,0.0,51.0481707146,78.1489452969,303.630191238,0.0681570897464,16.6606,286.901434148
 11/21  08:00:00,416.53913615,35.7202753622,135.216191597,0.0,64.3609230253,109.708623606,412.836269494,13.9223660644,24.9909,373.92300343
 11/21  09:00:00,374.863784064,35.6134868859,136.080346068,0.0,51.0481707146,80.7689615957,335.306054257,5.29711158218,33.3212,296.687742675
 11/21  10:00:00,345.015031603,36.1489901594,134.765519725,0.0,51.0481707146,71.0224615957,288.958625066,0.0,66.8089,222.149725066
 11/21  11:00:00,295.995607276,36.3415298878,134.269626527,0.0,32.1804615127,65.7244621605,262.190477239,0.0,83.4695,178.720977239
 11/21  12:00:00,296.699762949,36.5156949645,134.147131585,0.0,32.1804615127,65.7244621605,220.860603397,0.0,83.4695,137.391103397
 11/21  13:00:00,296.905460318,36.6649177797,134.911183121,0.0,32.1804615127,65.7244621605,214.159468007,0.0,83.4695,130.689968007
 11/21  14:00:00,289.561441812,36.6653478018,137.26848451,0.0,32.1804615127,55.9779621605,205.68785577,0.0,75.1392,130.54865577
 11/21  15:00:00,290.944338963,36.6972295958,138.602704755,0.0,32.1804615127,55.9779621605,197.218789088,0.0,66.8089,130.409889088
 11/21  16:00:00,293.300756097,36.7238488401,140.934939246,0.0,32.1804615127,55.9779621605,205.543204796,0.0,75.1392,130.404004796
 11/21  17:00:00,321.35489108,36.5231354315,139.962974707,0.0,32.1804615127,60.9114621605,186.302830325,0.0,91.7998,94.5030303246
 11/21  18:00:00,363.272450332,35.8027301311,139.227833893,0.0,32.1804615127,77.5397301883,200.699403659,4.83573193487,49.9818,145.881871724
 11/21  19:00:00,423.442722988,35.8546423235,137.051290519,0.0,77.122965704,86.2600435998,320.95650453,7.31656684306,49.9818,263.658137687
 11/21  20:00:00,429.100723434,35.9374306902,135.439069558,0.0,102.647051061,80.1663183927,233.299841567,8.12811974044,33.3212,191.850521827
 11/21  21:00:00,453.97210658,35.9023970263,134.99471666,0.0,115.40909374,92.7192997104,238.032397896,8.77108943118,33.3212,195.940108464
 11/21  22:00:00,429.243752284,35.9611714018,133.774095248,0.0,102.647051061,94.1340635361,316.98582043,9.39422938075,24.9909,282.600691049
 11/21  23:00:00,364.685297928,35.9865467914,135.35961899,0.0,77.122965704,65.871452062,241.670097951,10.004877288,16.6606,215.004620663
 11/21  24:00:00,300.286410739,35.8724548717,139.464598757,0.0,38.286128036,48.4199368926,141.523487078,10.6930527952,8.3303,122.500134283
 11/22  01:00:00,213.00805446,32.7557077854,95.9125296601,0.0,25.5240853573,30.610668775,98.3907298573,0.700037240611,3.33212,94.3585726167
 11/22  02:00:00,174.805838433,30.7673170232,69.4748340954,0.0,19.418418834,29.3649097162,76.9875808313,0.0,3.33212,73.6554608313
 11/22  03:00:00,187.329762835,33.1533859379,84.6581480046,0.0,12.7620426787,28.1191506574,77.0391774627,0.0436665242104,3.33212,73.6633909385
 11/22  04:00:00,189.992028314,33.1533859379,87.3547460399,0.0,12.7620426787,28.1191506574,70.9227846425,0.0677517028475,3.33212,67.5229129396
 11/22  05:00:00,188.224103154,32.7557077854,79.9843701356,0.0,12.7620426787,28.1191506574,104.694300515,0.707694922521,3.33212,100.654485592
 11/22  06:00:00,217.495174248,32.7557077854,81.6658041333,0.0,25.5240853573,30.610668775,171.818124405,0.700260440962,8.3303,162.787563964
 11/22  07:00:00,350.755256302,34.4259560258,113.324657078,0.0,51.0481707146,78.1489452969,304.10963159,0.174719577196,16.6606,287.274312013
 11/22  08:00:00,414.847841105,35.6011980563,134.596704328,0.0,64.3609230253,109.708623606,417.108640225,14.3975077035,24.9909,377.720232521
 11/22  09:00:00,370.756416919,35.6035415349,132.90521096,0.0,51.0481707146,80.7689615957,332.672270936,5.4047264851,33.3212,293.946344451
 11/22  10:00:00,341.431465397,36.1412961269,131.18033274,0.0,51.0481707146,71.0224615957,292.061689472,0.0,66.8089,225.252789472
 11/22  11:00:00,296.38900536,36.3406650124,134.637990455,0.0,32.1804615127,65.7244621605,262.316703587,0.0,83.4695,178.847203587
 11/22  12:00:00,299.623433388,36.5288448611,137.025359222,0.0,32.1804615127,65.7244621605,220.926370371,0.0,83.4695,137.456870371
 11/22  13:00:00,298.218819578,36.6359322895,136.231260964,0.0,32.1804615127,65.7244621605,214.218737577,0.0,83.4695,130.749237577
 11/22  14:00:00,286.919271586,36.6297892467,134.653262244,0.0,32.1804615127,55.9779621605,205.743172785,0.0,75.1392,130.603972785
 11/22  15:00:00,284.747630236,36.6687651859,132.459752744,0.0,32.1804615127,55.9779621605,197.274760517,0.0,66.8089,130.465860517
 11/22  16:00:00,286.715861236,36.6600181791,134.450509953,0.0,32.1804615127,55.9779621605,205.601922038,0.0,75.1392,130.462722038
 11/22  17:00:00,318.326149381,36.4992194365,136.970598051,0.0,32.1804615127,60.9114621605,190.963893832,0.0,91.7998,99.164093832
 11/22  18:00:00,361.787804618,35.827640086,137.717330706,0.0,32.1804615127,77.5397301883,200.387094319,4.98375113835,49.9818,145.421543181
 11/22  19:00:00,422.047137592,35.8969450091,135.602678612,0.0,77.122965704,86.2600435998,319.144265878,7.43961688357,49.9818,261.722848995
 11/22  20:00:00,427.984626512,35.9754843012,133.740196848,0.0,102.647051061,80.1663183927,238.15024195,8.25471820641,33.3212,196.574323743
 11/22  21:00:00,451.734162321,35.9421130477,132.21741293,0.0,115.40909374,92.7192997104,238.305810732,8.89073363506,33.3212,196.093877097
 11/22  22:00:00,427.484934625,36.0015455725,131.63929615,0.0,102.647051061,94.1340635361,316.998616453,9.53661945236,24.9909,282.471097
 11/22  23:00:00,362.822473416,36.0200757133,133.510542907,0.0,77.122965704,65.871452062,242.399052166,10.1009141904,16.6606,215.637537975
 11/22  24:00:00,296.42178429,35.917985716,135.193155184,0.0,38.286128036,48.4199368926,141.652423308,10.7586113999,8.3303,122.563511908
 11/23  01:00:00,240.403524775,32.9545468617,111.244527211,0.0,34.4311606118,33.1021868926,97.8258872429,0.0,3.33212,94.4937672429
 11/23  02:00:00,248.018005393,33.1533859379,118.317220606,0.0,34.4311606118,33.1021868926,77.1530578314,0.0534557757714,3.33212,73.7674820556
 11/23  03:00:00,177.681076705,30.7673170232,70.9621054354,0.0,19.466279405,30.610668775,77.0965006073,0.0,3.33212,73.7643806073
 11/23  04:00:00,218.059656893,33.1533859379,106.067431949,0.0,19.466279405,30.610668775,77.1577290719,0.0580386037487,3.33212,73.7675704682
 11/23  05:00:00,161.812822527,30.7673170232,48.6762482723,0.0,19.466279405,30.610668775,102.82667175,0.0,3.33212,99.4945517499
 11/23  06:00:00,223.257446104,33.1533859379,92.4232887075,0.0,19.466279405,30.610668775,125.971509628,0.0946965480043,8.3303,117.54651308
 11/23  07:00:00,319.410628925,34.4259560258,114.319060079,0.0,42.6918050922,54.3732441037,188.853532934,0.17259934582,16.6606,172.020333588
 11/23  08:00:00,381.401015776,35.9248993552,137.164221857,0.0,49.3960418185,88.5934452969,328.113269207,14.3688955706,24.9909,288.753473637
 11/23  09:00:00,408.317700509,35.7244787855,132.299821661,0.0,57.6566862989,112.030105488,450.361948605,5.15801951413,33.3212,411.882729091
 11/23  10:00:00,350.26334313,36.1734675478,129.86151131,0.0,50.9524495726,81.1684271793,361.102739596,0.0,66.8089,294.293839596
 11/23  11:00:00,306.949598226,36.6399314135,131.072348667,0.0,42.6918050922,68.9656133826,309.22548859,0.0,83.4695,225.75598859
 11/23  12:00:00,308.551365274,36.5057679568,136.563874027,0.0,38.286128036,68.9656133826,269.521691127,0.0,83.4695,186.052191127
 11/23  13:00:00,307.408306068,36.7160059063,135.980356709,0.0,38.286128036,68.9656133826,214.530511157,0.0,83.4695,131.061011157
 11/23  14:00:00,287.094790784,36.5473726997,134.783361328,0.0,31.5818913096,56.727595265,205.953517039,0.0,75.1392,130.814317039
 11/23  15:00:00,287.433544556,36.5530727174,135.113420884,0.0,31.5818913096,56.727595265,197.325395636,0.0,66.8089,130.516495636
 11/23  16:00:00,287.345058459,36.5361845683,135.058899225,0.0,31.5818913096,56.727595265,205.651296172,0.0,75.1392,130.512096172
 11/23  17:00:00,315.865212173,36.2263538496,134.653287021,0.0,31.5818913096,61.661095265,192.681474185,0.0,91.7998,100.881674185
 11/23  18:00:00,352.082864913,35.6738184724,135.382349379,0.0,31.5818913096,70.9729253606,178.337788763,5.32942560769,49.9818,123.026563155
 11/23  19:00:00,421.405549526,35.7027175549,134.636018218,0.0,80.3315023541,83.7685254822,204.249026081,7.88599503805,49.9818,146.381231043
 11/23  20:00:00,424.498823046,35.6935465569,133.728076031,0.0,102.000620287,77.6748002752,238.24340462,8.65788403846,33.3212,196.264320581
 11/23  21:00:00,444.298276529,35.6752177064,133.042454929,0.0,108.704857014,91.4735406516,235.555522372,9.30148619169,33.3212,192.93283618
 11/23  22:00:00,415.463633202,35.8555724289,132.241205967,0.0,95.2963835608,89.1510273009,227.042352905,9.93935393853,24.9909,192.112098967
 11/23  23:00:00,362.865330769,35.7882717376,132.972739152,0.0,80.3315023541,63.3799339444,315.748206106,10.5096346353,16.6606,288.57797147
 11/23  24:00:00,299.526628236,35.7253314595,134.031093124,0.0,42.6918050922,48.4199368926,183.08369118,11.1741763229,8.3303,163.579214858
 11/24  01:00:00,235.157994145,32.7557077854,117.809109042,0.0,25.5240853573,30.610668775,98.4859550407,0.723094175203,3.33212,94.4307408655
 11/24  02:00:00,221.575829386,31.5626733281,114.017285339,0.0,19.418418834,29.3649097162,77.0862676135,0.051044979057,3.33212,73.7031026345
 11/24  03:00:00,209.746467258,32.7557077854,107.709640065,0.0,12.7620426787,28.1191506574,77.7820638593,0.746384120647,3.33212,73.7035597387
 11/24  04:00:00,214.704425638,33.4185047062,111.262819442,0.0,12.7620426787,28.1191506574,77.15667122,0.119635751225,3.33212,73.7049154687
 11/24  05:00:00,223.199424077,33.4185047062,112.304099674,0.0,12.7620426787,28.1191506574,97.900829731,0.129956090059,3.33212,94.438753641
 11/24  06:00:00,242.232861723,32.8882671696,104.895873197,0.0,25.5240853573,30.610668775,178.400265454,0.259144458295,8.3303,169.810820996
 11/24  07:00:00,361.005900065,34.1078135038,123.150810535,0.0,51.0481707146,78.1489452969,300.24501619,0.0943790886442,16.6606,283.490037101
 11/24  08:00:00,414.294164377,35.6359772728,132.7201633,0.0,64.3609230253,109.708623606,424.367874848,14.8824791768,24.9909,384.494495671
 11/24  09:00:00,370.917335636,35.6208862236,132.037371172,0.0,51.0481707146,80.7689615957,335.360536447,5.57183219796,33.3212,296.467504249
 11/24  10:00:00,339.127039048,36.1266102539,128.875601677,0.0,51.0481707146,71.0224615957,297.052517297,0.0,66.8089,230.243617297
 11/24  11:00:00,290.458072269,36.2101806031,128.827993099,0.0,32.1804615127,65.7244621605,263.678810008,0.0,83.4695,180.209310008
 11/24  12:00:00,292.714065093,36.3125963667,130.31569737,0.0,32.1804615127,65.7244621605,214.498401884,0.0,83.4695,131.028901884
 11/24  13:00:00,293.823221227,36.4929031365,131.953587405,0.0,32.1804615127,65.7244621605,215.548632911,0.0,83.4695,132.079132911
 11/24  14:00:00,282.99535844,36.3408489845,131.007181745,0.0,32.1804615127,55.9779621605,211.208793751,0.0,75.1392,136.069593751
 11/24  15:00:00,279.419652719,36.3460174155,127.450491526,0.0,32.1804615127,55.9779621605,197.400836952,0.0,66.8089,130.591936952
 11/24  16:00:00,277.46152939,36.4079715156,125.436971528,0.0,32.1804615127,55.9779621605,205.726625422,0.0,75.1392,130.587425422
 11/24  17:00:00,307.061125996,36.2132147013,125.985661166,0.0,32.1804615127,60.9114621605,189.091132427,0.0,91.7998,97.2913324271
 11/24  18:00:00,352.213630295,35.6790559248,128.273726609,0.0,32.1804615127,77.5397301883,205.332186202,5.39782141176,49.9818,149.952564791
 11/24  19:00:00,412.010635521,35.7569084055,125.673785093,0.0,77.122965704,86.2600435998,319.488202369,7.91400900104,49.9818,261.592393368
 11/24  20:00:00,418.314329825,35.8206498144,124.728508509,0.0,102.647051061,80.1663183927,241.350554001,8.71736994633,33.3212,199.311984055
 11/24  21:00:00,447.934580021,35.8051149182,129.02994971,0.0,115.40909374,92.7192997104,234.941767843,9.35171559413,33.3212,192.268852249
 11/24  22:00:00,425.630563493,35.881365892,130.233122497,0.0,102.647051061,94.1340635361,326.074880532,9.96432683128,24.9909,291.119653701
 11/24  23:00:00,358.602442388,35.9463520234,129.307478643,0.0,77.122965704,65.871452062,243.199881874,10.5394257246,16.6606,215.999856149
 11/24  24:00:00,290.416457498,35.8801617637,129.196647443,0.0,38.286128036,48.4199368926,142.228592085,11.2096211691,8.3303,122.688670916
 11/25  01:00:00,264.488003405,32.7557077854,144.520647559,0.0,27.7269238854,30.610668775,97.8419058779,0.0484963973376,3.33212,94.4612894806
 11/25  02:00:00,263.777432264,33.1533859379,142.948165035,0.0,27.7269238854,30.610668775,77.1256010927,0.0657056705649,3.33212,73.7277754221
 11/25  03:00:00,244.542324017,32.6231484013,142.344596305,0.0,12.7620426787,28.1191506574,77.1654805688,0.110033043568,3.33212,73.7233275252
 11/25  04:00:00,241.208081272,33.1533859379,137.977230494,0.0,12.7620426787,28.1191506574,77.350488441,0.292564994334,3.33212,73.7258034467
 11/25  05:00:00,247.960687599,33.9487422428,136.404431214,0.0,12.7620426787,28.1191506574,97.9017177828,0.0985689620649,3.33212,94.4710288208
 11/25  06:00:00,254.629413297,33.6836234745,131.504831149,0.0,12.7620426787,28.1191506574,131.363914119,0.2790335674,8.3303,122.754580551
 11/25  07:00:00,315.318847233,33.4715284599,112.118477415,0.0,42.6918050922,54.3732441037,187.39876015,0.225322139675,16.6606,170.512838011
 11/25  08:00:00,377.156662317,35.6946463534,142.385113209,0.0,42.6918050922,86.1019271793,331.512314124,15.3668674761,24.9909,291.154546648
 11/25  09:00:00,414.711669838,35.7065104094,138.755400775,0.0,57.6566862989,112.030105488,452.752104132,5.68030744517,33.3212,413.750596687
 11/25  10:00:00,367.048229991,36.1399451468,137.457287536,0.0,57.6566862989,83.6599452969,361.518355806,0.0,66.8089,294.709455806
 11/25  11:00:00,316.007149039,36.344892151,140.515379921,0.0,42.6918050922,68.9656133826,313.069503728,0.0,83.4695,229.600003728
 11/25  12:00:00,310.066638985,36.3529621808,143.092870409,0.0,34.9340096728,67.7198543238,266.52382998,0.0,83.4695,183.05432998
 11/25  13:00:00,311.300684192,36.3887595228,145.590972154,0.0,34.9340096728,67.7198543238,220.588880115,0.0,83.4695,137.119380115
 11/25  14:00:00,301.197543338,36.4063875151,145.577203994,0.0,34.9340096728,57.9733543238,206.902111677,0.0,75.1392,131.762911677
 11/25  15:00:00,300.875650441,36.424070102,145.603955532,0.0,34.9340096728,57.9733543238,202.345700457,0.0,66.8089,135.536800457
 11/25  16:00:00,303.496916703,36.3718047203,148.854818258,0.0,34.9340096728,57.9733543238,208.01780105,0.0,75.1392,132.87860105
 11/25  17:00:00,333.875478194,36.1210070726,150.846548647,0.0,34.9340096728,62.9068543238,192.862408895,0.0,91.7998,101.062608895
 11/25  18:00:00,369.379815928,35.6389510081,151.291128209,0.0,34.9340096728,72.2186844194,178.863750456,5.73618768204,49.9818,123.145762774
 11/25  19:00:00,442.896500716,35.7377684134,150.156802694,0.0,87.0357390804,86.2600435998,210.913228478,8.27485313832,49.9818,152.65657534
 11/25  20:00:00,436.576176876,35.5847548133,149.150926596,0.0,102.000620287,77.6748002752,240.160501154,9.25131618961,33.3212,197.587984964
 11/25  21:00:00,446.957712646,35.5535408968,148.134567306,0.0,102.000620287,88.9820225341,237.351816162,10.0176872951,33.3212,194.012928867
 11/25  22:00:00,436.938954766,35.5890805576,148.003111858,0.0,102.000620287,91.6425454185,233.652482095,10.6439230967,24.9909,198.017658999
 11/25  23:00:00,384.226970372,35.5705088021,148.597572465,0.0,87.0357390804,65.871452062,311.957320006,11.3107981153,16.6606,283.98592189
 11/25  24:00:00,312.871333137,35.5410994424,150.959596058,0.0,42.6918050922,48.4199368926,194.445368184,15.9881749875,8.3303,170.126893197
 11/26  01:00:00,154.791742915,30.7673170232,31.0118819352,0.0,34.4311606118,33.1021868926,120.883019452,18.8182013687,3.33212,98.7326980836
 11/26  02:00:00,166.137652758,30.7673170232,42.3802570592,0.0,34.4311606118,33.1021868926,130.470396496,51.2396975813,3.33212,75.8985789151
 11/26  03:00:00,151.236446845,30.7673170232,44.9664074348,0.0,19.466279405,30.610668775,158.0242304,80.9088862253,3.33212,73.7832241752
 11/26  04:00:00,151.603627911,30.7673170232,45.298449158,0.0,19.466279405,30.610668775,191.776875271,114.656855267,3.33212,73.7879000049
 11/26  05:00:00,160.047684786,30.7673170232,47.1382655921,0.0,19.466279405,30.610668775,210.763024132,112.932212765,3.33212,94.4986913667
 11/26  06:00:00,174.507006692,30.7673170232,49.3686576328,0.0,19.466279405,30.610668775,223.023501058,91.7553991318,8.3303,122.937801926
 11/26  07:00:00,312.057599494,34.5850272867,106.975501243,0.0,42.6918050922,54.3732441037,285.054487159,93.8753229254,16.6606,174.518564234
 11/26  08:00:00,337.87213967,35.8131940303,97.046367788,0.0,49.3960418185,88.5934452969,409.565039408,97.0682971729,24.9909,287.505842235
 11/26  09:00:00,411.606253367,35.5806249873,137.939184769,0.0,57.6566862989,112.030105488,515.847378594,67.7463590622,33.3212,414.779819532
 11/26  10:00:00,346.620571496,36.1279706805,130.171272974,0.0,50.9524495726,81.1684271793,401.282654683,31.0584988829,66.8089,303.4152558
 11/26  11:00:00,316.95798674,36.255176973,145.28891752,0.0,42.6918050922,68.9656133826,323.116582057,13.2470979657,83.4695,226.399984091
 11/26  12:00:00,316.940624244,36.2878162091,147.465758414,0.0,38.286128036,68.9656133826,273.576785892,3.41760779413,83.4695,186.689678098
 11/26  13:00:00,318.677650659,36.3913027617,148.470202792,0.0,38.286128036,68.9656133826,214.473152608,0.0,83.4695,131.003652608
 11/26  14:00:00,299.59413111,36.3701656523,149.907962818,0.0,31.5818913096,56.727595265,212.732254678,0.0408236071996,75.1392,137.55223107
 11/26  15:00:00,296.974954561,36.3972056007,148.148107924,0.0,31.5818913096,56.727595265,197.562822581,0.0517573614284,66.8089,130.70216522
 11/26  16:00:00,297.575011886,36.3747929438,148.726005774,0.0,31.5818913096,56.727595265,205.90177613,0.0578510910994,75.1392,130.704725039
 11/26  17:00:00,328.915881502,36.0720375437,148.416858119,0.0,31.5818913096,61.661095265,192.834897885,0.0394748224232,91.7998,100.995623063
 11/26  18:00:00,366.855912267,35.5882339668,151.581179932,0.0,31.5818913096,70.9729253606,175.338939257,2.15117059915,49.9818,123.205968658
 11/26  19:00:00,436.316985402,35.6198565069,151.119098053,0.0,80.3315023541,83.7685254822,205.821709847,2.52692177572,49.9818,153.312988072
 11/26  20:00:00,438.354050095,35.5496522045,149.831240282,0.0,102.000620287,77.6748002752,232.952536815,2.8831604824,33.3212,196.748176332
 11/26  21:00:00,457.619822637,35.5394548526,148.755376045,0.0,108.704857014,91.4735406516,225.770485468,3.19522056331,33.3212,189.254064905
 11/26  22:00:00,429.02848179,35.5772883161,148.638848905,0.0,95.2963835608,89.1510273009,225.245785497,3.5020259732,24.9909,196.752859524
 11/26  23:00:00,376.051571372,35.5710517148,149.346256057,0.0,80.3315023541,63.3799339444,312.515022246,5.12358878046,16.6606,290.730833466
 11/26  24:00:00,310.614609112,35.5527537227,148.67090071,0.0,42.6918050922,48.4199368926,184.961043458,6.90255429364,8.3303,169.728189164
 11/27  01:00:00,145.011259713,30.7673170232,32.6426326812,0.0,25.5240853573,30.610668775,97.987549597,0.0,3.33212,94.655429597
 11/27  02:00:00,151.350398244,30.7673170232,46.3836871689,0.0,19.418418834,29.3649097162,77.0818187265,0.0,3.33212,73.7496987265
 11/27  03:00:00,160.304404231,31.5626733281,61.4911186242,0.0,12.7620426787,28.1191506574,77.0997624863,0.0166797148463,3.33212,73.7509627714
 11/27  04:00:00,158.898047877,32.358029633,58.3663092427,0.0,12.7620426787,28.1191506574,77.0880026838,0.0,3.33212,73.7558826838
 11/27  05:00:00,190.424358248,33.1533859379,81.3774010915,0.0,12.7620426787,28.1191506574,97.9008716013,0.0311409056157,3.33212,94.5376106957
 11/27  06:00:00,173.416870862,31.5626733281,40.3807375394,0.0,25.5240853573,30.610668775,178.527734302,0.045057555884,8.3303,170.152376746
 11/27  07:00:00,356.371611708,34.7440985477,118.404277262,0.0,51.0481707146,78.1489452969,308.645573435,0.0328308120644,16.6606,291.952142623
 11/27  08:00:00,425.525501473,35.5593863511,147.49147304,0.0,64.3609230253,109.708623606,418.40205667,5.77576064473,24.9909,387.635396025
 11/27  09:00:00,383.333570242,35.5746040561,147.371779167,0.0,51.0481707146,80.7689615957,335.152406085,2.33853883359,33.3212,299.492667251
 11/27  10:00:00,353.393945755,36.0985804527,144.273645569,0.0,51.0481707146,71.0224615957,297.199263196,0.0,66.8089,230.390363196
 11/27  11:00:00,304.60985884,36.1506942028,143.918228052,0.0,32.1804615127,65.7244621605,263.229154424,0.292192980192,83.4695,179.467461444
 11/27  12:00:00,306.164906278,36.2149625209,144.535039918,0.0,32.1804615127,65.7244621605,221.663388465,0.410453816904,83.4695,137.783434648
 11/27  13:00:00,307.456651864,36.2785215622,146.442221823,0.0,32.1804615127,65.7244621605,214.652294676,0.127229881616,83.4695,131.055564795
 11/27  14:00:00,300.087921606,36.27964756,149.024088667,0.0,32.1804615127,55.9779621605,213.514098408,0.912887384361,75.1392,137.462011023
 11/27  15:00:00,299.273394401,36.3115014282,148.041788193,0.0,32.1804615127,55.9779621605,198.711929179,1.14506074515,66.8089,130.757968434
 11/27  16:00:00,295.35224227,36.3406204019,143.804789351,0.0,32.1804615127,55.9779621605,207.039317426,1.13387691602,75.1392,130.76624051
 11/27  17:00:00,323.129878023,36.0929486642,142.311331284,0.0,32.1804615127,60.9114621605,192.885353938,0.0541964649486,91.7998,101.031357473
 11/27  18:00:00,365.741207645,35.6202184228,141.89103756,0.0,32.1804615127,77.5397301883,198.912370024,2.54758432462,49.9818,146.3829857
 11/27  19:00:00,423.798475913,35.6650702127,137.585397654,0.0,77.122965704,86.2600435998,321.940541524,3.63255030713,49.9818,268.326191217
 11/27  20:00:00,427.339862001,35.6046293661,133.468050234,0.0,102.647051061,80.1663183927,241.688007356,3.93615488476,33.3212,204.430652471
 11/27  21:00:00,449.817644504,35.603780806,130.626424409,0.0,115.40909374,92.7192997104,234.531186513,4.30147708659,33.3212,196.908509426
 11/27  22:00:00,428.05261456,35.6840329366,132.481177228,0.0,102.647051061,94.1340635361,321.973972445,4.63623336814,24.9909,292.346839077
 11/27  23:00:00,367.829475077,35.7483118385,139.401855747,0.0,77.122965704,65.871452062,239.67819484,6.46886641112,16.6606,216.548728429
 11/27  24:00:00,301.602301699,35.724706907,141.38718161,0.0,38.286128036,48.4199368926,140.251767107,9.06197780202,8.3303,122.859489305
 11/28  01:00:00,167.972635649,30.7673170232,55.3192399795,0.0,25.5240853573,30.610668775,103.648465822,0.0,3.33212,100.316345822
 11/28  02:00:00,175.61729613,31.5626733281,68.6515409805,0.0,19.418418834,29.3649097162,75.7397926733,0.026544154389,3.33212,72.3811285189
 11/28  03:00:00,167.06346058,32.358029633,66.2740046229,0.0,12.7620426787,28.1191506574,75.5774157913,0.0,3.33212,72.2452957913
 11/28  04:00:00,185.76386246,33.1533859379,83.2026183309,0.0,12.7620426787,28.1191506574,75.6369809902,0.0380263807523,3.33212,72.2668346095
 11/28  05:00:00,196.479188873,33.1533859379,86.4997452653,0.0,12.7620426787,28.1191506574,103.039758126,0.0559850613046,3.33212,99.6516530648
 11/28  06:00:00,214.524107573,32.7557077854,77.9161717987,0.0,25.5240853573,30.610668775,178.914377805,0.319585012984,8.3303,170.264492792
 11/28  07:00:00,335.013513002,33.6305997208,98.5143401304,0.0,51.0481707146,78.1489452969,309.125888277,0.117884995151,16.6606,292.347403282
 11/28  08:00:00,420.34940788,35.5790864736,139.387390907,0.0,64.3609230253,109.708623606,421.181902988,7.76047668586,24.9909,388.430526302
 11/28  09:00:00,378.043919781,35.5773557398,139.958413503,0.0,51.0481707146,80.7689615957,336.38378347,3.10849919943,33.3212,299.95408427
 11/28  10:00:00,349.244721272,36.091199675,139.78953607,0.0,51.0481707146,71.0224615957,297.44321622,0.0976574736861,66.8089,230.536658746
 11/28  11:00:00,301.766587649,36.1520936335,140.957047496,0.0,32.1804615127,65.7244621605,263.218123543,0.153625972278,83.4695,179.59499757
 11/28  12:00:00,303.308216367,36.2603572549,141.894944338,0.0,32.1804615127,65.7244621605,221.458299249,0.155738771102,83.4695,137.833060478
 11/28  13:00:00,304.412343459,36.4076648821,143.674145339,0.0,32.1804615127,65.7244621605,221.297888079,0.142298821655,83.4695,137.686089258
 11/28  14:00:00,296.859433375,36.4621119974,145.729285353,0.0,32.1804615127,55.9779621605,206.232940821,0.128836672614,75.1392,130.964904148
 11/28  15:00:00,296.660336817,36.4781723162,145.561951336,0.0,32.1804615127,55.9779621605,197.753032448,0.120959901217,66.8089,130.823172546
 11/28  16:00:00,295.546158247,36.4860601653,144.666026283,0.0,32.1804615127,55.9779621605,212.58124663,0.0724165149444,75.1392,137.369630115
 11/28  17:00:00,324.079013926,36.2234095453,144.363263526,0.0,32.1804615127,60.9114621605,188.243137054,0.0,91.7998,96.4433370539
 11/28  18:00:00,368.40441868,35.6440403789,146.406535914,0.0,32.1804615127,77.5397301883,204.277943423,2.94386283996,49.9818,151.352280583
 11/28  19:00:00,430.027340891,35.6725671477,145.809332942,0.0,77.122965704,86.2600435998,322.87830009,4.24943941733,49.9818,268.647060673
 11/28  20:00:00,436.125609152,35.6324758451,144.635720907,0.0,102.647051061,80.1663183927,235.591784973,4.72865965193,33.3212,197.541925321
 11/28  21:00:00,459.990662382,35.623602179,142.918599858,0.0,115.40909374,92.7192997104,238.742154962,5.13791434007,33.3212,200.283040622
 11/28  22:00:00,434.351644053,35.695295159,140.581617015,0.0,102.647051061,94.1340635361,323.667142861,5.53492101113,24.9909,293.14132185
 11/28  23:00:00,370.817239437,35.7636799331,143.454928032,0.0,77.122965704,65.871452062,243.044965759,6.08356326189,16.6606,220.300802497
 11/28  24:00:00,306.881749307,35.7039700197,148.137378108,0.0,38.286128036,48.4199368926,140.519363127,9.27273448692,8.3303,122.91632864
 11/29  01:00:00,138.682250683,30.7673170232,26.3770091693,0.0,25.5240853573,30.610668775,104.229439205,0.0,3.33212,100.897319205
 11/29  02:00:00,145.348781797,30.7673170232,40.4380636665,0.0,19.418418834,29.3649097162,77.0922880831,0.0,3.33212,73.7601680831
 11/29  03:00:00,178.467657816,33.1533859379,76.045191044,0.0,12.7620426787,28.1191506574,77.1566709761,0.0318753617205,3.33212,73.7926756144
 11/29  04:00:00,138.415177504,31.5626733281,39.59260745,0.0,12.7620426787,28.1191506574,81.2961847053,4.18633463749,3.33212,73.7777300678
 11/29  05:00:00,164.033345101,32.358029633,56.8666427665,0.0,12.7620426787,28.1191506574,105.691793668,7.75797870075,3.33212,94.6016949671
 11/29  06:00:00,201.679736479,32.7557077854,66.0574925038,0.0,25.5240853573,30.610668775,186.680025414,7.96015856313,8.3303,170.389566851
 11/29  07:00:00,348.05869621,34.5850272867,110.443381146,0.0,51.0481707146,78.1489452969,323.143007252,13.7617651397,16.6606,292.720642113
 11/29  08:00:00,425.323756468,35.5588090395,147.519233954,0.0,64.3609230253,109.708623606,439.416091096,25.2729084322,24.9909,389.152282663
 11/29  09:00:00,383.264057069,35.5579853646,147.842581863,0.0,51.0481707146,80.7689615957,346.806773349,8.70798432234,33.3212,304.777589026
 11/29  10:00:00,354.267072382,36.0980308337,146.104412916,0.0,51.0481707146,71.0224615957,295.609726152,0.0,66.8089,228.800826152
 11/29  11:00:00,304.812936874,36.1521749865,144.864890149,0.0,32.1804615127,65.7244621605,268.176339543,0.0269822161908,83.4695,184.679857327
 11/29  12:00:00,303.452651059,36.2745232684,141.964672237,0.0,32.1804615127,65.7244621605,221.41843196,0.0438993553761,83.4695,137.905032604
 11/29  13:00:00,301.593077931,36.4331014393,140.02288872,0.0,32.1804615127,65.7244621605,214.686309504,0.0404844551797,83.4695,131.176325049
 11/29  14:00:00,291.727018203,36.5010403237,139.635630533,0.0,32.1804615127,55.9779621605,212.760373101,0.0360994739658,75.1392,137.585073627
 11/29  15:00:00,291.411022312,36.532114097,139.283564755,0.0,32.1804615127,55.9779621605,197.716914819,0.0341524057282,66.8089,130.873862413
 11/29  16:00:00,292.811659043,36.5548439185,140.671400246,0.0,32.1804615127,55.9779621605,209.987811416,0.0,75.1392,134.848611416
 11/29  17:00:00,323.141735234,36.3009917577,142.001789448,0.0,32.1804615127,60.9114621605,189.074729609,0.0,91.7998,97.2749296094
 11/29  18:00:00,366.651890295,35.6738332777,143.032950707,0.0,32.1804615127,77.5397301883,206.229596289,3.02851320878,49.9818,153.21928308
 11/29  19:00:00,427.883634545,35.6975856096,142.163243772,0.0,77.122965704,86.2600435998,323.330395799,4.38288872593,49.9818,268.965707073
 11/29  20:00:00,436.321252835,35.7226196362,143.83165294,0.0,102.647051061,80.1663183927,238.571211834,4.86180115106,33.3212,200.388210683
 11/29  21:00:00,461.076241665,35.6855932841,143.43784447,0.0,115.40909374,92.7192997104,240.173230172,5.27426150365,33.3212,201.577768668
 11/29  22:00:00,434.543036704,35.7613942586,139.932638116,0.0,102.647051061,94.1340635361,323.744237077,5.64966510987,24.9909,293.103671967
 11/29  23:00:00,369.578460037,35.8274547783,141.473065885,0.0,77.122965704,65.871452062,239.713100926,6.03627427449,16.6606,217.016226652
 11/29  24:00:00,303.854450102,35.7376418107,144.211270249,0.0,38.286128036,48.4199368926,139.758224031,7.96653557054,8.3303,123.461388461
 11/30  01:00:00,161.29564307,30.7673170232,48.7655067254,0.0,25.5240853573,30.610668775,103.772792242,0.0,3.33212,100.440672242
 11/30  02:00:00,175.157549155,31.5626733281,68.298168694,0.0,19.418418834,29.3649097162,77.1995833859,0.0518609270382,3.33212,73.8156024588
 11/30  03:00:00,161.677213129,32.358029633,60.9656148907,0.0,12.7620426787,28.1191506574,77.1537329945,0.0,3.33212,73.8216129945
