Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/30  04:00:00,185.003743636,33.1533859379,82.4435598104,0.0,12.7620426787,28.1191506574,77.2279775409,0.0691588944792,3.33212,73.8266986464
 11/30  05:00:00,172.530763154,32.358029633,65.1277590609,0.0,12.7620426787,28.1191506574,104.357448193,0.0786858999097,3.33212,100.946642293
 11/30  06:00:00,209.754351796,32.7557077854,74.0373930419,0.0,25.5240853573,30.610668775,179.218042506,0.397964620206,8.3303,170.489777885
 11/30  07:00:00,338.377411725,33.9487422428,102.081294621,0.0,51.0481707146,78.1489452969,309.78948505,0.038956935797,16.6606,293.089928114
 11/30  08:00:00,419.442061306,35.6968998002,140.001794721,0.0,64.3609230253,109.708623606,423.373404727,8.44580079069,24.9909,389.936703937
 11/30  09:00:00,378.376863648,35.5890932651,141.562532992,0.0,51.0481707146,80.7689615957,341.876823718,3.37717634889,33.3212,305.178447369
 11/30  10:00:00,349.700536344,36.1103237199,140.154970601,0.0,51.0481707146,71.0224615957,299.321667296,0.0,66.8089,232.512767296
 11/30  11:00:00,301.627732644,36.2413625149,140.169006832,0.0,32.1804615127,65.7244621605,264.94890767,0.0,83.4695,181.47940767
 11/30  12:00:00,301.099360613,36.4426503522,138.618665795,0.0,32.1804615127,65.7244621605,221.451508566,0.0,83.4695,137.982008566
 11/30  13:00:00,300.250173618,36.571232038,138.348407544,0.0,32.1804615127,65.7244621605,219.904155549,0.0,83.4695,136.434655549
 11/30  14:00:00,291.783580882,36.5960762095,139.560811743,0.0,32.1804615127,55.9779621605,207.585237423,0.0,75.1392,132.446037423
 11/30  15:00:00,291.392185139,36.6326514717,139.126866135,0.0,32.1804615127,55.9779621605,201.833622639,0.0,66.8089,135.024722639
 11/30  16:00:00,291.671807525,36.634650051,139.414025098,0.0,32.1804615127,55.9779621605,208.534852675,0.0,75.1392,133.395652675
 11/30  17:00:00,319.81972692,36.4042086352,138.56191832,0.0,32.1804615127,60.9114621605,192.926427303,0.0,91.7998,101.126627303
 11/30  18:00:00,364.109479815,35.7208628575,140.151506409,0.0,32.1804615127,77.5397301883,199.784679501,3.17009647106,49.9818,146.63278303
 11/30  19:00:00,425.912970829,35.7372457966,140.160574684,0.0,77.122965704,86.2600435998,330.618801993,4.68022253569,49.9818,275.956779458
 11/30  20:00:00,432.616119773,35.8002491257,139.569766491,0.0,102.647051061,80.1663183927,237.343290414,5.22288276857,33.3212,198.799207645
 11/30  21:00:00,456.488235422,35.7590060148,138.244736462,0.0,115.40909374,92.7192997104,236.352022133,5.66458068577,33.3212,197.366241447
 11/30  22:00:00,432.46427428,35.8246309129,137.932452659,0.0,102.647051061,94.1340635361,329.015124994,6.0941495912,24.9909,297.930075403
 11/30  23:00:00,367.751470386,35.8830841912,139.798767367,0.0,77.122965704,65.871452062,243.554754382,6.53445827993,16.6606,220.359696102
 11/30  24:00:00,302.712333453,35.7899360382,143.089124247,0.0,38.286128036,48.4199368926,138.568284652,7.21234778877,8.3303,123.025636864
 12/01  01:00:00,189.700172975,32.358029633,73.5390672404,0.0,25.5240853573,30.610668775,104.320684159,0.0133711998209,3.33212,100.97519296
 12/01  02:00:00,165.717878836,31.5626733281,58.8383952126,0.0,19.418418834,29.3649097162,77.1657930839,0.0,3.33212,73.8336730839
 12/01  03:00:00,194.583158018,33.1533859379,91.919118013,0.0,12.7620426787,28.1191506574,77.2434879478,0.0754583225883,3.33212,73.8359096252
 12/01  04:00:00,177.608262629,32.358029633,76.7115849535,0.0,12.7620426787,28.1191506574,77.246166695,0.0726032698797,3.33212,73.8414434251
 12/01  05:00:00,188.419726389,32.7557077854,79.4332861341,0.0,12.7620426787,28.1191506574,104.756306922,0.442025614648,3.33212,100.982161307
 12/01  06:00:00,219.009493388,32.7557077854,82.3747983437,0.0,25.5240853573,30.610668775,179.368415515,0.439964222734,8.3303,170.598151293
 12/01  07:00:00,345.895537314,33.9487422428,108.581006368,0.0,51.0481707146,78.1489452969,310.187932666,0.051683368328,16.6606,293.475649298
 12/01  08:00:00,418.863926251,35.7407927774,137.235777594,0.0,64.3609230253,109.708623606,424.861343784,9.16307815025,24.9909,390.707365634
 12/01  09:00:00,378.79616644,35.5590785964,140.00579975,0.0,51.0481707146,80.7689615957,342.501024227,3.61470115685,33.3212,305.56512307
 12/01  10:00:00,348.904782776,36.1135503837,138.682159289,0.0,51.0481707146,71.0224615957,301.26925864,0.0,66.8089,234.46035864
 12/01  11:00:00,299.93488004,36.1633791885,138.34672204,0.0,32.1804615127,65.7244621605,265.644974416,0.0,83.4695,182.175474416
 12/01  12:00:00,299.570268003,36.2283338829,137.25281399,0.0,32.1804615127,65.7244621605,219.396928794,0.0,83.4695,135.927428794
 12/01  13:00:00,298.894629577,36.2891258181,137.227517075,0.0,32.1804615127,65.7244621605,221.367024314,0.0330760055524,83.4695,137.864448309
 12/01  14:00:00,288.836551724,36.2766993375,136.89650222,0.0,32.1804615127,55.9779621605,213.15171955,0.302504271341,75.1392,137.710015279
 12/01  15:00:00,288.639322312,36.3080847966,136.689799055,0.0,32.1804615127,55.9779621605,198.381300969,0.582892575104,66.8089,130.989508394
 12/01  16:00:00,286.915626276,36.3370315655,134.973727149,0.0,32.1804615127,55.9779621605,213.271119663,0.57835000918,75.1392,137.553569653
 12/01  17:00:00,313.243991979,36.1128153445,132.285781908,0.0,32.1804615127,60.9114621605,193.328046546,0.352312882084,91.7998,101.175933664
 12/01  18:00:00,355.97940898,35.6400844893,132.099410452,0.0,32.1804615127,77.5397301883,201.287525727,4.5742276531,49.9818,146.731498074
 12/01  19:00:00,416.994648814,35.6838974243,130.759915502,0.0,77.122965704,86.2600435998,330.193834598,5.64407052169,49.9818,274.567964077
 12/01  20:00:00,423.484378504,35.6893653863,130.060759975,0.0,102.647051061,80.1663183927,239.995777178,6.17386554902,33.3212,200.500711629
 12/01  21:00:00,448.266517953,35.6918147312,129.496739212,0.0,115.40909374,92.7192997104,240.731097355,6.62910705425,33.3212,200.780790301
 12/01  22:00:00,423.392764174,35.7706775224,128.108106132,0.0,102.647051061,94.1340635361,330.21075723,7.05807870883,24.9909,298.161778521
 12/01  23:00:00,359.645121444,35.8452731269,130.458015383,0.0,77.122965704,65.871452062,243.405172292,7.49573528347,16.6606,219.248837009
 12/01  24:00:00,295.31487536,35.8021623556,134.194681724,0.0,38.286128036,48.4199368926,146.89072287,10.6674802592,8.3303,127.89294261
 12/02  01:00:00,235.740382754,33.1533859379,115.287512463,0.0,27.7269238854,30.610668775,98.0374993397,0.0167573184065,3.33212,94.6886220213
 12/02  02:00:00,189.257065353,31.5626733281,72.5233320143,0.0,27.7269238854,30.610668775,77.264872845,0.0691294578845,3.33212,73.8636233871
 12/02  03:00:00,177.337302862,32.358029633,76.4616609398,0.0,12.7620426787,28.1191506574,83.3360415884,0.0,3.33212,80.0039215884
 12/02  04:00:00,185.866637019,33.1533859379,83.3004652186,0.0,12.7620426787,28.1191506574,77.2597807834,0.0712318395159,3.33212,73.8564289439
 12/02  05:00:00,179.967991094,32.7557077854,71.866989388,0.0,12.7620426787,28.1191506574,101.068715942,0.479401014767,3.33212,97.2571949272
 12/02  06:00:00,190.05365588,32.7557077854,69.8009742169,0.0,12.7620426787,28.1191506574,135.804580836,0.477064093461,8.3303,126.997216743
 12/02  07:00:00,309.787922478,34.2668847648,105.385393732,0.0,42.6918050922,54.3732441037,188.224528429,0.224217571349,16.6606,171.339710858
 12/02  08:00:00,383.837771193,35.5929242921,151.362899059,0.0,42.6918050922,86.1019271793,331.975379316,11.4227337322,24.9909,295.561745583
 12/02  09:00:00,421.336257812,35.5787539714,147.849473163,0.0,57.6566862989,112.030105488,465.264299095,4.2284011691,33.3212,427.714697926
 12/02  10:00:00,374.433755635,36.0942617239,147.290246206,0.0,57.6566862989,83.6599452969,372.713572215,0.407706955965,66.8089,305.496965259
 12/02  11:00:00,320.813657531,36.1583326177,148.179592344,0.0,42.6918050922,68.9656133826,312.202066826,1.39430465644,83.4695,227.33826217
 12/02  12:00:00,312.428177783,36.242276837,148.065706504,0.0,34.9340096728,67.7198543238,272.894215346,1.97839597051,83.4695,187.446319376
 12/02  13:00:00,311.89004072,36.3730010016,147.947441772,0.0,34.9340096728,67.7198543238,223.781547184,2.06586518539,83.4695,138.246181999
 12/02  14:00:00,301.938462304,36.3867202843,147.5900376,0.0,34.9340096728,57.9733543238,215.325536892,2.10443914632,75.1392,138.081897746
 12/02  15:00:00,302.259406542,36.4122682787,147.481369021,0.0,34.9340096728,57.9733543238,206.847367742,2.12905336982,66.8089,137.909414372
 12/02  16:00:00,302.253242361,36.3744075018,147.326701625,0.0,34.9340096728,57.9733543238,215.213913772,2.14010968321,75.1392,137.934604088
 12/02  17:00:00,332.160262848,36.0691321188,148.696359132,0.0,34.9340096728,62.9068543238,195.441110232,2.32255857208,91.7998,101.31875166
 12/02  18:00:00,369.266493052,35.6222599014,150.761352639,0.0,34.9340096728,72.2186844194,188.360124976,8.32544011363,49.9818,130.052884862
 12/02  19:00:00,443.796821887,35.6912243148,150.816785793,0.0,87.0357390804,86.2600435998,210.59021444,6.58152338602,49.9818,154.026891054
 12/02  20:00:00,437.289254748,35.5679705213,149.66105512,0.0,102.000620287,77.6748002752,238.455848863,7.20312992001,33.3212,197.931518943
 12/02  21:00:00,447.441126021,35.5400588018,148.626904657,0.0,102.000620287,88.9820225341,250.0747983,12.0058782437,33.3212,204.747720056
 12/02  22:00:00,437.7193734,35.5492100333,148.451292181,0.0,102.000620287,91.6425454185,233.880660678,10.9579817258,24.9909,197.931778952
 12/02  23:00:00,385.121615322,35.5402296104,149.046618292,0.0,87.0357390804,65.871452062,324.318145243,14.6193866907,16.6606,293.038158552
 12/02  24:00:00,298.813088876,35.5394548526,136.723302009,0.0,42.6918050922,48.4199368926,207.769266535,22.6324822516,8.3303,176.806484283
 12/03  01:00:00,149.448182329,30.7673170232,25.7026404066,0.0,34.4311606118,33.1021868926,110.810195409,10.5643399109,3.33212,96.9137354984
 12/03  02:00:00,162.207674568,30.7673170232,38.487663748,0.0,34.4311606118,33.1021868926,101.196608132,18.9532414483,3.33212,78.9112466836
 12/03  03:00:00,148.099368269,30.7673170232,41.87848274,0.0,19.466279405,30.610668775,113.570289778,36.2995887136,3.33212,73.9385810642
 12/03  04:00:00,150.556115912,30.7673170232,44.3548308385,0.0,19.466279405,30.610668775,108.228373011,30.9349505084,3.33212,73.9613025027
 12/03  05:00:00,161.680278779,30.7673170232,48.8771173672,0.0,19.466279405,30.610668775,126.606997562,22.2274215506,3.33212,101.047456012
 12/03  06:00:00,176.833990673,30.7673170232,51.7937710005,0.0,19.466279405,30.610668775,169.348568111,31.1864031375,8.3303,129.831864974
 12/03  07:00:00,311.155380066,34.5850272867,106.100579414,0.0,42.6918050922,54.3732441037,227.64643005,36.8403303924,16.6606,174.145499658
 12/03  08:00:00,353.511361102,35.8125573949,112.444237445,0.0,49.3960418185,88.5934452969,366.32062231,41.7825086653,24.9909,299.547213644
 12/03  09:00:00,414.955631141,35.5875845354,142.234397496,0.0,57.6566862989,112.030105488,480.478091731,26.0995817846,33.3212,421.057309946
 12/03  10:00:00,364.789845294,36.0994583278,147.871058496,0.0,50.9524495726,81.1684271793,390.589996188,17.4144304287,66.8089,306.36666576
 12/03  11:00:00,321.136638805,36.234090284,148.938343452,0.0,42.6918050922,68.9656133826,322.273454935,3.69626468873,83.4695,235.107690247
 12/03  12:00:00,317.210168551,36.3169063196,148.248491707,0.0,38.286128036,68.9656133826,271.769060042,0.743512974646,83.4695,187.556047067
 12/03  13:00:00,316.936099689,36.4570347537,148.158721561,0.0,38.286128036,68.9656133826,222.23501151,0.784776771083,83.4695,137.980734739
 12/03  14:00:00,297.828314094,36.3973328495,148.019283744,0.0,31.5818913096,56.727595265,214.813831598,1.69664602545,75.1392,137.977985573
 12/03  15:00:00,297.285278206,36.4018026394,147.741010659,0.0,31.5818913096,56.727595265,203.276704678,1.81745853543,66.8089,134.650346142
 12/03  16:00:00,297.987515514,36.3595039005,148.637074677,0.0,31.5818913096,56.727595265,211.262911555,2.0024700803,75.1392,134.121241475
 12/03  17:00:00,328.686144526,36.0514861752,150.76629919,0.0,31.5818913096,61.661095265,196.275531432,3.22264208077,91.7998,101.253089351
 12/03  18:00:00,365.016311328,35.5758412923,151.930101779,0.0,31.5818913096,70.9729253606,187.599640923,7.50704860885,49.9818,130.110792314
 12/03  19:00:00,434.366478145,35.6054197308,151.241775896,0.0,80.3315023541,83.7685254822,209.968760549,6.06233013569,49.9818,153.924630413
 12/03  20:00:00,436.844504927,35.5434055593,149.847147455,0.0,102.000620287,77.6748002752,239.419354386,8.27055981363,33.3212,197.827594573
 12/03  21:00:00,456.267098972,35.5394548526,148.645656149,0.0,108.704857014,91.4735406516,248.991333626,12.0734768232,33.3212,203.596656803
 12/03  22:00:00,428.335416377,35.5623566486,148.317440058,0.0,95.2963835608,89.1510273009,232.095114476,8.46127929452,24.9909,198.642935182
 12/03  23:00:00,376.298375111,35.5608314962,149.451067254,0.0,80.3315023541,63.3799339444,320.22234659,10.1597967704,16.6606,293.40194982
 12/03  24:00:00,309.757298007,35.5447446635,147.94030497,0.0,42.6918050922,48.4199368926,191.726778187,12.7754621346,8.3303,170.621016053
 12/04  01:00:00,139.569102337,30.7673170232,27.2604676503,0.0,25.5240853573,30.610668775,108.692594829,4.29833581701,3.33212,101.062139012
 12/04  02:00:00,142.63905775,30.7673170232,37.7181945273,0.0,19.418418834,29.3649097162,91.7753494658,14.5433633862,3.33212,73.8998660797
 12/04  03:00:00,139.241151557,30.7673170232,42.2526116367,0.0,12.7620426787,28.1191506574,102.56291075,19.1948771336,3.33212,80.035913616
 12/04  04:00:00,170.415109236,32.358029633,69.9009830245,0.0,12.7620426787,28.1191506574,95.7049063152,18.4985150097,3.33212,73.8742713055
 12/04  05:00:00,141.611611022,31.5626733281,36.3471695803,0.0,12.7620426787,28.1191506574,130.386766679,25.9719313074,3.33212,101.082715371
 12/04  06:00:00,216.058242116,33.1533859379,79.4604613308,0.0,25.5240853573,30.610668775,209.944174493,30.7034866401,8.3303,170.910387853
 12/04  07:00:00,315.679707461,33.3124571989,81.0034679618,0.0,51.0481707146,78.1489452969,350.951926241,38.778044071,16.6606,295.51328217
 12/04  08:00:00,413.764866245,35.5491080867,134.23640862,0.0,64.3609230253,109.708623606,467.179259822,42.7384981063,24.9909,399.449861715
 12/04  09:00:00,374.988727111,35.551622533,140.053693073,0.0,51.0481707146,80.7689615957,363.509118202,21.9998404635,33.3212,308.188077739
 12/04  10:00:00,356.983861,36.0966374034,148.759018672,0.0,51.0481707146,71.0224615957,307.729848849,6.46454674794,66.8089,234.456402102
 12/04  11:00:00,304.46225958,36.1538462416,145.750000869,0.0,32.1804615127,65.7244621605,265.777008578,1.41954738617,83.4695,180.887961192
 12/04  12:00:00,308.109578442,36.227842825,149.312229573,0.0,32.1804615127,65.7244621605,223.083377171,1.39494136977,83.4695,138.218935801
 12/04  13:00:00,307.519486226,36.3044399199,149.184116278,0.0,32.1804615127,65.7244621605,222.960994487,1.44196384455,83.4695,138.049530643
 12/04  14:00:00,298.457552337,36.3596140745,149.51590659,0.0,32.1804615127,55.9779621605,214.486604646,1.47966844712,75.1392,137.867736199
 12/04  15:00:00,298.115498343,36.4652226465,146.588469119,0.0,32.1804615127,55.9779621605,206.063055879,1.52218890518,66.8089,137.731966974
 12/04  16:00:00,300.751056175,36.4366395065,149.076741946,0.0,32.1804615127,55.9779621605,207.697861091,1.39970415086,75.1392,131.15895694
 12/04  17:00:00,331.065058419,36.1065066351,151.500533045,0.0,32.1804615127,60.9114621605,194.122623877,1.04877403001,91.7998,101.274049847
 12/04  18:00:00,373.122026484,35.6134382212,151.69043214,0.0,32.1804615127,77.5397301883,207.273792034,3.65282985289,49.9818,153.639162181
 12/04  19:00:00,433.518968409,35.6501179137,149.94878363,0.0,77.122965704,86.2600435998,332.168204049,3.96441585795,49.9818,278.221988191
 12/04  20:00:00,441.083909354,35.5939673065,149.859474594,0.0,102.647051061,80.1663183927,237.965338571,4.07223703482,33.3212,200.571901537
 12/04  21:00:00,465.480601942,35.5775199437,149.265467951,0.0,115.40909374,92.7192997104,240.726532841,4.43803568875,33.3212,202.967297152
 12/04  22:00:00,440.265673617,35.6340339661,147.94493069,0.0,102.647051061,94.1340635361,328.830687718,4.80227603882,24.9909,299.037511679
 12/04  23:00:00,375.375251842,35.7065141172,149.712011676,0.0,77.122965704,65.871452062,247.662991612,7.17122005658,16.6606,223.831171556
 12/04  24:00:00,293.713217239,35.6601241687,136.371424183,0.0,38.286128036,48.4199368926,147.691456938,11.6809829015,8.3303,127.680174036
 12/05  01:00:00,138.295776567,30.7673170232,25.9616562116,0.0,25.5240853573,30.610668775,116.885456442,12.4431314315,3.33212,101.11020501
 12/05  02:00:00,142.667503708,30.7673170232,37.725256545,0.0,19.418418834,29.3649097162,93.6706895864,16.4591049674,3.33212,73.879464619
 12/05  03:00:00,140.69544851,30.7673170232,43.6981762651,0.0,12.7620426787,28.1191506574,87.3751569723,10.14685472,3.33212,73.8961822523
 12/05  04:00:00,173.821746575,33.1533859379,71.5220574935,0.0,12.7620426787,28.1191506574,83.5537040289,6.30765159431,3.33212,73.9139324346
 12/05  05:00:00,166.940979505,32.358029633,58.9699522368,0.0,12.7620426787,28.1191506574,110.678513689,6.22992553257,3.33212,101.116468157
 12/05  06:00:00,175.687270948,31.5626733281,42.0757957389,0.0,25.5240853573,30.610668775,191.323611804,6.15467281972,8.3303,176.838638984
 12/05  07:00:00,354.042831163,34.7440985477,115.156556901,0.0,51.0481707146,78.1489452969,315.121207502,2.24663372394,16.6606,296.213973778
 12/05  08:00:00,429.179464422,35.5692283823,146.98239325,0.0,64.3609230253,109.708623606,426.817571482,6.72638805272,24.9909,395.100283429
 12/05  09:00:00,385.316716391,35.5394548526,148.656430855,0.0,51.0481707146,80.7689615957,349.581173257,2.91962557467,33.3212,313.340347682
 12/05  10:00:00,356.474405559,36.0897098114,147.949925899,0.0,51.0481707146,71.0224615957,300.759072308,0.862686974647,66.8089,233.087485334
 12/05  11:00:00,307.855019154,36.1372728339,147.663409068,0.0,32.1804615127,65.7244621605,271.325840991,4.81507513943,83.4695,183.041265852
 12/05  12:00:00,308.092302222,36.1767193696,146.852151812,0.0,32.1804615127,65.7244621605,227.358253055,5.60680500504,83.4695,138.28194805
 12/05  13:00:00,305.964813102,36.2111564998,144.600828115,0.0,32.1804615127,65.7244621605,227.254433185,5.66684906801,83.4695,138.118084117
 12/05  14:00:00,293.895934085,36.2432736957,142.049673535,0.0,32.1804615127,55.9779621605,218.887541189,5.80827628289,75.1392,137.940064906
 12/05  15:00:00,292.248178729,36.2720218353,140.383788453,0.0,32.1804615127,55.9779621605,210.873802112,6.28326695962,66.8089,137.781635152
 12/05  16:00:00,291.799209464,36.2997617104,139.935517473,0.0,32.1804615127,55.9779621605,217.384301671,6.39226778945,75.1392,135.852833881
 12/05  17:00:00,320.187703894,36.0278952406,139.349973129,0.0,32.1804615127,60.9114621605,198.233846208,3.267248677,91.7998,103.166797531
 12/05  18:00:00,362.375540322,35.5867296227,138.578436423,0.0,32.1804615127,77.5397301883,208.952873126,7.61353812909,49.9818,151.357534997
 12/05  19:00:00,423.039891069,35.6313085097,136.884958137,0.0,77.122965704,86.2600435998,331.550853406,7.96510281278,49.9818,273.603950593
 12/05  20:00:00,431.215880584,35.5812363413,138.043565308,0.0,102.647051061,80.1663183927,245.973119684,6.93182362318,33.3212,205.720096061
 12/05  21:00:00,456.715950762,35.5765711756,138.426762811,0.0,115.40909374,92.7192997104,245.244092362,6.72077028981,33.3212,205.202122072
 12/05  22:00:00,431.775127334,35.6434669593,137.028517648,0.0,102.647051061,94.1340635361,327.868183742,7.51914186572,24.9909,295.358141876
 12/05  23:00:00,368.234131753,35.725570847,139.8948638,0.0,77.122965704,65.871452062,253.209888047,11.1422105063,16.6606,225.407077541
 12/05  24:00:00,302.11188095,35.6841855514,142.107243791,0.0,38.286128036,48.4199368926,152.623704117,14.5064716055,8.3303,129.786932511
 12/06  01:00:00,144.907535947,30.7673170232,32.5249391887,0.0,25.5240853573,30.610668775,104.472113025,0.0,3.33212,101.139993025
 12/06  02:00:00,148.706762468,30.7673170232,43.75134459,0.0,19.418418834,29.3649097162,77.2293329683,0.0,3.33212,73.8972129683
 12/06  03:00:00,181.444203097,33.1533859379,78.951307434,0.0,12.7620426787,28.1191506574,77.2983745659,0.0396434376771,3.33212,73.9266111282
 12/06  04:00:00,158.655028916,32.358029633,57.9832658386,0.0,12.7620426787,28.1191506574,77.3235950653,0.0590120577584,3.33212,73.9324630076
 12/06  05:00:00,142.098894218,31.5626733281,36.8315402926,0.0,12.7620426787,28.1191506574,104.487685582,0.0,3.33212,101.155565582
 12/06  06:00:00,215.622295227,33.1533859379,78.9704336,0.0,25.5240853573,30.610668775,186.387205326,0.0839186903714,8.3303,177.972986636
 12/06  07:00:00,352.155826374,34.5850272867,114.433384738,0.0,51.0481707146,78.1489452969,312.185357689,0.183567654691,16.6606,295.341190034
 12/06  08:00:00,423.112732713,35.5711995174,141.014091751,0.0,64.3609230253,109.708623606,437.804956016,10.244321773,24.9909,402.569734244
 12/06  09:00:00,377.426854159,35.5507594165,140.230138424,0.0,51.0481707146,80.7689615957,346.933838037,5.16413774959,33.3212,308.448500287
 12/06  10:00:00,346.761622658,36.0840187571,136.577033295,0.0,51.0481707146,71.0224615957,303.929142732,1.65511761708,66.8089,235.465125115
 12/06  11:00:00,298.326443507,36.142355966,136.764991133,0.0,32.1804615127,65.7244621605,274.807376424,3.86538237386,83.4695,187.47249405
 12/06  12:00:00,303.867198002,36.1944166664,141.60173834,0.0,32.1804615127,65.7244621605,228.30067299,6.50341247408,83.4695,138.327760516
 12/06  13:00:00,304.053445113,36.2604426131,142.436565702,0.0,32.1804615127,65.7244621605,227.787738159,6.14632320786,83.4695,138.171914951
 12/06  14:00:00,292.284004659,36.2663222743,140.379242047,0.0,32.1804615127,55.9779621605,218.272723449,5.13103017726,75.1392,138.002493272
 12/06  15:00:00,291.47355677,36.3001577526,139.544897549,0.0,32.1804615127,55.9779621605,204.598221116,5.8910309051,66.8089,131.89829021
 12/06  16:00:00,291.738586839,36.3315305276,139.806060225,0.0,32.1804615127,55.9779621605,217.474161732,5.13255126596,75.1392,137.202410466
 12/06  17:00:00,324.030462518,36.1076752407,143.082562314,0.0,32.1804615127,60.9114621605,195.787338895,2.65162482742,91.7998,101.335914068
 12/06  18:00:00,367.920372722,35.6380963798,144.142192276,0.0,32.1804615127,77.5397301883,210.705149528,6.92128076706,49.9818,153.802068761
 12/06  19:00:00,427.230705219,35.6780259632,141.262511312,0.0,77.122965704,86.2600435998,335.973034799,7.11707240748,49.9818,278.874162391
 12/06  20:00:00,434.369756104,35.6514656926,140.804283068,0.0,102.647051061,80.1663183927,245.676116981,6.47462670271,33.3212,205.880290278
 12/06  21:00:00,459.083032108,35.6566510698,140.113395348,0.0,115.40909374,92.7192997104,244.332601513,6.92115671524,33.3212,204.090244798
 12/06  22:00:00,434.410800258,35.7390564552,138.817073536,0.0,102.647051061,94.1340635361,329.490741526,7.36037939496,24.9909,297.139462131
 12/06  23:00:00,367.909029148,35.8125766503,138.757556636,0.0,77.122965704,65.871452062,252.3645621,10.1028788397,16.6606,225.60108326
 12/06  24:00:00,301.04669281,35.7686847934,140.102430868,0.0,38.286128036,48.4199368926,151.993632356,13.8262469641,8.3303,129.837085392
 12/07  01:00:00,228.296588425,33.1533859379,110.079291223,0.0,25.5240853573,30.610668775,104.535984482,0.0173952120116,3.33212,101.18646927
 12/07  02:00:00,168.900925084,30.7673170232,63.4870481882,0.0,19.418418834,29.3649097162,77.2676339455,0.0,3.33212,73.9355139455
 12/07  03:00:00,198.266821392,33.1533859379,95.484350871,0.0,12.7620426787,28.1191506574,77.3638999406,0.0848072232405,3.33212,73.9469727173
 12/07  04:00:00,192.440422422,32.7557077854,90.6746315668,0.0,12.7620426787,28.1191506574,83.9475167053,0.500307613764,3.33212,80.1150890915
 12/07  05:00:00,205.200667752,32.7557077854,96.678535354,0.0,12.7620426787,28.1191506574,105.008044388,0.497857269398,3.33212,101.178067119
 12/07  06:00:00,235.289645779,32.8882671696,98.9488649696,0.0,25.5240853573,30.610668775,179.763860542,0.182890923615,8.3303,171.250669618
 12/07  07:00:00,365.06604131,34.7440985477,126.765307491,0.0,51.0481707146,78.1489452969,320.479450808,0.126305695451,16.6606,303.692545113
 12/07  08:00:00,416.987892914,35.5990925387,133.902376637,0.0,64.3609230253,109.708623606,431.259707325,11.0758762807,24.9909,395.192931044
 12/07  09:00:00,371.022956325,35.5575737966,133.186741817,0.0,51.0481707146,80.7689615957,351.579503228,5.14325381333,33.3212,313.115049415
 12/07  10:00:00,339.832839944,36.1000242971,129.627880749,0.0,51.0481707146,71.0224615957,306.272422987,1.62976701013,66.8089,237.833755977
 12/07  11:00:00,290.23701311,36.1489170547,128.697724875,0.0,32.1804615127,65.7244621605,272.973079132,5.97440418918,83.4695,183.529174943
 12/07  12:00:00,292.486832589,36.1902857155,130.258809371,0.0,32.1804615127,65.7244621605,233.318491478,7.26676949675,83.4695,142.582221981
 12/07  13:00:00,291.75599395,36.2290194005,130.206824537,0.0,32.1804615127,65.7244621605,229.285886836,7.60748909276,83.4695,138.208897743
 12/07  14:00:00,281.835184509,36.2580240165,129.994932369,0.0,32.1804615127,55.9779621605,221.511009246,8.32151163216,75.1392,138.050297614
 12/07  15:00:00,285.638545934,36.2862220955,133.995306168,0.0,32.1804615127,55.9779621605,207.591068539,9.47045574152,66.8089,131.311712797
 12/07  16:00:00,288.471669567,36.3132941909,137.13621707,0.0,32.1804615127,55.9779621605,222.169733522,9.12938183544,75.1392,137.901151687
 12/07  17:00:00,318.528895507,36.0411894308,137.942045112,0.0,32.1804615127,60.9114621605,197.403644822,4.23134041272,91.7998,101.37250441
 12/07  18:00:00,363.572817786,35.5913561056,140.129784805,0.0,32.1804615127,77.5397301883,214.051464063,10.1980282854,49.9818,153.871635778
 12/07  19:00:00,423.160459877,35.6400266173,137.04988996,0.0,77.122965704,86.2600435998,339.539921089,10.3434701786,49.9818,279.214650911
 12/07  20:00:00,428.141428156,35.5972791876,134.282096128,0.0,102.647051061,80.1663183927,248.11341478,8.77129695493,33.3212,206.020917825
 12/07  21:00:00,452.800583387,35.5945889627,133.629326962,0.0,115.40909374,92.7192997104,247.307401546,8.48077575332,33.3212,205.505425793
 12/07  22:00:00,427.645253811,35.6802910977,132.066089787,0.0,102.647051061,94.1340635361,336.34072912,9.25107701879,24.9909,302.098752101
 12/07  23:00:00,363.232208217,35.7638310562,134.130095824,0.0,77.122965704,65.871452062,258.318469294,14.049956814,16.6606,227.60791248
 12/07  24:00:00,299.070928933,35.7249350067,138.145018037,0.0,38.286128036,48.4199368926,149.841297301,18.1207331154,8.3303,123.390264185
 12/08  01:00:00,188.418544137,30.7673170232,75.5355221671,0.0,25.5240853573,30.610668775,104.531751581,0.0,3.33212,101.199631581
 12/08  02:00:00,223.482615463,33.1533859379,112.687132952,0.0,19.418418834,29.3649097162,78.870426293,0.0631893859405,3.33212,75.4751169071
 12/08  03:00:00,171.479409662,31.5626733281,72.1677006373,0.0,12.7620426787,28.1191506574,82.0227396468,0.0830182987514,3.33212,78.6076013481
 12/08  04:00:00,171.128590935,32.358029633,70.325617674,0.0,12.7620426787,28.1191506574,77.2964783298,0.0,3.33212,73.9643583298
 12/08  05:00:00,189.429146738,33.1533859379,79.6368845953,0.0,12.7620426787,28.1191506574,104.668246615,0.117724893908,3.33212,101.218401721
 12/08  06:00:00,204.85051693,32.7557077854,68.5232993802,0.0,25.5240853573,30.610668775,187.089933518,0.560853024393,8.3303,178.198780494
 12/08  07:00:00,331.4074569,33.7896709818,94.7599158314,0.0,51.0481707146,78.1489452969,314.705854732,0.238039405222,16.6606,297.807215326
 12/08  08:00:00,431.527564857,35.5598038746,149.806726338,0.0,64.3609230253,109.708623606,442.460168532,14.3549101809,24.9909,403.114358351
 12/08  09:00:00,385.681610196,35.5582088248,150.254277112,0.0,51.0481707146,80.7689615957,347.963315103,6.42494939628,33.3212,308.217165707
 12/08  10:00:00,356.431911015,36.0922030195,148.616063358,0.0,51.0481707146,71.0224615957,306.12308216,2.00637140998,66.8089,237.30781075
 12/08  11:00:00,308.947122614,36.1482652495,149.437011479,0.0,32.1804615127,65.7244621605,273.926644845,4.13033273462,83.4695,186.32681211
 12/08  12:00:00,308.901436829,36.2005934449,150.172816735,0.0,32.1804615127,65.7244621605,232.46948096,3.96648203902,83.4695,145.033498921
 12/08  13:00:00,307.5465346,36.2615272254,149.432960611,0.0,32.1804615127,65.7244621605,225.489761189,3.75487696597,83.4695,138.265384223
 12/08  14:00:00,297.573364488,36.3368126186,149.103717069,0.0,32.1804615127,55.9779621605,216.960848212,3.71234375223,75.1392,138.109304459
 12/08  15:00:00,297.527755534,36.344045707,149.071934924,0.0,32.1804615127,55.9779621605,207.585766478,3.72069483829,66.8089,137.056171639
 12/08  16:00:00,297.762946253,36.3537859524,149.421489216,0.0,32.1804615127,55.9779621605,211.227407032,3.83156705661,75.1392,132.256639975
 12/08  17:00:00,327.770229143,36.0808318598,150.512450124,0.0,32.1804615127,60.9114621605,202.135942898,2.58884679772,91.7998,107.7472961
 12/08  18:00:00,371.472964548,35.5841469976,151.508318568,0.0,32.1804615127,77.5397301883,211.923837012,7.98078380736,49.9818,153.961253205
 12/08  19:00:00,432.923272966,35.6218693091,150.616875519,0.0,77.122965704,86.2600435998,336.940830871,8.92965144785,49.9818,278.029379423
 12/08  20:00:00,439.60592591,35.5573371164,150.234616088,0.0,102.647051061,80.1663183927,253.816590245,13.0946249971,33.3212,207.400765248
 12/08  21:00:00,463.04061258,35.5398025487,148.392527257,0.0,115.40909374,92.7192997104,263.524287617,28.6804604803,33.3212,201.522627137
 12/08  22:00:00,439.156749776,35.5772505555,147.986780599,0.0,102.647051061,94.1340635361,362.109574511,36.0185748909,24.9909,301.10009962
 12/08  23:00:00,360.76155052,35.652788789,135.813580706,0.0,77.122965704,65.871452062,282.951316939,37.298349497,16.6606,228.992367442
 12/08  24:00:00,263.294887339,35.6106655968,106.570683601,0.0,38.286128036,48.4199368926,176.259311131,40.6787204506,8.3303,127.250290681
 12/09  01:00:00,139.283163557,30.7673170232,24.7537310021,0.0,27.7269238854,30.610668775,131.105530651,26.5433907305,3.33212,101.230019921
 12/09  02:00:00,150.696664076,30.7673170232,36.1790882616,0.0,27.7269238854,30.610668775,102.838327088,25.5279849456,3.33212,73.9782221424
 12/09  03:00:00,137.337737391,30.7673170232,40.3317326828,0.0,12.7620426787,28.1191506574,108.017220167,24.5582023475,3.33212,80.12689782
 12/09  04:00:00,139.653104339,30.7673170232,42.6613086459,0.0,12.7620426787,28.1191506574,100.928422277,23.6326157874,3.33212,73.9636864897
 12/09  05:00:00,181.856336429,33.1533859379,73.4093922031,0.0,12.7620426787,28.1191506574,127.318890706,22.735983238,3.33212,101.250787468
 12/09  06:00:00,157.945376229,31.5626733281,40.2697699867,0.0,12.7620426787,28.1191506574,160.232858457,21.8979480428,8.3303,130.004610414
 12/09  07:00:00,321.785969229,34.5850272867,117.489203831,0.0,42.6918050922,54.3732441037,216.736034094,21.1127692904,16.6606,178.962664804
 12/09  08:00:00,370.770332118,35.5652877051,135.990766431,0.0,42.6918050922,86.1019271793,347.217735925,21.758495746,24.9909,300.468340179
 12/09  09:00:00,421.687574728,35.5655422806,147.099269892,0.0,57.6566862989,112.030105488,470.314520838,5.97594544784,33.3212,431.017375391
 12/09  10:00:00,373.384738473,36.0953483192,147.412435228,0.0,57.6566862989,83.6599452969,382.764738282,0.758905131606,66.8089,315.19693315
 12/09  11:00:00,320.229290205,36.1585770658,148.403770066,0.0,42.6918050922,68.9656133826,322.424362644,1.9603091544,83.4695,236.99455349
 12/09  12:00:00,312.223306149,36.2893846511,148.466555425,0.0,34.9340096728,67.7198543238,274.079232028,2.34552464443,83.4695,188.264207383
 12/09  13:00:00,311.479279896,36.4267864558,148.29686652,0.0,34.9340096728,67.7198543238,224.741455738,2.06927636712,83.4695,139.202679371
 12/09  14:00:00,301.776096625,36.4609882755,148.283075515,0.0,34.9340096728,57.9733543238,221.778283981,2.10858702652,75.1392,144.530496954
 12/09  15:00:00,301.683298891,36.4902375428,148.158055648,0.0,34.9340096728,57.9733543238,207.240532718,2.10164778662,66.8089,138.329984932
 12/09  16:00:00,301.848017349,36.4634907415,148.374462091,0.0,34.9340096728,57.9733543238,215.703121694,2.22950036337,75.1392,138.33442133
 12/09  17:00:00,331.467983981,36.0785461813,149.384491694,0.0,34.9340096728,62.9068543238,199.94305664,3.17662991838,91.7998,104.966626722
 12/09  18:00:00,356.920426144,35.5791558496,139.702197139,0.0,34.9340096728,72.2186844194,193.851345858,15.9388691337,49.9818,127.930676725
 12/09  19:00:00,409.267207334,35.6351974344,117.423280392,0.0,87.0357390804,86.2600435998,246.021522892,35.7266260736,49.9818,160.313096819
 12/09  20:00:00,400.522893265,35.5447201742,114.07861302,0.0,102.000620287,77.6748002752,295.221937956,55.8453631266,33.3212,206.055374829
 12/09  21:00:00,439.448435056,35.5394548526,139.893451592,0.0,102.000620287,88.9820225341,277.149085097,38.0315818927,33.3212,205.796303204
 12/09  22:00:00,436.81417255,35.5394548526,146.962880867,0.0,102.000620287,91.6425454185,254.706279992,23.6593902751,24.9909,206.055989716
 12/09  23:00:00,378.673848447,35.5394548526,142.377173236,0.0,87.0357390804,65.871452062,340.661068224,25.7069995878,16.6606,298.293468636
 12/09  24:00:00,279.618958195,35.5394548526,117.108041876,0.0,42.6918050922,48.4199368926,213.011282935,28.5425784145,8.3303,176.138404521
 12/10  01:00:00,148.172524807,30.7673170232,24.3611954166,0.0,34.4311606118,33.1021868926,131.871404755,26.8930233779,3.33212,101.646261377
 12/10  02:00:00,160.624970096,30.7673170232,36.8347705127,0.0,34.4311606118,33.1021868926,115.016304106,31.7226004698,3.33212,79.9615836363
 12/10  03:00:00,147.135356908,30.7673170232,40.8641265697,0.0,19.466279405,30.610668775,113.145910495,29.5651291293,3.33212,80.2486613657
 12/10  04:00:00,149.058937981,30.7673170232,42.8064893861,0.0,19.466279405,30.610668775,104.989843345,27.6019779446,3.33212,74.0557454004
 12/10  05:00:00,158.710782409,30.7673170232,45.8609950453,0.0,19.466279405,30.610668775,130.421120624,25.8276050354,3.33212,101.261395588
 12/10  06:00:00,173.744510824,30.7673170232,48.6456729615,0.0,19.466279405,30.610668775,171.274963969,32.7468688101,8.3303,130.197795159
 12/10  07:00:00,308.622273922,34.2668847648,104.669545636,0.0,42.6918050922,54.3732441037,232.305129773,36.1512925304,16.6606,179.493237242
 12/10  08:00:00,342.576264519,35.7036574202,98.9124182861,0.0,49.3960418185,88.5934452969,359.582441107,29.8656808796,24.9909,304.725860227
 12/10  09:00:00,408.774682974,35.5562947407,136.789875598,0.0,57.6566862989,112.030105488,491.284554442,21.1567717649,33.3212,436.806582677
 12/10  10:00:00,364.479581814,36.1032467749,147.867523649,0.0,50.9524495726,81.1684271793,385.345573573,9.63820811809,66.8089,308.898465455
 12/10  11:00:00,320.517571567,36.2384402067,148.668162991,0.0,42.6918050922,68.9656133826,329.099403846,1.69411404943,83.4695,243.935789796
 12/10  12:00:00,316.974606953,36.2886753406,148.757480509,0.0,38.286128036,68.9656133826,272.602494419,0.768300171699,83.4695,188.364694247
 12/10  13:00:00,316.058886267,36.4169572402,148.422660285,0.0,38.286128036,68.9656133826,222.523610053,0.667984614653,83.4695,138.386125439
 12/10  14:00:00,297.035086272,36.4195613922,148.24017621,0.0,31.5818913096,56.727595265,214.732009734,1.22381674008,75.1392,138.368992994
 12/10  15:00:00,297.075242664,36.4459590396,148.091864432,0.0,31.5818913096,56.727595265,206.174257029,1.30825461343,66.8089,138.057102416
 12/10  16:00:00,297.394943278,36.4131301727,148.414688458,0.0,31.5818913096,56.727595265,214.766189028,1.58127253863,75.1392,138.045716489
 12/10  17:00:00,327.745054418,36.0719439464,149.908248159,0.0,31.5818913096,61.661095265,199.202233244,2.0485135697,91.7998,105.353919675
 12/10  18:00:00,364.130242162,35.5688869462,151.172465145,0.0,31.5818913096,70.9729253606,185.879368124,5.29115295031,49.9818,130.606415174
 12/10  19:00:00,426.314246721,35.5944835361,143.599139953,0.0,80.3315023541,83.7685254822,216.164675349,9.19527306258,49.9818,156.987602286
 12/10  20:00:00,418.556448928,35.5406538773,130.197149297,0.0,102.000620287,77.6748002752,267.918715951,28.6491726382,33.3212,205.948343313
 12/10  21:00:00,431.276634871,35.5394548526,123.026112375,0.0,108.704857014,91.4735406516,278.805787866,40.0715534974,33.3212,205.413034369
 12/10  22:00:00,406.746010834,35.5394548526,126.974525855,0.0,95.2963835608,89.1510273009,261.228833998,30.3991971715,24.9909,205.838736826
 12/10  23:00:00,353.589710775,35.5394548526,127.242453888,0.0,80.3315023541,63.3799339444,339.214585627,26.5856898745,16.6606,295.968295753
 12/10  24:00:00,272.208835847,35.5394548526,110.347386364,0.0,42.6918050922,48.4199368926,208.868037993,22.3558925836,8.3303,178.18184541
 12/11  01:00:00,138.50732607,30.7673170232,26.1367462672,0.0,25.5240853573,30.610668775,116.726524723,12.1008818182,3.33212,101.293522904
 12/11  02:00:00,141.680054509,30.7673170232,36.6840630927,0.0,19.418418834,29.3649097162,101.371315779,24.0298231206,3.33212,74.0093726587
 12/11  03:00:00,137.018929777,30.7673170232,39.920473076,0.0,12.7620426787,28.1191506574,120.737934094,37.2463074887,3.33212,80.1595066052
 12/11  04:00:00,138.875553801,30.7673170232,41.7584069246,0.0,12.7620426787,28.1191506574,118.246023753,40.9104389436,3.33212,74.0034648092
 12/11  05:00:00,148.558635035,30.7673170232,44.8442784827,0.0,12.7620426787,28.1191506574,142.608867814,37.9735808208,3.33212,101.303166993
 12/11  06:00:00,225.728341592,33.1533859379,89.1253048571,0.0,25.5240853573,30.610668775,219.189427598,32.3727209475,8.3303,178.486406651
 12/11  07:00:00,320.407355639,33.4715284599,85.3354397716,0.0,51.0481707146,78.1489452969,349.707974825,27.944420572,16.6606,305.102954253
 12/11  08:00:00,410.700719595,35.5432791979,131.006335829,0.0,64.3609230253,109.708623606,448.652350188,18.8716896671,24.9909,404.789760521
 12/11  09:00:00,383.637102766,35.5482922539,148.82275436,0.0,51.0481707146,80.7689615957,348.313259127,3.46272868103,33.3212,311.529330446
 12/11  10:00:00,356.213477752,36.0861231247,148.078496518,0.0,51.0481707146,71.0224615957,307.513143935,0.290496682732,66.8089,240.413747252
 12/11  11:00:00,308.357140938,36.1441542459,148.373739844,0.0,32.1804615127,65.7244621605,275.404211034,0.755890702805,83.4695,191.178820331
 12/11  12:00:00,309.438805454,36.2842703375,148.190031564,0.0,32.1804615127,65.7244621605,222.815719407,0.737224836418,83.4695,138.60899457
 12/11  13:00:00,308.534994241,36.4319186274,147.494326397,0.0,32.1804615127,65.7244621605,222.655126917,0.767068588951,83.4695,138.418558328
 12/11  14:00:00,298.51887611,36.5258121737,146.841883319,0.0,32.1804615127,55.9779621605,214.198463593,0.788431924616,75.1392,138.270831668
 12/11  15:00:00,298.315039548,36.5670528347,146.513681372,0.0,32.1804615127,55.9779621605,205.733095461,0.807666863585,66.8089,138.116528597
 12/11  16:00:00,298.20238081,36.5717874344,146.702451446,0.0,32.1804615127,55.9779621605,213.977994287,0.727967548619,75.1392,138.110826739
 12/11  17:00:00,327.340703931,36.2509677229,147.089093331,0.0,32.1804615127,60.9114621605,200.197689107,0.54678847587,91.7998,107.851100631
 12/11  18:00:00,369.889570694,35.6422562585,147.374131079,0.0,32.1804615127,77.5397301883,206.06866149,1.89209997766,49.9818,154.194761512
 12/11  19:00:00,430.876015775,35.6624689168,146.474832056,0.0,77.122965704,86.2600435998,332.238746397,1.96603365574,49.9818,280.290912741
 12/11  20:00:00,437.92720942,35.6229853569,146.180196978,0.0,102.647051061,80.1663183927,242.183542019,2.25435142811,33.3212,206.607990591
 12/11  21:00:00,462.494645856,35.5907110617,145.478878589,0.0,115.40909374,92.7192997104,241.923981367,2.52477145393,33.3212,206.078009913
 12/11  22:00:00,436.930233792,35.6501987408,143.327174316,0.0,102.647051061,94.1340635361,333.31317427,2.80223056064,24.9909,305.52004371
 12/11  23:00:00,370.631690861,35.7263642949,143.432649901,0.0,77.122965704,65.871452062,253.301454517,3.8661450021,16.6606,232.774709515
 12/11  24:00:00,304.820810953,35.6602536122,146.014795152,0.0,38.286128036,48.4199368926,139.727493582,6.87351748489,8.3303,124.523676097
 12/12  01:00:00,141.416785957,30.7673170232,29.080050554,0.0,25.5240853573,30.610668775,106.262278748,1.61185556533,3.33212,101.318303182
 12/12  02:00:00,149.737019906,30.7673170232,44.7964315228,0.0,19.418418834,29.3649097162,83.6326432388,0.121505518343,3.33212,80.1790177204
 12/12  03:00:00,174.307381949,32.358029633,73.6931072795,0.0,12.7620426787,28.1191506574,77.4490877333,0.0970956646878,3.33212,74.0198720686
 12/12  04:00:00,138.292953737,31.5626733281,39.4954535412,0.0,12.7620426787,28.1191506574,83.5208672715,0.0,3.33212,80.1887472715
 12/12  05:00:00,187.568586482,33.1533859379,77.7399635668,0.0,12.7620426787,28.1191506574,104.696127921,0.0275131992848,3.33212,101.336494722
 12/12  06:00:00,193.723946051,32.358029633,58.1243897874,0.0,25.5240853573,30.610668775,192.537557925,5.62061677783,8.3303,178.586641147
 12/12  07:00:00,335.057027141,33.9487422428,98.2111219143,0.0,51.0481707146,78.1489452969,337.61327404,15.5034300413,16.6606,305.449243999
 12/12  08:00:00,426.587225789,35.6678880382,144.200114292,0.0,64.3609230253,109.708623606,434.781283856,8.38666269743,24.9909,401.403721159
 12/12  09:00:00,382.231757138,35.5406872644,144.780077418,0.0,51.0481707146,80.7689615957,350.615555251,1.83457448998,33.3212,315.459780761
 12/12  10:00:00,352.991822136,36.0974227442,143.623441232,0.0,51.0481707146,71.0224615957,307.016745654,0.236492014266,66.8089,239.97135364
 12/12  11:00:00,304.86638273,36.1459045393,144.0098429,0.0,32.1804615127,65.7244621605,277.130709671,1.78420481555,83.4695,191.877004856
 12/12  12:00:00,306.989447163,36.1886171111,144.849928017,0.0,32.1804615127,65.7244621605,224.371676323,2.24587692299,83.4695,138.6562994
 12/12  13:00:00,308.567604424,36.2258558807,146.993869075,0.0,32.1804615127,65.7244621605,224.614435709,2.66405603782,83.4695,138.480879671
 12/12  14:00:00,298.713796574,36.2599714929,146.833795922,0.0,32.1804615127,55.9779621605,220.211685835,2.83948488952,75.1392,142.233000945
 12/12  15:00:00,299.988099701,36.2908701113,148.176434624,0.0,32.1804615127,55.9779621605,208.228890652,2.99979487899,66.8089,138.420195773
 12/12  16:00:00,299.224490438,36.320066216,147.366020256,0.0,32.1804615127,55.9779621605,216.600379328,3.05135792632,75.1392,138.409821401
 12/12  17:00:00,326.066401857,36.0729944737,145.157145356,0.0,32.1804615127,60.9114621605,196.633792065,1.21466797365,91.7998,103.619324091
 12/12  18:00:00,369.848421506,35.617742364,146.640736759,0.0,32.1804615127,77.5397301883,208.066587313,3.835060449,49.9818,154.249726864
 12/12  19:00:00,430.128629221,35.6585776333,144.741846386,0.0,77.122965704,86.2600435998,335.023430862,4.38039073711,49.9818,280.661240125
 12/12  20:00:00,435.567765893,35.6119458637,143.22306416,0.0,102.647051061,80.1663183927,251.057479764,3.87409560537,33.3212,213.862184158
 12/12  21:00:00,459.152552981,35.5973490172,141.446854608,0.0,115.40909374,92.7192997104,243.758230217,4.21708194015,33.3212,206.219948276
 12/12  22:00:00,433.249080783,35.6704134089,138.977133903,0.0,102.647051061,94.1340635361,335.417989966,4.54945160545,24.9909,305.87763836
 12/12  23:00:00,368.455476497,35.7465289062,140.493205134,0.0,77.122965704,65.871452062,250.445672693,7.11569154236,16.6606,226.669381151
 12/12  24:00:00,302.538929926,35.7037460076,142.948385288,0.0,38.286128036,48.4199368926,148.122032511,9.64624799586,8.3303,130.145484515
 12/13  01:00:00,155.857330599,30.7673170232,43.3674926109,0.0,25.5240853573,30.610668775,104.688737251,0.0,3.33212,101.356617251
 12/13  02:00:00,180.006453001,31.5626733281,73.0540314141,0.0,19.418418834,29.3649097162,83.5859244226,0.033183318856,3.33212,80.2206211037
 12/13  03:00:00,168.529287071,32.358029633,67.7075841389,0.0,12.7620426787,28.1191506574,77.3734957589,0.0,3.33212,74.0413757589
 12/13  04:00:00,186.344580727,33.1533859379,83.7747112211,0.0,12.7620426787,28.1191506574,83.5961677499,0.0442527542017,3.33212,80.2197949956
 12/13  05:00:00,193.609025981,33.1533859379,84.4275011757,0.0,12.7620426787,28.1191506574,104.76493382,0.0615547612065,3.33212,101.371259059
 12/13  06:00:00,211.570631541,32.7557077854,75.8056397272,0.0,25.5240853573,30.610668775,187.348559061,0.314960342386,8.3303,178.703298719
 12/13  07:00:00,343.279602927,34.1078135038,106.595394215,0.0,51.0481707146,78.1489452969,322.494182528,0.058193090599,16.6606,305.775389437
 12/13  08:00:00,420.01914282,35.5843856161,137.266818674,0.0,64.3609230253,109.708623606,436.011626554,7.25895612287,24.9909,403.761770432
 12/13  09:00:00,376.456693153,35.544235942,139.183634291,0.0,51.0481707146,80.7689615957,351.244020267,3.59294675724,33.3212,314.32987351
 12/13  10:00:00,348.387759452,36.0903448624,138.507857883,0.0,51.0481707146,71.0224615957,312.106919741,1.12336159753,66.8089,244.174658144
 12/13  11:00:00,300.978106077,36.1408163065,139.462408457,0.0,32.1804615127,65.7244621605,275.446194918,3.76175443478,83.4695,188.214940483
 12/13  12:00:00,300.351311488,36.2078256864,138.096040563,0.0,32.1804615127,65.7244621605,224.619603789,2.44890590766,83.4695,138.701197882
 12/13  13:00:00,298.927419974,36.2670232141,137.330913977,0.0,32.1804615127,65.7244621605,230.950099317,2.34170854914,83.4695,145.138890768
 12/13  14:00:00,288.708176517,36.2873072532,136.805195718,0.0,32.1804615127,55.9779621605,215.819335823,2.30539945285,75.1392,138.37473637
 12/13  15:00:00,287.453064351,36.3768887308,135.465412668,0.0,32.1804615127,55.9779621605,207.319726094,2.28338726884,66.8089,138.227438825
 12/13  16:00:00,287.341949947,36.3926605401,135.365611097,0.0,32.1804615127,55.9779621605,215.406302693,2.03724293166,75.1392,138.229859761
 12/13  17:00:00,317.298646557,36.1874360034,136.281643871,0.0,32.1804615127,60.9114621605,194.924471273,1.56152492992,91.7998,101.563146343
 12/13  18:00:00,362.353899978,35.6515650544,138.473007869,0.0,32.1804615127,77.5397301883,215.875082285,4.85053189315,49.9818,161.042750392
 12/13  19:00:00,423.51955285,35.686507837,137.571846946,0.0,77.122965704,86.2600435998,335.454676455,4.6478572175,49.9818,280.825019237
 12/13  20:00:00,430.896844435,35.670142033,137.496275234,0.0,102.647051061,80.1663183927,245.309188179,5.11256244241,33.3212,206.875425737
 12/13  21:00:00,456.687239236,35.6578084119,138.260342367,0.0,115.40909374,92.7192997104,246.834334043,5.5026247572,33.3212,208.010509286
 12/13  22:00:00,432.74433151,35.7221146711,138.106744314,0.0,102.647051061,94.1340635361,338.86431405,5.88411776732,24.9909,307.989296283
 12/13  23:00:00,367.763329305,35.788258247,139.73330668,0.0,77.122965704,65.871452062,254.460172989,6.96870663721,16.6606,230.830866352
 12/13  24:00:00,301.907608015,35.7364056365,142.26498554,0.0,38.286128036,48.4199368926,148.7978022,10.2694982564,8.3303,130.198003944
 12/14  01:00:00,154.654452759,30.7673170232,42.2007387672,0.0,25.5240853573,30.610668775,104.711470637,0.0,3.33212,101.379350637
 12/14  02:00:00,188.854624766,32.358029633,80.1555176964,0.0,19.418418834,29.3649097162,83.6021825476,0.0399934357176,3.33212,80.2300691119
 12/14  03:00:00,145.188423656,31.5626733281,46.2995802871,0.0,12.7620426787,28.1191506574,77.3806241524,0.0,3.33212,74.0485041524
 12/14  04:00:00,179.114408456,33.1533859379,76.7208065644,0.0,12.7620426787,28.1191506574,83.6253572248,0.0573873370994,3.33212,80.2358498877
 12/14  05:00:00,186.846899043,33.1533859379,77.8668169983,0.0,12.7620426787,28.1191506574,104.802308725,0.0756599553403,3.33212,101.394528769
 12/14  06:00:00,191.017038956,32.358029633,56.2045429725,0.0,25.5240853573,30.610668775,191.448671042,4.3305728651,8.3303,178.787798177
 12/14  07:00:00,331.16281634,33.7896709818,95.5996265157,0.0,51.0481707146,78.1489452969,330.77928623,8.00188484375,16.6606,306.116801386
 12/14  08:00:00,427.346573169,35.669818161,147.264193036,0.0,64.3609230253,109.708623606,455.01567706,21.8684897848,24.9909,408.156287275
