Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  09:00:00,383.646323846,35.5535879587,149.464876805,0.0,51.0481707146,80.7689615957,360.652423094,14.794903425,33.3212,312.536319669
 12/14  10:00:00,355.798580494,36.0950571214,148.917192118,0.0,51.0481707146,71.0224615957,313.063562684,2.93646786291,66.8089,243.318194822
 12/14  11:00:00,307.546456246,36.1497405463,149.039064965,0.0,32.1804615127,65.7244621605,273.331152208,1.5528903388,83.4695,188.308761869
 12/14  12:00:00,307.723293251,36.2454109571,148.172356196,0.0,32.1804615127,65.7244621605,230.553476686,1.71218007159,83.4695,145.371796614
 12/14  13:00:00,307.789950411,36.4024411592,147.976706598,0.0,32.1804615127,65.7244621605,223.823472046,1.76385655675,83.4695,138.59011549
 12/14  14:00:00,298.618530841,36.4903137757,147.328951616,0.0,32.1804615127,55.9779621605,215.347992818,1.79336607223,75.1392,138.415426745
 12/14  15:00:00,299.714344078,36.5186632565,147.656327326,0.0,32.1804615127,55.9779621605,206.860275725,1.77765766071,66.8089,138.273718064
 12/14  16:00:00,299.864332726,36.5203804298,147.825030149,0.0,32.1804615127,55.9779621605,218.059081665,1.51511495741,75.1392,141.404766707
 12/14  17:00:00,329.642082918,36.2252309423,149.1692044,0.0,32.1804615127,60.9114621605,197.830409187,1.10035835838,91.7998,104.930250829
 12/14  18:00:00,372.395884719,35.6328971144,150.611603827,0.0,32.1804615127,77.5397301883,208.92135175,4.55884108334,49.9818,154.380710667
 12/14  19:00:00,432.769363694,35.659257782,149.614555574,0.0,77.122965704,86.2600435998,342.629421961,6.92647131386,49.9818,285.721150647
 12/14  20:00:00,439.853173433,35.5971038173,149.313378062,0.0,102.647051061,80.1663183927,251.032793866,7.63946284811,33.3212,210.072131018
 12/14  21:00:00,464.52740918,35.5788642407,147.951817164,0.0,115.40909374,92.7192997104,245.751907193,5.9482917546,33.3212,206.482415439
 12/14  22:00:00,440.544387664,35.650477044,147.477705763,0.0,102.647051061,94.1340635361,337.899202927,6.37084905911,24.9909,306.537453868
 12/14  23:00:00,375.797966925,35.7190164065,149.672504761,0.0,77.122965704,65.871452062,258.75137544,7.74020034378,16.6606,234.350575096
 12/14  24:00:00,302.889400773,35.6697087603,145.326186469,0.0,38.286128036,48.4199368926,150.003308085,11.4239325549,8.3303,130.24907553
 12/15  01:00:00,139.842992748,30.7673170232,27.5199501276,0.0,25.5240853573,30.610668775,109.4098902,4.66186498207,3.33212,101.415905218
 12/15  02:00:00,144.105032463,30.7673170232,39.1733554885,0.0,19.418418834,29.3649097162,97.5921128423,15.7643663029,3.33212,78.4956265394
 12/15  03:00:00,140.522844136,30.7673170232,43.5278884451,0.0,12.7620426787,28.1191506574,99.9515007032,20.8192282371,3.33212,75.8001524661
 12/15  04:00:00,172.266811507,33.1533859379,69.9591011266,0.0,12.7620426787,28.1191506574,112.800307138,29.2165024321,3.33212,80.2516847056
 12/15  05:00:00,126.811165877,30.7673170232,22.5496417022,0.0,12.7620426787,28.1191506574,139.210617198,34.4593980675,3.33212,101.419099131
 12/15  06:00:00,210.813168011,33.1533859379,73.5068533993,0.0,25.5240853573,30.610668775,219.312624159,32.0966525675,8.3303,178.885671592
 12/15  07:00:00,341.447935622,34.2668847648,103.771586314,0.0,51.0481707146,78.1489452969,344.87876367,21.7944053616,16.6606,306.423758309
 12/15  08:00:00,428.465935916,35.5532387277,147.556751291,0.0,64.3609230253,109.708623606,457.036918485,21.9920509809,24.9909,410.053967504
 12/15  09:00:00,384.848500654,35.5489928932,149.510295746,0.0,51.0481707146,80.7689615957,361.534464725,10.0628679697,33.3212,318.150396756
 12/15  10:00:00,356.333215047,36.0922739404,149.058305602,0.0,51.0481707146,71.0224615957,304.909199477,0.355086523192,66.8089,237.745212954
 12/15  11:00:00,307.925362028,36.1497621516,148.776892697,0.0,32.1804615127,65.7244621605,275.876533951,1.00437008202,83.4695,191.402663869
 12/15  12:00:00,307.285316949,36.2860281128,146.638209862,0.0,32.1804615127,65.7244621605,227.22584311,1.15685236158,83.4695,142.599490748
 12/15  13:00:00,305.212607053,36.4238431529,144.774793453,0.0,32.1804615127,65.7244621605,224.881002604,1.23063610714,83.4695,140.180866496
 12/15  14:00:00,297.088657055,36.5121295034,146.366872968,0.0,32.1804615127,55.9779621605,219.932884555,1.27505920294,75.1392,143.518625352
 12/15  15:00:00,298.051456644,36.5568142138,147.695693392,0.0,32.1804615127,55.9779621605,206.437872747,1.31416827014,66.8089,138.314804477
 12/15  16:00:00,298.21138667,36.5874122758,147.391778075,0.0,32.1804615127,55.9779621605,214.582260015,1.12025228905,75.1392,138.322807726
 12/15  17:00:00,328.892654039,36.3105824568,149.330357266,0.0,32.1804615127,60.9114621605,200.514168833,0.748199143044,91.7998,107.96616969
 12/15  18:00:00,370.891740923,35.6562052584,149.036733588,0.0,32.1804615127,77.5397301883,208.103198749,3.6295626771,49.9818,154.491836072
 12/15  19:00:00,430.857690375,35.6651106791,146.892746213,0.0,77.122965704,86.2600435998,335.520710614,4.09187164498,49.9818,281.447038969
 12/15  20:00:00,438.494868032,35.6342789467,147.259972097,0.0,102.647051061,80.1663183927,252.178578554,4.56116573138,33.3212,214.296212822
 12/15  21:00:00,465.005763007,35.621609282,148.382998001,0.0,115.40909374,92.7192997104,244.892265195,4.9465364556,33.3212,206.624528739
 12/15  22:00:00,440.026105665,35.6961861499,146.980058162,0.0,102.647051061,94.1340635361,337.205226938,5.34189972684,24.9909,306.872427211
 12/15  23:00:00,374.913466618,35.756396768,148.209400217,0.0,77.122965704,65.871452062,257.301109988,6.11841713868,16.6606,234.52209285
 12/15  24:00:00,304.144391341,35.6816184636,145.86842267,0.0,38.286128036,48.4199368926,149.874219116,11.2478855006,8.3303,130.296033616
 12/16  01:00:00,139.555367588,30.7673170232,25.0208817372,0.0,27.7269238854,30.610668775,118.410818695,13.6397422188,3.33212,101.438956476
 12/16  02:00:00,152.838482692,30.7673170232,38.3184451803,0.0,27.7269238854,30.610668775,109.829704841,26.2385244395,3.33212,80.2590604018
 12/16  03:00:00,139.459436207,30.7673170232,42.4459201572,0.0,12.7620426787,28.1191506574,108.397012007,30.9947810111,3.33212,74.0701109959
 12/16  04:00:00,171.481462203,33.1533859379,69.0815466592,0.0,12.7620426787,28.1191506574,112.549960337,28.9481929287,3.33212,80.2696474082
 12/16  05:00:00,143.6874111,31.5626733281,38.2334220644,0.0,12.7620426787,28.1191506574,131.84091618,27.069243087,3.33212,101.439553093
 12/16  06:00:00,174.841796339,32.358029633,55.4510027657,0.0,12.7620426787,28.1191506574,164.024174711,25.3545062533,8.3303,130.339368458
 12/16  07:00:00,311.810517046,34.4259560258,107.064751453,0.0,42.6918050922,54.3732441037,220.128625937,23.8207025991,16.6606,179.647323338
 12/16  08:00:00,360.164595977,35.5747326954,125.559638313,0.0,42.6918050922,86.1019271793,357.065783815,21.3280100224,24.9909,310.746873793
 12/16  09:00:00,419.884369387,35.5704755618,146.608464587,0.0,57.6566862989,112.030105488,482.483047526,9.45030513712,33.3212,439.711542389
 12/16  10:00:00,372.712514208,36.0940687049,145.394155401,0.0,57.6566862989,83.6599452969,383.81484825,0.773490773416,66.8089,316.232457477
 12/16  11:00:00,319.886881523,36.192675556,146.47474493,0.0,42.6918050922,68.9656133826,328.686094136,0.516125292544,83.4695,244.700468843
 12/16  12:00:00,312.60399471,36.2985084918,147.169039803,0.0,34.9340096728,67.7198543238,276.571262114,0.822774660126,83.4695,192.278987454
 12/16  13:00:00,314.574214108,36.3247696718,149.521467996,0.0,34.9340096728,67.7198543238,226.906507704,0.910233085484,83.4695,142.526774618
 12/16  14:00:00,305.015534552,36.3833397998,149.493700844,0.0,34.9340096728,57.9733543238,221.590073285,0.977407259391,75.1392,145.473466026
 12/16  15:00:00,305.403374482,36.3538817299,149.993832128,0.0,34.9340096728,57.9733543238,206.526890987,1.03732654995,66.8089,138.680664437
 12/16  16:00:00,304.437329691,36.4338964555,149.148805253,0.0,34.9340096728,57.9733543238,221.517621706,1.08222161167,75.1392,145.296200094
 12/16  17:00:00,334.879108835,36.0899055191,151.132421881,0.0,34.9340096728,62.9068543238,197.883748226,1.60890331974,91.7998,104.475044906
 12/16  18:00:00,370.541035347,35.6310637567,151.611083936,0.0,34.9340096728,72.2186844194,188.914774037,4.3887907755,49.9818,134.544183261
 12/16  19:00:00,443.739913247,35.7023839413,150.022071848,0.0,87.0357390804,86.2600435998,215.260353758,3.4674269899,49.9818,161.811126768
 12/16  20:00:00,436.510514272,35.5772641504,148.263091953,0.0,102.000620287,77.6748002752,244.079032819,3.72995062704,33.3212,207.027882192
 12/16  21:00:00,446.684778844,35.5422712628,147.47915088,0.0,102.000620287,88.9820225341,251.069355442,10.8240901565,33.3212,206.924065285
 12/16  22:00:00,437.336199539,35.5525035249,147.785642923,0.0,102.000620287,91.6425454185,247.803273169,8.83399015196,24.9909,213.978383017
 12/16  23:00:00,384.763040292,35.5432123787,148.367980901,0.0,87.0357390804,65.871452062,329.246205542,6.72802030456,16.6606,305.857585237
 12/16  24:00:00,310.106173017,35.5394548526,147.535749905,0.0,42.6918050922,48.4199368926,198.457555936,10.932722838,8.3303,179.194533098
 12/17  01:00:00,150.097064247,30.7673170232,26.3370639767,0.0,34.4311606118,33.1021868926,112.24046518,6.36554807831,3.33212,102.542797101
 12/17  02:00:00,164.626693026,30.7673170232,40.8981637245,0.0,34.4311606118,33.1021868926,89.0404164362,6.29202650069,3.33212,79.4162699355
 12/17  03:00:00,152.530070611,30.7673170232,46.3152492221,0.0,19.466279405,30.610668775,89.8932268656,6.20714971279,3.33212,80.3539571528
 12/17  04:00:00,155.535204182,30.7673170232,49.338700396,0.0,19.466279405,30.610668775,87.7269814623,4.03388238429,3.33212,80.360979078
 12/17  05:00:00,166.463599729,30.7673170232,53.6451844438,0.0,19.466279405,30.610668775,105.764889773,0.965766688897,3.33212,101.467003084
 12/17  06:00:00,220.066494657,33.1533859379,89.6836929429,0.0,19.466279405,30.610668775,138.885123398,0.0261017177561,8.3303,130.528721681
 12/17  07:00:00,297.445550461,33.7896709818,94.1518473826,0.0,42.6918050922,54.3732441037,203.844271644,0.0672279458138,16.6606,187.116443698
 12/17  08:00:00,392.270081676,35.822827559,146.984206192,0.0,49.3960418185,88.5934452969,338.564586152,6.51003146475,24.9909,307.063654688
 12/17  09:00:00,418.193095038,35.6099775348,143.73132243,0.0,57.6566862989,112.030105488,478.249006395,2.51928375647,33.3212,442.408522638
 12/17  10:00:00,362.5031479,36.1140831289,142.945640043,0.0,50.9524495726,81.1684271793,386.466203321,0.204346062441,66.8089,319.452957259
 12/17  11:00:00,322.25877579,36.2496090451,147.329291998,0.0,42.6918050922,68.9656133826,330.046965896,1.35872896077,83.4695,245.218736935
 12/17  12:00:00,320.41318268,36.285065444,148.846759142,0.0,38.286128036,68.9656133826,275.729953311,2.06218450049,83.4695,190.198268811
 12/17  13:00:00,318.792208696,36.3612854482,147.729193429,0.0,38.286128036,68.9656133826,228.752612989,0.969925612238,83.4695,144.313187377
 12/17  14:00:00,299.531023687,36.2867909483,147.672964785,0.0,31.5818913096,56.727595265,217.164900497,2.29325908837,75.1392,139.732441409
 12/17  15:00:00,299.955736182,36.3164926182,148.140579874,0.0,31.5818913096,56.727595265,213.642851085,2.84574670333,66.8089,143.988204381
 12/17  16:00:00,300.510201881,36.3435863876,148.763800553,0.0,31.5818913096,56.727595265,217.256295935,3.71144789218,75.1392,138.405648043
 12/17  17:00:00,330.169547254,36.068022001,149.814315084,0.0,31.5818913096,61.661095265,202.423560019,4.13071096317,91.7998,106.493049056
 12/17  18:00:00,366.098651134,35.6019152353,150.584260315,0.0,31.5818913096,70.9729253606,190.05503332,7.64570999863,49.9818,132.427523321
 12/17  19:00:00,434.520920965,35.6354251324,149.163098476,0.0,80.3315023541,83.7685254822,217.587921549,5.91397274383,49.9818,161.692148805
 12/17  20:00:00,437.933651632,35.5681386277,148.754590077,0.0,102.000620287,77.6748002752,245.136822769,4.91831753654,33.3212,206.897305232
 12/17  21:00:00,458.380272843,35.5467382083,148.70249828,0.0,108.704857014,91.4735406516,244.885380223,5.22737814708,33.3212,206.336802076
 12/17  22:00:00,429.378675885,35.6547133783,147.431162997,0.0,95.2963835608,89.1510273009,243.116465016,5.98450601892,24.9909,212.141058997
 12/17  23:00:00,375.586702516,35.6540285092,146.875690005,0.0,80.3315023541,63.3799339444,333.341536889,8.90659312742,16.6606,307.774343761
 12/17  24:00:00,312.047837459,35.6282342437,147.789971629,0.0,42.6918050922,48.4199368926,194.973126877,11.3018612462,8.3303,175.340965631
 12/18  01:00:00,210.579963191,32.358029633,94.1535552998,0.0,25.5240853573,30.610668775,108.442928484,0.0196726910833,3.33212,105.091135793
 12/18  02:00:00,178.539644994,31.5626733281,71.4422745562,0.0,19.418418834,29.3649097162,83.628578247,0.0,3.33212,80.296458247
 12/18  03:00:00,197.812079391,33.1533859379,95.120514951,0.0,12.7620426787,28.1191506574,77.5268804085,0.0889696304329,3.33212,74.1057907781
 12/18  04:00:00,192.164429945,33.1533859379,89.5355819624,0.0,12.7620426787,28.1191506574,83.6838348143,0.0547600611189,3.33212,80.2969547532
 12/18  05:00:00,185.262168909,32.7557077854,77.0557305655,0.0,12.7620426787,28.1191506574,105.234062906,0.389521754995,3.33212,101.512421151
 12/18  06:00:00,221.046420171,33.1533859379,84.2627905469,0.0,25.5240853573,30.610668775,187.574073519,0.0788073306799,8.3303,179.164966188
 12/18  07:00:00,331.02107788,33.6305997208,95.4684719361,0.0,51.0481707146,78.1489452969,329.604790403,0.135377997536,16.6606,312.808812406
 12/18  08:00:00,424.996023458,35.5909051852,143.174639406,0.0,64.3609230253,109.708623606,443.735196732,8.78177409567,24.9909,409.962522637
 12/18  09:00:00,382.053266241,35.5408595202,145.764492756,0.0,51.0481707146,80.7689615957,357.274253823,4.31492066394,33.3212,319.638133159
 12/18  10:00:00,354.814431194,36.0981653444,145.846955571,0.0,51.0481707146,71.0224615957,310.131385065,1.4498631939,66.8089,241.872621871
 12/18  11:00:00,306.166417531,36.1474904147,145.213278629,0.0,32.1804615127,65.7244621605,283.790687922,4.62283012631,83.4695,195.698357796
 12/18  12:00:00,308.951170132,36.1892229565,147.338749409,0.0,32.1804615127,65.7244621605,227.997772073,5.57781990025,83.4695,138.950452173
 12/18  13:00:00,310.741977672,36.2313421237,149.797704272,0.0,32.1804615127,65.7244621605,234.939614038,6.07416821886,83.4695,145.395945819
 12/18  14:00:00,303.540397665,36.2593952985,152.429656479,0.0,32.1804615127,55.9779621605,219.96715744,6.22081402447,75.1392,138.607143415
 12/18  15:00:00,304.480757158,36.2906406949,153.510895685,0.0,32.1804615127,55.9779621605,216.752599453,6.39458560354,66.8089,143.54911385
 12/18  16:00:00,303.431904519,36.3192485902,152.588416556,0.0,32.1804615127,55.9779621605,221.481649823,6.39414332344,75.1392,139.9483065
 12/18  17:00:00,332.845899771,36.0683115423,153.042055545,0.0,32.1804615127,60.9114621605,197.315901961,2.63065747698,91.7998,102.885444484
 12/18  18:00:00,374.568330469,35.616271654,151.777840282,0.0,32.1804615127,77.5397301883,217.414929533,7.2705577048,49.9818,160.162571828
 12/18  19:00:00,431.685456519,35.6598263525,146.108786603,0.0,77.122965704,86.2600435998,341.32614902,7.59777391789,49.9818,283.746575102
 12/18  20:00:00,437.106260178,35.62787682,143.509467302,0.0,102.647051061,80.1663183927,253.097342201,6.40860761552,33.3212,213.367534586
 12/18  21:00:00,461.754362963,35.6384007054,142.734146357,0.0,115.40909374,92.7192997104,252.009811284,6.79025788052,33.3212,211.898353403
 12/18  22:00:00,436.638994305,35.7248454745,141.137931681,0.0,102.647051061,94.1340635361,342.546551516,7.22031246135,24.9909,310.335339054
 12/18  23:00:00,370.039586678,35.8066963502,141.155930226,0.0,77.122965704,65.871452062,262.206016174,10.5228215225,16.6606,235.022594651
 12/18  24:00:00,304.401624295,35.7530090864,144.785757046,0.0,38.286128036,48.4199368926,153.054126071,14.2962635532,8.3303,130.427562518
 12/19  01:00:00,139.270258335,30.7673170232,26.951030459,0.0,25.5240853573,30.610668775,113.955471788,9.10102376336,3.33212,101.522328025
 12/19  02:00:00,173.290959934,32.358029633,64.712968849,0.0,19.418418834,29.3649097162,118.059164284,34.4138565515,3.33212,80.3131877322
 12/19  03:00:00,134.275557552,31.5626733281,35.5560015583,0.0,12.7620426787,28.1191506574,132.103716383,54.6415211382,3.33212,74.130075245
 12/19  04:00:00,179.204475897,33.1533859379,76.8269592187,0.0,12.7620426787,28.1191506574,143.164587492,59.53106903,3.33212,80.3013984622
 12/19  05:00:00,118.116168242,30.7673170232,13.881996998,0.0,12.7620426787,28.1191506574,179.933382417,68.7232194115,3.33212,107.878043006
 12/19  06:00:00,199.702444382,32.7557077854,63.4084345229,0.0,25.5240853573,30.610668775,256.354864303,68.7597771698,8.3303,179.264787133
 12/19  07:00:00,344.891976876,34.4259560258,106.855354352,0.0,51.0481707146,78.1489452969,383.516248595,59.1764456163,16.6606,307.679202979
 12/19  08:00:00,398.151005272,35.5514421741,115.186740036,0.0,64.3609230253,109.708623606,494.50302843,56.9104108386,24.9909,412.601717591
 12/19  09:00:00,331.245556906,35.5394548526,96.5862146583,0.0,51.0481707146,80.7689615957,406.607509943,53.1580318881,33.3212,320.128278055
 12/19  10:00:00,286.913369464,36.0863126315,80.448532867,0.0,51.0481707146,71.0224615957,363.0748338,51.0563588289,66.8089,245.209574971
 12/19  11:00:00,224.351866717,36.1326978508,66.4756698898,0.0,32.1804615127,65.7244621605,314.092306962,41.8294688962,83.4695,188.793338066
 12/19  12:00:00,216.889965456,36.1686777406,58.3128686813,0.0,32.1804615127,65.7244621605,271.61018009,42.5130836038,83.4695,145.627596486
 12/19  13:00:00,212.398733109,36.2006583375,54.2740258765,0.0,32.1804615127,65.7244621605,291.11644436,62.2055763404,83.4695,145.44136802
 12/19  14:00:00,195.928203419,36.2308762339,47.4589073688,0.0,32.1804615127,55.9779621605,303.332632562,89.5301561386,75.1392,138.663276424
 12/19  15:00:00,187.707793146,36.2576272086,40.5929997467,0.0,32.1804615127,55.9779621605,306.124251757,100.819111471,66.8089,138.496240286
 12/19  16:00:00,189.675066161,36.282388851,42.4853096067,0.0,32.1804615127,55.9779621605,354.497723115,134.267334794,75.1392,145.091188321
 12/19  17:00:00,218.797148837,35.9980618724,42.6706332049,0.0,32.1804615127,60.9114621605,300.142043291,106.614723405,91.7998,101.727519886
 12/19  18:00:00,267.636443479,35.5394548526,48.6451631914,0.0,32.1804615127,77.5397301883,298.022103803,86.5587939933,49.9818,161.48150981
 12/19  19:00:00,344.759293722,35.5394548526,63.3159720265,0.0,77.122965704,86.2600435998,451.210882156,115.77915817,49.9818,285.449923986
 12/19  20:00:00,357.473038215,35.5394548526,68.7588200879,0.0,102.647051061,80.1663183927,386.433970875,140.93669346,33.3212,212.176077414
 12/19  21:00:00,386.589070121,35.5394548526,72.3813595599,0.0,115.40909374,92.7192997104,398.326011902,150.751161813,33.3212,214.253650089
 12/19  22:00:00,374.664365257,35.5394548526,83.7757028787,0.0,102.647051061,94.1340635361,487.136932277,154.03017998,24.9909,308.115852297
 12/19  23:00:00,298.051149453,35.5394548526,73.1436243469,0.0,77.122965704,65.871452062,423.881082706,172.03764662,16.6606,235.182836086
 12/19  24:00:00,205.123576799,35.5394548526,48.489121817,0.0,38.286128036,48.4199368926,306.098170666,167.299508168,8.3303,130.468362498
 12/20  01:00:00,122.010016254,30.7673170232,9.71227875415,0.0,25.5240853573,30.610668775,145.0039594,37.8009611604,3.33212,103.870878239
 12/20  02:00:00,116.797840838,30.7673170232,11.8464217884,0.0,19.418418834,29.3649097162,114.140182949,32.7777209624,3.33212,78.0303419863
 12/20  03:00:00,109.472578941,30.7673170232,12.4470379421,0.0,12.7620426787,28.1191506574,113.394888459,29.7496804202,3.33212,80.3130880393
 12/20  04:00:00,109.713562013,30.7673170232,12.7134748434,0.0,12.7620426787,28.1191506574,111.784259745,28.1305770269,3.33212,80.3215627177
 12/20  05:00:00,117.542824374,30.7673170232,13.9807608943,0.0,12.7620426787,28.1191506574,132.307830896,27.4236239205,3.33212,101.552086976
 12/20  06:00:00,151.765303638,30.7673170232,20.5863081134,0.0,25.5240853573,30.610668775,215.225896567,27.5549442209,8.3303,179.340652346
 12/20  07:00:00,275.333124405,30.7673170232,46.3231562417,0.0,51.0481707146,78.1489452969,358.661022712,26.8365365353,16.6606,315.163886177
 12/20  08:00:00,386.502216782,35.5762659082,104.816138597,0.0,64.3609230253,109.708623606,598.445219141,160.460338543,24.9909,412.993980599
 12/20  09:00:00,300.860406468,35.5394548526,67.6271634855,0.0,51.0481707146,80.7689615957,549.407333578,194.494975146,33.3212,321.591158432
 12/20  10:00:00,259.958010431,35.6559689557,54.7721354248,0.0,51.0481707146,71.0224615957,504.354217948,196.274830807,66.8089,241.270487141
 12/20  11:00:00,197.997464785,35.7394703858,41.4172781026,0.0,32.1804615127,65.7244621605,482.115707659,205.917822949,83.4695,192.72838471
 12/20  12:00:00,189.229624556,35.828591083,31.8713158455,0.0,32.1804615127,65.7244621605,433.484330046,204.346800747,83.4695,145.6680293
 12/20  13:00:00,186.631018312,35.9262954429,29.8155356433,0.0,32.1804615127,65.7244621605,417.91557402,194.977333654,83.4695,139.468740366
 12/20  14:00:00,177.405751579,36.0396116659,30.0873693665,0.0,32.1804615127,55.9779621605,406.038879937,186.17633115,75.1392,144.723348788
 12/20  15:00:00,176.566647137,36.1043340203,29.1389094815,0.0,32.1804615127,55.9779621605,386.247377486,180.908670209,66.8089,138.529807277
 12/20  16:00:00,176.410408597,36.192197987,28.8743915923,0.0,32.1804615127,55.9779621605,391.970776259,171.684638356,75.1392,145.146937903
 12/20  17:00:00,204.660375236,35.9477217562,28.2721970153,0.0,32.1804615127,60.9114621605,337.673818216,144.112655482,91.7998,101.761362734
 12/20  18:00:00,251.667945861,35.5394548526,32.4587944974,0.0,32.1804615127,77.5397301883,350.441563382,138.922197085,49.9818,161.537566297
 12/20  19:00:00,327.089798846,35.5394548526,45.2733325978,0.0,77.122965704,86.2600435998,509.715571493,173.98998282,49.9818,285.743788673
 12/20  20:00:00,342.132861686,35.5394548526,52.7094226212,0.0,102.647051061,80.1663183927,408.206383888,162.631384455,33.3212,212.253799434
 12/20  21:00:00,371.224638758,35.5394548526,56.4640119417,0.0,115.40909374,92.7192997104,402.987954236,155.276517557,33.3212,214.390236679
 12/20  22:00:00,358.03227619,35.5394548526,66.849291631,0.0,102.647051061,94.1340635361,486.347411701,152.939896582,24.9909,308.416615119
 12/20  23:00:00,284.21808713,35.5394548526,59.622379063,0.0,77.122965704,65.871452062,412.490168896,160.510944197,16.6606,235.318624699
 12/20  24:00:00,200.601971291,35.5394548526,44.0430023832,0.0,38.286128036,48.4199368926,313.448813699,174.612707575,8.3303,130.505806125
 12/21  01:00:00,115.851813268,30.7673170232,3.64240567287,0.0,25.5240853573,30.610668775,152.63398337,41.38347525,3.33212,107.91838812
 12/21  02:00:00,108.950234865,30.7673170232,4.08166922295,0.0,19.418418834,29.3649097162,120.521388275,37.4692719491,3.33212,79.7199963257
 12/21  03:00:00,101.422764848,30.7673170232,4.45409786988,0.0,12.7620426787,28.1191506574,112.879874451,34.7959296607,3.33212,74.7518247904
 12/21  04:00:00,101.837111517,30.7673170232,4.87372227498,0.0,12.7620426787,28.1191506574,116.461435456,32.8039489594,3.33212,80.3253664968
 12/21  05:00:00,109.598886469,30.7673170232,6.06262316409,0.0,12.7620426787,28.1191506574,140.503301171,31.6030449783,3.33212,105.568136192
 12/21  06:00:00,142.278024292,30.7673170232,11.1269666641,0.0,25.5240853573,30.610668775,220.719297944,30.4060024889,8.3303,181.982995455
 12/21  07:00:00,275.596367457,30.7673170232,46.5607686492,0.0,51.0481707146,78.1489452969,352.415594338,27.5020850022,16.6606,308.252909336
 12/21  08:00:00,389.927621774,35.6115886448,107.655080114,0.0,64.3609230253,109.708623606,540.812778772,101.993372516,24.9909,413.828506256
 12/21  09:00:00,298.073888459,35.5394548526,64.448410486,0.0,51.0481707146,80.7689615957,485.086948257,129.90813929,33.3212,321.857608967
 12/21  10:00:00,254.660425054,36.0171636874,49.0968049721,0.0,51.0481707146,71.0224615957,424.979852899,113.5996341,66.8089,244.5713188
 12/21  11:00:00,195.894348735,36.0628336047,39.1749633733,0.0,32.1804615127,65.7244621605,393.155636203,113.71204867,83.4695,195.974087533
 12/21  12:00:00,190.393796322,36.1016513991,33.0919379761,0.0,32.1804615127,65.7244621605,318.707480415,89.5191675872,83.4695,145.718812828
 12/21  13:00:00,189.772368238,36.1314942144,33.0967922557,0.0,32.1804615127,65.7244621605,281.9655769,59.584579222,83.4695,138.911497678
 12/21  14:00:00,181.975143071,36.1610860384,34.9262767275,0.0,32.1804615127,55.9779621605,259.565773571,39.0682559863,75.1392,145.358317584
 12/21  15:00:00,202.867603688,36.1884315697,54.9949684977,0.0,32.1804615127,55.9779621605,234.664308426,29.2770775032,66.8089,138.578330922
 12/21  16:00:00,211.610376329,36.2134133397,62.5818127181,0.0,32.1804615127,55.9779621605,245.857095302,25.5271390291,75.1392,145.190756273
 12/21  17:00:00,232.495049049,35.9391972924,54.7148976378,0.0,32.1804615127,60.9114621605,223.307332734,29.7227826836,91.7998,101.78475005
 12/21  18:00:00,268.676415441,35.5394548526,48.3167704928,0.0,32.1804615127,77.5397301883,261.421473915,49.8296966512,49.9818,161.609977264
 12/21  19:00:00,345.678292031,35.5394548526,63.0525647243,0.0,77.122965704,86.2600435998,401.101699386,61.2925894566,49.9818,289.827309929
 12/21  20:00:00,357.665597911,35.5394548526,67.4784084174,0.0,102.647051061,80.1663183927,299.744883026,57.5963886812,33.3212,208.827294345
 12/21  21:00:00,387.35781564,35.5394548526,71.8731579497,0.0,115.40909374,92.7192997104,302.346194226,54.481120425,33.3212,214.543873801
 12/21  22:00:00,376.707193202,35.5394548526,84.7982412857,0.0,102.647051061,94.1340635361,391.596151831,54.2229299947,24.9909,312.382321837
 12/21  23:00:00,298.789951584,35.5394548526,73.4995616727,0.0,77.122965704,65.871452062,308.934725257,56.6532719038,16.6606,235.620853353
 12/21  24:00:00,208.370480462,35.5394548526,51.2275480842,0.0,38.286128036,48.4199368926,217.514435467,75.2940057391,8.3303,133.890129728
 12/22  01:00:00,119.720784782,30.7673170232,7.42933144369,0.0,25.5240853573,30.610668775,170.508160219,65.4743446214,3.33212,101.701695598
 12/22  02:00:00,116.963031979,30.7673170232,12.0234902891,0.0,19.418418834,29.3649097162,138.367613268,54.6898876894,3.33212,80.3456055785
 12/22  03:00:00,111.10461399,30.7673170232,14.0309533931,0.0,12.7620426787,28.1191506574,141.771616051,58.0887511226,3.33212,80.3507449282
 12/22  04:00:00,112.524120876,30.7673170232,15.4547094355,0.0,12.7620426787,28.1191506574,126.527584494,49.0394337928,3.33212,74.1560307008
 12/22  05:00:00,122.990282758,30.7673170232,18.7457415036,0.0,12.7620426787,28.1191506574,144.771029084,33.4815298563,3.33212,107.957379227
 12/22  06:00:00,159.55227584,30.7673170232,27.6715942156,0.0,25.5240853573,30.610668775,214.817708029,26.976662395,8.3303,179.510745634
 12/22  07:00:00,309.442153224,32.9147790464,75.0081250642,0.0,51.0481707146,78.1489452969,356.241443887,23.3961400525,16.6606,316.184703834
 12/22  08:00:00,385.97302514,35.5505624161,102.986667224,0.0,64.3609230253,109.708623606,469.986313591,29.982075737,24.9909,415.013337854
 12/22  09:00:00,320.712306337,35.5394548526,86.0001036562,0.0,51.0481707146,80.7689615957,376.123463935,21.7412517643,33.3212,321.061012171
 12/22  10:00:00,291.201955339,36.0336553173,84.7982329385,0.0,51.0481707146,71.0224615957,323.634279246,11.1256373317,66.8089,245.699741914
 12/22  11:00:00,261.323750402,36.0825190333,103.458047879,0.0,32.1804615127,65.7244621605,281.175946607,8.10151872989,83.4695,189.604927877
 12/22  12:00:00,306.484637903,36.1261909912,147.629764582,0.0,32.1804615127,65.7244621605,235.497384601,6.77663291505,83.4695,145.251251686
 12/22  13:00:00,314.480696133,36.1644199687,155.736114307,0.0,32.1804615127,65.7244621605,235.700957154,6.64590651457,83.4695,145.58555064
 12/22  14:00:00,304.471017604,36.2022503096,154.544951728,0.0,32.1804615127,55.9779621605,223.610298259,6.0992722244,75.1392,142.371826034
 12/22  15:00:00,304.085522678,36.2366551627,153.683964153,0.0,32.1804615127,55.9779621605,214.223959458,5.77173736299,66.8089,141.643322095
 12/22  16:00:00,303.618909495,36.2705430704,153.705435395,0.0,32.1804615127,55.9779621605,219.544687984,5.79020200664,75.1392,138.615285978
 12/22  17:00:00,332.952126762,36.0001175487,154.480287887,0.0,32.1804615127,60.9114621605,203.740824478,3.76748642087,91.7998,108.173538057
 12/22  18:00:00,375.896096316,35.5736183332,154.525584484,0.0,32.1804615127,77.5397301883,219.294372472,7.66343588764,49.9818,161.649136585
 12/22  19:00:00,435.93422823,35.6128173401,152.195538225,0.0,77.122965704,86.2600435998,345.827255378,8.3559864226,49.9818,287.489468956
 12/22  20:00:00,442.086264974,35.5516467709,151.281165798,0.0,102.647051061,80.1663183927,251.746521546,7.11346183537,33.3212,211.311859711
 12/22  21:00:00,466.901892469,35.5394548526,150.845798388,0.0,115.40909374,92.7192997104,255.068547326,7.08496828622,33.3212,214.66237904
 12/22  22:00:00,442.516822166,35.5753847591,150.164927711,0.0,102.647051061,94.1340635361,349.086105579,9.46660327471,24.9909,314.628602304
 12/22  23:00:00,352.205617768,35.6094694187,126.40764032,0.0,77.122965704,65.871452062,274.751040088,20.6417056477,16.6606,237.44873444
 12/22  24:00:00,249.989346577,35.5851815522,92.4623624446,0.0,38.286128036,48.4199368926,167.364010551,28.0448015558,8.3303,130.988908995
 12/23  01:00:00,128.61774758,30.7673170232,14.1661817408,0.0,27.7269238854,30.610668775,121.926979096,16.9697368871,3.33212,101.625122209
 12/23  02:00:00,137.62400479,30.7673170232,23.172574691,0.0,27.7269238854,30.610668775,107.550927696,23.8638085965,3.33212,80.3549990991
 12/23  03:00:00,124.333307352,30.7673170232,27.3758772536,0.0,12.7620426787,28.1191506574,111.902704065,28.2133917294,3.33212,80.3571923359
 12/23  04:00:00,127.41384368,30.7673170232,30.4656123616,0.0,12.7620426787,28.1191506574,110.0900289,26.3942814789,3.33212,80.3636274212
 12/23  05:00:00,184.84875046,33.1533859379,75.9094470685,0.0,12.7620426787,28.1191506574,129.692479436,24.732327866,3.33212,101.62803157
 12/23  06:00:00,130.191131971,30.7673170232,14.4021813304,0.0,12.7620426787,28.1191506574,166.795562937,27.838452858,8.3303,130.626810079
 12/23  07:00:00,305.298213465,34.2271169495,101.037445098,0.0,42.6918050922,54.3732441037,236.427948648,32.5424458343,16.6606,187.224902814
 12/23  08:00:00,327.984702405,35.560744368,91.184029609,0.0,42.6918050922,86.1019271793,377.528817144,39.6500651574,24.9909,312.887851986
 12/23  09:00:00,401.402324573,35.5517058217,129.007891209,0.0,57.6566862989,112.030105488,509.69309387,27.0217124504,33.3212,449.350181419
 12/23  10:00:00,372.972798441,36.0711547362,146.63053701,0.0,57.6566862989,83.6599452969,404.116444801,14.548001317,66.8089,322.759543484
 12/23  11:00:00,322.831288009,36.1270855275,150.360904169,0.0,42.6918050922,68.9656133826,333.464962736,4.17002139291,83.4695,245.825441343
 12/23  12:00:00,314.841497148,36.1922840854,149.91074345,0.0,34.9340096728,67.7198543238,283.345008146,3.30539299788,83.4695,196.570115148
 12/23  13:00:00,313.535684345,36.2538728962,148.767738141,0.0,34.9340096728,67.7198543238,233.120338129,3.6050652972,83.4695,146.045772831
 12/23  14:00:00,302.210273851,36.2631734638,146.708323589,0.0,34.9340096728,57.9733543238,218.335277799,3.50598029892,75.1392,139.6900975
 12/23  15:00:00,300.759680432,36.3351427466,144.629771792,0.0,34.9340096728,57.9733543238,214.98654897,3.08127773597,66.8089,145.096371234
 12/23  16:00:00,299.756606305,36.3720370257,143.092321113,0.0,34.9340096728,57.9733543238,223.758346819,2.9924110533,75.1392,145.626735766
 12/23  17:00:00,329.426177563,36.0766194245,144.09828866,0.0,34.9340096728,62.9068543238,203.265229963,3.13777967307,91.7998,108.32765029
 12/23  18:00:00,366.598787396,35.6125187856,146.670207576,0.0,34.9340096728,72.2186844194,188.137173525,6.57353158123,49.9818,131.581841944
 12/23  19:00:00,441.652749095,35.6725507113,147.543170437,0.0,87.0357390804,86.2600435998,223.700250014,5.128503451,49.9818,168.589946563
 12/23  20:00:00,436.170854246,35.5641656393,147.67787677,0.0,102.000620287,77.6748002752,246.499135517,5.07562597633,33.3212,208.102309541
 12/23  21:00:00,447.521890897,35.5394548526,147.805289286,0.0,102.000620287,88.9820225341,253.297022521,5.45496940041,33.3212,214.520853121
 12/23  22:00:00,438.204464288,35.541298478,148.335542363,0.0,102.000620287,91.6425454185,245.925131707,5.91647566614,24.9909,215.017756041
 12/23  23:00:00,384.505464345,35.5394548526,147.971638167,0.0,87.0357390804,65.871452062,333.031279028,8.46175139328,16.6606,307.908927635
 12/23  24:00:00,312.246653044,35.5394548526,149.435987636,0.0,42.6918050922,48.4199368926,206.855874133,11.7908306283,8.3303,186.734743504
 12/24  01:00:00,147.618133605,30.7673170232,23.8863365547,0.0,34.4311606118,33.1021868926,116.179530405,8.75679373341,3.33212,104.090616672
 12/24  02:00:00,158.472658685,30.7673170232,34.7622203424,0.0,34.4311606118,33.1021868926,98.6813750482,17.1590220956,3.33212,78.1902329526
 12/24  03:00:00,145.665997638,30.7673170232,39.4647998287,0.0,19.466279405,30.610668775,100.154525977,16.3594625316,3.33212,80.4629434454
 12/24  04:00:00,149.07607925,30.7673170232,42.885705318,0.0,19.466279405,30.610668775,99.1371505659,15.3434969377,3.33212,80.4615336281
 12/24  05:00:00,158.66450395,30.7673170232,45.8611641844,0.0,19.466279405,30.610668775,132.95980022,21.6162130504,3.33212,108.011467169
 12/24  06:00:00,173.480887337,30.7673170232,48.4428263653,0.0,19.466279405,30.610668775,164.777262304,25.6194767875,8.3303,130.827485516
 12/24  07:00:00,310.243792352,34.5850272867,105.144601186,0.0,42.6918050922,54.3732441037,236.90020807,32.4773053428,16.6606,187.762302727
 12/24  08:00:00,350.47741043,35.758350019,103.775062935,0.0,49.3960418185,88.5934452969,384.238430798,42.0160579402,24.9909,317.231472857
 12/24  09:00:00,412.455556597,35.5976867015,139.183620146,0.0,57.6566862989,112.030105488,497.23545915,16.510292243,33.3212,447.403966907
 12/24  10:00:00,360.665090864,36.1053847263,141.949580335,0.0,50.9524495726,81.1684271793,389.152001597,0.776825330054,66.8089,321.566276267
 12/24  11:00:00,314.505110846,36.3057270814,140.028934522,0.0,42.6918050922,68.9656133826,330.748168975,0.69699974353,83.4695,246.581669232
 12/24  12:00:00,312.345473773,36.29708192,140.849625002,0.0,38.286128036,68.9656133826,281.100047061,1.12249126982,83.4695,196.508055792
 12/24  13:00:00,317.954693043,36.3619550753,147.010622799,0.0,38.286128036,68.9656133826,230.263623528,1.11695973674,83.4695,145.677163791
 12/24  14:00:00,301.92510476,36.3514411656,150.459941533,0.0,31.5818913096,56.727595265,222.438589333,1.62601339072,75.1392,145.673375943
 12/24  15:00:00,299.323363418,36.3935146296,147.560570297,0.0,31.5818913096,56.727595265,207.200298339,1.69089163677,66.8089,138.700506702
 12/24  16:00:00,295.128319429,36.4194409756,142.992851132,0.0,31.5818913096,56.727595265,222.210095179,1.75425104193,75.1392,145.316644137
 12/24  17:00:00,322.577675306,36.1361035493,141.622577359,0.0,31.5818913096,61.661095265,201.951933942,1.92573986704,91.7998,108.226394075
 12/24  18:00:00,360.056141876,35.6219267714,144.110674213,0.0,31.5818913096,70.9729253606,186.238789871,5.12992732335,49.9818,131.127062548
 12/24  19:00:00,430.664014788,35.6466279388,145.695724919,0.0,80.3315023541,83.7685254822,216.45650323,4.22827498223,49.9818,162.246428248
 12/24  20:00:00,433.247758777,35.5706690327,144.573543269,0.0,102.000620287,77.6748002752,251.868408863,3.65284316181,33.3212,214.894365702
 12/24  21:00:00,452.277632817,35.5435688072,142.951128561,0.0,108.704857014,91.4735406516,251.575161623,3.98569410571,33.3212,214.268267517
 12/24  22:00:00,424.724536676,35.5982751795,143.725509071,0.0,95.2963835608,89.1510273009,237.478890254,4.78376756595,24.9909,207.704222688
 12/24  23:00:00,372.120345646,35.5832774891,144.459326495,0.0,80.3315023541,63.3799339444,340.30039134,7.33980894248,16.6606,316.299982398
 12/24  24:00:00,310.562519696,35.5629694633,147.62902245,0.0,42.6918050922,48.4199368926,198.870940848,11.1092885828,8.3303,179.431352265
 12/25  01:00:00,150.039297276,30.7673170232,26.2798491888,0.0,34.4311606118,33.1021868926,123.235844079,11.7549323625,3.33212,108.148791717
 12/25  02:00:00,163.46425688,30.7673170232,39.7173662993,0.0,34.4311606118,33.1021868926,106.445749093,22.6408230502,3.33212,80.472806043
 12/25  03:00:00,152.675537614,30.7673170232,46.4373144008,0.0,19.466279405,30.610668775,103.279067423,19.4729150748,3.33212,80.4740323486
 12/25  04:00:00,157.592669357,30.7673170232,51.380850385,0.0,19.466279405,30.610668775,92.8084963719,9.0017010231,3.33212,80.4746753488
 12/25  05:00:00,170.304255954,30.7673170232,57.4731730512,0.0,19.466279405,30.610668775,107.071305568,2.06991743104,3.33212,101.669268137
 12/25  06:00:00,199.944717542,33.1533859379,69.5533431172,0.0,19.466279405,30.610668775,145.772417602,0.0226996712037,8.3303,137.41941793
 12/25  07:00:00,312.861129601,34.4259560258,107.999775525,0.0,42.6918050922,54.3732441037,204.583640303,0.0920304676006,16.6606,187.831009836
 12/25  08:00:00,392.230616645,35.801231212,144.057422058,0.0,49.3960418185,88.5934452969,340.731041661,5.98096175405,24.9909,309.759179907
 12/25  09:00:00,416.069487204,35.5751361836,141.875256788,0.0,57.6566862989,112.030105488,487.457276907,2.3732451347,33.3212,451.762831772
 12/25  10:00:00,360.894332556,36.1086369744,142.313312021,0.0,50.9524495726,81.1684271793,394.003588135,0.575498166485,66.8089,326.619189969
 12/25  11:00:00,318.940719893,36.1721460542,145.568191729,0.0,42.6918050922,68.9656133826,333.377209232,3.42782544774,83.4695,246.479883784
 12/25  12:00:00,316.876583632,36.2013098923,147.531370563,0.0,38.286128036,68.9656133826,284.913501697,4.62333632289,83.4695,196.820665374
 12/25  13:00:00,316.600767139,36.2337497554,147.993168478,0.0,38.286128036,68.9656133826,234.013703308,4.83080493214,83.4695,145.713398376
 12/25  14:00:00,298.004398757,36.2507588109,148.360712445,0.0,31.5818913096,56.727595265,224.19596848,5.59383712436,75.1392,143.462931355
 12/25  15:00:00,299.21604433,36.2770723415,149.486810448,0.0,31.5818913096,56.727595265,214.241434831,6.44516027947,66.8089,140.987374551
 12/25  16:00:00,298.955200696,36.302022117,149.090705064,0.0,31.5818913096,56.727595265,225.37758459,6.6429671003,75.1392,143.59541749
 12/25  17:00:00,328.576113752,36.0198959353,149.700918565,0.0,31.5818913096,61.661095265,202.323530975,6.95448903875,91.7998,103.569241936
 12/25  18:00:00,364.766605624,35.5490189982,150.46506626,0.0,31.5818913096,70.9729253606,199.251769886,11.5453174473,49.9818,137.724652439
 12/25  19:00:00,434.123194525,35.584177503,149.752491321,0.0,80.3315023541,83.7685254822,222.090399813,9.84982056242,49.9818,162.25877925
 12/25  20:00:00,437.400950796,35.5400450241,149.192958283,0.0,102.000620287,77.6748002752,256.463918015,8.1765379333,33.3212,214.966180082
 12/25  21:00:00,457.639378158,35.5394548526,149.125416224,0.0,108.704857014,91.4735406516,250.823352113,8.03086818975,33.3212,209.471283923
 12/25  22:00:00,430.044917476,35.5450095812,149.828074219,0.0,95.2963835608,89.1510273009,247.639297051,9.89747524439,24.9909,212.750921806
 12/25  23:00:00,377.360059328,35.5460892012,150.56649691,0.0,80.3315023541,63.3799339444,347.062352703,13.8343625713,16.6606,316.567390131
 12/25  24:00:00,291.369197867,35.5394548526,129.16930076,0.0,42.6918050922,48.4199368926,207.252513019,19.418706951,8.3303,179.503506068
 12/26  01:00:00,130.788165039,30.7673170232,18.5344540201,0.0,25.5240853573,30.610668775,118.47147132,8.5273178914,3.33212,106.612033428
 12/26  02:00:00,132.993428642,30.7673170232,28.1209379879,0.0,19.418418834,29.3649097162,94.2479593108,15.3244918691,3.33212,75.5913474417
 12/26  03:00:00,130.364211078,30.7673170232,33.4160176034,0.0,12.7620426787,28.1191506574,103.953708168,20.2308826619,3.33212,80.3907055066
 12/26  04:00:00,164.980045075,32.358029633,64.4098942999,0.0,12.7620426787,28.1191506574,103.225589749,19.4953388656,3.33212,80.3981308831
 12/26  05:00:00,140.451991061,31.5626733281,34.4454800785,0.0,12.7620426787,28.1191506574,130.210290111,18.8159165555,3.33212,108.062253555
 12/26  06:00:00,212.647992636,33.1533859379,75.3155634781,0.0,25.5240853573,30.610668775,206.31672243,18.1629555431,8.3303,179.823466887
 12/26  07:00:00,324.209365403,33.6305997208,87.9743126174,0.0,51.0481707146,78.1489452969,352.008826026,17.5689108094,16.6606,317.779315217
 12/26  08:00:00,432.451136037,35.5535626387,147.949494967,0.0,64.3609230253,109.708623606,466.199983278,24.5519338801,24.9909,416.657149398
 12/26  09:00:00,385.480725233,35.5457244011,149.51622416,0.0,51.0481707146,80.7689615957,370.771324307,13.2380589857,33.3212,324.212065321
 12/26  10:00:00,357.06939904,36.0755195703,149.38953545,0.0,51.0481707146,71.0224615957,318.072014699,2.25130416542,66.8089,249.011810533
 12/26  11:00:00,305.909991098,36.1295626583,146.09683583,0.0,32.1804615127,65.7244621605,280.648086975,5.10106164803,83.4695,192.077525327
 12/26  12:00:00,304.689225123,36.1767483168,143.244902217,0.0,32.1804615127,65.7244621605,235.713310258,6.30391698478,83.4695,145.939893273
 12/26  13:00:00,303.430447472,36.2185216177,142.252220417,0.0,32.1804615127,65.7244621605,235.602412968,6.38607662205,83.4695,145.746836346
 12/26  14:00:00,293.070586621,36.2567913977,141.581907398,0.0,32.1804615127,55.9779621605,226.648765759,5.93792626643,75.1392,145.571639492
 12/26  15:00:00,290.423628226,36.2919180821,138.673926734,0.0,32.1804615127,55.9779621605,210.290318112,4.69779606088,66.8089,138.783622051
 12/26  16:00:00,288.601452346,36.3250001605,136.716329205,0.0,32.1804615127,55.9779621605,224.534020456,4.00030373901,75.1392,145.394516717
 12/26  17:00:00,320.605360023,36.0914748886,139.671245821,0.0,32.1804615127,60.9114621605,202.419826773,2.35088856628,91.7998,108.269138206
 12/26  18:00:00,365.805587982,35.6317451913,142.06626011,0.0,32.1804615127,77.5397301883,217.843108915,5.99734065252,49.9818,161.863968263
 12/26  19:00:00,426.471040182,35.6652810851,141.020464298,0.0,77.122965704,86.2600435998,347.653218781,6.51227808006,49.9818,291.159140701
 12/26  20:00:00,432.979500145,35.619185486,140.654270697,0.0,102.647051061,80.1663183927,255.255632512,5.64495916781,33.3212,216.289473344
 12/26  21:00:00,458.677932565,35.6003679487,141.352444663,0.0,115.40909374,92.7192997104,249.807179848,5.95068686972,33.3212,210.535292978
 12/26  22:00:00,433.887417848,35.6618296337,140.050830303,0.0,102.647051061,94.1340635361,346.531781555,6.34872565217,24.9909,315.192155903
 12/26  23:00:00,369.365111876,35.7339192551,141.78758058,0.0,77.122965704,65.871452062,265.187088187,9.98056102646,16.6606,238.545927161
 12/26  24:00:00,304.634216907,35.686258174,145.412857129,0.0,38.286128036,48.4199368926,156.864814715,13.3393550369,8.3303,135.195159679
 12/27  01:00:00,145.174779622,30.7673170232,32.7920779705,0.0,25.5240853573,30.610668775,105.036044627,0.0,3.33212,101.703924627
 12/27  02:00:00,152.561737328,30.7673170232,47.5734461884,0.0,19.418418834,29.3649097162,83.7348695242,0.0,3.33212,80.4027495242
 12/27  03:00:00,187.094160359,33.1533859379,84.5872085691,0.0,12.7620426787,28.1191506574,83.8020104853,0.0438782416596,3.33212,80.4260122437
 12/27  04:00:00,119.454191884,30.7673170232,22.4746304756,0.0,12.7620426787,28.1191506574,83.7375896667,0.0,3.33212,80.4054696667
 12/27  05:00:00,182.253147096,33.1533859379,73.2110335782,0.0,12.7620426787,28.1191506574,111.47027073,0.0644270588776,3.33212,108.073723671
 12/27  06:00:00,214.27874534,33.1533859379,77.6197637457,0.0,25.5240853573,30.610668775,192.881644702,4.67796425943,8.3303,179.873380443
 12/27  07:00:00,323.959963042,33.6305997208,88.5735652066,0.0,51.0481707146,78.1489452969,343.372087222,8.67788257621,16.6606,318.033604645
 12/27  08:00:00,427.268323173,35.5592135721,143.065413009,0.0,64.3609230253,109.708623606,454.001036127,11.8364685776,24.9909,417.17366755
 12/27  09:00:00,380.54062092,35.5394548526,144.62893376,0.0,51.0481707146,80.7689615957,366.236388227,4.70375805544,33.3212,328.211430172
 12/27  10:00:00,353.057397136,36.0873027731,144.916622766,0.0,51.0481707146,71.0224615957,317.876419334,2.42067198385,66.8089,248.64684735
 12/27  11:00:00,303.194179481,36.137094625,143.400938785,0.0,32.1804615127,65.7244621605,283.31480592,5.98121041289,83.4695,193.864095507
 12/27  12:00:00,302.421766475,36.1783278428,140.874405807,0.0,32.1804615127,65.7244621605,236.588861218,7.03720483392,83.4695,146.082156385
 12/27  13:00:00,300.429276329,36.2141749795,138.904500398,0.0,32.1804615127,65.7244621605,232.338482216,7.35696811365,83.4695,141.512014102
 12/27  14:00:00,288.619856516,36.2482835408,136.754354191,0.0,32.1804615127,55.9779621605,228.072903503,7.32101654267,75.1392,145.61268696
 12/27  15:00:00,287.272075108,36.2806831554,135.358506721,0.0,32.1804615127,55.9779621605,217.968651831,5.72460868857,66.8089,145.435143143
 12/27  16:00:00,286.116869797,36.3112514147,134.201225745,0.0,32.1804615127,55.9779621605,219.272834178,5.31487170106,75.1392,138.818762477
 12/27  17:00:00,314.846575396,36.0711581448,133.920280117,0.0,32.1804615127,60.9114621605,202.718859022,2.62592952575,91.7998,108.293129496
 12/27  18:00:00,359.035334935,35.6239786348,135.155561003,0.0,32.1804615127,77.5397301883,219.239396538,7.29727581667,49.9818,161.960320721
 12/27  19:00:00,421.425641585,35.6627762669,135.209237962,0.0,77.122965704,86.2600435998,350.035884386,7.90169126056,49.9818,292.152393125
 12/27  20:00:00,429.967706988,35.6221618016,136.095446347,0.0,102.647051061,80.1663183927,255.844843711,6.78483325987,33.3212,215.738810451
 12/27  21:00:00,454.453887047,35.6116165092,135.323201351,0.0,115.40909374,92.7192997104,255.738681808,7.24905341809,33.3212,215.16842839
 12/27  22:00:00,430.502240809,35.6835171831,135.351700657,0.0,102.647051061,94.1340635361,351.215236741,7.69379355619,24.9909,318.530543185
 12/27  23:00:00,366.35359364,35.752914224,138.046966512,0.0,77.122965704,65.871452062,264.565899985,11.5958455402,16.6606,236.309454445
 12/27  24:00:00,300.854511313,35.7071252173,140.623376263,0.0,38.286128036,48.4199368926,154.437399169,15.3229633462,8.3303,130.784135823
 12/28  01:00:00,165.926047799,30.7673170232,53.3112926766,0.0,25.5240853573,30.610668775,111.423951671,0.0,3.33212,108.091831671
 12/28  02:00:00,174.172027513,31.5626733281,67.2586879539,0.0,19.418418834,29.3649097162,83.8088724156,0.0524632482473,3.33212,80.4242891674
 12/28  03:00:00,165.407057783,32.358029633,64.6404649117,0.0,12.7620426787,28.1191506574,83.7557609345,0.0,3.33212,80.4236409345
 12/28  04:00:00,188.29110061,33.1533859379,85.693346619,0.0,12.7620426787,28.1191506574,83.8344219893,0.0732357679251,3.33212,80.4290662214
 12/28  05:00:00,174.196404348,32.358029633,66.7688807779,0.0,12.7620426787,28.1191506574,105.179696964,0.0994802752373,3.33212,101.748096689
 12/28  06:00:00,207.945141917,32.7557077854,72.3328998323,0.0,25.5240853573,30.610668775,195.701724542,0.492094869496,8.3303,186.879329673
 12/28  07:00:00,338.005888702,33.9487422428,101.739208283,0.0,51.0481707146,78.1489452969,334.442561897,0.0689143533847,16.6606,317.713047543
 12/28  08:00:00,423.436287712,35.6944302816,138.337418845,0.0,64.3609230253,109.708623606,454.467192914,11.1358866096,24.9909,418.340406304
 12/28  09:00:00,378.20822519,35.5423701827,141.730236806,0.0,51.0481707146,80.7689615957,361.391767301,5.3994522272,33.3212,322.671115074
 12/28  10:00:00,346.83153461,36.0902404723,137.194714915,0.0,51.0481707146,71.0224615957,320.003581782,1.48173946054,66.8089,251.712942321
 12/28  11:00:00,295.314016123,36.1458399168,133.821592733,0.0,32.1804615127,65.7244621605,279.38360573,2.96732198127,83.4695,192.946783749
 12/28  12:00:00,296.08088288,36.2195693476,133.849517327,0.0,32.1804615127,65.7244621605,234.075585387,3.10919907578,83.4695,147.496886311
 12/28  13:00:00,293.96556434,36.3335586334,132.31485422,0.0,32.1804615127,65.7244621605,229.776376447,3.13949980589,83.4695,143.167376641
 12/28  14:00:00,283.055419177,36.2888617307,131.168652048,0.0,32.1804615127,55.9779621605,223.942076252,3.15226584938,75.1392,145.650610403
 12/28  15:00:00,289.117632003,36.3072886047,137.184007017,0.0,32.1804615127,55.9779621605,216.274655311,3.99553815121,66.8089,145.47021716
 12/28  16:00:00,290.9717932,36.3377327727,139.00879466,0.0,32.1804615127,55.9779621605,218.285131295,4.29504915595,75.1392,138.850882139
 12/28  17:00:00,316.455310026,36.1382085474,135.454112941,0.0,32.1804615127,60.9114621605,202.495978542,2.37848845578,91.7998,108.317690086
 12/28  18:00:00,359.830609908,35.6616288363,135.914747097,0.0,32.1804615127,77.5397301883,219.086034221,7.07375756759,49.9818,162.030476654
 12/28  19:00:00,421.773910027,35.7050832312,135.518486047,0.0,77.122965704,86.2600435998,348.870073533,6.54101067931,49.9818,292.347262854
 12/28  20:00:00,431.575675602,35.7053928007,137.652967778,0.0,102.647051061,80.1663183927,256.313101734,7.11586338588,33.3212,215.876038348
 12/28  21:00:00,458.15493991,35.6990931726,139.223360292,0.0,115.40909374,92.7192997104,256.232843322,7.59392446464,33.3212,215.317718857
 12/28  22:00:00,432.957588885,35.7603180807,137.889384331,0.0,102.647051061,94.1340635361,351.805733352,8.06402469445,24.9909,318.750808657
 12/28  23:00:00,367.896685615,35.8243357242,139.560487664,0.0,77.122965704,65.871452062,263.160343357,10.0530400124,16.6606,236.446703344
 12/28  24:00:00,301.94079593,35.7717348627,141.990966164,0.0,38.286128036,48.4199368926,160.08936654,14.395291534,8.3303,137.363775006
 12/29  01:00:00,190.590110769,32.358029633,74.411934996,0.0,25.5240853573,30.610668775,105.112535696,0.0227974698278,3.33212,101.757618227
 12/29  02:00:00,163.982398956,31.5626733281,57.1112201665,0.0,19.418418834,29.3649097162,83.7744761776,0.0,3.33212,80.4423561776
 12/29  03:00:00,191.890749643,33.1533859379,89.2593827617,0.0,12.7620426787,28.1191506574,83.8748174877,0.0935944858036,3.33212,80.4491030019
 12/29  04:00:00,189.18194323,33.1533859379,86.5871883128,0.0,12.7620426787,28.1191506574,83.8417870063,0.075601242651,3.33212,80.4340657637
 12/29  05:00:00,172.582358335,32.358029633,64.4535802578,0.0,12.7620426787,28.1191506574,111.555193213,0.104412219622,3.33212,108.118660993
 12/29  06:00:00,211.895158062,32.7557077854,75.4506440335,0.0,25.5240853573,30.610668775,190.417372169,0.531179698462,8.3303,181.555892471
 12/29  07:00:00,342.35193871,33.9487422428,105.101530384,0.0,51.0481707146,78.1489452969,333.467880432,0.0816465691529,16.6606,316.725633862
 12/29  08:00:00,422.308178795,35.7063322245,135.470852925,0.0,64.3609230253,109.708623606,458.292458539,11.8026641347,24.9909,421.498894405
 12/29  09:00:00,374.520770056,35.5838641631,136.02133367,0.0,51.0481707146,80.7689615957,366.68612641,5.03712403173,33.3212,328.327802378
 12/29  10:00:00,344.066543661,36.1032627503,133.878442739,0.0,51.0481707146,71.0224615957,314.556980264,1.11159130114,66.8089,246.636488963
 12/29  11:00:00,295.321445884,36.1881845339,133.735668258,0.0,32.1804615127,65.7244621605,282.820366209,2.7112765047,83.4695,196.639589704
 12/29  12:00:00,295.382634045,36.3825003989,132.937385067,0.0,32.1804615127,65.7244621605,232.378220722,2.84907166833,83.4695,146.059649053
 12/29  13:00:00,296.305993463,36.3378314886,134.613608148,0.0,32.1804615127,65.7244621605,232.241419025,2.89584094975,83.4695,145.876078076
 12/29  14:00:00,289.065046521,36.297469891,137.127456862,0.0,32.1804615127,55.9779621605,223.825652826,3.00711679029,75.1392,145.679336036
 12/29  15:00:00,290.831757944,36.3335090347,138.851499418,0.0,32.1804615127,55.9779621605,209.698811258,3.09112550809,66.8089,139.79878575
 12/29  16:00:00,292.235183368,36.3661338882,140.225075533,0.0,32.1804615127,55.9779621605,222.539590795,2.79256746247,75.1392,144.607823333
 12/29  17:00:00,319.349557658,36.2530811864,138.202018367,0.0,32.1804615127,60.9114621605,202.221579216,2.08139774945,91.7998,108.340381467
 12/29  18:00:00,361.885130034,35.6818465045,137.928346771,0.0,32.1804615127,77.5397301883,218.580189447,6.54013879098,49.9818,162.058250657
 12/29  19:00:00,423.515126417,35.7291601299,137.229046243,0.0,77.122965704,86.2600435998,349.017093703,6.47930154667,49.9818,292.555992157
 12/29  20:00:00,430.507521705,35.7515896141,137.021683052,0.0,102.647051061,80.1663183927,256.397801313,7.11892629651,33.3212,215.957675016
 12/29  21:00:00,454.80949341,35.7328714574,136.146624506,0.0,115.40909374,92.7192997104,256.391990191,7.66525118511,33.3212,215.405539006
 12/29  22:00:00,429.984125543,35.8004433654,134.969248902,0.0,102.647051061,94.1340635361,352.185316555,8.19870203004,24.9909,318.995714525
 12/29  23:00:00,365.285663423,35.8636694177,136.521138164,0.0,77.122965704,65.871452062,261.937178032,8.7054926588,16.6606,236.571085373
 12/29  24:00:00,299.390873027,35.7901947797,139.063614988,0.0,38.286128036,48.4199368926,158.683256694,12.9561277695,8.3303,137.396828924
 12/30  01:00:00,212.815782233,33.1533859379,92.6744734536,0.0,27.7269238854,30.610668775,107.321648969,0.00638965873277,3.33212,103.983139311
 12/30  02:00:00,183.386922102,30.7673170232,68.4305295702,0.0,27.7269238854,30.610668775,81.6356230927,0.0,3.33212,78.3035030927
 12/30  03:00:00,194.753237794,33.1533859379,91.9936149471,0.0,12.7620426787,28.1191506574,83.8327856323,0.047285768261,3.33212,80.453379864
 12/30  04:00:00,194.265496936,33.1533859379,91.5655529702,0.0,12.7620426787,28.1191506574,83.8556392685,0.0639017230249,3.33212,80.4596175455
 12/30  05:00:00,193.823971859,32.7557077854,85.4879382529,0.0,12.7620426787,28.1191506574,112.056666962,0.581598371933,3.33212,108.14294859
 12/30  06:00:00,212.252589628,32.7557077854,91.5962929588,0.0,12.7620426787,28.1191506574,139.952101627,0.581783735335,8.3303,131.040017892
 12/30  07:00:00,326.132253121,34.5850272867,120.626817144,0.0,42.6918050922,54.3732441037,204.431286262,0.168822014477,16.6606,187.601864247
 12/30  08:00:00,377.051241206,35.6650442011,136.592170077,0.0,42.6918050922,86.1019271793,357.18979666,13.447962804,24.9909,318.750933857
 12/30  09:00:00,409.812115775,35.6098989927,133.918910144,0.0,57.6566862989,112.030105488,491.92957347,5.05208110214,33.3212,453.556292367
 12/30  10:00:00,361.901888266,36.1098378318,132.371518836,0.0,57.6566862989,83.6599452969,396.544292712,0.891314872926,66.8089,328.844077839
 12/30  11:00:00,307.955640213,36.1590350317,132.599281234,0.0,42.6918050922,68.9656133826,334.953585278,4.7032302904,83.4695,246.780854987
 12/30  12:00:00,298.914398232,36.2267914788,131.853678116,0.0,34.9340096728,67.7198543238,287.328638075,6.6582860887,83.4695,197.200851986
 12/30  13:00:00,297.180342723,36.3101225863,130.797901117,0.0,34.9340096728,67.7198543238,239.666502084,4.05250408037,83.4695,152.144498004
 12/30  14:00:00,288.357254824,36.2714737773,131.710462434,0.0,34.9340096728,57.9733543238,225.251085012,3.26366479282,75.1392,146.848220219
 12/30  15:00:00,289.596677478,36.3011268877,132.90393895,0.0,34.9340096728,57.9733543238,215.981114975,3.27983858356,66.8089,145.892376391
 12/30  16:00:00,292.197935442,36.3286761334,135.474763462,0.0,34.9340096728,57.9733543238,222.336870602,3.56756550759,75.1392,143.630105094
 12/30  17:00:00,323.691845983,36.1137321787,137.932927535,0.0,34.9340096728,62.9068543238,206.544089015,4.07780610203,91.7998,110.666482913
 12/30  18:00:00,359.74896707,35.6715284797,138.397482545,0.0,34.9340096728,72.2186844194,195.734922227,9.91876363461,49.9818,135.834358592
 12/30  19:00:00,432.067180264,35.8175429106,135.919668602,0.0,87.0357390804,86.2600435998,222.471567454,7.66788278379,49.9818,164.82188467
 12/30  20:00:00,425.864532458,35.6389975034,135.121974483,0.0,102.000620287,77.6748002752,257.446080448,8.38039768806,33.3212,215.74448276
 12/30  21:00:00,436.227256171,35.597391761,134.281853008,0.0,102.000620287,88.9820225341,257.764632913,8.97241229215,33.3212,215.471020621
 12/30  22:00:00,426.193765863,35.6595644425,133.949379778,0.0,102.000620287,91.6425454185,250.277813357,9.52264056059,24.9909,215.764272797
 12/30  23:00:00,373.444240294,35.6331592259,134.478480592,0.0,87.0357390804,65.871452062,346.556687831,12.0787605868,16.6606,317.817327244
 12/30  24:00:00,302.194286214,35.5775608879,136.84713989,0.0,42.6918050922,48.4199368926,207.095742366,16.7504544021,8.3303,182.014987964
 12/31  01:00:00,226.895488459,32.7557077854,98.3643302257,0.0,34.4311606118,33.1021868926,110.636960656,0.604405815093,3.33212,106.70043484
 12/31  02:00:00,209.44805327,30.7673170232,85.0941904418,0.0,34.4311606118,33.1021868926,90.0828533071,0.0,3.33212,86.7507333071
 12/31  03:00:00,208.231003329,30.7673170232,101.382481568,0.0,19.466279405,30.610668775,83.874184579,0.0,3.33212,80.542064579
 12/31  04:00:00,218.0930705,33.1533859379,106.017269515,0.0,19.466279405,30.610668775,84.0123908822,0.13176688701,3.33212,80.5485039952
 12/31  05:00:00,168.606931033,30.7673170232,55.3904501346,0.0,19.466279405,30.610668775,111.489659551,0.0,3.33212,108.157539551
 12/31  06:00:00,220.843600392,33.1533859379,89.9575834487,0.0,19.466279405,30.610668775,139.55742175,0.144002909532,8.3303,131.08311884
 12/31  07:00:00,319.60303712,34.4259560258,114.520317851,0.0,42.6918050922,54.3732441037,205.877509614,0.220102089843,16.6606,188.996807524
 12/31  08:00:00,386.678748447,35.8842629163,136.941973049,0.0,49.3960418185,88.5934452969,356.552346512,13.4024325779,24.9909,318.159013934
 12/31  09:00:00,409.452629258,35.6406417179,133.507963475,0.0,57.6566862989,112.030105488,494.492253855,5.15580872461,33.3212,456.01524513
 12/31  10:00:00,353.194120487,36.109247718,132.875479775,0.0,50.9524495726,81.1684271793,395.704903981,0.88956878809,66.8089,328.006435193
 12/31  11:00:00,310.392105853,36.2498097429,134.934251323,0.0,42.6918050922,68.9656133826,334.653517229,3.10954632096,83.4695,248.074470909
 12/31  12:00:00,305.637499029,36.2846869031,133.891273408,0.0,38.286128036,68.9656133826,290.942169983,3.94529678309,83.4695,203.5273732
 12/31  13:00:00,304.512471476,36.3252427552,133.486053236,0.0,38.286128036,68.9656133826,234.037110865,4.62382819139,83.4695,145.943782674
 12/31  14:00:00,288.120171068,36.2701548269,136.094265749,0.0,31.5818913096,56.727595265,228.331733589,7.25611956147,75.1392,145.936414028
 12/31  15:00:00,290.73214702,36.2998106274,138.68841943,0.0,31.5818913096,56.727595265,213.433663145,7.66936087791,66.8089,138.955402267
 12/31  16:00:00,291.674284147,36.3276866822,139.61736971,0.0,31.5818913096,56.727595265,228.392893324,7.67159583547,75.1392,145.582097489
 12/31  17:00:00,322.156128161,36.0627273229,141.109033854,0.0,31.5818913096,61.661095265,208.68582279,8.50029144296,91.7998,108.385731347
 12/31  18:00:00,353.448466151,35.6143207981,139.584910372,0.0,31.5818913096,70.9729253606,203.092435602,15.1509083318,49.9818,137.95972727
 12/31  19:00:00,423.706246239,35.6484050509,136.977720616,0.0,80.3315023541,83.7685254822,224.184604749,11.636774503,49.9818,162.566030246
 12/31  20:00:00,426.748213316,35.5802453015,136.080835579,0.0,102.000620287,77.6748002752,258.200360484,9.29481059527,33.3212,215.584349889
 12/31  21:00:00,446.063858012,35.5596440972,134.930116922,0.0,108.704857014,91.4735406516,257.876573017,9.55490171454,33.3212,215.000471302
 12/31  22:00:00,417.296392953,35.6874629547,134.253245863,0.0,95.2963835608,89.1510273009,251.536816965,10.9930700109,24.9909,215.552846954
 12/31  23:00:00,365.497516318,35.6735996871,135.921928192,0.0,80.3315023541,63.3799339444,350.712396666,16.0062460408,16.6606,318.045550626
 12/31  24:00:00,303.180678805,35.6367732314,138.203861944,0.0,42.6918050922,48.4199368926,208.395014852,20.1538835266,8.3303,179.910831325
